Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,807.200151877,96.6169909531,120.126406591,0.0,109.682768182,220.04316451,707.061621144,586.62849087,84.9700494144,35.4630808595
 01/14  18:00:00,776.670362603,96.6169909531,123.403535583,0.0,109.682768182,220.04316451,716.660819261,605.244815067,84.9700494144,26.4459547801
 01/14  19:00:00,741.121899654,96.6169909531,124.891461923,0.0,100.150657288,199.110933808,740.785742466,638.367703011,84.9700494144,17.4479900398
 01/14  20:00:00,728.033412969,96.6169909531,118.945327068,0.0,100.150657288,191.61365848,744.652724934,670.559335797,56.6466996096,17.4466895274
 01/14  21:00:00,606.234384538,96.6169909531,109.749888391,0.0,55.6251445156,124.558693486,814.384918708,740.28773261,56.6466996096,17.4504864888
 01/14  22:00:00,603.896180403,96.6169909531,106.135340823,0.0,55.6251445156,124.558693486,811.884198035,751.948653068,42.4850247072,17.4505202596
 01/14  23:00:00,587.011079446,96.6169909531,96.4005255933,0.0,46.0930336215,124.558693486,851.309278927,805.536859238,28.3233498048,17.4490698844
 01/14  24:00:00,579.825569361,96.6169909531,88.3177433288,0.0,46.0930336215,124.558693486,857.320912078,825.711572163,14.1616749024,17.4476650128
 01/15  01:00:00,553.991044229,96.6169909531,86.3128487342,0.0,34.9616554283,113.312780494,850.707756069,827.596599636,5.66466996096,17.4464864716
 01/15  02:00:00,553.023303225,96.6169909531,85.3856358827,0.0,34.9616554283,113.312780494,845.161402628,830.763964424,5.66466996096,8.73276824298
 01/15  03:00:00,558.049628743,96.6169909531,85.4471857893,0.0,34.9616554283,113.312780494,858.421146018,835.305313893,5.66466996096,17.4511621642
 01/15  04:00:00,565.201644923,96.6169909531,94.3143800123,0.0,34.9616554283,113.312780494,825.480281036,802.365882635,5.66466996096,17.4497284402
 01/15  05:00:00,575.700897043,96.6169909531,101.784425134,0.0,44.4937663224,113.312780494,811.50439045,788.391371873,5.66466996096,17.4483486158
 01/15  06:00:00,576.590051944,96.6169909531,103.589058362,0.0,44.4937663224,113.312780494,834.882512194,803.273853892,14.1616749024,17.4469833996
 01/15  07:00:00,655.692648834,96.6169909531,113.461796681,0.0,54.0258772165,176.889270242,769.282068819,723.509736528,28.3233498048,17.4489824865
 01/15  08:00:00,661.491649907,96.6169909531,121.849149259,0.0,54.0258772165,184.38654557,764.122420156,704.186542784,42.4850247072,17.4508526646
 01/15  09:00:00,740.632481777,96.6169909531,124.292930938,0.0,65.1572554096,220.04316451,754.01326201,679.827071466,56.6466996096,17.5394909339
 01/15  10:00:00,731.993890971,96.6169909531,125.288612181,0.0,65.1572554096,212.545889182,738.927515634,670.0066665,42.4850247072,26.4358244263
 01/15  11:00:00,748.299996148,96.6169909531,134.799941159,0.0,65.1572554096,220.04316451,736.734208742,630.491372057,70.808374512,35.4344621732
 01/15  12:00:00,760.47794205,96.6169909531,143.132952791,0.0,65.1572554096,220.04316451,716.08799756,609.854232353,70.808374512,35.4253906955
 01/15  13:00:00,760.324464532,96.6169909531,144.890599381,0.0,65.1572554096,220.04316451,715.734835626,609.508833618,70.808374512,35.4176274964
 01/15  14:00:00,752.295485822,96.6169909531,145.340985347,0.0,65.1572554096,212.545889182,692.549721894,609.326954343,56.6466996096,26.5760679417
 01/15  15:00:00,760.488957111,96.6169909531,154.919161182,0.0,65.1572554096,212.545889182,644.92006034,567.006267674,42.4850247072,35.428767959
 01/15  16:00:00,761.997416016,96.6169909531,153.739593156,0.0,65.1572554096,212.545889182,670.672162021,578.604576329,56.6466996096,35.4208860829
 01/15  17:00:00,738.172790894,96.6169909531,147.584845334,0.0,65.1572554096,220.04316451,724.277540712,612.741757521,84.9700494144,26.5657337771
 01/15  18:00:00,701.111536028,96.6169909531,146.541294732,0.0,54.0258772165,184.38654557,769.522813178,649.313208126,84.9700494144,35.2395556374
 01/15  19:00:00,671.264422862,96.6169909531,145.788407394,0.0,44.4937663224,163.454314868,783.94810022,690.244061765,84.9700494144,8.73398904056
 01/15  20:00:00,653.699621428,96.6169909531,135.725001053,0.0,44.4937663224,155.95703954,811.62024887,737.522587364,56.6466996096,17.4509618959
 01/15  21:00:00,611.433598015,96.6169909531,127.378766437,0.0,44.4937663224,124.558693486,863.695987238,789.599746745,56.6466996096,17.4495408828
 01/15  22:00:00,595.363235288,96.6169909531,116.010368572,0.0,44.4937663224,124.558693486,892.3259923,832.392803216,42.4850247072,17.4481643764
 01/15  23:00:00,577.306578199,96.6169909531,107.517635119,0.0,34.9616554283,124.558693486,907.808631984,862.038482028,28.3233498048,17.4468001515
 01/15  24:00:00,579.171799274,96.6169909531,106.005880512,0.0,34.9616554283,124.558693486,891.378861853,859.768402169,14.1616749024,17.4487847812
 01/16  01:00:00,567.150252135,96.6169909531,105.276957701,0.0,34.9616554283,113.312780494,887.019086908,863.903550613,5.66466996096,17.4508663341
 01/16  02:00:00,566.713740213,96.6169909531,104.913462689,0.0,34.9616554283,113.312780494,891.534753968,868.420524626,5.66466996096,17.4495593805
 01/16  03:00:00,560.729213624,96.6169909531,95.3031148286,0.0,34.9616554283,113.312780494,938.564201152,915.451299471,5.66466996096,17.4482317195
 01/16  04:00:00,551.172009835,96.6169909531,87.5765298733,0.0,34.9616554283,113.312780494,958.367503561,935.255933345,5.66466996096,17.4469002556
 01/16  05:00:00,557.278950893,96.6169909531,85.9273346621,0.0,44.4937663224,113.312780494,935.952915854,921.555295002,5.66466996096,8.73295089113
 01/16  06:00:00,556.00268626,96.6169909531,85.2614275883,0.0,44.4937663224,113.312780494,949.316949693,917.703736154,14.1616749024,17.451538637
 01/16  07:00:00,627.165423363,96.6169909531,84.7969245495,0.0,54.0258772165,176.889270242,907.174733343,861.40125955,28.3233498048,17.4501239877
 01/16  08:00:00,619.979378782,96.6169909531,75.2238244375,0.0,54.0258772165,184.38654557,954.101872232,894.168078234,42.4850247072,17.4487692906
 01/16  09:00:00,689.755937923,96.6169909531,68.4866170521,0.0,65.1572554096,220.04316451,954.782293972,871.835968405,56.6466996096,26.2996259571
 01/16  10:00:00,678.338726969,96.6169909531,67.4149469443,0.0,65.1572554096,212.545889182,907.809115455,838.88554922,42.4850247072,26.4385415272
 01/16  11:00:00,693.115844513,96.6169909531,75.7448249256,0.0,65.1572554096,220.04316451,877.191034222,771.392016925,70.808374512,34.9906427851
 01/16  12:00:00,710.655427353,96.6169909531,91.8125251467,0.0,65.1572554096,220.04316451,799.773189029,701.957897217,70.808374512,27.0069172999
 01/16  13:00:00,720.730863037,96.6169909531,101.143024637,0.0,65.1572554096,220.04316451,792.337783132,686.101734913,70.808374512,35.4276737071
 01/16  14:00:00,726.874090633,96.6169909531,113.246817631,0.0,65.1572554096,212.545889182,750.11378,658.047076896,56.6466996096,35.4200034946
 01/16  15:00:00,740.501057583,96.6169909531,122.72454075,0.0,65.1572554096,212.545889182,705.855865588,636.798878856,42.4850247072,26.5719620252
 01/16  16:00:00,746.450310684,96.6169909531,125.265803874,0.0,65.1572554096,212.545889182,732.245984226,640.167795149,56.6466996096,35.4314894675
 01/16  17:00:00,716.682279998,96.6169909531,116.703129426,0.0,65.1572554096,220.04316451,816.852421509,696.458778473,84.9700494144,35.4235936215
 01/16  18:00:00,651.811922346,96.6169909531,88.8176996055,0.0,54.0258772165,184.38654557,954.193535134,842.78527333,84.9700494144,26.4382123896
 01/16  19:00:00,599.170939439,96.6169909531,64.068242579,0.0,44.4937663224,163.454314868,1068.80801954,966.387667004,84.9700494144,17.4503031171
 01/16  20:00:00,583.434004253,96.6169909531,56.6537836139,0.0,44.4937663224,155.95703954,1038.75070055,964.655115979,56.6466996096,17.4488849658
 01/16  21:00:00,541.927791473,96.6169909531,47.6484523141,0.0,44.4937663224,124.558693486,1097.52044224,1023.42621191,56.6466996096,17.447530721
 01/16  22:00:00,525.508032602,96.6169909531,34.787695747,0.0,44.4937663224,124.558693486,1160.89512915,1100.96391098,42.4850247072,17.4461934671
 01/16  23:00:00,512.584463906,96.6169909531,29.760946763,0.0,34.9616554283,124.558693486,1130.3031812,1093.24390229,28.3233498048,8.73592910506
 01/16  24:00:00,515.950313888,96.6169909531,29.5242824821,0.0,34.9616554283,124.558693486,1088.54931714,1056.93686933,14.1616749024,17.450772906
 01/17  01:00:00,516.074778631,96.6169909531,29.3996025743,0.0,46.0930336215,113.312780494,1067.15335406,1044.03913353,5.66466996096,17.4495505733
 01/17  02:00:00,513.411735872,96.6169909531,25.3508654509,0.0,46.0930336215,113.312780494,1103.59737741,1080.48437002,5.66466996096,17.4483374273
 01/17  03:00:00,508.413289157,96.6169909531,18.8010296581,0.0,46.0930336215,113.312780494,1152.51543389,1129.40371002,5.66466996096,17.4470539035
 01/17  04:00:00,510.572389255,96.6169909531,21.3494273287,0.0,46.0930336215,113.312780494,1096.20840972,1073.09517404,5.66466996096,17.4485657161
 01/17  05:00:00,606.370695538,96.6169909531,28.09152165,0.0,100.150657288,148.969399434,1019.33210194,996.216377567,5.66466996096,17.4510544154
 01/17  06:00:00,641.503899088,96.6169909531,62.7597711453,0.0,100.150657288,149.894399434,1250.52955917,1218.91814949,14.1616749024,17.4497347828
 01/17  07:00:00,856.774592746,96.6380751007,54.177223363,0.0,176.471037341,302.612436532,1067.25335323,1021.48158991,28.3233498048,17.4484135081
 01/17  08:00:00,962.752170114,96.8828740555,51.5961759501,0.0,243.2593065,310.10971186,1005.72282035,936.779764303,42.4850247072,26.4580313373
 01/17  09:00:00,1002.85168538,97.0190506777,57.4546763134,0.0,243.2593065,310.10971186,933.038439018,840.919968772,56.6466996096,35.4717706371
 01/17  10:00:00,1054.81583991,97.1259543667,77.2531146772,0.0,243.2593065,302.612436532,822.080429972,743.957763794,42.4850247072,35.6376414711
 01/17  11:00:00,1090.07081199,97.2200457596,104.639625892,0.0,243.2593065,310.10971186,796.621303005,680.949530634,70.808374512,44.8633978591
 01/17  12:00:00,1116.43112475,97.3061436559,128.529110937,0.0,243.2593065,310.10971186,763.212445616,638.44606055,70.808374512,53.9580105538
 01/17  13:00:00,1093.1017651,97.391848394,142.829867689,0.0,243.2593065,310.10971186,725.338159855,618.787343671,70.808374512,35.742441672
 01/17  14:00:00,1138.59041574,97.5044775549,153.715311263,0.0,243.2593065,302.612436532,705.666046532,595.057215176,56.6466996096,53.9621317467
 01/17  15:00:00,1146.67087947,97.5905125579,163.656496213,0.0,243.2593065,302.612436532,651.617972816,564.273905416,42.4850247072,44.8590426931
 01/17  16:00:00,1150.23451191,97.63505476,166.469400173,0.0,243.2593065,302.612436532,655.526807572,554.123220427,56.6466996096,44.7568875354
 01/17  17:00:00,1155.77820377,97.655087099,160.519839832,0.0,243.2593065,310.10971186,700.578545852,580.033130253,84.9700494144,35.575366185
 01/17  18:00:00,1146.68169902,97.7105967125,140.825250258,0.0,243.2593065,310.10971186,766.013762251,654.684984868,84.9700494144,26.3587279689
 01/17  19:00:00,849.584513742,96.6169909531,110.537501369,0.0,166.938926447,199.110933808,825.599146434,723.118687577,84.9700494144,17.5104094424
 01/17  20:00:00,835.54323435,96.6169909531,104.298101089,0.0,166.938926447,191.61365848,810.35359294,736.200878292,56.6466996096,17.5060150381
 01/17  21:00:00,698.305984628,96.6169909531,100.717507096,0.0,100.150657288,124.558693486,859.667658858,776.771859212,56.6466996096,26.2491000369
 01/17  22:00:00,648.758066939,96.6169909531,92.2001503124,0.0,100.150657288,124.558693486,867.16116624,807.221841893,42.4850247072,17.4542996395
 01/17  23:00:00,580.844123912,96.6169909531,89.9187921919,0.0,46.0930336215,124.558693486,855.798142832,810.028259563,28.3233498048,17.446533464
 01/17  24:00:00,588.835450586,96.6169909531,95.2036496351,0.0,46.0930336215,124.558693486,805.32073641,782.422935698,14.1616749024,8.7361258098
 01/18  01:00:00,583.115645702,96.6169909531,101.493329386,0.0,46.0930336215,113.312780494,793.059492633,769.943398995,5.66466996096,17.4514236778
 01/18  02:00:00,583.504942884,96.6169909531,101.565119894,0.0,46.0930336215,113.312780494,815.089217026,791.974444359,5.66466996096,17.4501027055
 01/18  03:00:00,579.367634861,96.6169909531,96.9897671222,0.0,46.0930336215,113.312780494,846.524249161,823.410742597,5.66466996096,17.4488366031
 01/18  04:00:00,581.302005179,96.6169909531,100.047385836,0.0,46.0930336215,113.312780494,836.314115481,813.201886525,5.66466996096,17.4475589945
 01/18  05:00:00,672.904748616,96.6169909531,105.393068537,0.0,100.150657288,148.969399434,803.484561326,780.370254855,5.66466996096,17.4496365106
 01/18  06:00:00,692.956724976,96.6496690621,123.675131594,0.0,100.150657288,149.894399434,1106.87549862,1075.26218751,14.1616749024,17.4516362017
 01/18  07:00:00,904.73818578,97.3591186154,109.538088097,0.0,176.471037341,302.612436532,868.69787084,822.924233714,28.3233498048,17.4502873204
 01/18  08:00:00,1014.6438348,97.5883884365,110.181546538,0.0,243.2593065,310.10971186,824.048264196,755.107596245,42.4850247072,26.455643244
 01/18  09:00:00,1062.75610862,97.6826989512,123.375279674,0.0,243.2593065,310.10971186,776.394405435,684.271408015,56.6466996096,35.4762978111
 01/18  10:00:00,1116.77140467,97.7586912246,144.810275779,0.0,243.2593065,302.612436532,701.537369178,623.409169226,42.4850247072,35.6431752442
 01/18  11:00:00,1144.63309166,97.9463588719,163.628058358,0.0,243.2593065,310.10971186,703.473372885,587.804080536,70.808374512,44.8609178372
 01/18  12:00:00,1168.88129236,98.2456815132,185.256549243,0.0,243.2593065,310.10971186,670.304003521,545.529350671,70.808374512,53.9662783377
 01/18  13:00:00,1159.93439758,98.7398493395,214.177421915,0.0,243.2593065,310.10971186,629.253490927,517.625042921,70.808374512,40.8200734935
 01/18  14:00:00,1226.74720383,99.0957556196,241.941622629,0.0,243.2593065,302.612436532,601.644586491,496.147797847,56.6466996096,48.8500890341
 01/18  15:00:00,1260.79963824,99.4702280993,275.932639948,0.0,243.2593065,302.612436532,551.380982398,464.029811188,42.4850247072,44.8661465023
 01/18  16:00:00,1281.80853052,99.7621927178,297.650212608,0.0,243.2593065,302.612436532,549.583611384,448.179645187,56.6466996096,44.7572665869
 01/18  17:00:00,1294.6069587,99.937862207,302.943575421,0.0,243.2593065,310.10971186,570.056296358,449.504395614,84.9700494144,35.5818513299
 01/18  18:00:00,1298.21408086,100.152701411,291.664131198,0.0,243.2593065,310.10971186,589.171811426,477.843711054,84.9700494144,26.3580509578
 01/18  19:00:00,980.861208683,96.6169909531,246.17158449,0.0,166.938926447,199.110933808,594.041770641,491.563133611,84.9700494144,17.508587615
 01/18  20:00:00,961.339666819,96.6169909531,233.478326461,0.0,166.938926447,191.61365848,582.008613559,499.110941204,56.6466996096,26.2509727457
 01/18  21:00:00,838.33477719,96.6169909531,241.795568543,0.0,100.150657288,124.558693486,607.774205069,533.620433083,56.6466996096,17.5070723766
 01/18  22:00:00,807.844715384,96.6169909531,251.298194369,0.0,100.150657288,124.558693486,598.487035645,538.544867581,42.4850247072,17.4571433569
 01/18  23:00:00,754.497599833,96.6169909531,265.420071586,0.0,46.0930336215,124.558693486,594.976078623,549.203408091,28.3233498048,17.449320728
 01/18  24:00:00,783.678364152,96.6169909531,292.588245047,0.0,46.0930336215,124.558693486,572.264346842,540.654649734,14.1616749024,17.4480222062
 01/19  01:00:00,801.969784674,96.6169909531,323.447828382,0.0,46.0930336215,113.312780494,557.791386975,534.679778624,5.66466996096,17.44693839
 01/19  02:00:00,820.167138653,96.6169909531,344.09084024,0.0,46.0930336215,113.312780494,554.328248077,539.927206985,5.66466996096,8.73637113133
 01/19  03:00:00,818.861497315,96.6169909531,347.358792254,0.0,46.0930336215,113.312780494,572.261132249,549.14473576,5.66466996096,17.4517265282
 01/19  04:00:00,834.233326874,96.6169909531,366.023579333,0.0,46.0930336215,113.312780494,580.154045469,557.038940837,5.66466996096,17.4504346708
 01/19  05:00:00,945.347393632,96.6169909531,392.054318129,0.0,100.150657288,148.969399434,560.209751652,537.095914071,5.66466996096,17.4491676207
 01/19  06:00:00,980.063312905,96.9898461494,426.406229625,0.0,100.150657288,149.894399434,925.30146108,893.689193482,14.1616749024,17.4505926951
 01/19  07:00:00,1193.6683033,97.640278828,416.948222343,0.0,176.471037341,302.612436532,665.295754199,619.520581196,28.3233498048,17.4518231979
 01/19  08:00:00,1329.1288421,98.1931568945,443.387213508,0.0,243.2593065,310.10971186,637.879370748,568.939547948,42.4850247072,26.4547980932
 01/19  09:00:00,1408.30362282,98.6735607949,489.690438612,0.0,243.2593065,310.10971186,634.780283539,542.650484306,56.6466996096,35.4830996237
 01/19  10:00:00,1445.81143396,99.0738506469,502.387336597,0.0,243.2593065,302.612436532,613.12308695,534.986893167,42.4850247072,35.6511690757
 01/19  11:00:00,1458.77147766,99.5435390655,510.908759756,0.0,243.2593065,310.10971186,643.089224454,518.44002169,70.808374512,53.8408282523
 01/19  12:00:00,1462.98603393,100.199359384,518.133954871,0.0,243.2593065,310.10971186,605.101344257,489.321982877,70.808374512,44.9709868682
 01/19  13:00:00,1427.22988575,100.914473012,528.655889506,0.0,243.2593065,310.10971186,575.723098927,460.230695979,70.808374512,44.6840284357
 01/19  14:00:00,1468.94814607,101.402497998,535.346876482,0.0,243.2593065,302.612436532,548.58991454,446.973015174,56.6466996096,44.9701997559
 01/19  15:00:00,1471.90610625,101.804261135,537.866534967,0.0,243.2593065,302.612436532,511.741978816,424.389268892,42.4850247072,44.8676852168
 01/19  16:00:00,1472.92579516,102.006659285,538.760883631,0.0,243.2593065,302.612436532,510.142818253,408.738554166,56.6466996096,44.7575644773
 01/19  17:00:00,1477.67774033,102.007923085,536.497504732,0.0,243.2593065,310.10971186,532.139973464,411.578804043,84.9700494144,35.5911200063
 01/19  18:00:00,1491.11217359,102.064503747,528.789491984,0.0,243.2593065,310.10971186,547.022611461,435.688906291,84.9700494144,26.3636557557
 01/19  19:00:00,1217.48341485,96.6169909531,521.633698096,0.0,166.938926447,199.110933808,526.761960559,424.281419506,84.9700494144,17.5104916387
 01/19  20:00:00,1190.08387159,96.6169909531,495.9518533,0.0,166.938926447,191.61365848,514.415620541,431.51639046,56.6466996096,26.2525304722
 01/19  21:00:00,976.532402124,96.6169909531,413.831101649,0.0,100.150657288,124.558693486,548.512635857,474.358858503,56.6466996096,17.5070777448
 01/19  22:00:00,877.702160008,96.6169909531,352.686835868,0.0,100.150657288,124.558693486,545.836996861,485.897921793,42.4850247072,17.4540503607
 01/19  23:00:00,767.225184709,96.6169909531,308.530971694,0.0,46.0930336215,124.558693486,566.358261954,520.585063083,28.3233498048,17.4498490666
 01/19  24:00:00,729.952112666,96.6169909531,273.697332721,0.0,46.0930336215,124.558693486,580.591637937,548.978086818,14.1616749024,17.4518762167
 01/20  01:00:00,700.365548179,96.6169909531,254.611887176,0.0,46.0930336215,113.312780494,588.363129571,565.247689147,5.66466996096,17.4507704633
 01/20  02:00:00,694.131281419,96.6169909531,250.116515614,0.0,46.0930336215,113.312780494,595.025950697,571.911707261,5.66466996096,17.4495734753
 01/20  03:00:00,704.020331387,96.6169909531,261.2548967,0.0,46.0930336215,113.312780494,588.89451127,565.781493133,5.66466996096,17.4483481757
 01/20  04:00:00,719.540500607,96.6169909531,275.382035101,0.0,46.0930336215,113.312780494,585.710394388,567.548893048,5.66466996096,12.4968313781
 01/20  05:00:00,814.023829849,96.6169909531,278.874576353,0.0,100.150657288,148.969399434,568.763886107,549.412355342,5.66466996096,13.686860804
 01/20  06:00:00,845.502887468,97.1033392069,307.033405244,0.0,100.150657288,149.894399434,886.394430546,854.780139464,14.1616749024,17.4526161801
 01/20  07:00:00,1076.52950585,97.887179394,311.170140058,0.0,176.471037341,302.612436532,644.59695291,598.822860096,28.3233498048,17.4507430093
 01/20  08:00:00,1205.53646361,99.2418549272,327.521295742,0.0,243.2593065,310.10971186,617.207266186,548.266668479,42.4850247072,26.455573
 01/20  09:00:00,1296.75085724,100.258613677,383.921748604,0.0,243.2593065,310.10971186,599.429012524,507.28936051,56.6466996096,35.4929524045
 01/20  10:00:00,1423.04382116,100.93540934,478.683800464,0.0,243.2593065,302.612436532,567.897301084,480.857535575,42.4850247072,44.5547408019
 01/20  11:00:00,1450.01317437,101.490375556,510.377373142,0.0,243.2593065,310.10971186,571.383993232,455.711700434,70.808374512,44.8639182859
 01/20  12:00:00,1466.1910704,102.201172428,533.749250103,0.0,243.2593065,310.10971186,546.942356365,431.165235941,70.808374512,44.9687459119
 01/20  13:00:00,1437.40008733,102.782028236,551.144991784,0.0,243.2593065,310.10971186,528.401918714,412.906161982,70.808374512,44.6873822203
 01/20  14:00:00,1476.9172784,103.211987132,563.826224725,0.0,243.2593065,302.612436532,499.994057524,398.373257742,56.6466996096,44.9741001728
 01/20  15:00:00,1474.94687356,103.626898426,565.1221608,0.0,243.2593065,302.612436532,470.599757607,374.27190882,42.4850247072,53.8428240795
 01/20  16:00:00,1483.35129591,103.714169105,574.475754614,0.0,243.2593065,302.612436532,461.814242211,366.131591313,56.6466996096,39.0359512874
 01/20  17:00:00,1484.10849519,103.477443055,569.031062341,0.0,243.2593065,310.10971186,508.128641656,381.896008992,84.9700494144,41.2625832496
 01/20  18:00:00,1496.96135933,103.452699678,560.820764688,0.0,243.2593065,310.10971186,501.339768066,398.788231833,84.9700494144,17.5814868181
 01/20  19:00:00,1226.10284375,96.6169909531,550.121758341,0.0,166.938926447,199.110933808,510.837150747,399.613669239,84.9700494144,26.2534320938
 01/20  20:00:00,1214.41095895,96.6169909531,537.513358975,0.0,166.938926447,191.61365848,484.528290967,410.374116951,56.6466996096,17.507474406
 01/20  21:00:00,1046.61247866,96.6169909531,501.03481615,0.0,100.150657288,124.558693486,527.987979988,453.831580425,56.6466996096,17.5096999537
 01/20  22:00:00,969.809450844,96.6169909531,457.992475447,0.0,100.150657288,124.558693486,522.223811316,462.279976403,42.4850247072,17.4588102056
 01/20  23:00:00,874.809815893,96.6169909531,424.492544193,0.0,46.0930336215,124.558693486,528.151076846,482.376555399,28.3233498048,17.4511716413
 01/20  24:00:00,850.13924146,96.6169909531,394.037317145,0.0,46.0930336215,124.558693486,521.686534317,490.074954032,14.1616749024,17.4499053822
 01/21  01:00:00,804.510475444,96.6169909531,363.470648106,0.0,46.0930336215,113.312780494,518.563429981,495.448144686,5.66466996096,17.4506153336
 01/21  02:00:00,790.693006532,96.6169909531,354.762418853,0.0,46.0930336215,113.312780494,523.420850946,500.308533528,5.66466996096,17.4476474571
 01/21  03:00:00,788.509501744,96.6169909531,351.279996958,0.0,46.0930336215,113.312780494,528.741099809,505.623255627,5.66466996096,17.4531742214
 01/21  04:00:00,793.7848102,96.6169909531,350.012542903,0.0,46.0930336215,113.312780494,534.150554364,511.034009363,5.66466996096,17.4518750401
 01/21  05:00:00,788.54964308,96.6169909531,332.542504512,0.0,55.6251445156,113.312780494,536.701649097,513.586340031,5.66466996096,17.4506391051
 01/21  06:00:00,757.056342236,96.6169909531,302.155980289,0.0,55.6251445156,113.312780494,571.149902687,539.538807743,14.1616749024,17.4494200415
 01/21  07:00:00,807.664975173,96.6169909531,284.01077644,0.0,65.1572554096,176.889270242,533.514160715,487.742604516,28.3233498048,17.4482063946
 01/21  08:00:00,941.521254221,96.9272998369,306.234911869,0.0,109.682768182,220.96816451,820.596838921,769.378147648,42.4850247072,8.73366656589
 01/21  09:00:00,947.468515451,96.9250919964,302.327815636,0.0,109.682768182,220.96816451,705.005153475,622.031434788,56.6466996096,26.3270190778
 01/21  10:00:00,1044.41204655,97.3070226164,290.943586573,0.0,131.945524568,266.955817592,664.80187766,595.850418923,42.4850247072,26.4664340304
 01/21  11:00:00,1052.4936358,97.3382630784,291.428448215,0.0,131.945524568,274.45309292,676.750038995,570.456865222,70.808374512,35.4847992609
 01/21  12:00:00,1069.65926733,97.3526645018,305.914158442,0.0,131.945524568,274.45309292,655.557789957,549.268434973,70.808374512,35.4809804721
 01/21  13:00:00,1061.60461938,97.3620946592,328.135062168,0.0,131.945524568,274.45309292,648.265012004,541.989055006,70.808374512,35.4675824857
 01/21  14:00:00,1063.1479144,97.3692922582,336.529610464,0.0,131.945524568,266.955817592,637.018183361,544.908314156,56.6466996096,35.4631695956
 01/21  15:00:00,1041.7026654,97.3752167829,316.531536898,0.0,131.945524568,266.955817592,614.934922993,536.992723955,42.4850247072,35.4571743306
 01/21  16:00:00,947.614192289,96.6169909531,301.7194367,0.0,109.682768182,212.545889182,476.620893122,393.368542975,56.6466996096,26.6056505377
 01/21  17:00:00,962.664137219,96.6169909531,310.950694423,0.0,109.682768182,220.04316451,517.240738046,396.794090574,84.9700494144,35.4765980584
 01/21  18:00:00,921.492080951,96.6169909531,300.158562317,0.0,109.682768182,220.04316451,541.52649074,430.107232491,84.9700494144,26.4492088349
 01/21  19:00:00,869.607126198,96.6169909531,285.900862023,0.0,100.150657288,199.110933808,581.084694248,478.661409441,84.9700494144,17.4532353926
 01/21  20:00:00,858.932679751,96.6169909531,282.49907067,0.0,100.150657288,191.61365848,559.750912125,485.652277579,56.6466996096,17.4519349356
 01/21  21:00:00,744.635494718,96.6169909531,279.984333396,0.0,55.6251445156,124.558693486,609.03756054,534.940024646,56.6466996096,17.4508362845
 01/21  22:00:00,753.394959001,96.6169909531,291.464401644,0.0,55.6251445156,124.558693486,591.519423154,531.584933477,42.4850247072,17.4494649699
 01/21  23:00:00,774.683026384,96.6169909531,319.209476651,0.0,46.0930336215,124.558693486,579.68692278,533.915308975,28.3233498048,17.4482640003
 01/21  24:00:00,790.650169101,96.6169909531,333.796571605,0.0,46.0930336215,124.558693486,569.979800388,538.367698844,14.1616749024,17.4504266422
 01/22  01:00:00,763.893748298,96.6169909531,334.522975368,0.0,34.9616554283,113.312780494,568.506470906,545.389136579,5.66466996096,17.452664366
 01/22  02:00:00,785.029598077,96.6169909531,358.148250296,0.0,34.9616554283,113.312780494,575.463212547,552.347072704,5.66466996096,17.4514698827
 01/22  03:00:00,812.079357995,96.6169909531,384.68601695,0.0,34.9616554283,113.312780494,583.64351261,560.528566569,5.66466996096,17.4502760808
 01/22  04:00:00,822.656266756,96.6169909531,390.391291194,0.0,34.9616554283,113.312780494,591.846518971,568.732765293,5.66466996096,17.4490837164
 01/22  05:00:00,843.641419963,96.6169909531,399.322741698,0.0,44.4937663224,113.312780494,587.301920561,564.189357624,5.66466996096,17.4478929758
 01/22  06:00:00,868.323193899,96.6169909531,422.443426195,0.0,44.4937663224,113.312780494,589.984266039,567.085715243,14.1616749024,8.73687589383
 01/22  07:00:00,945.431807564,96.6169909531,419.993552515,0.0,54.0258772165,176.889270242,551.126410887,505.350301009,28.3233498048,17.4527600738
 01/22  08:00:00,862.96899948,96.6169909531,331.465244028,0.0,54.0258772165,184.38654557,592.637537805,532.700990644,42.4850247072,17.4515224541
 01/22  09:00:00,854.685454907,96.6169909531,243.388109609,0.0,65.1572554096,220.04316451,676.197097414,593.249992278,56.6466996096,26.3004055261
 01/22  10:00:00,798.113269257,96.6169909531,193.767908663,0.0,65.1572554096,212.545889182,736.258589305,667.334113456,42.4850247072,26.4394511421
 01/22  11:00:00,776.892011808,96.6169909531,158.609708403,0.0,65.1572554096,220.04316451,821.916506961,715.682026429,70.808374512,35.4261060208
 01/22  12:00:00,756.950675495,96.6169909531,128.689326461,0.0,65.1572554096,220.04316451,878.55622385,781.171130992,70.808374512,26.5767183465
 01/22  13:00:00,751.231387159,96.6169909531,123.073229216,0.0,65.1572554096,220.04316451,845.533531169,739.286010882,70.808374512,35.4391457756
 01/22  14:00:00,755.531041861,96.6169909531,136.654739264,0.0,65.1572554096,212.545889182,750.265657238,658.187284097,56.6466996096,35.4316735313
 01/22  15:00:00,760.786844051,96.6169909531,144.33916432,0.0,65.1572554096,212.545889182,702.222705821,624.313147015,42.4850247072,35.424534099
 01/22  16:00:00,758.663915838,96.6169909531,145.521264624,0.0,65.1572554096,212.545889182,715.650882753,632.422441943,56.6466996096,26.5817412008
 01/22  17:00:00,730.531912193,96.6169909531,145.925491474,0.0,65.1572554096,220.04316451,758.058441734,637.65129044,84.9700494144,35.4371018801
 01/22  18:00:00,697.627261259,96.6169909531,145.644965653,0.0,54.0258772165,184.38654557,777.727918446,666.318038009,84.9700494144,26.4398310227
 01/22  19:00:00,677.378526739,96.6169909531,155.008126009,0.0,44.4937663224,163.454314868,775.811991898,673.392766931,84.9700494144,17.4491755533
 01/22  20:00:00,674.735557624,96.6169909531,162.73427149,0.0,44.4937663224,155.95703954,745.22048429,671.125738836,56.6466996096,17.4480458436
 01/22  21:00:00,641.243462882,96.6169909531,160.927020426,0.0,44.4937663224,124.558693486,795.532921684,721.432617709,56.6466996096,17.4536043655
 01/22  22:00:00,642.591700299,96.6169909531,160.390942133,0.0,44.4937663224,124.558693486,795.730286865,735.792952398,42.4850247072,17.4523097598
 01/22  23:00:00,634.913784867,96.6169909531,158.361737024,0.0,34.9616554283,124.558693486,810.155106265,764.380666015,28.3233498048,17.451090445
 01/22  24:00:00,631.590965954,96.6169909531,151.407346223,0.0,34.9616554283,124.558693486,827.859227584,796.247661712,14.1616749024,17.44989097
 01/23  01:00:00,624.815189641,96.6169909531,147.074051017,0.0,46.0930336215,113.312780494,835.636201742,812.522686554,5.66466996096,17.448845227
 01/23  02:00:00,620.271585539,96.6169909531,145.940808644,0.0,46.0930336215,113.312780494,834.785461395,818.017172426,5.66466996096,11.1036190088
 01/23  03:00:00,607.528597342,96.6169909531,135.455869947,0.0,46.0930336215,113.312780494,879.226719755,858.480126328,5.66466996096,15.0819234659
 01/23  04:00:00,601.308110579,96.6169909531,127.454504563,0.0,46.0930336215,113.312780494,900.181588086,877.064291374,5.66466996096,17.452626751
 01/23  05:00:00,687.578975418,96.6169909531,125.462454715,0.0,100.150657288,148.969399434,868.523467629,845.407371452,5.66466996096,17.4514262159
 01/23  06:00:00,710.711977316,96.6169909531,147.540123122,0.0,100.150657288,149.894399434,1252.32721421,1220.71355695,14.1616749024,17.4519823616
 01/23  07:00:00,923.762211356,96.8960482478,134.818767328,0.0,176.471037341,302.612436532,916.175898883,870.401670671,28.3233498048,17.4508784073
 01/23  08:00:00,1032.15472185,97.1929022005,129.414222513,0.0,243.2593065,310.10971186,876.545249814,807.600265762,42.4850247072,26.459959345
 01/23  09:00:00,1077.98965363,97.3166320546,136.154803579,0.0,243.2593065,310.10971186,834.207387041,742.069624509,56.6466996096,35.4910629222
 01/23  10:00:00,1123.07022204,97.4103659427,146.341298368,0.0,243.2593065,302.612436532,792.296477342,705.243451854,42.4850247072,44.5680007815
 01/23  11:00:00,1141.7468393,97.4911150154,157.01392412,0.0,243.2593065,310.10971186,772.697766355,657.015363937,70.808374512,44.8740279057
 01/23  12:00:00,1157.09712141,97.5635530524,171.297153153,0.0,243.2593065,310.10971186,723.503374365,607.71640412,70.808374512,44.9785957331
 01/23  13:00:00,1130.30860131,97.6295381836,187.754045204,0.0,243.2593065,310.10971186,685.113286203,569.616224827,70.808374512,44.688686864
 01/23  14:00:00,1193.24804331,97.7009681583,216.975942942,0.0,243.2593065,302.612436532,635.843438675,534.220635107,56.6466996096,44.9761039583
 01/23  15:00:00,1214.37629132,97.8007654941,236.417404281,0.0,243.2593065,302.612436532,610.683756532,514.459122744,42.4850247072,53.7396090811
 01/23  16:00:00,1229.11226874,98.0581892627,248.946003344,0.0,243.2593065,302.612436532,582.301013642,489.736397698,56.6466996096,35.9179163348
 01/23  17:00:00,1264.94950166,98.2364416922,272.734482647,0.0,243.2593065,310.10971186,606.656032159,477.207706746,84.9700494144,44.4782759986
 01/23  18:00:00,1288.60186163,98.5374426593,277.821992646,0.0,243.2593065,310.10971186,600.003779971,497.451830794,84.9700494144,17.5818997625
 01/23  19:00:00,977.017001628,96.6169909531,233.484395574,0.0,166.938926447,199.110933808,621.592510875,510.366232886,84.9700494144,26.2562285745
 01/23  20:00:00,955.785947201,96.6169909531,216.182214576,0.0,166.938926447,191.61365848,605.478291042,531.32195156,56.6466996096,17.5096398728
 01/23  21:00:00,818.439764478,96.6169909531,211.554337211,0.0,100.150657288,124.558693486,658.842894006,584.685962735,56.6466996096,17.5102316618
 01/23  22:00:00,776.586481662,96.6169909531,210.860303733,0.0,100.150657288,124.558693486,652.426073419,592.481770162,42.4850247072,17.4592785497
 01/23  23:00:00,708.611760592,96.6169909531,210.216030109,0.0,46.0930336215,124.558693486,663.044954812,617.269903332,28.3233498048,17.4517016755
 01/23  24:00:00,702.701363053,96.6169909531,204.660384566,0.0,46.0930336215,124.558693486,671.3295259,639.717347425,14.1616749024,17.4505035734
 01/24  01:00:00,686.357071745,96.6169909531,202.857669269,0.0,46.0930336215,113.312780494,671.436878101,648.320946738,5.66466996096,17.4512614013
 01/24  02:00:00,682.250510884,96.6169909531,200.999391459,0.0,46.0930336215,113.312780494,684.295675828,661.182668689,5.66466996096,17.4483371779
 01/24  03:00:00,674.91606032,96.6169909531,195.675867477,0.0,46.0930336215,113.312780494,705.746715356,682.628094748,5.66466996096,17.4539506471
 01/24  04:00:00,671.427312983,96.6169909531,194.679498702,0.0,46.0930336215,113.312780494,712.995546216,689.878168605,5.66466996096,17.4527076493
 01/24  05:00:00,759.242378333,96.6169909531,193.999066573,0.0,100.150657288,148.969399434,692.695566795,669.579366834,5.66466996096,17.4515300004
 01/24  06:00:00,775.756442042,96.8132804817,210.678770461,0.0,100.150657288,149.894399434,1015.70360122,984.091530951,14.1616749024,17.4503953662
 01/24  07:00:00,984.958338431,97.4952662268,195.860774877,0.0,176.471037341,302.612436532,749.065920609,703.293330743,28.3233498048,17.4492400613
 01/24  08:00:00,1092.23785867,97.7167019624,194.619269915,0.0,243.2593065,310.10971186,720.823359234,651.876875739,42.4850247072,26.4614587879
 01/24  09:00:00,1142.53200763,97.946690032,209.345817567,0.0,243.2593065,310.10971186,689.515249347,597.390110547,56.6466996096,35.4784391904
 01/24  10:00:00,1204.40256951,98.3587975161,230.364641863,0.0,243.2593065,302.612436532,637.078392933,558.947332566,42.4850247072,35.64603566
 01/24  11:00:00,1251.76545155,98.9230283113,267.099462253,0.0,243.2593065,310.10971186,629.445618934,513.760143796,70.808374512,44.8771006265
 01/24  12:00:00,1295.6932715,99.564028782,309.965890408,0.0,243.2593065,310.10971186,611.147486905,486.362559934,70.808374512,53.9765524591
 01/24  13:00:00,1290.26118649,100.163401922,347.61070855,0.0,243.2593065,310.10971186,579.754348084,473.191355413,70.808374512,35.7546181587
 01/24  14:00:00,1380.56035869,100.652543147,402.648738688,0.0,243.2593065,302.612436532,573.343186758,462.723441702,56.6466996096,53.9730454462
 01/24  15:00:00,1450.86084299,101.032751789,467.061959578,0.0,243.2593065,302.612436532,526.141538656,438.779442532,42.4850247072,44.8770714171
 01/24  16:00:00,1473.1408549,101.270688522,489.877580665,0.0,243.2593065,302.612436532,523.561059896,422.14807318,56.6466996096,44.7662871057
 01/24  17:00:00,1477.28381065,101.314964477,489.804463179,0.0,243.2593065,310.10971186,542.90852843,422.348354609,84.9700494144,35.5901244067
 01/24  18:00:00,1464.72685716,101.38383914,462.935904565,0.0,243.2593065,310.10971186,559.598487916,448.265851886,84.9700494144,26.3625866164
 01/24  19:00:00,1065.19102509,96.6169909531,344.299788505,0.0,166.938926447,199.110933808,549.567834775,447.088351365,84.9700494144,17.5094339953
 01/24  20:00:00,969.431707049,96.6169909531,259.391024171,0.0,166.938926447,191.61365848,577.843596128,494.941424926,56.6466996096,26.2554715924
 01/24  21:00:00,805.805137553,96.6169909531,230.045531348,0.0,100.150657288,124.558693486,621.995540607,547.838515433,56.6466996096,17.5103255643
 01/24  22:00:00,763.779306702,96.6169909531,228.514721858,0.0,100.150657288,124.558693486,609.644745773,549.699471699,42.4850247072,17.4602493659
 01/24  23:00:00,693.171229819,96.6169909531,222.707306103,0.0,46.0930336215,124.558693486,626.656418725,580.880601822,28.3233498048,17.4524670982
 01/24  24:00:00,691.974230103,96.6169909531,219.163284747,0.0,46.0930336215,124.558693486,626.210438599,594.597486828,14.1616749024,17.4512768683
 01/25  01:00:00,684.413418155,96.6169909531,224.178627389,0.0,46.0930336215,113.312780494,614.00868124,590.893746871,5.66466996096,17.450264408
 01/25  02:00:00,691.828068537,96.6169909531,230.677394452,0.0,46.0930336215,113.312780494,613.29186345,590.178034251,5.66466996096,17.4491592379
 01/25  03:00:00,697.855706225,96.6169909531,235.790784509,0.0,46.0930336215,113.312780494,609.357199812,594.958372288,5.66466996096,8.7341575629
 01/25  04:00:00,709.511823977,96.6169909531,246.462856246,0.0,46.0930336215,113.312780494,617.498340227,594.379454645,5.66466996096,17.4542156202
 01/25  05:00:00,812.979455859,96.6169909531,260.476657256,0.0,100.150657288,148.969399434,590.557045431,567.439392452,5.66466996096,17.4529830175
 01/25  06:00:00,856.289124227,97.0470958514,299.08253751,0.0,100.150657288,149.894399434,911.020938682,879.406199484,14.1616749024,17.4530642956
 01/25  07:00:00,1100.12221123,97.7109388807,313.636235158,0.0,176.471037341,302.612436532,656.633895709,610.858054322,28.3233498048,17.4524915822
 01/25  08:00:00,1269.53707107,98.7084569505,368.199569793,0.0,243.2593065,310.10971186,629.176602693,560.234465227,42.4850247072,26.4571127594
 01/25  09:00:00,1416.20636843,99.7280912068,475.937147361,0.0,243.2593065,310.10971186,608.196006063,516.05330656,56.6466996096,35.4959998931
 01/25  10:00:00,1470.53214235,100.499087924,502.442468871,0.0,243.2593065,302.612436532,572.147528876,485.096222258,42.4850247072,44.5662819107
 01/25  11:00:00,1491.75581235,101.160491083,519.905464568,0.0,243.2593065,310.10971186,574.813191707,459.133354561,70.808374512,44.8714626344
 01/25  12:00:00,1507.77236544,101.853525999,536.265339484,0.0,243.2593065,310.10971186,551.992672283,436.206784243,70.808374512,44.9775135274
 01/25  13:00:00,1470.9008012,102.427152233,546.215731535,0.0,243.2593065,310.10971186,533.426378554,417.927976425,70.808374512,44.690027617
 01/25  14:00:00,1499.63199891,102.863509807,543.768598971,0.0,243.2593065,302.612436532,505.543208466,403.246170204,56.6466996096,45.6503386518
 01/25  15:00:00,1489.15643793,103.389079579,538.19038498,0.0,243.2593065,302.612436532,472.520656272,376.846046339,42.4850247072,53.1895852254
 01/25  16:00:00,1490.25201207,103.695193663,535.431056074,0.0,243.2593065,302.612436532,460.500239658,359.082547846,56.6466996096,44.7709922028
 01/25  17:00:00,1510.89789198,103.570465497,555.054685106,0.0,243.2593065,310.10971186,486.28225874,365.733475437,84.9700494144,35.5787338885
 01/25  18:00:00,1528.06211196,103.441338602,564.204258543,0.0,243.2593065,310.10971186,500.06245794,388.733415047,84.9700494144,26.358993479
 01/25  19:00:00,1256.93831995,96.6169909531,566.869475231,0.0,166.938926447,199.110933808,491.622366272,389.142131046,84.9700494144,17.5101858115
 01/25  20:00:00,1238.24888127,96.6169909531,560.558082787,0.0,166.938926447,191.61365848,471.793357163,397.637880678,56.6466996096,17.5087768748
 01/25  21:00:00,1094.04311235,96.6169909531,554.533673697,0.0,100.150657288,124.558693486,522.994079447,440.09335427,56.6466996096,26.254025568
 01/25  22:00:00,1059.00638335,96.6169909531,553.232966042,0.0,100.150657288,124.558693486,502.420789971,444.576681766,42.4850247072,15.3590834983
 01/25  23:00:00,1003.35579423,96.6169909531,558.130765768,0.0,46.0930336215,124.558693486,498.352826788,459.198107156,28.3233498048,10.8313698273
 01/25  24:00:00,1006.95673671,96.6169909531,560.848916248,0.0,46.0930336215,124.558693486,497.812492942,466.197630468,14.1616749024,17.4531875715
 01/26  01:00:00,986.044724375,96.6169909531,558.418695711,0.0,46.0930336215,113.312780494,497.482428535,474.365519817,5.66466996096,17.4522387566
 01/26  02:00:00,977.432303365,96.6169909531,553.821112787,0.0,46.0930336215,113.312780494,504.3767924,481.261079545,5.66466996096,17.4510428944
 01/26  03:00:00,970.99762972,96.6169909531,547.830398123,0.0,46.0930336215,113.312780494,510.593986298,487.479369587,5.66466996096,17.4499467509
 01/26  04:00:00,964.708615821,96.6169909531,541.182445297,0.0,46.0930336215,113.312780494,515.316695845,492.203191759,5.66466996096,17.4488341251
 01/26  05:00:00,1051.2705325,96.6169909531,535.174862281,0.0,100.150657288,148.969399434,500.722282056,477.604687029,5.66466996096,17.4529250661
 01/26  06:00:00,1048.14913564,97.1153827442,527.020367385,0.0,100.150657288,149.894399434,798.415626265,766.800665541,14.1616749024,17.4532858217
 01/26  07:00:00,1272.74045146,98.3923106929,523.489784259,0.0,176.471037341,302.612436532,586.208988387,540.43350038,28.3233498048,17.4521382025
 01/26  08:00:00,1384.51952637,100.073755701,522.18219445,0.0,243.2593065,310.10971186,567.297400139,498.351605809,42.4850247072,26.4607696229
 01/26  09:00:00,1421.55278679,100.66725014,521.698501492,0.0,243.2593065,310.10971186,573.842020692,481.710147163,56.6466996096,35.4851739192
 01/26  10:00:00,1454.80264491,101.087003956,521.52076245,0.0,243.2593065,302.612436532,553.323993762,475.184685535,42.4850247072,35.6542835199
 01/26  11:00:00,1464.33649059,101.465295706,522.706785214,0.0,243.2593065,310.10971186,580.376068995,459.169389035,70.808374512,50.3983054476
 01/26  12:00:00,1466.82222348,101.766479904,524.107944299,0.0,243.2593065,310.10971186,570.774439689,451.528801848,70.808374512,48.4372633291
 01/26  13:00:00,1423.20597746,102.034455942,522.610131731,0.0,243.2593065,310.10971186,562.152899715,446.648266034,70.808374512,44.6962591692
 01/26  14:00:00,1456.11414784,102.284128576,521.873837284,0.0,243.2593065,302.612436532,546.968069261,445.340193093,56.6466996096,44.9811765593
 01/26  15:00:00,1460.75841784,102.517073009,520.600500208,0.0,243.2593065,302.612436532,529.774821001,442.41065146,42.4850247072,44.8791448336
 01/26  16:00:00,1461.99545283,102.732168529,518.339600185,0.0,243.2593065,302.612436532,540.287589627,438.872435263,56.6466996096,44.7684547537
 01/26  17:00:00,1467.84155887,102.917546692,517.340334938,0.0,243.2593065,310.10971186,553.873802246,433.303523607,84.9700494144,35.6002292246
 01/26  18:00:00,1476.85494687,103.063541461,516.66856603,0.0,243.2593065,310.10971186,547.117403078,435.783920848,84.9700494144,26.3634328155
 01/26  19:00:00,1199.87183755,96.6169909531,513.451363675,0.0,166.938926447,199.110933808,535.644197763,424.417746613,84.9700494144,26.2564017357
 01/26  20:00:00,1149.48620157,96.6169909531,469.568902634,0.0,166.938926447,191.61365848,504.717645263,430.560983021,56.6466996096,17.5099626323
 01/26  21:00:00,971.466862979,96.6169909531,409.663909968,0.0,100.150657288,124.558693486,549.134527064,474.97731812,56.6466996096,17.510509334
 01/26  22:00:00,884.936550241,96.6169909531,354.141976583,0.0,100.150657288,124.558693486,545.503410941,485.561036045,42.4850247072,17.457350189
 01/26  23:00:00,790.385810005,96.6169909531,324.012916085,0.0,46.0930336215,124.558693486,555.288245737,509.51501186,28.3233498048,17.4498840719
 01/26  24:00:00,783.540125267,96.6169909531,316.82025257,0.0,46.0930336215,124.558693486,549.091979272,517.481528858,14.1616749024,17.448775512
 01/27  01:00:00,753.285653416,96.6169909531,301.186079719,0.0,46.0930336215,113.312780494,560.677525136,537.558305075,5.66466996096,17.4545500992
 01/27  02:00:00,741.181678449,96.6169909531,286.366316868,0.0,46.0930336215,113.312780494,575.256634432,552.138588032,5.66466996096,17.4533764391
 01/27  03:00:00,729.397953991,96.6169909531,270.361592096,0.0,46.0930336215,113.312780494,595.90125177,572.78432908,5.66466996096,17.4522527287
 01/27  04:00:00,718.467908463,96.6169909531,255.539599424,0.0,46.0930336215,113.312780494,612.155839888,589.040027372,5.66466996096,17.4511425545
 01/27  05:00:00,808.624966046,96.6169909531,253.298952967,0.0,100.150657288,148.969399434,592.237153621,569.122446726,5.66466996096,17.4500369338
 01/27  06:00:00,833.357643525,97.1505150234,278.422762159,0.0,100.150657288,149.894399434,887.905013555,856.294379015,14.1616749024,17.4489596374
 01/27  07:00:00,1061.9927371,98.3143297715,281.784242272,0.0,176.471037341,302.612436532,640.83091344,603.770096798,28.3233498048,8.7374668371
 01/27  08:00:00,1185.65788121,99.7742244269,293.237961734,0.0,243.2593065,310.10971186,629.948172351,552.187096615,42.4850247072,35.2760510285
 01/27  09:00:00,1261.03735275,100.656114495,323.025278109,0.0,243.2593065,310.10971186,610.629184394,518.505378612,56.6466996096,35.477106172
 01/27  10:00:00,1338.25773912,101.395199055,360.347860776,0.0,243.2593065,302.612436532,569.253143295,491.123708512,42.4850247072,35.6444100761
 01/27  11:00:00,1382.77044389,101.932120801,394.892261946,0.0,243.2593065,310.10971186,583.496736692,467.811689823,70.808374512,44.8766723576
 01/27  12:00:00,1444.30909433,102.475612261,450.456188706,0.0,243.2593065,310.10971186,574.060928408,449.275438304,70.808374512,53.9771155926
 01/27  13:00:00,1442.61370468,102.960596865,487.396503848,0.0,243.2593065,310.10971186,541.513308831,434.950647775,70.808374512,35.7542865444
 01/27  14:00:00,1478.89103234,103.248687415,489.877580665,0.0,243.2593065,302.612436532,536.944009235,426.312607941,56.6466996096,53.984701685
 01/27  15:00:00,1480.11709008,103.375378134,489.877580665,0.0,243.2593065,302.612436532,498.311544183,410.948231486,42.4850247072,44.8782879905
 01/27  16:00:00,1479.74255351,103.384552778,489.877580665,0.0,243.2593065,302.612436532,507.770642573,406.347285451,56.6466996096,44.7766575132
 01/27  17:00:00,1475.11839632,103.363108528,483.409438173,0.0,243.2593065,310.10971186,528.857890006,408.297137438,84.9700494144,35.5907031536
 01/27  18:00:00,1441.42750837,103.35706205,439.309450033,0.0,243.2593065,310.10971186,540.933734975,429.601001622,84.9700494144,26.3626839378
 01/27  19:00:00,1053.285967,96.6169909531,327.615964067,0.0,166.938926447,199.110933808,548.360966498,445.879572919,84.9700494144,17.5113441642
 01/27  20:00:00,990.888403426,96.6169909531,273.305189289,0.0,166.938926447,191.61365848,546.841570754,463.939362591,56.6466996096,26.2555085535
 01/27  21:00:00,845.000883202,96.6169909531,260.606481156,0.0,100.150657288,124.558693486,585.108451625,510.951353172,56.6466996096,17.5103988428
 01/27  22:00:00,805.623534769,96.6169909531,257.53613964,0.0,100.150657288,124.558693486,580.868348197,520.923037884,42.4850247072,17.4602856062
 01/27  23:00:00,741.693692515,96.6169909531,256.588416401,0.0,46.0930336215,124.558693486,588.350838898,542.574926712,28.3233498048,17.4525623814
 01/27  24:00:00,727.663228635,96.6169909531,242.799240363,0.0,46.0930336215,124.558693486,599.341051961,567.727947842,14.1616749024,17.4514292166
 01/28  01:00:00,702.417600577,96.6169909531,228.934312502,0.0,46.0930336215,113.312780494,608.41499388,585.29988149,5.66466996096,17.4504424287
 01/28  02:00:00,701.264374516,96.6169909531,226.375913653,0.0,46.0930336215,113.312780494,615.235409276,592.121365054,5.66466996096,17.4493742612
 01/28  03:00:00,687.219749154,96.6169909531,215.69217483,0.0,46.0930336215,113.312780494,637.700627676,623.3016763,5.66466996096,8.73428141475
 01/28  04:00:00,679.473198821,96.6169909531,207.228634002,0.0,46.0930336215,113.312780494,667.961528323,644.842371778,5.66466996096,17.4544865845
 01/28  05:00:00,687.753472039,96.6169909531,205.969428686,0.0,55.6251445156,113.312780494,663.652808968,640.534814162,5.66466996096,17.4533248453
 01/28  06:00:00,687.802750233,96.6169909531,205.776451824,0.0,55.6251445156,113.312780494,677.067689654,645.453799822,14.1616749024,17.4522149303
 01/28  07:00:00,758.464175104,96.6169909531,205.621126177,0.0,65.1572554096,176.889270242,631.221333832,585.446865033,28.3233498048,17.4511189942
