Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,883.490580124,96.9503809416,222.925309462,0.0,109.682768182,220.96816451,913.041462286,853.10577079,42.4850247072,17.4506667883
 01/28  09:00:00,882.561550252,96.9428762275,212.70622021,0.0,109.682768182,220.96816451,774.857003115,691.884131387,56.6466996096,26.3261721185
 01/28  10:00:00,999.700170377,97.3248352468,224.485324281,0.0,131.945524568,266.955817592,710.143785756,641.185000119,42.4850247072,26.4737609291
 01/28  11:00:00,1051.52210635,97.3543920376,267.120477389,0.0,131.945524568,274.45309292,691.843995926,585.555489524,70.808374512,35.4801318893
 01/28  12:00:00,1089.36825314,97.367550422,303.440714553,0.0,131.945524568,274.45309292,672.450885271,566.165144941,70.808374512,35.4773658174
 01/28  13:00:00,1083.83029768,97.3757358755,329.976716901,0.0,131.945524568,274.45309292,669.607757154,563.334837563,70.808374512,35.464545079
 01/28  14:00:00,1106.56445839,97.381837679,358.133161537,0.0,131.945524568,266.955817592,657.155815085,567.603688337,56.6466996096,32.9054271386
 01/28  15:00:00,1110.5564078,97.3885759557,364.1219321,0.0,131.945524568,266.955817592,640.580967079,568.922789695,42.4850247072,29.1731526771
 01/28  16:00:00,1013.59316079,96.6169909531,347.785481046,0.0,109.682768182,212.545889182,513.830846599,421.705778818,56.6466996096,35.478368172
 01/28  17:00:00,1010.86711999,96.6169909531,337.492340066,0.0,109.682768182,220.04316451,550.79111708,430.345731412,84.9700494144,35.4753362536
 01/28  18:00:00,978.823815499,96.6169909531,335.113861633,0.0,109.682768182,220.04316451,545.083661407,433.659313073,84.9700494144,26.4542989191
 01/28  19:00:00,960.213116398,96.6169909531,352.856475308,0.0,100.150657288,199.110933808,570.569127261,468.147655347,84.9700494144,17.451422499
 01/28  20:00:00,956.368995153,96.6169909531,355.836850939,0.0,100.150657288,191.61365848,546.926545605,472.829426275,56.6466996096,17.4504197205
 01/28  21:00:00,838.49614723,96.6169909531,353.106262155,0.0,55.6251445156,124.558693486,596.59623648,522.498356052,56.6466996096,17.4511808177
 01/28  22:00:00,806.135393051,96.6169909531,332.590885059,0.0,55.6251445156,124.558693486,596.261355766,536.324683169,42.4850247072,17.4516478897
 01/28  23:00:00,773.145840835,96.6169909531,313.612593897,0.0,46.0930336215,124.558693486,605.189905224,559.412686324,28.3233498048,17.4538690947
 01/28  24:00:00,770.120194238,96.6169909531,309.608616202,0.0,46.0930336215,124.558693486,601.324432309,569.710014089,14.1616749024,17.452743318
 01/29  01:00:00,739.686102909,96.6169909531,307.544588259,0.0,34.9616554283,113.312780494,599.381275879,576.264846903,5.66466996096,17.4517590146
 01/29  02:00:00,736.439062933,96.6169909531,306.682718736,0.0,34.9616554283,113.312780494,613.369254893,590.253886113,5.66466996096,17.450698819
 01/29  03:00:00,731.491039464,96.6169909531,305.881534764,0.0,34.9616554283,113.312780494,618.164975403,595.050678797,5.66466996096,17.4496266444
 01/29  04:00:00,728.056933026,96.6169909531,305.01392215,0.0,34.9616554283,113.312780494,615.822763798,601.423683239,5.66466996096,8.73441059796
 01/29  05:00:00,730.462651001,96.6169909531,304.114415699,0.0,44.4937663224,113.312780494,619.779728777,596.660286316,5.66466996096,17.4547724993
 01/29  06:00:00,727.203406363,96.6169909531,303.491421683,0.0,44.4937663224,113.312780494,644.226788089,612.611500204,14.1616749024,17.4536129826
 01/29  07:00:00,797.304710374,96.6169909531,302.865329208,0.0,54.0258772165,176.889270242,592.133486463,546.357623464,28.3233498048,17.4525131941
 01/29  08:00:00,788.83239791,96.6169909531,302.479720598,0.0,54.0258772165,184.38654557,592.989922515,533.053468482,42.4850247072,17.4514293266
 01/29  09:00:00,868.514529144,96.6169909531,302.852338075,0.0,65.1572554096,220.04316451,595.882932232,512.930607299,56.6466996096,26.305625323
 01/29  10:00:00,877.843858247,96.6169909531,317.281349312,0.0,65.1572554096,212.545889182,569.326327519,500.39809998,42.4850247072,26.4432028317
 01/29  11:00:00,898.598026175,96.6169909531,332.337283658,0.0,65.1572554096,220.04316451,599.309532406,493.071381907,70.808374512,35.4297759866
 01/29  12:00:00,900.440985184,96.6169909531,334.99664978,0.0,65.1572554096,220.04316451,588.610182746,491.2154137,70.808374512,26.5863945339
 01/29  13:00:00,922.477862212,96.6169909531,355.112254203,0.0,65.1572554096,220.04316451,596.480855667,490.228855986,70.808374512,35.4436251693
 01/29  14:00:00,943.041525977,96.6169909531,381.580790201,0.0,65.1572554096,212.545889182,581.440384486,489.357001817,56.6466996096,35.4366830601
 01/29  15:00:00,953.744086413,96.6169909531,387.326775994,0.0,65.1572554096,212.545889182,566.705816231,488.790852092,42.4850247072,35.4299394319
 01/29  16:00:00,957.600359598,96.6169909531,388.23276847,0.0,65.1572554096,212.545889182,573.605688368,490.372671822,56.6466996096,26.5863169363
 01/29  17:00:00,932.463699788,96.6169909531,388.579138586,0.0,65.1572554096,220.04316451,612.22703299,491.813452195,84.9700494144,35.4435313807
 01/29  18:00:00,878.62163295,96.6169909531,368.091739254,0.0,54.0258772165,184.38654557,621.264349279,509.850036562,84.9700494144,26.4442633027
 01/29  19:00:00,820.357196389,96.6169909531,341.301123504,0.0,44.4937663224,163.454314868,649.377492047,546.956102825,84.9700494144,17.4513398075
 01/29  20:00:00,810.241553208,96.6169909531,334.737067609,0.0,44.4937663224,155.95703954,627.071710015,552.974661183,56.6466996096,17.4503492224
 01/29  21:00:00,779.727886979,96.6169909531,333.325440693,0.0,44.4937663224,124.558693486,663.389421551,589.293427614,56.6466996096,17.4492943277
 01/29  22:00:00,778.957893342,96.6169909531,332.948533844,0.0,44.4937663224,124.558693486,655.007501513,595.070337969,42.4850247072,17.4521388361
 01/29  23:00:00,755.404030952,96.6169909531,319.072239507,0.0,34.9616554283,124.558693486,669.407703746,623.630522571,28.3233498048,17.4538313696
 01/29  24:00:00,740.218858022,96.6169909531,304.53589777,0.0,34.9616554283,124.558693486,668.752502792,637.138101656,14.1616749024,17.4527262338
 01/30  01:00:00,735.438397953,96.6169909531,301.51880458,0.0,46.0930336215,113.312780494,667.031856384,643.915458166,5.66466996096,17.4517282572
 01/30  02:00:00,734.630729484,96.6169909531,300.755800943,0.0,46.0930336215,113.312780494,672.005021512,648.889658569,5.66466996096,17.450692982
 01/30  03:00:00,734.188344692,96.6169909531,300.365482051,0.0,46.0930336215,113.312780494,676.098264085,652.983958198,5.66466996096,17.4496359257
 01/30  04:00:00,733.946197262,96.6169909531,300.14460193,0.0,46.0930336215,113.312780494,670.720547171,656.321457144,5.66466996096,8.73442006685
 01/30  05:00:00,822.698744473,96.6169909531,300.777302418,0.0,100.150657288,148.969399434,649.11198834,625.992525673,5.66466996096,17.4547927059
 01/30  06:00:00,868.095351323,96.6169909531,341.81894839,0.0,100.150657288,149.894399434,1159.11003689,1127.49396344,14.1616749024,17.4543985447
 01/30  07:00:00,1100.18952954,96.8911959943,346.332886637,0.0,176.471037341,302.612436532,780.268321201,734.492274444,28.3233498048,17.4526969524
 01/30  08:00:00,1191.19173127,97.1866610211,331.694404921,0.0,243.2593065,310.10971186,727.394861865,658.448928298,42.4850247072,26.4609088594
 01/30  09:00:00,1228.28900626,97.3098409084,327.964983093,0.0,243.2593065,310.10971186,707.732981101,615.583589746,56.6466996096,35.5026917451
 01/30  10:00:00,1286.86515889,97.4030705265,351.087417029,0.0,243.2593065,302.612436532,686.634746929,599.58377726,42.4850247072,44.5659449612
 01/30  11:00:00,1328.04418218,97.4831588762,377.921651194,0.0,243.2593065,310.10971186,679.913470799,564.223327663,70.808374512,44.8817686233
 01/30  12:00:00,1387.88649733,97.5555915118,428.181779678,0.0,243.2593065,310.10971186,644.057759175,528.260448288,70.808374512,44.9889363745
 01/30  13:00:00,1402.8149534,97.6217809584,480.947557448,0.0,243.2593065,310.10971186,621.168378491,505.662826245,70.808374512,44.6971777332
 01/30  14:00:00,1452.95706199,97.6824382922,497.860118684,0.0,243.2593065,302.612436532,602.88440102,492.255944327,56.6466996096,53.9817570833
 01/30  15:00:00,1462.32858871,97.7642856145,502.726269334,0.0,243.2593065,302.612436532,551.429849269,464.068750776,42.4850247072,44.8760737851
 01/30  16:00:00,1462.13960053,98.0510931812,504.154015834,0.0,243.2593065,302.612436532,543.451098787,442.030135304,56.6466996096,44.7742638734
 01/30  17:00:00,1467.35925464,98.3560318475,504.656326641,0.0,243.2593065,310.10971186,559.335580671,438.777383931,84.9700494144,35.5881473254
 01/30  18:00:00,1483.34860819,98.6495878551,499.79839115,0.0,243.2593065,310.10971186,576.825650783,465.489977902,84.9700494144,26.3656234672
 01/30  19:00:00,1148.19919454,96.6169909531,430.868641695,0.0,166.938926447,199.110933808,538.517860349,436.037479494,84.9700494144,17.5103314407
 01/30  20:00:00,1060.61880244,96.6169909531,358.606116005,0.0,166.938926447,191.61365848,518.168542197,444.01133398,56.6466996096,17.5105086077
 01/30  21:00:00,874.97256759,96.6169909531,308.263798042,0.0,100.150657288,124.558693486,586.431694495,503.52876622,56.6466996096,26.2562286652
 01/30  22:00:00,798.957146202,96.6169909531,272.64677048,0.0,100.150657288,124.558693486,591.88370256,531.939767662,42.4850247072,17.4589101913
 01/30  23:00:00,720.943136222,96.6169909531,253.766585162,0.0,46.0930336215,124.558693486,605.898684326,560.12405456,28.3233498048,17.4512799611
 01/30  24:00:00,709.017736614,96.6169909531,237.535679959,0.0,46.0930336215,124.558693486,616.342770804,584.730886669,14.1616749024,17.4502092323
 01/31  01:00:00,679.42345596,96.6169909531,225.396904359,0.0,46.0930336215,113.312780494,625.847620366,602.733707653,5.66466996096,17.4492427515
 01/31  02:00:00,670.394204494,96.6169909531,222.760811971,0.0,46.0930336215,113.312780494,623.15725179,608.754952894,5.66466996096,8.73762893483
 01/31  03:00:00,667.049646518,96.6169909531,221.98433523,0.0,46.0930336215,113.312780494,639.25345535,616.134398653,5.66466996096,17.4543867353
 01/31  04:00:00,677.926147582,96.6169909531,232.049436137,0.0,46.0930336215,113.312780494,627.13943972,604.021475948,5.66466996096,17.4532938105
 01/31  05:00:00,779.98516478,96.6169909531,242.479746385,0.0,100.150657288,148.969399434,598.211856934,575.094959084,5.66466996096,17.4522278896
 01/31  06:00:00,811.481320647,96.8080575959,270.942480916,0.0,100.150657288,149.894399434,950.128284416,918.513217047,14.1616749024,17.453392467
 01/31  07:00:00,1039.63085424,97.4892377662,272.468253302,0.0,176.471037341,302.612436532,676.979937472,631.204659156,28.3233498048,17.4519285111
 01/31  08:00:00,1151.75670041,97.7106089892,277.709226597,0.0,243.2593065,310.10971186,652.945467614,583.997225303,42.4850247072,26.4632176038
 01/31  09:00:00,1207.14813048,97.9471934843,294.318939894,0.0,243.2593065,310.10971186,642.132887679,549.989166911,56.6466996096,35.4970211581
 01/31  10:00:00,1284.00981849,98.3824627549,336.194583044,0.0,243.2593065,302.612436532,614.946143926,527.888860829,42.4850247072,44.57225839
 01/31  11:00:00,1372.93407125,98.7645821901,413.157687254,0.0,243.2593065,310.10971186,615.909474515,500.225004863,70.808374512,44.8760951403
 01/31  12:00:00,1445.39257947,99.3899091563,480.720605182,0.0,243.2593065,310.10971186,585.189727893,469.401095979,70.808374512,44.9802574022
 01/31  13:00:00,1417.2002663,99.8754487212,493.09947794,0.0,243.2593065,310.10971186,568.836756668,453.327562919,70.808374512,44.7008192368
 01/31  14:00:00,1454.19598564,99.98954411,497.149991852,0.0,243.2593065,302.612436532,565.467649992,462.640556098,56.6466996096,46.1803942839
 01/31  15:00:00,1457.11539253,100.403926967,498.987097259,0.0,243.2593065,302.612436532,543.859406371,448.702057489,42.4850247072,52.6723241746
 01/31  16:00:00,1458.23735592,100.860840145,499.716154038,0.0,243.2593065,302.612436532,522.185213177,420.760283619,56.6466996096,44.7782299478
 01/31  17:00:00,1465.58290514,101.084232665,500.012187112,0.0,243.2593065,310.10971186,532.27084334,411.716741403,84.9700494144,35.5840525228
 01/31  18:00:00,1474.7263717,101.257556904,500.055430965,0.0,243.2593065,310.10971186,543.745797882,432.413426051,84.9700494144,26.3623224168
 01/31  19:00:00,1183.97241778,96.6169909531,478.658649057,0.0,166.938926447,199.110933808,526.433949086,423.951681719,84.9700494144,17.5122179531
 01/31  20:00:00,1114.82278971,96.6169909531,414.973482509,0.0,166.938926447,191.61365848,506.361683585,432.206542746,56.6466996096,17.5084412295
 01/31  21:00:00,897.626312396,96.6169909531,339.537945519,0.0,100.150657288,124.558693486,567.078805631,484.174851385,56.6466996096,26.2572546362
 01/31  22:00:00,798.889191084,96.6169909531,281.569291784,0.0,100.150657288,124.558693486,577.166310203,517.224507327,42.4850247072,17.4567781687
 01/31  23:00:00,701.975607547,96.6169909531,245.929589293,0.0,46.0930336215,124.558693486,607.576150347,561.803603734,28.3233498048,17.4491968076
 01/31  24:00:00,677.970465163,96.6169909531,217.158756265,0.0,46.0930336215,124.558693486,626.963241987,604.063965192,14.1616749024,8.73760189251
 02/01  01:00:00,643.931679295,96.6169909531,194.231178151,0.0,46.0930336215,113.312780494,674.736896603,651.617739472,5.66466996096,17.45448717
 02/01  02:00:00,625.766632237,96.6169909531,173.393624711,0.0,46.0930336215,113.312780494,722.789285805,699.671267567,5.66466996096,17.453348277
 02/01  03:00:00,609.720215718,96.6169909531,152.979218461,0.0,46.0930336215,113.312780494,775.27617674,752.159205021,5.66466996096,17.4523017583
 02/01  04:00:00,593.192266718,96.6169909531,132.253146275,0.0,46.0930336215,113.312780494,831.189609243,808.07368372,5.66466996096,17.4512555622
 02/01  05:00:00,671.058894069,96.6169909531,120.208807244,0.0,100.150657288,148.969399434,821.592590339,798.477709729,5.66466996096,17.4502106485
 02/01  06:00:00,687.999754003,97.0456749093,133.835571156,0.0,100.150657288,149.894399434,1039.45848697,1007.84493274,14.1616749024,17.4518793248
 02/01  07:00:00,902.234125295,97.7124803088,120.023410546,0.0,176.471037341,302.612436532,817.26649729,771.488266842,28.3233498048,17.4548806432
 02/01  08:00:00,1006.17435743,98.7788234988,116.257671114,0.0,243.2593065,310.10971186,763.136936774,694.191769696,42.4850247072,26.460142371
 02/01  09:00:00,1054.21458426,99.4745240484,126.358674827,0.0,243.2593065,310.10971186,707.828228791,615.68854883,56.6466996096,35.4929803516
 02/01  10:00:00,1099.97137386,100.057603838,141.519764643,0.0,243.2593065,302.612436532,651.61692693,571.210037959,42.4850247072,37.921864263
 02/01  11:00:00,1130.46260999,100.363367349,169.030880915,0.0,243.2593065,310.10971186,659.745944061,537.350514683,70.808374512,51.5870548661
 02/01  12:00:00,1169.04091241,100.71464665,211.46735374,0.0,243.2593065,310.10971186,617.00886077,501.212161227,70.808374512,44.9883250305
 02/01  13:00:00,1165.43310902,101.070926732,254.047843872,0.0,243.2593065,310.10971186,588.265678664,472.760378102,70.808374512,44.6969260497
 02/01  14:00:00,1232.45433988,101.369265035,286.077061444,0.0,243.2593065,302.612436532,560.5834001,458.950496623,56.6466996096,44.9862038678
 02/01  15:00:00,1262.52561047,101.672477145,312.52595018,0.0,243.2593065,302.612436532,545.834591809,449.490758477,42.4850247072,53.8588086247
 02/01  16:00:00,1298.45844875,101.837783501,343.281586284,0.0,243.2593065,302.612436532,547.33512367,453.751277719,56.6466996096,36.9371463408
 02/01  17:00:00,1315.13740478,102.016282909,353.424064338,0.0,243.2593065,310.10971186,582.416335572,454.071825884,84.9700494144,43.374460274
 02/01  18:00:00,1318.16210448,102.204740988,346.571549652,0.0,243.2593065,310.10971186,567.913330642,456.578618795,84.9700494144,26.3646624327
 02/01  19:00:00,990.852152196,96.6169909531,289.827514367,0.0,166.938926447,199.110933808,565.964017251,463.483637328,84.9700494144,17.510330509
 02/01  20:00:00,949.252076713,96.6169909531,256.74290039,0.0,166.938926447,191.61365848,554.114665928,479.95705766,56.6466996096,17.5109086579
 02/01  21:00:00,798.59824463,96.6169909531,242.00834433,0.0,100.150657288,124.558693486,608.112069139,533.951926234,56.6466996096,17.5134432953
 02/01  22:00:00,748.668265683,96.6169909531,233.144520129,0.0,100.150657288,124.558693486,607.892341596,547.944951209,42.4850247072,17.4623656791
 02/01  23:00:00,677.231661975,96.6169909531,226.10234996,0.0,46.0930336215,124.558693486,623.215382754,577.43721341,28.3233498048,17.4548195388
 02/01  24:00:00,671.875220329,96.6169909531,218.125253453,0.0,46.0930336215,124.558693486,631.629319174,600.01392389,14.1616749024,17.4537203816
 02/02  01:00:00,654.673866988,96.6169909531,212.902774496,0.0,46.0930336215,113.312780494,638.767074227,615.649564602,5.66466996096,17.4528396641
 02/02  02:00:00,651.699650672,96.6169909531,208.723617566,0.0,46.0930336215,113.312780494,655.100615598,631.984263013,5.66466996096,17.4516826233
 02/02  03:00:00,648.331871652,96.6169909531,204.241330064,0.0,46.0930336215,113.312780494,672.307973601,649.19263891,5.66466996096,17.45066473
 02/02  04:00:00,646.583298383,96.6169909531,202.264663931,0.0,46.0930336215,113.312780494,682.901501394,659.787197729,5.66466996096,17.4496337031
 02/02  05:00:00,734.273247792,96.6169909531,201.471983318,0.0,100.150657288,148.969399434,663.992657911,640.873185603,5.66466996096,17.4548023462
 02/02  06:00:00,754.123878487,97.1228885127,217.907283545,0.0,100.150657288,149.894399434,954.32843992,922.712479952,14.1616749024,17.4542850652
 02/02  07:00:00,973.851108879,98.0141007424,208.932003559,0.0,176.471037341,302.612436532,714.219340339,668.442768394,28.3233498048,17.45322214
 02/02  08:00:00,1095.04406938,99.3384996247,223.698594829,0.0,243.2593065,310.10971186,668.249291926,599.300672117,42.4850247072,26.4635951018
 02/02  09:00:00,1164.48014678,99.9480154277,254.98258185,0.0,243.2593065,310.10971186,645.61939274,553.482725899,56.6466996096,35.4899672319
 02/02  10:00:00,1230.68677306,100.639694144,289.129368695,0.0,243.2593065,302.612436532,595.125709374,516.980416978,42.4850247072,35.6602676896
 02/02  11:00:00,1284.84022347,101.20810009,339.227208431,0.0,243.2593065,310.10971186,615.967189148,491.297975362,70.808374512,53.8608392745
 02/02  12:00:00,1343.99538637,101.721107209,396.177067967,0.0,243.2593065,310.10971186,589.441621637,473.648383689,70.808374512,44.9848634368
 02/02  13:00:00,1359.95646709,102.245327232,450.499677482,0.0,243.2593065,310.10971186,573.337044716,457.826700047,70.808374512,44.7019701565
 02/02  14:00:00,1436.51466587,102.578424678,493.011958721,0.0,243.2593065,302.612436532,550.747587149,449.116556193,56.6466996096,44.9843313462
 02/02  15:00:00,1445.41796785,102.654277766,501.929393404,0.0,243.2593065,302.612436532,524.213846696,436.847692317,42.4850247072,44.8811296718
 02/02  16:00:00,1452.61662685,102.720960869,508.708812658,0.0,243.2593065,302.612436532,533.099652863,431.673088533,56.6466996096,44.7798647203
 02/02  17:00:00,1462.57891113,102.777629557,512.05999422,0.0,243.2593065,310.10971186,565.001486486,435.539015646,84.9700494144,44.4924214259
 02/02  18:00:00,1474.27209155,102.898847068,511.989967899,0.0,243.2593065,310.10971186,545.37744215,442.823813723,84.9700494144,17.5835790131
 02/02  19:00:00,1207.72097511,96.6169909531,511.637135725,0.0,166.938926447,199.110933808,539.536439684,428.310100465,84.9700494144,26.2562898051
 02/02  20:00:00,1167.40859987,96.6169909531,478.304624241,0.0,166.938926447,191.61365848,509.106533677,434.946317502,56.6466996096,17.5135165655
 02/02  21:00:00,971.320178145,96.6169909531,414.054846602,0.0,100.150657288,124.558693486,554.551335405,480.392538044,56.6466996096,17.5120977509
 02/02  22:00:00,874.805348494,96.6169909531,363.205877528,0.0,100.150657288,124.558693486,549.390044395,489.444007244,42.4850247072,17.4610124439
 02/02  23:00:00,765.469084292,96.6169909531,324.142224025,0.0,46.0930336215,124.558693486,562.419315986,516.642429662,28.3233498048,17.4535365191
 02/02  24:00:00,735.816767453,96.6169909531,290.635746085,0.0,46.0930336215,124.558693486,575.7943408,544.180193937,14.1616749024,17.4524719603
 02/03  01:00:00,698.506639014,96.6169909531,263.151937171,0.0,46.0930336215,113.312780494,592.164686693,569.046712835,5.66466996096,17.4533038968
 02/03  02:00:00,677.040767899,96.6169909531,238.267059941,0.0,46.0930336215,113.312780494,619.31166171,596.196546652,5.66466996096,17.4504450972
 02/03  03:00:00,659.543583855,96.6169909531,217.130577725,0.0,46.0930336215,113.312780494,654.090675232,630.976569087,5.66466996096,17.449436184
 02/03  04:00:00,647.714039577,96.6169909531,202.278355128,0.0,46.0930336215,113.312780494,685.659703833,662.539860543,5.66466996096,17.4551733294
 02/03  05:00:00,728.742781495,96.6169909531,189.588558904,0.0,100.150657288,148.969399434,687.825675611,664.706928598,5.66466996096,17.454077052
 02/03  06:00:00,738.350777891,97.1468352826,193.831186671,0.0,100.150657288,149.894399434,976.403866284,944.789137345,14.1616749024,17.4530540368
 02/03  07:00:00,943.953115886,98.2107850284,169.180098515,0.0,176.471037341,302.612436532,753.734936967,707.959569471,28.3233498048,17.4520176917
 02/03  08:00:00,1027.60926947,99.6564188418,138.000419087,0.0,243.2593065,310.10971186,771.525244903,702.578304511,42.4850247072,26.4619156839
 02/03  09:00:00,1087.99699906,100.655848204,168.806879405,0.0,243.2593065,310.10971186,664.625022179,572.490526701,56.6466996096,35.4877958686
 02/03  10:00:00,1194.81821982,101.299841185,251.07857169,0.0,243.2593065,302.612436532,577.026545767,498.88380452,42.4850247072,35.6577165391
 02/03  11:00:00,1244.3545855,101.463591802,295.759207569,0.0,243.2593065,310.10971186,601.989443613,484.20621472,70.808374512,46.9748543819
 02/03  12:00:00,1293.46744871,101.689942378,346.786851021,0.0,243.2593065,310.10971186,600.48883359,477.792403153,70.808374512,51.8880559247
 02/03  13:00:00,1329.21995725,101.969072679,429.468506531,0.0,243.2593065,310.10971186,583.924294288,468.415308274,70.808374512,44.7006115019
 02/03  14:00:00,1424.05938471,102.328119463,502.14980659,0.0,243.2593065,302.612436532,558.57654082,456.939942152,56.6466996096,44.9898990584
 02/03  15:00:00,1433.95754131,102.522594305,515.842858543,0.0,243.2593065,302.612436532,539.154952583,451.781807983,42.4850247072,44.8881198928
 02/03  16:00:00,1449.90837059,102.710669632,521.932584932,0.0,243.2593065,302.612436532,547.599792666,446.175598655,56.6466996096,44.7774944007
 02/03  17:00:00,1460.1547363,102.825209398,519.206927873,0.0,243.2593065,310.10971186,575.115007358,445.641314581,84.9700494144,44.5036433634
 02/03  18:00:00,1465.15819244,102.94046826,509.400541982,0.0,243.2593065,310.10971186,553.358907061,450.80637111,84.9700494144,17.5824865367
 02/03  19:00:00,1106.10228965,96.6169909531,418.218544338,0.0,166.938926447,199.110933808,546.306218438,435.081005165,84.9700494144,26.2551638586
 02/03  20:00:00,1063.00064503,96.6169909531,384.870268161,0.0,166.938926447,191.61365848,514.079876182,439.920570928,56.6466996096,17.5126056445
 02/03  21:00:00,925.616836944,96.6169909531,383.959217041,0.0,100.150657288,124.558693486,555.601525514,481.443700477,56.6466996096,17.5111254274
 02/03  22:00:00,889.483116088,96.6169909531,387.53327319,0.0,100.150657288,124.558693486,548.358436635,488.413468456,42.4850247072,17.4599434716
 02/03  23:00:00,815.900669081,96.6169909531,376.06711426,0.0,46.0930336215,124.558693486,555.510212108,509.734352254,28.3233498048,17.452510049
 02/03  24:00:00,793.717346119,96.6169909531,352.165895796,0.0,46.0930336215,124.558693486,549.825182818,518.21203754,14.1616749024,17.4514703758
 02/04  01:00:00,758.978853754,96.6169909531,331.440027613,0.0,46.0930336215,113.312780494,549.937603956,526.820627196,5.66466996096,17.452306799
 02/04  02:00:00,746.27893138,96.6169909531,318.414392832,0.0,46.0930336215,113.312780494,563.144863535,540.030730852,5.66466996096,17.449462722
 02/04  03:00:00,735.598382595,96.6169909531,306.978004454,0.0,46.0930336215,113.312780494,577.39486383,554.27498169,5.66466996096,17.4552121786
 02/04  04:00:00,728.76414767,96.6169909531,299.68446422,0.0,46.0930336215,113.312780494,589.780837269,566.662041751,5.66466996096,17.4541255569
 02/04  05:00:00,731.489238491,96.6169909531,293.981708282,0.0,55.6251445156,113.312780494,590.053044659,566.935291046,5.66466996096,17.4530836518
 02/04  06:00:00,727.034396773,96.6169909531,288.947416467,0.0,55.6251445156,113.312780494,606.408923273,574.79519444,14.1616749024,17.4520539298
 02/04  07:00:00,790.176141323,96.6169909531,279.838378236,0.0,65.1572554096,176.889270242,567.02009453,521.245716344,28.3233498048,17.4510283809
 02/04  08:00:00,912.541164985,96.9388171313,291.951893695,0.0,109.682768182,220.96816451,888.869216135,828.934160308,42.4850247072,17.4500311195
 02/04  09:00:00,910.006968386,96.9339233769,279.264794882,0.0,109.682768182,220.96816451,731.658735682,657.455444756,56.6466996096,17.5565913162
 02/04  10:00:00,1029.32465326,97.3145834778,294.628665983,0.0,131.945524568,266.955817592,664.196080236,595.236860256,42.4850247072,26.4741952722
 02/04  11:00:00,1095.51343261,97.3449429421,352.382071757,0.0,131.945524568,274.45309292,677.517159109,571.210365707,70.808374512,35.4984188899
 02/04  12:00:00,1138.91332743,97.3578644194,392.165713265,0.0,131.945524568,274.45309292,661.081415906,554.778303522,70.808374512,35.4947378717
 02/04  13:00:00,1125.96296757,97.3661920644,409.394476275,0.0,131.945524568,274.45309292,649.896842969,543.606541391,70.808374512,35.481927066
 02/04  14:00:00,1164.96447812,97.4301168385,451.186046003,0.0,131.945524568,266.955817592,622.406776811,530.28185765,56.6466996096,35.478219551
 02/04  15:00:00,1187.64000662,97.4501558243,474.57116758,0.0,131.945524568,266.955817592,597.812901443,519.854951125,42.4850247072,35.4729256109
 02/04  16:00:00,1084.80939532,96.6169909531,450.234840913,0.0,109.682768182,212.545889182,478.185047785,386.060979208,56.6466996096,35.4773689667
 02/04  17:00:00,1087.82901684,96.6169909531,437.345990465,0.0,109.682768182,220.04316451,511.737125331,391.301759845,84.9700494144,35.4653160708
 02/04  18:00:00,1020.26658101,96.6169909531,401.593573273,0.0,109.682768182,220.04316451,519.087536029,407.660263091,84.9700494144,26.4572235232
 02/04  19:00:00,950.618809545,96.6169909531,367.765651127,0.0,100.150657288,199.110933808,551.946952523,449.524173409,84.9700494144,17.4527296997
 02/04  20:00:00,937.859120305,96.6169909531,359.623614407,0.0,100.150657288,191.61365848,530.360102793,456.261734199,56.6466996096,17.4516689836
 02/04  21:00:00,817.90964208,96.6169909531,352.896027206,0.0,55.6251445156,124.558693486,579.072495459,504.975139314,56.6466996096,17.450656535
 02/04  22:00:00,804.166927925,96.6169909531,344.221439303,0.0,55.6251445156,124.558693486,573.333161318,513.39852065,42.4850247072,17.4496159615
 02/04  23:00:00,789.929952272,96.6169909531,337.636335331,0.0,46.0930336215,124.558693486,569.27134962,532.210172958,28.3233498048,8.73782685666
 02/04  24:00:00,783.837649213,96.6169909531,327.749032756,0.0,46.0930336215,124.558693486,573.957782286,542.341306523,14.1616749024,17.4548008613
 02/05  01:00:00,754.087954705,96.6169909531,321.407088206,0.0,34.9616554283,113.312780494,575.484538706,552.365989368,5.66466996096,17.4538793773
 02/05  02:00:00,752.37922906,96.6169909531,317.466064127,0.0,34.9616554283,113.312780494,587.103314769,563.985901586,5.66466996096,17.4527432215
 02/05  03:00:00,750.508740954,96.6169909531,313.071059518,0.0,34.9616554283,113.312780494,597.84885165,574.732450574,5.66466996096,17.4517311148
 02/05  04:00:00,750.911958148,96.6169909531,312.303043785,0.0,34.9616554283,113.312780494,605.151895136,582.036511361,5.66466996096,17.4507138134
 02/05  05:00:00,761.346505037,96.6169909531,313.184110712,0.0,44.4937663224,113.312780494,600.78319122,577.66882482,5.66466996096,17.4496964389
 02/05  06:00:00,764.423066235,96.6169909531,314.814673554,0.0,44.4937663224,113.312780494,612.359840157,580.742704947,14.1616749024,17.4554603074
 02/05  07:00:00,835.167580161,96.6169909531,312.127611409,0.0,54.0258772165,176.889270242,566.510112556,520.732401901,28.3233498048,17.4543608499
 02/05  08:00:00,819.475927208,96.6169909531,307.608766175,0.0,54.0258772165,184.38654557,577.4385018,517.500158,42.4850247072,17.4533190924
 02/05  09:00:00,901.058751489,96.6169909531,313.475950943,0.0,65.1572554096,220.04316451,569.029773967,494.838331722,56.6466996096,17.5447426353
 02/05  10:00:00,943.608439956,96.6169909531,358.893395421,0.0,65.1572554096,212.545889182,539.948681921,471.018872003,42.4850247072,26.4447852107
 02/05  11:00:00,1065.24651061,96.6169909531,459.722045975,0.0,65.1572554096,220.04316451,559.722692948,453.463630933,70.808374512,35.4506875034
 02/05  12:00:00,1112.51619875,96.6169909531,501.239003539,0.0,65.1572554096,220.04316451,543.594929028,437.343627792,70.808374512,35.4429267237
 02/05  13:00:00,1120.18890267,96.6169909531,510.195474634,0.0,65.1572554096,220.04316451,531.806008747,425.561318318,70.808374512,35.4363159168
 02/05  14:00:00,1120.55732602,96.6169909531,518.20093003,0.0,65.1572554096,212.545889182,506.474166903,416.864244215,56.6466996096,32.9632230786
 02/05  15:00:00,1125.65318397,96.6169909531,525.032652698,0.0,65.1572554096,212.545889182,472.275053909,400.730492813,42.4850247072,29.0595363886
 02/05  16:00:00,1131.85505211,96.6169909531,529.325177808,0.0,65.1572554096,212.545889182,486.249272299,394.158840523,56.6466996096,35.4437321662
 02/05  17:00:00,1109.13266742,96.6169909531,530.484104391,0.0,65.1572554096,220.04316451,523.771423288,403.364243766,84.9700494144,35.4371301074
 02/05  18:00:00,1066.89189266,96.6169909531,527.119275654,0.0,54.0258772165,184.38654557,551.21064036,439.79616628,84.9700494144,26.4444246654
 02/05  19:00:00,1029.45769751,96.6169909531,515.933863398,0.0,44.4937663224,163.454314868,592.150550405,489.726063417,84.9700494144,17.4544375738
 02/05  20:00:00,972.345573741,96.6169909531,466.455224756,0.0,44.4937663224,155.95703954,574.945909488,500.845875401,56.6466996096,17.4533344774
 02/05  21:00:00,841.799469803,96.6169909531,371.072528415,0.0,44.4937663224,124.558693486,626.306800829,552.207808115,56.6466996096,17.4522931043
 02/05  22:00:00,763.308046788,96.6169909531,302.907204052,0.0,44.4937663224,124.558693486,639.430917447,579.494624707,42.4850247072,17.4512680332
 02/05  23:00:00,736.419506006,96.6169909531,285.560787421,0.0,34.9616554283,124.558693486,648.0549873,602.281389366,28.3233498048,17.4502481289
 02/05  24:00:00,727.355958489,96.6169909531,274.187873959,0.0,34.9616554283,124.558693486,639.472493707,616.576076405,14.1616749024,8.73474240021
 02/06  01:00:00,719.967736904,96.6169909531,268.168950234,0.0,46.0930336215,113.312780494,651.596370173,628.476172966,5.66466996096,17.4555272464
 02/06  02:00:00,716.089553528,96.6169909531,263.105908029,0.0,46.0930336215,113.312780494,663.905916114,640.786805248,5.66466996096,17.4544409056
 02/06  03:00:00,711.579503731,96.6169909531,257.199611402,0.0,46.0930336215,113.312780494,674.511152235,651.393077345,5.66466996096,17.4534049292
 02/06  04:00:00,708.784154911,96.6169909531,254.616150078,0.0,46.0930336215,113.312780494,681.400134838,658.28308235,5.66466996096,17.4523825271
 02/06  05:00:00,797.173531794,96.6169909531,254.752928452,0.0,100.150657288,148.969399434,653.311372463,630.193502458,5.66466996096,17.4532000446
 02/06  06:00:00,831.939501905,96.6169909531,285.159612192,0.0,100.150657288,149.894399434,1128.93863722,1097.3239175,14.1616749024,17.453044818
 02/06  07:00:00,1053.61973139,96.8938694271,277.618308828,0.0,176.471037341,302.612436532,765.167956829,719.390369599,28.3233498048,17.454237425
 02/06  08:00:00,1157.57965255,97.1897203046,277.064249443,0.0,243.2593065,310.10971186,705.513004033,636.565587042,42.4850247072,26.4623922842
 02/06  09:00:00,1254.28615059,97.3132503532,336.228330729,0.0,243.2593065,310.10971186,665.90691592,573.763691227,56.6466996096,35.496525084
 02/06  10:00:00,1408.74001736,97.4060925796,456.686503645,0.0,243.2593065,302.612436532,628.396936351,541.33114817,42.4850247072,44.5807634743
 02/06  11:00:00,1460.04539078,97.4882056485,504.283300525,0.0,243.2593065,310.10971186,627.464879406,511.769956627,70.808374512,44.8865482671
 02/06  12:00:00,1484.1724049,97.7159691428,522.832697143,0.0,243.2593065,310.10971186,599.777296384,483.982112749,70.808374512,44.9868091228
 02/06  13:00:00,1461.19787755,98.1086445412,538.560814507,0.0,243.2593065,310.10971186,576.273770782,460.763461776,70.808374512,44.7019344939
 02/06  14:00:00,1506.09525581,98.4995373165,549.257709187,0.0,243.2593065,302.612436532,546.472605625,444.833003323,56.6466996096,44.9929026925
 02/06  15:00:00,1514.33766546,98.8970217131,555.43155746,0.0,243.2593065,302.612436532,511.801878596,415.450823592,42.4850247072,53.8660302969
 02/06  16:00:00,1516.49293819,99.2857509365,556.450400772,0.0,243.2593065,302.612436532,495.313524358,393.88650905,56.6466996096,44.7803156983
 02/06  17:00:00,1516.31979604,99.3753488237,557.453679885,0.0,243.2593065,310.10971186,522.288960444,401.733361534,84.9700494144,35.5855494955
 02/06  18:00:00,1515.87518908,99.5359375235,548.175564829,0.0,243.2593065,310.10971186,535.543189191,424.210162834,84.9700494144,26.3629769426
 02/06  19:00:00,1239.56391866,96.6169909531,534.944401288,0.0,166.938926447,199.110933808,508.59700917,406.114367026,84.9700494144,17.5125927292
 02/06  20:00:00,1207.7642406,96.6169909531,510.392511841,0.0,166.938926447,191.61365848,491.70342342,417.5478506,56.6466996096,17.5088732102
 02/06  21:00:00,1009.1384103,96.6169909531,445.645716437,0.0,100.150657288,124.558693486,545.584576038,462.679898654,56.6466996096,26.2579777743
 02/06  22:00:00,941.717277598,96.6169909531,417.103559988,0.0,100.150657288,124.558693486,529.63448373,469.692232459,42.4850247072,17.4572265639
 02/06  23:00:00,842.671083555,96.6169909531,385.82351516,0.0,46.0930336215,124.558693486,536.7548806,490.981857221,28.3233498048,17.4496735747
 02/06  24:00:00,803.354478716,96.6169909531,347.038607083,0.0,46.0930336215,124.558693486,523.224102191,500.324559343,14.1616749024,8.73786794512
 02/07  01:00:00,756.572135972,96.6169909531,318.283303559,0.0,46.0930336215,113.312780494,537.710275334,514.590602667,5.66466996096,17.4550027061
 02/07  02:00:00,731.321993078,96.6169909531,297.763283905,0.0,46.0930336215,113.312780494,557.27967416,534.161138604,5.66466996096,17.4538655951
 02/07  03:00:00,713.126057495,96.6169909531,277.423762034,0.0,46.0930336215,113.312780494,578.27791607,555.16040397,5.66466996096,17.4528421389
 02/07  04:00:00,697.862919336,96.6169909531,261.190817595,0.0,46.0930336215,113.312780494,597.79591613,574.67942097,5.66466996096,17.4518251993
 02/07  05:00:00,774.712225537,96.6169909531,247.481033742,0.0,100.150657288,148.969399434,588.911866853,565.796385855,5.66466996096,17.4508110374
 02/07  06:00:00,791.167622244,96.8044925915,260.283648106,0.0,100.150657288,149.894399434,926.926207607,895.311545623,14.1616749024,17.4529870812
 02/07  07:00:00,1005.49059079,97.4858483442,245.182660684,0.0,176.471037341,302.612436532,679.163726768,633.384786446,28.3233498048,17.4555905173
 02/07  08:00:00,1105.7114869,97.708934686,237.48301777,0.0,243.2593065,310.10971186,662.771690335,593.825075253,42.4850247072,26.4615903747
 02/07  09:00:00,1148.27816551,98.0772759593,238.89088215,0.0,243.2593065,310.10971186,665.498535584,573.356432359,56.6466996096,35.4954036154
 02/07  10:00:00,1195.45866347,98.5507668716,255.683493628,0.0,243.2593065,302.612436532,634.545488016,547.480899012,42.4850247072,44.5795642972
 02/07  11:00:00,1237.34815067,99.0422649473,290.933215411,0.0,243.2593065,310.10971186,629.103490342,513.409808296,70.808374512,44.8853075339
 02/07  12:00:00,1287.88156433,99.4823598171,332.75097839,0.0,243.2593065,310.10971186,615.617884646,499.816494908,70.808374512,44.9930152256
 02/07  13:00:00,1279.2283019,99.8820472748,360.92295312,0.0,243.2593065,310.10971186,607.385876288,491.876669366,70.808374512,44.7008324103
 02/07  14:00:00,1352.07547599,100.250908504,393.507710469,0.0,243.2593065,302.612436532,589.114762414,487.476502379,56.6466996096,44.9915604255
 02/07  15:00:00,1397.78056699,100.584889994,433.13972048,0.0,243.2593065,302.612436532,579.759043226,483.409259771,42.4850247072,53.8647587479
 02/07  16:00:00,1414.74187111,100.877129993,445.348686207,0.0,243.2593065,302.612436532,582.38480376,480.958920408,56.6466996096,44.7791837423
 02/07  17:00:00,1405.33997828,101.145110397,435.490100184,0.0,243.2593065,310.10971186,595.808907512,475.254177534,84.9700494144,35.5846805635
 02/07  18:00:00,1401.01881452,101.39288019,424.682837262,0.0,243.2593065,310.10971186,585.473398864,474.141295196,84.9700494144,26.362054253
 02/07  19:00:00,1058.90299713,96.6169909531,351.179493433,0.0,166.938926447,199.110933808,550.75015511,448.268038676,84.9700494144,17.5120670193
 02/07  20:00:00,1014.35623537,96.6169909531,316.249081741,0.0,166.938926447,191.61365848,527.523514982,453.368382711,56.6466996096,17.5084326612
 02/07  21:00:00,879.641865409,96.6169909531,315.267226845,0.0,100.150657288,124.558693486,580.011863406,497.107894688,56.6466996096,26.2572691084
 02/07  22:00:00,834.059625042,96.6169909531,312.662245517,0.0,100.150657288,124.558693486,567.11869668,507.176902477,42.4850247072,17.4567694952
 02/07  23:00:00,762.552447639,96.6169909531,304.973898136,0.0,46.0930336215,124.558693486,572.099769171,535.041688803,28.3233498048,8.7347305627
 02/07  24:00:00,750.560366674,96.6169909531,291.446104151,0.0,46.0930336215,124.558693486,585.021508639,553.404334135,14.1616749024,17.4554996015
 02/08  01:00:00,728.96493123,96.6169909531,279.820771583,0.0,46.0930336215,113.312780494,590.70569538,567.586500706,5.66466996096,17.4545247136
 02/08  02:00:00,720.588286627,96.6169909531,269.929226641,0.0,46.0930336215,113.312780494,605.018124916,581.900067193,5.66466996096,17.4533877618
 02/08  03:00:00,708.367548595,96.6169909531,258.843512335,0.0,46.0930336215,113.312780494,620.407969127,597.290926693,5.66466996096,17.4523724731
 02/08  04:00:00,699.942672692,96.6169909531,251.27555188,0.0,46.0930336215,113.312780494,632.042603597,608.92657474,5.66466996096,17.4513588963
 02/08  05:00:00,782.825954645,96.6169909531,246.389716697,0.0,100.150657288,148.969399434,614.757801228,591.642784345,5.66466996096,17.4503469223
 02/08  06:00:00,811.560899426,97.0430337809,268.118921363,0.0,100.150657288,149.894399434,937.289265241,905.671651558,14.1616749024,17.4559387804
 02/08  07:00:00,1038.61512734,97.7082466763,262.21943566,0.0,176.471037341,302.612436532,689.595248117,643.816817799,28.3233498048,17.4550805133
 02/08  08:00:00,1142.60121098,98.8691558399,262.678523785,0.0,243.2593065,310.10971186,657.854912904,588.908959854,42.4850247072,26.460928343
 02/08  09:00:00,1179.32949605,99.4230546196,267.367899879,0.0,243.2593065,310.10971186,653.608265126,561.467131232,56.6466996096,35.4944342846
 02/08  10:00:00,1219.84248049,100.025778575,278.55565907,0.0,243.2593065,302.612436532,617.581199722,535.971171586,42.4850247072,39.1250034286
 02/08  11:00:00,1239.7181573,100.502233575,291.015581239,0.0,243.2593065,310.10971186,632.506089016,511.318277278,70.808374512,50.3794372262
 02/08  12:00:00,1255.06615444,100.990328643,306.059893047,0.0,243.2593065,310.10971186,605.796543477,489.996440269,70.808374512,44.9917286963
 02/08  13:00:00,1232.79892499,101.365449046,324.646079946,0.0,243.2593065,310.10971186,594.251506955,478.743430337,70.808374512,44.6997021067
 02/08  14:00:00,1292.60701624,101.835632731,343.997290259,0.0,243.2593065,302.612436532,562.636887846,461.000027647,56.6466996096,44.9901605898
 02/08  15:00:00,1311.15021472,102.065774833,362.650122083,0.0,243.2593065,302.612436532,541.275823727,444.927395033,42.4850247072,53.8634039876
 02/08  16:00:00,1303.56305681,102.202310971,358.268616319,0.0,243.2593065,302.612436532,540.026853591,438.602173208,56.6466996096,44.7779807736
 02/08  17:00:00,1280.35339504,102.274271254,327.355926686,0.0,243.2593065,310.10971186,564.449298933,443.895488954,84.9700494144,35.5837605649
 02/08  18:00:00,1267.38271858,102.385185279,302.286507473,0.0,243.2593065,310.10971186,571.730374404,460.393822418,84.9700494144,26.3665025716
 02/08  19:00:00,947.672799128,96.6169909531,248.467973697,0.0,166.938926447,199.110933808,599.168135646,496.686555558,84.9700494144,17.511530673
 02/08  20:00:00,910.288671318,96.6169909531,216.955310227,0.0,166.938926447,191.61365848,594.704783331,520.545997588,56.6466996096,17.512086133
 02/08  21:00:00,765.405713857,96.6169909531,205.690776282,0.0,100.150657288,124.558693486,657.558573673,574.655345832,56.6466996096,26.2565282311
 02/08  22:00:00,722.999656869,96.6169909531,201.591514253,0.0,100.150657288,124.558693486,648.046192832,588.104885276,42.4850247072,17.4562828488
 02/08  23:00:00,653.908867795,96.6169909531,195.986112662,0.0,46.0930336215,124.558693486,658.756608755,621.695363098,28.3233498048,8.73789585237
 02/08  24:00:00,648.040079328,96.6169909531,186.705937598,0.0,46.0930336215,124.558693486,682.291706227,650.675074532,14.1616749024,17.4549567919
 02/09  01:00:00,629.149001088,96.6169909531,179.185703943,0.0,46.0930336215,113.312780494,693.510184363,670.391489965,5.66466996096,17.4540244375
 02/09  02:00:00,623.755846131,96.6169909531,172.046925305,0.0,46.0930336215,113.312780494,715.085437453,691.967890508,5.66466996096,17.4528769834
 02/09  03:00:00,618.022901164,96.6169909531,164.774969723,0.0,46.0930336215,113.312780494,736.297430993,713.180894183,5.66466996096,17.4518668492
 02/09  04:00:00,614.033986615,96.6169909531,159.785554018,0.0,46.0930336215,113.312780494,750.721067761,727.605542784,5.66466996096,17.4508550156
 02/09  05:00:00,698.617909884,96.6169909531,155.209529736,0.0,100.150657288,148.969399434,738.004870109,714.890356193,5.66466996096,17.4498439554
 02/09  06:00:00,715.543060271,97.1247149657,168.286041668,0.0,100.150657288,149.894399434,994.815646853,963.198320191,14.1616749024,17.4556517595
 02/09  07:00:00,928.622889645,98.013595601,152.263952474,0.0,176.471037341,302.612436532,770.617277071,724.839375727,28.3233498048,17.4545515389
 02/09  08:00:00,1026.49080388,99.2373367241,139.393115655,0.0,243.2593065,310.10971186,754.620400474,685.66940265,42.4850247072,26.4659731173
 02/09  09:00:00,1064.12507071,99.7048997125,136.479369456,0.0,243.2593065,310.10971186,749.113959981,656.973904616,56.6466996096,35.4933557551
 02/09  10:00:00,1099.09622766,100.135908106,138.724379945,0.0,243.2593065,302.612436532,716.467302246,638.317902069,42.4850247072,35.66437547
 02/09  11:00:00,1107.40010869,100.526100187,139.247371908,0.0,243.2593065,310.10971186,745.887395956,621.212586705,70.808374512,53.8664347395
 02/09  12:00:00,1110.21655023,100.866996714,140.540754464,0.0,243.2593065,310.10971186,725.884329093,610.085672477,70.808374512,44.9902821039
 02/09  13:00:00,1070.84327732,101.173362014,142.815425152,0.0,243.2593065,310.10971186,716.636844804,601.12701742,70.808374512,44.7014528714
 02/09  14:00:00,1111.92586334,101.44952898,151.69424032,0.0,243.2593065,302.612436532,688.087602461,586.452345441,56.6466996096,44.9885574095
 02/09  15:00:00,1117.37396988,101.677851641,155.923984282,0.0,243.2593065,302.612436532,684.427904463,588.081072531,42.4850247072,53.8618072245
 02/09  16:00:00,1114.15103758,101.8771005,151.719561332,0.0,243.2593065,302.612436532,686.025620802,591.307591892,56.6466996096,38.0713293013
 02/09  17:00:00,1120.87585196,102.056547976,151.540410573,0.0,243.2593065,310.10971186,712.206929501,584.98678377,84.9700494144,42.2500963165
 02/09  18:00:00,1129.38615496,102.216553804,146.922840659,0.0,243.2593065,310.10971186,703.724843615,592.389072794,84.9700494144,26.3657214066
 02/09  19:00:00,844.018371251,96.6169909531,127.064456482,0.0,166.938926447,199.110933808,786.375599016,683.892319556,84.9700494144,17.5132300455
 02/09  20:00:00,835.795851605,96.6169909531,125.599398349,0.0,166.938926447,191.61365848,760.077378982,685.91910799,56.6466996096,17.5115713819
 02/09  21:00:00,668.696533515,96.6169909531,79.7043200415,0.0,100.150657288,124.558693486,1073.02440528,990.119867765,56.6466996096,26.257837909
 02/09  22:00:00,606.829924688,96.6169909531,50.4042566947,0.0,100.150657288,124.558693486,1128.10028875,1076.87679039,42.4850247072,8.7384736564
 02/09  23:00:00,537.588533736,96.6169909531,46.9870886673,0.0,46.0930336215,124.558693486,1031.45593322,985.677072088,28.3233498048,17.4555113264
 02/09  24:00:00,535.718986978,96.6169909531,44.2466156939,0.0,46.0930336215,124.558693486,975.709447375,944.093337333,14.1616749024,17.4544351395
 02/10  01:00:00,522.044361065,96.6169909531,44.0618023104,0.0,46.0930336215,113.312780494,932.677921707,909.559726658,5.66466996096,17.4535250882
 02/10  02:00:00,522.694857107,96.6169909531,45.1503110274,0.0,46.0930336215,113.312780494,917.244927509,894.127896518,5.66466996096,17.4523610303
 02/10  03:00:00,523.50280295,96.6169909531,46.5090806966,0.0,46.0930336215,113.312780494,911.334032923,888.218009328,5.66466996096,17.4513536343
 02/10  04:00:00,525.317901484,96.6169909531,49.4654868951,0.0,46.0930336215,113.312780494,896.983971709,873.86895971,5.66466996096,17.4503420382
 02/10  05:00:00,618.787067332,96.6169909531,53.3879121778,0.0,100.150657288,148.969399434,863.200730622,840.083314378,5.66466996096,17.4527462833
 02/10  06:00:00,639.331479533,97.1564177119,73.1705816142,0.0,100.150657288,149.894399434,1038.47944633,1006.86269317,14.1616749024,17.4550782526
 02/10  07:00:00,861.238755483,98.0606643868,69.0974367848,0.0,176.471037341,302.612436532,854.07605503,808.298687109,28.3233498048,17.4540181165
 02/10  08:00:00,971.08338536,99.2708160408,73.9638439653,0.0,243.2593065,310.10971186,796.489327263,727.539161704,42.4850247072,26.4651408524
 02/10  09:00:00,1028.64065384,99.797814829,97.8928555639,0.0,243.2593065,310.10971186,734.726188202,642.587214111,56.6466996096,35.4922744813
 02/10  10:00:00,1089.567764,100.157835581,132.250191022,0.0,243.2593065,302.612436532,660.684865523,582.536752685,42.4850247072,35.6630881303
 02/10  11:00:00,1132.29342336,100.597772363,171.902182587,0.0,243.2593065,310.10971186,666.296837461,541.623498437,70.808374512,53.8649645121
 02/10  12:00:00,1168.03173685,101.104485422,208.405745667,0.0,243.2593065,310.10971186,632.163205229,516.365985326,70.808374512,44.9888453906
 02/10  13:00:00,1150.71973934,101.516732579,234.536962664,0.0,243.2593065,310.10971186,613.423872662,497.909794742,70.808374512,44.705703408
 02/10  14:00:00,1215.31579706,101.831629104,270.700021457,0.0,243.2593065,302.612436532,575.089931881,473.45620581,56.6466996096,44.9870264617
 02/10  15:00:00,1236.02155628,101.819452132,291.726830033,0.0,243.2593065,302.612436532,572.38109887,479.874060497,42.4850247072,50.0220136655
 02/10  16:00:00,1240.8599722,101.980399469,296.80793989,0.0,243.2593065,302.612436532,578.881980721,482.582780993,56.6466996096,39.6525001181
 02/10  17:00:00,1251.52479705,102.165241532,299.630587775,0.0,243.2593065,310.10971186,609.509159527,480.051900193,84.9700494144,44.4872099191
 02/10  18:00:00,1258.46518659,102.330535041,293.890449821,0.0,243.2593065,310.10971186,593.694314538,483.717563935,84.9700494144,25.0067011888
 02/10  19:00:00,944.286224322,96.6169909531,245.525266688,0.0,166.938926447,199.110933808,612.046974246,508.211999658,84.9700494144,18.8649251731
 02/10  20:00:00,910.947764485,96.6169909531,219.688110825,0.0,166.938926447,191.61365848,600.657219038,526.499452892,56.6466996096,17.5110665368
 02/10  21:00:00,763.70522434,96.6169909531,203.31214676,0.0,100.150657288,124.558693486,672.705509279,598.545174667,56.6466996096,17.5136350022
 02/10  22:00:00,715.275288324,96.6169909531,191.507247158,0.0,100.150657288,124.558693486,687.362885234,627.415327693,42.4850247072,17.4625328339
 02/10  23:00:00,644.737371671,96.6169909531,183.7894466,0.0,46.0930336215,124.558693486,710.862530261,665.084159287,28.3233498048,17.455021169
