Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  24:00:00,642.829220367,96.6169909531,180.812507025,0.0,46.0930336215,124.558693486,707.754604758,676.138972564,14.1616749024,17.4539572911
 02/11  01:00:00,632.270521142,96.6169909531,184.361976132,0.0,46.0930336215,113.312780494,695.706919773,672.589196156,5.66466996096,17.4530536562
 02/11  02:00:00,634.560393241,96.6169909531,187.025516016,0.0,46.0930336215,113.312780494,700.045433152,676.928894025,5.66466996096,17.4518691661
 02/11  03:00:00,636.526054972,96.6169909531,189.632646006,0.0,46.0930336215,113.312780494,704.241552043,681.126019919,5.66466996096,17.450862163
 02/11  04:00:00,639.374445103,96.6169909531,193.344191526,0.0,46.0930336215,113.312780494,705.698651475,682.584132231,5.66466996096,17.449849283
 02/11  05:00:00,643.021063747,96.6169909531,186.672762755,0.0,55.6251445156,113.312780494,724.454669009,701.335454843,5.66466996096,17.4545442052
 02/11  06:00:00,625.965932988,96.6169909531,162.857495616,0.0,55.6251445156,113.312780494,805.023015033,773.40681519,14.1616749024,17.4545249403
 02/11  07:00:00,678.361931963,96.6169909531,139.91779507,0.0,65.1572554096,176.889270242,812.091777071,766.314944279,28.3233498048,17.4534829875
 02/11  08:00:00,803.276064628,96.9469346197,159.003312449,0.0,109.682768182,220.96816451,1041.75763985,981.820130807,42.4850247072,17.452484336
 02/11  09:00:00,819.123050253,96.9406498215,173.588574411,0.0,109.682768182,220.96816451,809.347647766,735.141825089,56.6466996096,17.5591230679
 02/11  10:00:00,954.051960427,97.3213395486,210.107729199,0.0,131.945524568,266.955817592,711.892151123,634.112064456,42.4850247072,35.2950619601
 02/11  11:00:00,1010.90627657,97.3509035755,268.380750454,0.0,131.945524568,274.45309292,688.695551324,582.412729793,70.808374512,35.4744470187
 02/11  12:00:00,1095.85520052,97.3628982041,357.723685632,0.0,131.945524568,274.45309292,658.157193926,560.733069092,70.808374512,26.6157503219
 02/11  13:00:00,1161.74399457,97.3696975448,470.453754696,0.0,131.945524568,274.45309292,651.341451899,545.045487169,70.808374512,35.4875902176
 02/11  14:00:00,1194.3099378,97.3738147555,521.901712389,0.0,131.945524568,266.955817592,628.552216516,536.421764055,56.6466996096,35.4837528512
 02/11  15:00:00,1204.14577074,97.3770086992,533.232572985,0.0,131.945524568,266.955817592,595.752795111,517.789312063,42.4850247072,35.4784583405
 02/11  16:00:00,1127.83041391,96.6169909531,533.683258794,0.0,109.682768182,212.545889182,477.426237088,385.301111487,56.6466996096,35.4784259918
 02/11  17:00:00,1103.19512395,96.6169909531,491.459544121,0.0,109.682768182,220.04316451,524.332293255,403.891402931,84.9700494144,35.4708409092
 02/11  18:00:00,1017.32108142,96.6169909531,422.792626742,0.0,109.682768182,220.04316451,527.926536195,416.500372081,84.9700494144,26.4561146997
 02/11  19:00:00,939.524263815,96.6169909531,372.001276363,0.0,100.150657288,199.110933808,556.117350284,453.69176243,84.9700494144,17.4555384391
 02/11  20:00:00,901.350224157,96.6169909531,339.326152425,0.0,100.150657288,191.61365848,537.172856011,463.071758255,56.6466996096,17.4543981467
 02/11  21:00:00,754.671733684,96.6169909531,305.472719049,0.0,55.6251445156,124.558693486,599.078189282,524.978121233,56.6466996096,17.4533684396
 02/11  22:00:00,731.194842417,96.6169909531,279.561256257,0.0,55.6251445156,124.558693486,611.280574398,551.343223161,42.4850247072,17.4523265305
 02/11  23:00:00,709.776819002,96.6169909531,265.252009975,0.0,46.0930336215,124.558693486,622.962473101,577.187819834,28.3233498048,17.4513034617
 02/11  24:00:00,699.795627318,96.6169909531,251.793777544,0.0,46.0930336215,124.558693486,630.129982392,598.518021313,14.1616749024,17.450286177
 02/12  01:00:00,673.306767887,96.6169909531,251.684466807,0.0,34.9616554283,113.312780494,613.341628602,598.942193396,5.66466996096,8.73476524543
 02/12  02:00:00,685.071824147,96.6169909531,265.212285082,0.0,34.9616554283,113.312780494,620.62673654,597.506547691,5.66466996096,17.455518888
 02/12  03:00:00,700.83785616,96.6169909531,284.378598081,0.0,34.9616554283,113.312780494,613.539952807,590.420878055,5.66466996096,17.4544047912
 02/12  04:00:00,718.697337903,96.6169909531,303.408039907,0.0,34.9616554283,113.312780494,612.562975704,589.444947049,5.66466996096,17.4533586942
 02/12  05:00:00,732.692924504,96.6169909531,309.411845468,0.0,44.4937663224,113.312780494,608.643230874,585.526230401,5.66466996096,17.4523305125
 02/12  06:00:00,751.209330635,96.6169909531,327.502779028,0.0,44.4937663224,113.312780494,613.790989686,582.178006875,14.1616749024,17.4513079087
 02/12  07:00:00,851.890235669,96.6169909531,351.936378434,0.0,54.0258772165,176.889270242,562.608456419,516.834818758,28.3233498048,17.4502878562
 02/12  08:00:00,857.006366953,96.6169909531,361.615418338,0.0,54.0258772165,184.38654557,570.246319982,510.308610612,42.4850247072,17.4526846628
 02/12  09:00:00,941.521390602,96.6169909531,366.254433041,0.0,65.1572554096,220.04316451,577.241179387,494.291790507,56.6466996096,26.3026892703
 02/12  10:00:00,935.869199685,96.6169909531,367.995333222,0.0,65.1572554096,212.545889182,561.978238576,493.049004881,42.4850247072,26.4442089879
 02/12  11:00:00,951.794487338,96.6169909531,379.779707382,0.0,65.1572554096,220.04316451,584.861010128,487.473427929,70.808374512,26.5792076868
 02/12  12:00:00,976.196960108,96.6169909531,406.161719386,0.0,65.1572554096,220.04316451,590.382750337,484.125682382,70.808374512,35.4486934424
 02/12  13:00:00,1010.49482592,96.6169909531,446.770470618,0.0,65.1572554096,220.04316451,586.351723155,480.101662492,70.808374512,35.4416861514
 02/12  14:00:00,1063.29845249,96.6169909531,504.134067528,0.0,65.1572554096,212.545889182,567.710284341,475.628465455,56.6466996096,35.4351192759
 02/12  15:00:00,1085.47624823,96.6169909531,522.332093142,0.0,65.1572554096,212.545889182,542.855864771,473.793791676,42.4850247072,26.5770483875
 02/12  16:00:00,1088.70891266,96.6169909531,526.064648565,0.0,65.1572554096,212.545889182,566.323894436,474.227483373,56.6466996096,35.4497114535
 02/12  17:00:00,1065.67489197,96.6169909531,528.757778126,0.0,65.1572554096,220.04316451,596.655163213,476.24261369,84.9700494144,35.4425001084
 02/12  18:00:00,1031.34613096,96.6169909531,529.100010558,0.0,54.0258772165,184.38654557,604.925218291,493.511881812,84.9700494144,26.4432870647
 02/12  19:00:00,991.627901816,96.6169909531,508.788723574,0.0,44.4937663224,163.454314868,636.42398003,534.003538605,84.9700494144,17.4503920111
 02/12  20:00:00,900.723517969,96.6169909531,416.624705884,0.0,44.4937663224,155.95703954,619.215613025,545.119976582,56.6466996096,17.4489368337
 02/12  21:00:00,796.317734138,96.6169909531,345.140593534,0.0,44.4937663224,124.558693486,661.950309266,587.848454268,56.6466996096,17.4551553888
 02/12  22:00:00,772.586321693,96.6169909531,326.850284083,0.0,44.4937663224,124.558693486,653.774569185,593.835464004,42.4850247072,17.4540804741
 02/12  23:00:00,757.993071674,96.6169909531,317.404988925,0.0,34.9616554283,124.558693486,663.574968915,617.798574732,28.3233498048,17.4530443779
 02/12  24:00:00,741.546603449,96.6169909531,296.92728822,0.0,34.9616554283,124.558693486,672.178610994,640.564917083,14.1616749024,17.4520190089
 02/13  01:00:00,733.212983975,96.6169909531,287.802036913,0.0,46.0930336215,113.312780494,672.205939668,649.090308652,5.66466996096,17.4509610552
 02/13  02:00:00,710.792554804,96.6169909531,267.030898598,0.0,46.0930336215,113.312780494,699.660036348,676.545443088,5.66466996096,17.4499232993
 02/13  03:00:00,690.828456623,96.6169909531,248.383080491,0.0,46.0930336215,113.312780494,704.453723707,690.054950788,5.66466996096,8.7341029584
 02/13  04:00:00,685.656089148,96.6169909531,239.849049825,0.0,46.0930336215,113.312780494,726.810539934,703.690734507,5.66466996096,17.4551354668
 02/13  05:00:00,771.611092936,96.6169909531,236.099894107,0.0,100.150657288,148.969399434,699.142451663,676.023619343,5.66466996096,17.4541623599
 02/13  06:00:00,793.082644793,96.6169909531,254.758371651,0.0,100.150657288,149.894399434,1180.12645237,1148.51052334,14.1616749024,17.4542541279
 02/13  07:00:00,1005.78413223,96.8910138012,241.177598686,0.0,176.471037341,302.612436532,811.719593942,765.942443612,28.3233498048,17.4538005248
 02/13  08:00:00,1118.95351716,97.1869612291,243.820250421,0.0,243.2593065,310.10971186,757.626174002,688.680530136,42.4850247072,26.4606191592
 02/13  09:00:00,1159.42131364,97.3108321352,252.125095056,0.0,243.2593065,310.10971186,738.250633268,646.101531789,56.6466996096,35.5024018695
 02/13  10:00:00,1214.07956486,97.4039325769,282.547015974,0.0,243.2593065,302.612436532,691.716673729,604.662028312,42.4850247072,44.5696207097
 02/13  11:00:00,1275.24444652,97.4831386745,337.765399221,0.0,243.2593065,310.10971186,674.946033231,559.254502946,70.808374512,44.8831557729
 02/13  12:00:00,1360.91024957,97.5538855775,411.384030631,0.0,243.2593065,310.10971186,644.759373491,528.960228604,70.808374512,44.9907703744
 02/13  13:00:00,1405.45611933,97.619352703,491.366831695,0.0,243.2593065,310.10971186,621.005541391,505.498151671,70.808374512,44.6990152082
 02/13  14:00:00,1451.92395892,97.7004713191,509.634484642,0.0,243.2593065,302.612436532,599.121801723,488.490223417,56.6466996096,53.9848786963
 02/13  15:00:00,1464.66269269,97.8020183068,520.2959224,0.0,243.2593065,302.612436532,545.492628473,458.128820095,42.4850247072,44.8787836705
 02/13  16:00:00,1475.11281454,98.0612273617,526.852796851,0.0,243.2593065,302.612436532,535.89136866,434.467634118,56.6466996096,44.7770349325
 02/13  17:00:00,1472.21620543,98.3147826553,525.406947282,0.0,243.2593065,310.10971186,554.36464665,433.804418691,84.9700494144,35.5901785443
 02/13  18:00:00,1475.38572865,98.6183545147,516.266490601,0.0,243.2593065,310.10971186,563.856901575,452.52014162,84.9700494144,26.3667105413
 02/13  19:00:00,1223.3328505,96.6169909531,517.409203466,0.0,166.938926447,199.110933808,528.616335116,426.135304095,84.9700494144,17.5109816063
 02/13  20:00:00,1176.79896728,96.6169909531,479.029472412,0.0,166.938926447,191.61365848,510.976004072,436.818088251,56.6466996096,17.5112162115
 02/13  21:00:00,916.35317239,96.6169909531,357.454557263,0.0,100.150657288,124.558693486,571.329976376,488.425919522,56.6466996096,26.2573572451
 02/13  22:00:00,822.982876192,96.6169909531,311.312214083,0.0,100.150657288,124.558693486,561.466184066,501.521520947,42.4850247072,17.4596384126
 02/13  23:00:00,748.77054949,96.6169909531,299.056022415,0.0,46.0930336215,124.558693486,571.923672389,526.148290959,28.3233498048,17.4520316255
 02/13  24:00:00,751.406734566,96.6169909531,294.310356048,0.0,46.0930336215,124.558693486,564.901890444,533.289217297,14.1616749024,17.4509982448
 02/14  01:00:00,736.285719313,96.6169909531,289.957893499,0.0,46.0930336215,113.312780494,569.022926297,545.908309134,5.66466996096,17.4499472022
 02/14  02:00:00,737.236181178,96.6169909531,287.265974124,0.0,46.0930336215,113.312780494,567.01123363,552.611990717,5.66466996096,8.73457295289
 02/14  03:00:00,750.656752963,96.6169909531,296.919794856,0.0,46.0930336215,113.312780494,577.25049007,554.130701892,5.66466996096,17.455118217
 02/14  04:00:00,764.062108995,96.6169909531,308.914832148,0.0,46.0930336215,113.312780494,579.755727925,556.637037382,5.66466996096,17.4540205821
 02/14  05:00:00,854.149617065,96.6169909531,308.442557399,0.0,100.150657288,148.969399434,564.258809925,541.141169448,5.66466996096,17.4529705154
 02/14  06:00:00,892.538712579,96.8051571081,343.623616158,0.0,100.150657288,149.894399434,939.563980364,907.948629042,14.1616749024,17.453676419
 02/14  07:00:00,1141.31743059,97.4870842425,367.788389052,0.0,176.471037341,302.612436532,662.260449169,616.484382568,28.3233498048,17.4527167955
 02/14  08:00:00,1323.12648249,97.7422059721,432.499738865,0.0,243.2593065,310.10971186,624.60928142,555.665278292,42.4850247072,26.458978421
 02/14  09:00:00,1418.02450721,98.1648725178,493.694051299,0.0,243.2593065,310.10971186,610.332204818,518.18592826,56.6466996096,35.4995769485
 02/14  10:00:00,1441.74925841,98.6390725444,508.670796438,0.0,243.2593065,302.612436532,581.50425953,494.443990273,42.4850247072,44.5752445493
 02/14  11:00:00,1459.36342091,99.2096957391,528.108218027,0.0,243.2593065,310.10971186,584.6265632,468.938341434,70.808374512,44.8798472544
 02/14  12:00:00,1479.1841896,99.798814186,545.146409593,0.0,243.2593065,310.10971186,563.607890721,447.812321869,70.808374512,44.9871943397
 02/14  13:00:00,1451.71775889,100.130089364,559.499685916,0.0,243.2593065,310.10971186,550.888738545,435.384438232,70.808374512,44.6959258003
 02/14  14:00:00,1480.51605508,100.458563612,559.885435895,0.0,243.2593065,302.612436532,536.603598236,425.965983231,56.6466996096,53.9909153957
 02/14  15:00:00,1479.23843827,100.837094921,561.364669316,0.0,243.2593065,302.612436532,502.886061296,415.516256294,42.4850247072,44.8847802951
 02/14  16:00:00,1488.83470309,101.214933092,563.842578612,0.0,243.2593065,302.612436532,502.367293891,400.937941203,56.6466996096,44.7826530788
 02/14  17:00:00,1500.00392715,101.485005716,564.797964677,0.0,243.2593065,310.10971186,510.009569046,389.452161581,84.9700494144,35.5873580504
 02/14  18:00:00,1519.04960862,101.665145125,570.655662143,0.0,243.2593065,310.10971186,512.555291389,401.220574471,84.9700494144,26.3646675038
 02/14  19:00:00,1257.69825437,96.6169909531,568.05545272,0.0,166.938926447,199.110933808,499.03923532,396.555367144,84.9700494144,17.5138187618
 02/14  20:00:00,1237.48736105,96.6169909531,561.772070576,0.0,166.938926447,191.61365848,478.900341621,404.743771673,56.6466996096,17.5098703387
 02/14  21:00:00,1100.88713746,96.6169909531,556.227584604,0.0,100.150657288,124.558693486,529.744938961,446.842838033,56.6466996096,26.2554013183
 02/14  22:00:00,1058.59967513,96.6169909531,550.41259454,0.0,100.150657288,124.558693486,515.000574393,455.057250447,42.4850247072,17.458299239
 02/14  23:00:00,988.993012617,96.6169909531,545.159752289,0.0,46.0930336215,124.558693486,521.266207723,475.492135658,28.3233498048,17.4507222598
 02/14  24:00:00,992.616940511,96.6169909531,541.896642292,0.0,46.0930336215,124.558693486,512.558089574,480.946717954,14.1616749024,17.4496967178
 02/15  01:00:00,980.881317973,96.6169909531,539.967911782,0.0,46.0930336215,113.312780494,499.809408496,485.40758086,5.66466996096,8.73715767568
 02/15  02:00:00,983.857462971,96.6169909531,537.146041133,0.0,46.0930336215,113.312780494,512.238276894,489.118794393,5.66466996096,17.4548125407
 02/15  03:00:00,982.938927594,96.6169909531,533.212032057,0.0,46.0930336215,113.312780494,517.120029154,494.001645851,5.66466996096,17.4537133414
 02/15  04:00:00,979.281264491,96.6169909531,530.418530759,0.0,46.0930336215,113.312780494,522.311515699,499.194188085,5.66466996096,17.4526576528
 02/15  05:00:00,1063.84061829,96.6169909531,526.587529036,0.0,100.150657288,148.969399434,505.682235998,482.565952185,5.66466996096,17.4516138519
 02/15  06:00:00,1060.68393198,97.037879717,521.222220534,0.0,100.150657288,149.894399434,817.518700074,785.905667303,14.1616749024,17.451357868
 02/15  07:00:00,1278.82020657,97.81260013,516.534970414,0.0,176.471037341,302.612436532,597.239366794,551.464663536,28.3233498048,17.4513534538
 02/15  08:00:00,1386.15268575,99.1397646927,511.309849629,0.0,243.2593065,310.10971186,574.203830186,505.256363264,42.4850247072,26.4624422146
 02/15  09:00:00,1423.00633424,99.9970608953,517.066168919,0.0,243.2593065,310.10971186,563.774800352,471.631834574,56.6466996096,35.4962661681
 02/15  10:00:00,1468.41018308,100.708866616,534.217232524,0.0,243.2593065,302.612436532,534.429056871,447.364045993,42.4850247072,44.5799861704
 02/15  11:00:00,1485.14907342,101.418774362,547.037363328,0.0,243.2593065,310.10971186,533.427363439,417.73789072,70.808374512,44.8810982077
 02/15  12:00:00,1499.48685678,102.020710702,558.110616879,0.0,243.2593065,310.10971186,516.276344684,400.484703341,70.808374512,44.983266831
 02/15  13:00:00,1459.48069641,102.685341714,562.04102356,0.0,243.2593065,310.10971186,500.311708893,384.80272264,70.808374512,44.7006117417
 02/15  14:00:00,1488.88105483,103.391289747,560.340320207,0.0,243.2593065,302.612436532,474.275606632,372.637729099,56.6466996096,44.9911779236
 02/15  15:00:00,1489.24788426,103.976305647,559.872248574,0.0,243.2593065,302.612436532,445.37953376,349.030665749,42.4850247072,53.8638433037
 02/15  16:00:00,1491.94701406,104.226575529,561.425332795,0.0,243.2593065,302.612436532,437.205744917,335.780611812,56.6466996096,44.7784334956
 02/15  17:00:00,1497.72562064,104.369188537,566.179257272,0.0,243.2593065,310.10971186,457.721032776,337.166814201,84.9700494144,35.5841691605
 02/15  18:00:00,1511.17208412,104.318857791,569.403805771,0.0,243.2593065,310.10971186,470.316798036,358.984563085,84.9700494144,26.3621855362
 02/15  19:00:00,1235.90496458,96.6169909531,561.714863436,0.0,166.938926447,199.110933808,478.11627603,375.634140963,84.9700494144,17.5120856519
 02/15  20:00:00,1224.37626074,96.6169909531,554.582199283,0.0,166.938926447,191.61365848,462.419612429,388.264537244,56.6466996096,17.5083755756
 02/15  21:00:00,1081.9614735,96.6169909531,543.24588339,0.0,100.150657288,124.558693486,516.45717644,433.553317068,56.6466996096,26.2571597618
 02/15  22:00:00,1031.96169173,96.6169909531,533.161467786,0.0,100.150657288,124.558693486,503.643071044,443.701336279,42.4850247072,17.4567100585
 02/15  23:00:00,939.442797727,96.6169909531,505.912747543,0.0,46.0930336215,124.558693486,503.421910152,463.732333579,28.3233498048,11.3662267684
 02/15  24:00:00,895.951615513,96.6169909531,461.680024105,0.0,46.0930336215,124.558693486,501.104278616,472.121278995,14.1616749024,14.821324719
 02/16  01:00:00,828.31366247,96.6169909531,399.282296769,0.0,46.0930336215,113.312780494,503.801801976,480.682778997,5.66466996096,17.4543530174
 02/16  02:00:00,769.959082605,96.6169909531,337.203418438,0.0,46.0930336215,113.312780494,514.629255852,491.511445883,5.66466996096,17.4531400074
 02/16  03:00:00,736.821747019,96.6169909531,306.609238589,0.0,46.0930336215,113.312780494,532.518077371,509.401328964,5.66466996096,17.4520784452
 02/16  04:00:00,715.782063181,96.6169909531,283.27223895,0.0,46.0930336215,113.312780494,554.080927325,530.965230009,5.66466996096,17.451027355
 02/16  05:00:00,785.688592373,96.6169909531,262.400780774,0.0,100.150657288,148.969399434,552.151824356,529.037174368,5.66466996096,17.4499800273
 02/16  06:00:00,786.8660155,97.1160962033,254.088665417,0.0,100.150657288,149.894399434,854.177645153,822.56044597,14.1616749024,17.4555242809
 02/16  07:00:00,984.528616855,98.3661569859,223.076509603,0.0,176.471037341,302.612436532,655.188161645,609.410183888,28.3233498048,17.4546279523
 02/16  08:00:00,1124.72130644,100.373167316,257.059239744,0.0,243.2593065,310.10971186,582.675964147,513.731244028,42.4850247072,26.459695412
 02/16  09:00:00,1279.37979556,101.045931239,382.632052044,0.0,243.2593065,310.10971186,560.377527516,468.238422938,56.6466996096,35.4924049688
 02/16  10:00:00,1414.69860706,101.609205305,511.655596662,0.0,243.2593065,302.612436532,528.769156374,450.621034423,42.4850247072,35.6630972434
 02/16  11:00:00,1446.15443262,102.195219529,543.866569016,0.0,243.2593065,310.10971186,547.178185691,422.506338873,70.808374512,53.8634723057
 02/16  12:00:00,1468.72731729,102.847977482,564.053166367,0.0,243.2593065,310.10971186,515.512943127,399.71709764,70.808374512,44.9874709743
 02/16  13:00:00,1441.50659326,103.380583115,577.623179032,0.0,243.2593065,310.10971186,498.670562899,383.162748148,70.808374512,44.6994402394
 02/16  14:00:00,1482.59992344,103.466351823,584.684108352,0.0,243.2593065,302.612436532,480.976483619,379.344536541,56.6466996096,44.9852474688
 02/16  15:00:00,1480.83343446,103.68539226,582.228237115,0.0,243.2593065,302.612436532,460.681886847,364.697594023,42.4850247072,53.499268117
 02/16  16:00:00,1480.17934459,104.158377103,581.035366847,0.0,243.2593065,302.612436532,437.598611138,344.774441043,56.6466996096,36.1774704848
 02/16  17:00:00,1488.92164001,104.103909687,583.407323861,0.0,243.2593065,310.10971186,483.943625431,354.488270593,84.9700494144,44.4853054242
 02/16  18:00:00,1505.79954351,104.163626859,593.430355841,0.0,243.2593065,310.10971186,480.096506058,369.51707402,84.9700494144,25.6093826237
 02/16  19:00:00,1231.34783209,96.6169909531,585.158075491,0.0,166.938926447,199.110933808,483.729355523,380.49788089,84.9700494144,18.2614252188
 02/16  20:00:00,1219.3168672,96.6169909531,580.107930114,0.0,166.938926447,191.61365848,462.441913909,388.284617321,56.6466996096,17.5105969784
 02/16  21:00:00,1082.56421336,96.6169909531,577.375736368,0.0,100.150657288,124.558693486,503.981938142,429.822129021,56.6466996096,17.5131095119
 02/16  22:00:00,1040.95913019,96.6169909531,575.091686616,0.0,100.150657288,124.558693486,497.09193386,437.144872676,42.4850247072,17.4620364775
 02/16  23:00:00,968.838733985,96.6169909531,571.002781642,0.0,46.0930336215,124.558693486,503.329602493,457.551750022,28.3233498048,17.454502667
 02/16  24:00:00,964.971012757,96.6169909531,566.111691733,0.0,46.0930336215,124.558693486,498.112602458,466.497520336,14.1616749024,17.4534072196
 02/17  01:00:00,949.425973147,96.6169909531,560.289286581,0.0,46.0930336215,113.312780494,496.576804628,473.459696879,5.66466996096,17.4524377872
 02/17  02:00:00,947.309017399,96.6169909531,552.465665318,0.0,46.0930336215,113.312780494,503.455297099,480.3394505,5.66466996096,17.4511766388
 02/17  03:00:00,942.964219246,96.6169909531,544.714856319,0.0,46.0930336215,113.312780494,508.056261619,484.941467225,5.66466996096,17.4501244331
 02/17  04:00:00,934.389954252,96.6169909531,534.288110135,0.0,46.0930336215,113.312780494,514.115899077,491.002654789,5.66466996096,17.4485743275
 02/17  05:00:00,998.546612505,96.6169909531,499.464349853,0.0,100.150657288,148.969399434,498.470140698,475.350717794,5.66466996096,17.4547529435
 02/17  06:00:00,1015.34757465,97.1322465573,508.8741125,0.0,100.150657288,149.894399434,792.106297567,760.490961048,14.1616749024,17.453661617
 02/17  07:00:00,1214.95803673,98.8209076518,471.638001236,0.0,176.471037341,302.612436532,585.563048542,539.787111489,28.3233498048,17.4525872481
 02/17  08:00:00,1336.70481676,100.691111807,492.431511735,0.0,243.2593065,310.10971186,555.936469604,486.989106565,42.4850247072,26.4623383316
 02/17  09:00:00,1395.38315521,101.498662564,532.940302236,0.0,243.2593065,310.10971186,543.618678029,451.483905478,56.6466996096,35.4880729419
 02/17  10:00:00,1460.03245208,102.169846737,564.415342933,0.0,243.2593065,302.612436532,504.309834215,426.166861143,42.4850247072,35.6579483643
 02/17  11:00:00,1488.28709397,102.854073289,583.474785678,0.0,243.2593065,310.10971186,522.305241233,397.639463135,70.808374512,53.8574035861
 02/17  12:00:00,1486.27480518,103.442104771,579.168799149,0.0,243.2593065,310.10971186,494.179676622,378.389753421,70.808374512,44.9815486887
 02/17  13:00:00,1438.94495061,104.019777491,572.738797533,0.0,243.2593065,310.10971186,479.289986194,363.78274845,70.808374512,44.698863232
 02/17  14:00:00,1465.39791947,104.651691214,564.944738288,0.0,243.2593065,302.612436532,453.691451937,352.055883642,56.6466996096,44.9888686852
 02/17  15:00:00,1459.55161972,105.238579318,558.16637053,0.0,243.2593065,302.612436532,419.226149515,331.854679413,42.4850247072,44.8864453946
 02/17  16:00:00,1459.65810331,105.420898911,558.100853925,0.0,243.2593065,302.612436532,423.601302612,322.178448132,56.6466996096,44.7761548705
 02/17  17:00:00,1470.64943524,105.5614963,562.538516214,0.0,243.2593065,310.10971186,455.341345891,325.873460628,84.9700494144,44.4978358484
 02/17  18:00:00,1487.68189963,105.549635919,572.455984123,0.0,243.2593065,310.10971186,447.959950628,345.407678677,84.9700494144,17.5822225367
 02/17  19:00:00,1244.10359568,96.6169909531,596.749824725,0.0,166.938926447,199.110933808,472.977494714,361.752462565,84.9700494144,26.2549827343
 02/17  20:00:00,1232.34298841,96.6169909531,592.833148712,0.0,166.938926447,191.61365848,446.309111601,372.150047843,56.6466996096,17.5123641488
 02/17  21:00:00,1094.0398819,96.6169909531,588.736499598,0.0,100.150657288,124.558693486,489.351981912,415.194443059,56.6466996096,17.510839244
 02/17  22:00:00,1049.43168927,96.6169909531,583.575064838,0.0,100.150657288,124.558693486,484.177360956,424.232645836,42.4850247072,17.4596904127
 02/17  23:00:00,977.686967279,96.6169909531,577.339459459,0.0,46.0930336215,124.558693486,491.00969482,445.234111073,28.3233498048,17.4522339429
 02/17  24:00:00,976.726982593,96.6169909531,571.020101735,0.0,46.0930336215,124.558693486,483.726015064,452.113173918,14.1616749024,17.4511662431
 02/18  01:00:00,967.5918388,96.6169909531,566.775062433,0.0,46.0930336215,113.312780494,480.011530612,456.894986798,5.66466996096,17.4518738531
 02/18  02:00:00,965.357982954,96.6169909531,561.977934639,0.0,46.0930336215,113.312780494,486.652724212,463.539558752,5.66466996096,17.4484954996
 02/18  03:00:00,960.891570731,96.6169909531,557.443820785,0.0,46.0930336215,113.312780494,492.495397441,469.376140845,5.66466996096,17.4545866352
 02/18  04:00:00,957.52036103,96.6169909531,554.911675924,0.0,46.0930336215,113.312780494,496.763174613,473.645044279,5.66466996096,17.4534603725
 02/18  05:00:00,961.068977219,96.6169909531,551.156603343,0.0,55.6251445156,113.312780494,491.91078232,468.793736281,5.66466996096,17.4523760784
 02/18  06:00:00,954.567573455,96.6169909531,544.724246991,0.0,55.6251445156,113.312780494,505.342447122,473.729468901,14.1616749024,17.4513033181
 02/18  07:00:00,1019.58211958,96.6169909531,542.623187616,0.0,65.1572554096,176.889270242,460.208470447,414.434886045,28.3233498048,17.4502345968
 02/18  08:00:00,1132.96864415,96.9287897203,544.486809003,0.0,109.682768182,220.96816451,726.721443686,666.787224847,42.4850247072,17.4491941319
 02/18  09:00:00,1154.55381555,96.9254976756,550.753895808,0.0,109.682768182,220.96816451,609.606983319,535.404132373,56.6466996096,17.5561513365
 02/18  10:00:00,1274.09979474,97.7858379793,562.870772371,0.0,131.945524568,266.955817592,553.064960106,484.107850986,42.4850247072,26.4720844132
 02/18  11:00:00,1286.97535523,98.1634091294,570.190086897,0.0,131.945524568,274.45309292,563.664259054,457.360903954,70.808374512,35.4949805882
 02/18  12:00:00,1278.96635621,98.4920372182,559.380715385,0.0,131.945524568,274.45309292,543.029756707,436.730078808,70.808374512,35.4913033878
 02/18  13:00:00,1243.08290239,98.6250623988,555.449683392,0.0,131.945524568,274.45309292,529.462152605,423.175417065,70.808374512,35.4783610284
 02/18  14:00:00,1234.08795115,98.8149407354,554.955273266,0.0,131.945524568,266.955817592,501.565003982,409.443812871,56.6466996096,35.474491501
 02/18  15:00:00,1232.37356204,98.8994488344,553.573861781,0.0,131.945524568,266.955817592,468.819801573,390.865741039,42.4850247072,35.469035827
 02/18  16:00:00,1160.28444187,96.6169909531,561.819020704,0.0,109.682768182,212.545889182,388.627803466,296.512803984,56.6466996096,35.4682998726
 02/18  17:00:00,1170.47679718,96.6169909531,568.084241023,0.0,109.682768182,220.04316451,431.471354122,311.04017141,84.9700494144,35.4611332979
 02/18  18:00:00,1141.76142031,96.6169909531,577.651089455,0.0,109.682768182,220.04316451,439.383598632,327.959574936,84.9700494144,26.4539742817
 02/18  19:00:00,1116.76291139,96.6169909531,585.926381599,0.0,100.150657288,199.110933808,472.866670964,370.445638734,84.9700494144,17.450982816
 02/18  20:00:00,1114.94624051,96.6169909531,592.773324536,0.0,100.150657288,191.61365848,452.572649048,378.476044857,56.6466996096,17.4499045817
 02/18  21:00:00,1006.56296335,96.6169909531,596.330738379,0.0,55.6251445156,124.558693486,490.189258957,422.84011123,56.6466996096,10.702448117
 02/18  22:00:00,1006.55504003,96.6169909531,592.297045782,0.0,55.6251445156,124.558693486,485.532320347,427.562131953,42.4850247072,15.4851636867
 02/18  23:00:00,1000.18493022,96.6169909531,585.59644035,0.0,46.0930336215,124.558693486,488.466789122,442.68951873,28.3233498048,17.4539205876
 02/18  24:00:00,1000.03282223,96.6169909531,582.417772355,0.0,46.0930336215,124.558693486,478.728415404,447.113916231,14.1616749024,17.4528242703
 02/19  01:00:00,974.904476909,96.6169909531,581.385475931,0.0,34.9616554283,113.312780494,474.265907791,451.150422291,5.66466996096,17.4508155387
 02/19  02:00:00,975.075833034,96.6169909531,580.209111581,0.0,34.9616554283,113.312780494,477.540267301,454.425066783,5.66466996096,17.4505305576
 02/19  03:00:00,967.212605968,96.6169909531,572.742180766,0.0,34.9616554283,113.312780494,478.190980127,455.076853628,5.66466996096,17.4494565388
 02/19  04:00:00,963.646733707,96.6169909531,568.211375877,0.0,34.9616554283,113.312780494,479.03914466,455.922709604,5.66466996096,17.4517650951
 02/19  05:00:00,974.87249891,96.6169909531,571.549342953,0.0,44.4937663224,113.312780494,470.513043275,447.394377988,5.66466996096,17.4539953255
 02/19  06:00:00,971.594127621,96.6169909531,573.730947127,0.0,44.4937663224,113.312780494,480.475647341,448.861092993,14.1616749024,17.4528794453
 02/19  07:00:00,1048.86285157,96.6169909531,587.881367304,0.0,54.0258772165,176.889270242,436.923514899,391.148375946,28.3233498048,17.451789149
 02/19  08:00:00,1055.04628022,96.6169909531,593.546964706,0.0,54.0258772165,184.38654557,444.930755959,384.995024897,42.4850247072,17.4507063549
 02/19  09:00:00,1129.21741078,96.6169909531,585.804185248,0.0,65.1572554096,220.04316451,445.707826793,371.51927211,56.6466996096,17.5418550733
 02/19  10:00:00,1114.93117244,96.6169909531,579.334259218,0.0,65.1572554096,212.545889182,427.485775664,358.560761356,42.4850247072,26.4399896011
 02/19  11:00:00,1118.39169787,96.6169909531,574.812294018,0.0,65.1572554096,220.04316451,463.304038423,357.052863131,70.808374512,35.4428007797
 02/19  12:00:00,1113.15172861,96.6169909531,572.56442377,0.0,65.1572554096,220.04316451,455.83226484,349.588176522,70.808374512,35.4357138061
 02/19  13:00:00,1117.32515462,96.6169909531,576.352616646,0.0,65.1572554096,220.04316451,455.662055213,349.424727913,70.808374512,35.4289527887
 02/19  14:00:00,1114.14787349,96.6169909531,575.873765095,0.0,65.1572554096,212.545889182,428.199570393,344.967344515,56.6466996096,26.5855262684
 02/19  15:00:00,1113.04676201,96.6169909531,575.74529302,0.0,65.1572554096,212.545889182,425.630153369,347.702666661,42.4850247072,35.4424620001
 02/19  16:00:00,1111.92651119,96.6169909531,579.896859798,0.0,65.1572554096,212.545889182,443.899894171,351.817615321,56.6466996096,35.4355792401
 02/19  17:00:00,1083.38038372,96.6169909531,582.29289833,0.0,65.1572554096,220.04316451,476.151714518,355.752834464,84.9700494144,35.4288306397
 02/19  18:00:00,1044.95699211,96.6169909531,584.797389977,0.0,54.0258772165,184.38654557,482.061890538,370.648510612,84.9700494144,26.4433305114
 02/19  19:00:00,1028.02022447,96.6169909531,585.405126711,0.0,44.4937663224,163.454314868,510.067812249,407.647188211,84.9700494144,17.4505746242
 02/19  20:00:00,1021.97461656,96.6169909531,583.8588727,0.0,44.4937663224,155.95703954,488.891433293,414.795248575,56.6466996096,17.449485108
 02/19  21:00:00,990.173421511,96.6169909531,583.488521752,0.0,44.4937663224,124.558693486,515.703570203,450.322533306,56.6466996096,8.73433728687
 02/19  22:00:00,987.089870891,96.6169909531,580.774228722,0.0,44.4937663224,124.558693486,515.304752654,455.365120353,42.4850247072,17.4546075944
 02/19  23:00:00,986.232635398,96.6169909531,582.616179096,0.0,34.9616554283,124.558693486,518.5448391,472.768033176,28.3233498048,17.4534561194
 02/19  24:00:00,991.556305039,96.6169909531,585.140994564,0.0,34.9616554283,124.558693486,510.455940302,478.841908977,14.1616749024,17.4523564229
 02/20  01:00:00,978.631031397,96.6169909531,585.783795246,0.0,34.9616554283,113.312780494,505.952068304,482.83437481,5.66466996096,17.4530235331
 02/20  02:00:00,980.635623142,96.6169909531,586.094893591,0.0,34.9616554283,113.312780494,509.279340233,486.164640823,5.66466996096,17.4500294489
 02/20  03:00:00,981.040510887,96.6169909531,586.845354624,0.0,34.9616554283,113.312780494,512.438990386,489.325380115,5.66466996096,17.4489403104
 02/20  04:00:00,983.305720062,96.6169909531,590.409032778,0.0,34.9616554283,113.312780494,517.545699641,494.426426774,5.66466996096,17.454602906
 02/20  05:00:00,990.30972043,96.6169909531,588.509066744,0.0,44.4937663224,113.312780494,510.908458931,487.790363865,5.66466996096,17.4534251045
 02/20  06:00:00,986.612680548,96.6169909531,585.707768335,0.0,44.4937663224,113.312780494,523.680901782,492.066918011,14.1616749024,17.4523088684
 02/20  07:00:00,1050.72498715,96.6169909531,582.532226128,0.0,54.0258772165,176.889270242,476.909565581,431.135006758,28.3233498048,17.4512090175
 02/20  08:00:00,1045.54906905,96.6169909531,580.825437494,0.0,54.0258772165,184.38654557,485.98217587,426.047036752,42.4850247072,17.4501144114
 02/20  09:00:00,1124.51450446,96.6169909531,581.617252096,0.0,65.1572554096,220.04316451,482.433009808,408.245107366,56.6466996096,17.5412028327
 02/20  10:00:00,1118.83446625,96.6169909531,584.039993123,0.0,65.1572554096,212.545889182,471.115311808,402.191102502,42.4850247072,26.439184599
 02/20  11:00:00,1126.37271369,96.6169909531,584.275928116,0.0,65.1572554096,220.04316451,505.045619293,398.796219559,70.808374512,35.441025222
 02/20  12:00:00,1126.92372125,96.6169909531,582.619507458,0.0,65.1572554096,220.04316451,503.176412975,396.933949016,70.808374512,35.4340894465
 02/20  13:00:00,1120.78166324,96.6169909531,578.783679026,0.0,65.1572554096,220.04316451,505.885694834,399.650024819,70.808374512,35.4272955027
 02/20  14:00:00,1112.93228799,96.6169909531,572.266239831,0.0,65.1572554096,212.545889182,485.740732118,402.503434285,56.6466996096,26.5905982229
 02/20  15:00:00,1111.26971147,96.6169909531,566.669286956,0.0,65.1572554096,212.545889182,482.842505354,404.916847313,42.4850247072,35.4406333331
 02/20  16:00:00,1108.28011986,96.6169909531,563.714243489,0.0,65.1572554096,212.545889182,500.361229487,408.280773814,56.6466996096,35.4337560634
 02/20  17:00:00,1075.73231489,96.6169909531,562.937996166,0.0,65.1572554096,220.04316451,533.027089998,412.630074932,84.9700494144,35.4269656517
 02/20  18:00:00,1037.89879383,96.6169909531,561.448120199,0.0,54.0258772165,184.38654557,543.60138198,432.189522083,84.9700494144,26.4418104821
 02/20  19:00:00,1011.62411428,96.6169909531,557.863291523,0.0,44.4937663224,163.454314868,575.411734176,472.99197483,84.9700494144,17.4497099323
 02/20  20:00:00,1003.13073873,96.6169909531,554.371006385,0.0,44.4937663224,155.95703954,552.278836775,482.898855871,56.6466996096,12.7332812946
 02/20  21:00:00,970.53126029,96.6169909531,549.931067709,0.0,44.4937663224,124.558693486,591.696529107,521.597184942,56.6466996096,13.4526445555
 02/20  22:00:00,966.181310336,96.6169909531,546.126252486,0.0,44.4937663224,124.558693486,590.420346537,530.481662821,42.4850247072,17.4536590087
 02/20  23:00:00,954.91712529,96.6169909531,542.190837332,0.0,34.9616554283,124.558693486,595.90936633,550.133479883,28.3233498048,17.4525366423
 02/20  24:00:00,934.531513965,96.6169909531,520.951430098,0.0,34.9616554283,124.558693486,591.292461358,559.679351424,14.1616749024,17.4514350317
 02/21  01:00:00,889.396415673,96.6169909531,477.572214081,0.0,46.0930336215,113.312780494,586.529786924,563.414858186,5.66466996096,17.4502587773
 02/21  02:00:00,868.909054976,96.6169909531,456.674791878,0.0,46.0930336215,113.312780494,593.664490058,570.550724085,5.66466996096,17.4490960118
 02/21  03:00:00,838.538802306,96.6169909531,421.743254985,0.0,46.0930336215,113.312780494,600.939370424,577.823864506,5.66466996096,17.4508359572
 02/21  04:00:00,820.44466937,96.6169909531,402.349871353,0.0,46.0930336215,113.312780494,607.823870847,584.705659575,5.66466996096,17.453541311
 02/21  05:00:00,901.108537176,96.6169909531,389.096780833,0.0,100.150657288,148.969399434,581.264980526,558.147889234,5.66466996096,17.452421331
 02/21  06:00:00,946.029460072,96.6169909531,430.872777906,0.0,100.150657288,149.894399434,1094.54292317,1062.92993362,14.1616749024,17.4513146501
 02/21  07:00:00,1183.63008004,96.6284928112,449.183483122,0.0,176.471037341,302.612436532,734.214269551,688.440715691,28.3233498048,17.450204055
 02/21  08:00:00,1296.48116817,96.8570603881,449.037088123,0.0,243.2593065,310.10971186,686.563561566,617.614903546,42.4850247072,26.4636333127
 02/21  09:00:00,1337.06495252,96.992751814,450.029545696,0.0,243.2593065,310.10971186,678.565297793,586.436825767,56.6466996096,35.4817724167
 02/21  10:00:00,1391.98981175,97.0996796936,476.697737187,0.0,243.2593065,302.612436532,643.982358841,565.847132119,42.4850247072,35.6502020148
 02/21  11:00:00,1433.23874648,97.1934762144,507.922798494,0.0,243.2593065,310.10971186,656.046890193,540.356070961,70.808374512,44.8824447201
 02/21  12:00:00,1450.12483549,97.2796812548,520.510190853,0.0,243.2593065,310.10971186,639.802759437,515.010224396,70.808374512,53.984160529
 02/21  13:00:00,1415.13947759,97.3597516327,527.323321465,0.0,243.2593065,310.10971186,617.35645259,501.85097856,70.808374512,44.6970995178
 02/21  14:00:00,1456.37277375,97.4341362641,534.454589833,0.0,243.2593065,302.612436532,591.002925772,489.378735787,56.6466996096,44.9774903754
 02/21  15:00:00,1465.3422362,97.503389985,538.177014236,0.0,243.2593065,302.612436532,566.505941248,479.145708076,42.4850247072,44.8752084645
 02/21  16:00:00,1469.63690082,97.5837040164,538.583431697,0.0,243.2593065,302.612436532,576.877701056,475.457244488,56.6466996096,44.7737569586
 02/21  17:00:00,1469.70020188,97.756273214,537.584735453,0.0,243.2593065,310.10971186,590.823659249,470.257073977,84.9700494144,35.5965358572
 02/21  18:00:00,1472.08288112,97.9224966202,535.641043699,0.0,243.2593065,310.10971186,583.485910668,472.149527402,84.9700494144,26.3663338522
 02/21  19:00:00,1206.24628202,96.6169909531,527.559010151,0.0,166.938926447,199.110933808,533.962852467,431.480202,84.9700494144,17.512601053
 02/21  20:00:00,1170.42533428,96.6169909531,499.196540756,0.0,166.938926447,191.61365848,520.410227184,437.508445534,56.6466996096,26.2550820395
 02/21  21:00:00,1026.18361793,96.6169909531,489.185793156,0.0,100.150657288,124.558693486,555.712487053,481.557130671,56.6466996096,17.5086567726
 02/21  22:00:00,989.236425604,96.6169909531,490.939687371,0.0,100.150657288,124.558693486,547.247798334,487.307010521,42.4850247072,17.4557631053
 02/21  23:00:00,907.733142947,96.6169909531,473.843587555,0.0,46.0930336215,124.558693486,553.255018441,507.479954205,28.3233498048,17.4517144312
 02/21  24:00:00,866.517140541,96.6169909531,432.235754906,0.0,46.0930336215,124.558693486,546.98239244,515.366792064,14.1616749024,17.4539254745
 02/22  01:00:00,827.290720006,96.6169909531,407.23951714,0.0,46.0930336215,113.312780494,543.277941994,520.160595169,5.66466996096,17.4526768648
 02/22  02:00:00,825.561113146,96.6169909531,406.750860019,0.0,46.0930336215,113.312780494,547.95223265,524.836080196,5.66466996096,17.4514824939
 02/22  03:00:00,829.238548178,96.6169909531,412.006785282,0.0,46.0930336215,113.312780494,553.476895467,530.361883919,5.66466996096,17.4503415866
 02/22  04:00:00,821.730696021,96.6169909531,400.541657249,0.0,46.0930336215,113.312780494,561.198139985,538.084255016,5.66466996096,17.4492150085
 02/22  05:00:00,895.597869793,96.6169909531,384.772727768,0.0,100.150657288,148.969399434,531.884661801,517.485805199,5.66466996096,8.73418664123
 02/22  06:00:00,948.609256888,96.6280906065,436.933241965,0.0,100.150657288,149.894399434,923.175732599,891.559551825,14.1616749024,17.4545058718
 02/22  07:00:00,1194.00678764,97.3336910476,460.208767335,0.0,176.471037341,302.612436532,650.347325766,604.570791237,28.3233498048,17.4531847246
 02/22  08:00:00,1317.09400931,97.563118546,471.148708402,0.0,243.2593065,310.10971186,631.841640966,554.084751047,42.4850247072,35.2718652115
 02/22  09:00:00,1362.61995061,97.6842024866,476.180824765,0.0,243.2593065,310.10971186,615.807924718,532.542015775,56.6466996096,26.6192093333
 02/22  10:00:00,1404.02174819,97.9322187789,484.961288741,0.0,243.2593065,302.612436532,605.015075235,517.972100904,42.4850247072,44.5579496233
 02/22  11:00:00,1418.13726162,98.2891354934,491.411579146,0.0,243.2593065,310.10971186,610.022236417,494.334707543,70.808374512,44.8791543618
 02/22  12:00:00,1425.69398248,98.6403374618,497.397253114,0.0,243.2593065,310.10971186,601.4463656,484.143704981,70.808374512,46.4942861068
 02/22  13:00:00,1390.99953369,99.1191104494,504.306226784,0.0,243.2593065,310.10971186,584.747615073,470.747233559,70.808374512,43.1920070016
 02/22  14:00:00,1432.75544787,99.5049459511,515.188754988,0.0,243.2593065,302.612436532,575.910397558,465.287176212,56.6466996096,53.976521736
 02/22  15:00:00,1432.923863,99.8669608634,520.520515275,0.0,243.2593065,302.612436532,546.849828142,459.493236098,42.4850247072,44.8715673364
 02/22  16:00:00,1435.62495476,100.206345527,525.015753605,0.0,243.2593065,302.612436532,555.104048021,453.687704116,56.6466996096,44.7696442952
 02/22  17:00:00,1444.56180058,100.506749754,526.864886074,0.0,243.2593065,310.10971186,567.369441553,446.814726499,84.9700494144,35.5846656401
 02/22  18:00:00,1455.53425623,100.770857253,526.111975475,0.0,243.2593065,310.10971186,563.739750127,452.406028155,84.9700494144,26.3636725573
 02/22  19:00:00,1170.36061832,96.6169909531,498.957862414,0.0,166.938926447,199.110933808,533.259633599,430.780424176,84.9700494144,17.5091600086
 02/22  20:00:00,1133.22465904,96.6169909531,468.463517143,0.0,166.938926447,191.61365848,510.652240863,436.496308642,56.6466996096,17.5092326113
 02/22  21:00:00,989.200214538,96.6169909531,459.103373243,0.0,100.150657288,124.558693486,562.078575465,479.177635835,56.6466996096,26.2542400205
 02/22  22:00:00,948.471294182,96.6169909531,458.387440389,0.0,100.150657288,124.558693486,545.806999452,485.864362698,42.4850247072,17.4576120476
 02/22  23:00:00,886.009396317,96.6169909531,462.609818614,0.0,46.0930336215,124.558693486,550.044854044,504.27154921,28.3233498048,17.4499550296
 02/22  24:00:00,890.482421386,96.6169909531,467.495501935,0.0,46.0930336215,124.558693486,541.892061031,510.281552753,14.1616749024,17.4488333754
 02/23  01:00:00,879.904972748,96.6169909531,470.694049452,0.0,46.0930336215,113.312780494,529.383162834,514.983565586,5.66466996096,8.73492728744
 02/23  02:00:00,885.5255091,96.6169909531,478.494503103,0.0,46.0930336215,113.312780494,542.610191759,519.491843927,5.66466996096,17.4536778709
 02/23  03:00:00,877.73626107,96.6169909531,466.333552612,0.0,46.0930336215,113.312780494,548.411887741,525.29475612,5.66466996096,17.45246166
 02/23  04:00:00,858.417749468,96.6169909531,444.271212413,0.0,46.0930336215,113.312780494,554.69786488,531.581893437,5.66466996096,17.4513014825
 02/23  05:00:00,930.744308872,96.6169909531,423.627473102,0.0,100.150657288,148.969399434,536.202958685,513.088132385,5.66466996096,17.4501563394
 02/23  06:00:00,963.724478519,96.9710116986,452.294791865,0.0,100.150657288,149.894399434,877.152776651,845.539387842,14.1616749024,17.451713907
 02/23  07:00:00,1204.96655306,97.629074669,471.163066638,0.0,176.471037341,302.612436532,635.894870661,590.118444906,28.3233498048,17.4530759511
 02/23  08:00:00,1335.08189465,98.5646429257,489.285025212,0.0,243.2593065,310.10971186,614.331056933,545.387643906,42.4850247072,26.4583883192
 02/23  09:00:00,1389.58140611,99.0795851622,502.45177386,0.0,243.2593065,310.10971186,619.147607876,527.011417053,56.6466996096,35.4894912134
 02/23  10:00:00,1432.13890184,99.4951487073,512.070157706,0.0,243.2593065,302.612436532,599.852169679,517.260862679,42.4850247072,40.1062822925
 02/23  11:00:00,1443.64217492,99.9395558411,515.526860774,0.0,243.2593065,310.10971186,621.201449235,501.021946537,70.808374512,49.3711281856
 02/23  12:00:00,1445.59963478,100.332730739,515.606642761,0.0,243.2593065,310.10971186,605.923784217,490.135885302,70.808374512,44.979524403
 02/23  13:00:00,1404.78050417,100.692580874,513.017911406,0.0,243.2593065,310.10971186,596.682589705,481.177162317,70.808374512,44.6970528754
 02/23  14:00:00,1424.06455083,101.002147966,493.835555492,0.0,243.2593065,302.612436532,579.906933565,478.284285147,56.6466996096,44.9759488083
 02/23  15:00:00,1408.28683514,101.282151627,474.50381615,0.0,243.2593065,302.612436532,562.57891078,475.219729523,42.4850247072,44.8741565502
 02/23  16:00:00,1388.63053363,101.527665647,449.622757938,0.0,243.2593065,302.612436532,574.776622164,473.357423188,56.6466996096,44.7724993671
 02/23  17:00:00,1364.25753957,101.742652727,417.304116164,0.0,243.2593065,310.10971186,599.031711778,469.575338254,84.9700494144,44.4863241099
 02/23  18:00:00,1336.13271522,101.940742975,379.304337795,0.0,243.2593065,310.10971186,573.432013368,470.880333105,84.9700494144,17.5816308488
 02/23  19:00:00,989.89700766,96.6169909531,294.993069814,0.0,166.938926447,199.110933808,587.842660117,476.618380866,84.9700494144,26.2542298365
 02/23  20:00:00,944.660890548,96.6169909531,257.423880051,0.0,166.938926447,191.61365848,566.065631788,491.907134898,56.6466996096,17.5117972804
 02/23  21:00:00,788.856938278,96.6169909531,232.490500318,0.0,100.150657288,124.558693486,633.484078073,559.327270266,56.6466996096,17.5101081973
 02/23  22:00:00,734.938688801,96.6169909531,215.953010824,0.0,100.150657288,124.558693486,642.734772697,582.790673367,42.4850247072,17.4590746234
 02/23  23:00:00,665.375935487,96.6169909531,211.239936398,0.0,46.0930336215,124.558693486,653.573596443,607.798704475,28.3233498048,17.451542163
 02/23  24:00:00,664.784201232,96.6169909531,209.508704656,0.0,46.0930336215,124.558693486,648.825323021,617.213262221,14.1616749024,17.4503858984
 02/24  01:00:00,651.423948884,96.6169909531,209.077881081,0.0,46.0930336215,113.312780494,647.48206077,624.366429122,5.66466996096,17.4509616872
 02/24  02:00:00,644.756666876,96.6169909531,198.817625264,0.0,46.0930336215,113.312780494,681.119869971,658.00596089,5.66466996096,17.4492391202
 02/24  03:00:00,637.63706706,96.6169909531,189.965571613,0.0,46.0930336215,113.312780494,703.283833177,680.165741955,5.66466996096,17.4534212606
 02/24  04:00:00,629.737917478,96.6169909531,179.175083772,0.0,46.0930336215,113.312780494,735.325178274,712.208301786,5.66466996096,17.4522065276
 02/24  05:00:00,714.025441507,96.6169909531,171.252982253,0.0,100.150657288,148.969399434,724.798512026,701.682808687,5.66466996096,17.4510333779
 02/24  06:00:00,725.031236426,97.1017232133,176.704226241,0.0,100.150657288,149.894399434,1014.66601438,983.054442053,14.1616749024,17.4498974211
 02/24  07:00:00,924.148026132,97.9486295417,149.099446185,0.0,176.471037341,302.612436532,803.619425817,757.847336725,28.3233498048,17.4487392872
 02/24  08:00:00,1029.55952594,99.3588622498,144.585032779,0.0,243.2593065,310.10971186,735.318707356,666.373090357,42.4850247072,26.460592292
 02/24  09:00:00,1079.04003006,99.8494578939,155.838017434,0.0,243.2593065,310.10971186,701.126750797,609.002694168,56.6466996096,35.4773570196
 02/24  10:00:00,1136.48616017,100.261387188,185.02997964,0.0,243.2593065,302.612436532,644.61117168,566.48145191,42.4850247072,35.6446950629
 02/24  11:00:00,1179.74464688,100.761011525,224.091491785,0.0,243.2593065,310.10971186,641.315101369,525.631230399,70.808374512,44.875496458
 02/24  12:00:00,1209.97346215,100.975399414,256.392724706,0.0,243.2593065,310.10971186,630.535857064,505.752803197,70.808374512,53.9746793543
 02/24  13:00:00,1193.97226086,101.267317133,284.783179712,0.0,243.2593065,310.10971186,594.072709358,487.511133162,70.808374512,35.7532016838
 02/24  14:00:00,1258.86893963,101.559213365,319.196421419,0.0,243.2593065,302.612436532,590.910041815,480.28822945,56.6466996096,53.9751127561
