Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  15:00:00,1303.3662164,101.820427723,365.130142059,0.0,243.2593065,302.612436532,563.749284123,476.388941097,42.4850247072,44.8753183192
 02/24  16:00:00,1331.77327259,102.033883073,391.146300572,0.0,243.2593065,302.612436532,575.715123384,474.298536004,56.6466996096,44.7698877707
 02/24  17:00:00,1347.82680835,102.212242822,398.767871361,0.0,243.2593065,310.10971186,591.056075532,470.497419344,84.9700494144,35.588606774
 02/24  18:00:00,1373.36086831,102.405670438,414.389467894,0.0,243.2593065,310.10971186,580.177698855,468.845994169,84.9700494144,26.3616552711
 02/24  19:00:00,1055.52450296,96.6169909531,360.228363044,0.0,166.938926447,199.110933808,547.177318988,444.696521766,84.9700494144,17.5107478073
 02/24  20:00:00,1003.99831003,96.6169909531,323.218541763,0.0,166.938926447,191.61365848,533.576582379,450.675368732,56.6466996096,26.2545140371
 02/24  21:00:00,864.743968986,96.6169909531,322.109465666,0.0,100.150657288,124.558693486,567.962043069,493.805684937,56.6466996096,17.5096585227
 02/24  22:00:00,837.879788565,96.6169909531,334.755225797,0.0,100.150657288,124.558693486,560.451227672,500.506606597,42.4850247072,17.4595963684
 02/24  23:00:00,782.616118134,96.6169909531,343.991716323,0.0,46.0930336215,124.558693486,567.070280403,521.29509655,28.3233498048,17.4518340484
 02/24  24:00:00,779.890492993,96.6169909531,339.940837307,0.0,46.0930336215,124.558693486,561.469090412,529.856767401,14.1616749024,17.4506481085
 02/25  01:00:00,754.08560353,96.6169909531,326.735011707,0.0,46.0930336215,113.312780494,563.227814042,540.113781348,5.66466996096,17.4493627329
 02/25  02:00:00,757.553442799,96.6169909531,331.409343152,0.0,46.0930336215,113.312780494,566.754695866,543.641907636,5.66466996096,17.4481182688
 02/25  03:00:00,766.872524135,96.6169909531,340.381743795,0.0,46.0930336215,113.312780494,565.069185809,550.667523925,5.66466996096,8.73699192294
 02/25  04:00:00,757.828039907,96.6169909531,330.891559661,0.0,46.0930336215,113.312780494,584.692368797,561.57470123,5.66466996096,17.4529976057
 02/25  05:00:00,768.851583365,96.6169909531,335.039077775,0.0,55.6251445156,113.312780494,578.585600981,555.469158287,5.66466996096,17.4517727332
 02/25  06:00:00,777.712318446,96.6169909531,343.223532901,0.0,55.6251445156,113.312780494,590.457362011,558.845104008,14.1616749024,17.4505831002
 02/25  07:00:00,848.261329543,96.6169909531,351.303950671,0.0,65.1572554096,176.889270242,540.603255618,494.830502415,28.3233498048,17.4494033975
 02/25  08:00:00,1036.7824083,96.9240238288,428.568368418,0.0,109.682768182,220.96816451,889.499007714,829.56306471,42.4850247072,17.4509182972
 02/25  09:00:00,1095.12902467,96.9220539803,484.497183803,0.0,109.682768182,220.96816451,746.187678462,663.21832753,56.6466996096,26.322651322
 02/25  10:00:00,1229.67076304,97.3022119524,519.880634792,0.0,131.945524568,266.955817592,689.172428557,620.212131396,42.4850247072,26.4752724532
 02/25  11:00:00,1213.587779,97.3312504766,477.067201689,0.0,131.945524568,274.45309292,713.927466085,607.645549782,70.808374512,35.4735417911
 02/25  12:00:00,1111.11049799,97.3461240146,358.854948255,0.0,131.945524568,274.45309292,707.65402493,601.375301007,70.808374512,35.4703494108
 02/25  13:00:00,1051.0251903,97.3574246729,341.076710891,0.0,131.945524568,274.45309292,692.636097538,586.370476522,70.808374512,35.4572465045
 02/25  14:00:00,1026.43815055,97.3644048467,317.2392454,0.0,131.945524568,266.955817592,670.694918137,587.432360244,56.6466996096,26.6158582828
 02/25  15:00:00,966.347363583,97.3712243951,250.087796779,0.0,131.945524568,266.955817592,675.75764587,597.797313245,42.4850247072,35.4753079179
 02/25  16:00:00,837.182649378,96.6169909531,197.036099992,0.0,109.682768182,212.545889182,605.078708705,512.958636806,56.6466996096,35.4733722902
 02/25  17:00:00,825.676829133,96.6169909531,172.225273943,0.0,109.682768182,220.04316451,695.171215372,574.734735298,84.9700494144,35.4664306595
 02/25  18:00:00,775.473702677,96.6169909531,151.569231808,0.0,109.682768182,220.04316451,756.44468289,645.021328,84.9700494144,26.4533054755
 02/25  19:00:00,730.673700263,96.6169909531,130.972995688,0.0,100.150657288,199.110933808,842.676836581,740.258867354,84.9700494144,17.4479198126
 02/25  20:00:00,713.77022765,96.6169909531,119.813204539,0.0,100.150657288,191.61365848,824.289588716,750.189420409,56.6466996096,17.4534686977
 02/25  21:00:00,598.146680645,96.6169909531,116.223312522,0.0,55.6251445156,124.558693486,853.887242545,779.788305317,56.6466996096,17.4522376187
 02/25  22:00:00,596.055496982,96.6169909531,114.141964427,0.0,55.6251445156,124.558693486,838.496933347,778.560883017,42.4850247072,17.4510256227
 02/25  23:00:00,586.265221234,96.6169909531,111.476227603,0.0,46.0930336215,124.558693486,839.566312394,793.793122617,28.3233498048,17.4498399723
 02/25  24:00:00,585.335592693,96.6169909531,108.88564246,0.0,46.0930336215,124.558693486,832.342848325,800.732511376,14.1616749024,17.4486620468
 02/26  01:00:00,558.328098011,96.6169909531,104.916241727,0.0,34.9616554283,113.312780494,834.314906015,819.916405483,5.66466996096,8.73383057024
 02/26  02:00:00,562.038538635,96.6169909531,110.450268289,0.0,34.9616554283,113.312780494,818.902875569,795.78480024,5.66466996096,17.453405368
 02/26  03:00:00,559.971605992,96.6169909531,106.927798055,0.0,34.9616554283,113.312780494,852.225602262,829.108832474,5.66466996096,17.4520998266
 02/26  04:00:00,559.609498883,96.6169909531,107.013211044,0.0,34.9616554283,113.312780494,850.1980323,827.082487657,5.66466996096,17.4508746822
 02/26  05:00:00,570.728366995,96.6169909531,110.983570533,0.0,44.4937663224,113.312780494,836.13410666,813.019766071,5.66466996096,17.4496706286
 02/26  06:00:00,570.020318354,96.6169909531,109.317026434,0.0,44.4937663224,113.312780494,862.496272621,830.886124697,14.1616749024,17.4484730211
 02/26  07:00:00,631.080465675,96.6169909531,106.927424933,0.0,54.0258772165,176.889270242,831.385184936,785.611179995,28.3233498048,17.4506551357
 02/26  08:00:00,637.139050974,96.6169909531,115.934631514,0.0,54.0258772165,184.38654557,793.617876884,733.680116918,42.4850247072,17.4527352585
 02/26  09:00:00,730.986278578,96.6169909531,134.774141979,0.0,65.1572554096,220.04316451,733.44866254,659.263426827,56.6466996096,17.538536103
 02/26  10:00:00,739.906043982,96.6169909531,155.750573934,0.0,65.1572554096,212.545889182,681.423099671,603.692679216,42.4850247072,35.2453957478
 02/26  11:00:00,767.967221298,96.6169909531,183.033629333,0.0,65.1572554096,220.04316451,649.49087658,552.095476608,70.808374512,26.5870254604
 02/26  12:00:00,790.151763536,96.6169909531,210.099268466,0.0,65.1572554096,220.04316451,611.856193726,505.612476256,70.808374512,35.4353429579
 02/26  13:00:00,802.769126018,96.6169909531,227.330442914,0.0,65.1572554096,220.04316451,590.404862833,484.168392405,70.808374512,35.4280959165
 02/26  14:00:00,806.188410185,96.6169909531,241.095401732,0.0,65.1572554096,212.545889182,551.928784674,468.710699841,56.6466996096,26.5713852226
 02/26  15:00:00,818.785350257,96.6169909531,255.853872291,0.0,65.1572554096,212.545889182,527.847947925,449.921694622,42.4850247072,35.4412285958
 02/26  16:00:00,841.585098102,96.6169909531,272.058017564,0.0,65.1572554096,212.545889182,530.616561416,438.536511978,56.6466996096,35.4333498281
 02/26  17:00:00,830.703624338,96.6169909531,275.961924628,0.0,65.1572554096,220.04316451,566.811706253,446.415484703,84.9700494144,35.4261721355
 02/26  18:00:00,779.638055965,96.6169909531,255.962601644,0.0,54.0258772165,184.38654557,614.553001967,503.140993251,84.9700494144,26.4419593016
 02/26  19:00:00,740.479440049,96.6169909531,230.574534696,0.0,44.4937663224,163.454314868,696.250952257,593.83061954,84.9700494144,17.4502833025
 02/26  20:00:00,695.475796243,96.6169909531,185.763870608,0.0,44.4937663224,155.95703954,787.727023933,713.631268431,56.6466996096,17.4490558928
 02/26  21:00:00,656.781299432,96.6169909531,174.642862673,0.0,44.4937663224,124.558693486,820.763427492,746.668874605,56.6466996096,17.447853277
 02/26  22:00:00,663.152830629,96.6169909531,182.102597205,0.0,44.4937663224,124.558693486,776.186514424,724.964636731,42.4850247072,8.73685298577
 02/26  23:00:00,653.544451182,96.6169909531,178.414301866,0.0,34.9616554283,124.558693486,800.277239447,754.501179764,28.3233498048,17.4527098782
 02/26  24:00:00,650.010438607,96.6169909531,174.123800587,0.0,34.9616554283,124.558693486,802.251053894,770.637911618,14.1616749024,17.451467373
 02/27  01:00:00,645.321760151,96.6169909531,169.230583566,0.0,46.0930336215,113.312780494,811.311403607,788.196595422,5.66466996096,17.4501382236
 02/27  02:00:00,642.745452532,96.6169909531,164.605942331,0.0,46.0930336215,113.312780494,825.356333138,802.242828642,5.66466996096,17.4488345355
 02/27  03:00:00,639.52310343,96.6169909531,160.568343537,0.0,46.0930336215,113.312780494,838.193595416,815.081328068,5.66466996096,17.447597387
 02/27  04:00:00,637.486971419,96.6169909531,155.724775235,0.0,46.0930336215,113.312780494,853.903322518,830.785578611,5.66466996096,17.4530739462
 02/27  05:00:00,712.342622263,96.6169909531,141.550203257,0.0,100.150657288,148.969399434,867.893367487,844.776909395,5.66466996096,17.4517881312
 02/27  06:00:00,726.402357367,96.6169909531,152.273405228,0.0,100.150657288,149.894399434,1292.21185655,1260.59962445,14.1616749024,17.4505572008
 02/27  07:00:00,926.202904238,96.8970026497,132.843248983,0.0,176.471037341,302.612436532,946.150197674,900.377518676,28.3233498048,17.4493291927
 02/27  08:00:00,1043.14047783,97.193363251,133.414568155,0.0,243.2593065,310.10971186,857.876079551,788.930310252,42.4850247072,26.4607445923
 02/27  09:00:00,1110.6674462,97.3172785377,159.757895282,0.0,243.2593065,310.10971186,770.291089287,678.167888953,56.6466996096,35.4765007247
 02/27  10:00:00,1190.12186687,97.4110003813,206.208896533,0.0,243.2593065,302.612436532,677.014930397,598.886330747,42.4850247072,35.6435749425
 02/27  11:00:00,1258.50854832,97.4913533961,264.42758832,0.0,243.2593065,310.10971186,668.538308755,552.857386266,70.808374512,44.8725479768
 02/27  12:00:00,1305.27541614,97.5636299666,309.029034899,0.0,243.2593065,310.10971186,657.726429801,532.947939534,70.808374512,53.970115755
 02/27  13:00:00,1313.96778951,97.6292184903,353.844496187,0.0,243.2593065,310.10971186,624.312489222,517.753554237,70.808374512,35.750560473
 02/27  14:00:00,1386.4145438,97.6901388812,389.797111368,0.0,243.2593065,302.612436532,614.329690222,503.716024319,56.6466996096,53.9669662934
 02/27  15:00:00,1419.98913147,97.7612029923,420.542470201,0.0,243.2593065,302.612436532,577.280237439,489.924671058,42.4850247072,44.8705416739
 02/27  16:00:00,1456.91489622,97.9878452075,453.911705159,0.0,243.2593065,302.612436532,587.487275208,486.073089927,56.6466996096,44.7674856715
 02/27  17:00:00,1463.74013429,98.3088636883,453.914064729,0.0,243.2593065,310.10971186,597.787932411,477.233001,84.9700494144,35.5848819968
 02/27  18:00:00,1436.27473846,98.6060871448,424.22245223,0.0,243.2593065,310.10971186,594.336728417,483.007062347,84.9700494144,26.3596166561
 02/27  19:00:00,1077.6942519,96.6169909531,327.760367866,0.0,166.938926447,199.110933808,564.828526334,462.348984286,84.9700494144,17.5094926342
 02/27  20:00:00,1007.44727809,96.6169909531,269.510870782,0.0,166.938926447,191.61365848,578.138725891,495.239540023,56.6466996096,26.2524862586
 02/27  21:00:00,858.264882805,96.6169909531,257.278584194,0.0,100.150657288,124.558693486,613.748223585,539.593328545,56.6466996096,17.5081954299
 02/27  22:00:00,820.803838053,96.6169909531,260.551271649,0.0,100.150657288,124.558693486,602.344074922,542.400848512,42.4850247072,17.4582017035
 02/27  23:00:00,759.734387435,96.6169909531,262.12863828,0.0,46.0930336215,124.558693486,609.057517539,563.283749238,28.3233498048,17.4504184957
 02/27  24:00:00,763.282218251,96.6169909531,262.979983525,0.0,46.0930336215,124.558693486,603.455610024,571.844753903,14.1616749024,17.4491812194
 02/28  01:00:00,749.397079035,96.6169909531,263.790591996,0.0,46.0930336215,113.312780494,602.312678878,579.200195291,5.66466996096,17.4478136261
 02/28  02:00:00,749.249924194,96.6169909531,264.703243326,0.0,46.0930336215,113.312780494,601.738703315,587.34088318,5.66466996096,8.73315017401
 02/28  03:00:00,747.906267795,96.6169909531,265.813044125,0.0,46.0930336215,113.312780494,617.681921258,594.564733341,5.66466996096,17.4525179561
 02/28  04:00:00,752.50633389,96.6169909531,267.131476196,0.0,46.0930336215,113.312780494,626.008296506,602.892418767,5.66466996096,17.4512077779
 02/28  05:00:00,851.069566978,96.6169909531,269.856768897,0.0,100.150657288,148.969399434,602.765658999,579.651039725,5.66466996096,17.4499493126
 02/28  06:00:00,885.059080479,96.8131948581,299.537084768,0.0,100.150657288,149.894399434,966.974558564,935.361967214,14.1616749024,17.4509164478
 02/28  07:00:00,1106.33715499,97.4960561549,301.933556503,0.0,176.471037341,302.612436532,684.581715045,638.809098373,28.3233498048,17.4492668679
 02/28  08:00:00,1238.5880943,97.7181506121,318.69474327,0.0,243.2593065,310.10971186,653.794595801,584.853193342,42.4850247072,26.4563777517
 02/28  09:00:00,1310.5856098,97.9249517879,349.906416275,0.0,243.2593065,310.10971186,655.162956113,563.030811207,56.6466996096,35.4854452971
 02/28  10:00:00,1379.84010741,98.3032874219,384.441588786,0.0,243.2593065,302.612436532,634.106844402,551.647081532,42.4850247072,39.9747381625
 02/28  11:00:00,1421.15357229,98.6894016678,419.640676375,0.0,243.2593065,310.10971186,652.07593074,531.779348818,70.808374512,49.4882074099
 02/28  12:00:00,1454.85000117,99.0356258175,454.313287895,0.0,243.2593065,310.10971186,632.973967473,517.195912545,70.808374512,44.9696804155
 02/28  13:00:00,1439.36524123,99.3527887147,484.689380846,0.0,243.2593065,310.10971186,621.028592257,505.532326186,70.808374512,44.6878915593
 02/28  14:00:00,1474.43174393,99.6447289959,489.877581912,0.0,243.2593065,302.612436532,600.109190511,498.493067355,56.6466996096,44.9694235459
 02/28  15:00:00,1476.02195919,99.9176641085,490.194908278,0.0,243.2593065,302.612436532,577.198879302,489.845312773,42.4850247072,44.8685418219
 02/28  16:00:00,1478.79125122,100.166446204,492.050326628,0.0,243.2593065,302.612436532,584.210935599,482.803479527,56.6466996096,44.7607564621
 02/28  17:00:00,1486.69411636,100.414101823,493.03778768,0.0,243.2593065,310.10971186,595.435932097,474.871098347,84.9700494144,35.5947843355
 02/28  18:00:00,1489.84280636,100.69510496,491.924567136,0.0,243.2593065,310.10971186,585.439971912,474.109328533,84.9700494144,26.3605939644
 02/28  19:00:00,1225.69226857,96.6169909531,489.667158159,0.0,166.938926447,199.110933808,556.927300092,445.703375203,84.9700494144,26.2538754748
 02/28  20:00:00,1198.86645683,96.6169909531,470.999879774,0.0,166.938926447,191.61365848,523.175386301,449.02058145,56.6466996096,17.508105242
 02/28  21:00:00,1038.48975642,96.6169909531,450.665612072,0.0,100.150657288,124.558693486,565.033440477,490.878204312,56.6466996096,17.5085365554
 02/28  22:00:00,966.582395858,96.6169909531,426.076716651,0.0,100.150657288,124.558693486,557.197652225,497.257119829,42.4850247072,17.4555076886
 02/28  23:00:00,870.69493646,96.6169909531,398.207559118,0.0,46.0930336215,124.558693486,564.019426847,518.248123805,28.3233498048,17.4479532371
 02/28  24:00:00,848.658204931,96.6169909531,370.087881485,0.0,46.0930336215,124.558693486,557.36444183,525.75267463,14.1616749024,17.4500922974
 03/01  01:00:00,784.486518212,96.6169909531,342.100720055,0.0,46.0930336215,113.312780494,555.168528986,532.051892104,5.66466996096,17.4519669208
 03/01  02:00:00,747.277434339,96.6169909531,319.745026221,0.0,46.0930336215,113.312780494,569.30719734,546.191948751,5.66466996096,17.4505786282
 03/01  03:00:00,732.525144067,96.6169909531,304.061049959,0.0,46.0930336215,113.312780494,584.278558944,561.164605136,5.66466996096,17.4492838461
 03/01  04:00:00,718.637672677,96.6169909531,288.321675813,0.0,46.0930336215,113.312780494,602.900551102,579.787867775,5.66466996096,17.4480133663
 03/01  05:00:00,797.916660423,96.6169909531,278.938250638,0.0,100.150657288,148.969399434,579.485276994,564.07780696,5.66466996096,9.74280007311
 03/01  06:00:00,827.650336752,97.0423061532,304.89174727,0.0,100.150657288,149.894399434,923.509246081,892.904943603,14.1616749024,16.4426275762
 03/01  07:00:00,1065.8428406,97.7147703681,325.491021718,0.0,176.471037341,302.612436532,658.296739325,612.521814041,28.3233498048,17.4515754797
 03/01  08:00:00,1224.04546286,98.9731562777,366.587359933,0.0,243.2593065,310.10971186,627.643563659,550.77149197,42.4850247072,34.3870469827
 03/01  09:00:00,1304.05104662,99.461265001,405.332087625,0.0,243.2593065,310.10971186,603.11025208,518.955148542,56.6466996096,27.508403928
 03/01  10:00:00,1386.9566312,99.771684027,460.974901491,0.0,243.2593065,302.612436532,595.119010815,508.084251943,42.4850247072,44.5497341641
 03/01  11:00:00,1431.18077467,100.207568906,506.606074366,0.0,243.2593065,310.10971186,596.823794785,481.151204383,70.808374512,44.8642158903
 03/01  12:00:00,1441.93740006,100.485225014,519.215907336,0.0,243.2593065,310.10971186,591.807958565,476.030804285,70.808374512,44.9687797686
 03/01  13:00:00,1407.73356536,101.09405634,526.188423168,0.0,243.2593065,310.10971186,564.163018588,448.675975854,70.808374512,44.6786682223
 03/01  14:00:00,1445.34780676,101.425584223,530.245003811,0.0,243.2593065,302.612436532,537.66788174,436.04740656,56.6466996096,44.9737755703
 03/01  15:00:00,1449.37753546,101.678276046,534.026906944,0.0,243.2593065,302.612436532,522.680036802,426.353159262,42.4850247072,53.8418528329
 03/01  16:00:00,1452.73083523,101.937627836,536.783743706,0.0,243.2593065,302.612436532,516.47620281,415.069965743,56.6466996096,44.7595374573
 03/01  17:00:00,1463.07248328,102.124961691,539.108920443,0.0,243.2593065,310.10971186,533.133912081,412.593542336,84.9700494144,35.5703203308
 03/01  18:00:00,1465.51953424,102.289413327,537.458268461,0.0,243.2593065,310.10971186,528.417897983,417.088684076,84.9700494144,26.3591644922
 03/01  19:00:00,1201.14834445,96.6169909531,532.252468416,0.0,166.938926447,199.110933808,518.73697848,416.259946199,84.9700494144,17.506982867
 03/01  20:00:00,1146.86268146,96.6169909531,478.966826214,0.0,166.938926447,191.61365848,498.94680881,424.792755842,56.6466996096,17.507353359
 03/01  21:00:00,969.79075175,96.6169909531,432.520459537,0.0,100.150657288,124.558693486,540.332505604,466.176244226,56.6466996096,17.5095617691
 03/01  22:00:00,917.379070131,96.6169909531,419.178503349,0.0,100.150657288,124.558693486,532.060333942,472.11661203,42.4850247072,17.458697205
 03/01  23:00:00,862.151318484,96.6169909531,434.867413234,0.0,46.0930336215,124.558693486,535.761073994,489.986698227,28.3233498048,17.451025962
 03/01  24:00:00,883.112341491,96.6169909531,458.509331615,0.0,46.0930336215,124.558693486,529.945289584,498.333887575,14.1616749024,17.4497271066
 03/02  01:00:00,879.349908225,96.6169909531,461.340250191,0.0,46.0930336215,113.312780494,525.376462056,502.261666712,5.66466996096,17.4501253831
 03/02  02:00:00,860.090913437,96.6169909531,438.659429807,0.0,46.0930336215,113.312780494,530.838470677,507.726883292,5.66466996096,17.4469174239
 03/02  03:00:00,830.530270863,96.6169909531,409.318189494,0.0,46.0930336215,113.312780494,536.35539253,513.238430553,5.66466996096,17.4522920161
 03/02  04:00:00,828.768921353,96.6169909531,401.767080744,0.0,46.0930336215,113.312780494,542.419545945,519.303968974,5.66466996096,17.4509070099
 03/02  05:00:00,919.110788038,96.6169909531,400.592246788,0.0,100.150657288,148.969399434,524.197957452,501.083693484,5.66466996096,17.4495940069
 03/02  06:00:00,975.185664674,97.1147319151,449.345479554,0.0,100.150657288,149.894399434,849.023118115,817.413117629,14.1616749024,17.4483255834
 03/02  07:00:00,1218.34324758,98.2027533685,469.339136392,0.0,176.471037341,302.612436532,616.198246262,570.427859346,28.3233498048,17.4470371116
 03/02  08:00:00,1355.57925035,99.7182482975,493.106015629,0.0,243.2593065,310.10971186,581.627144081,512.686031589,42.4850247072,26.4560877849
 03/02  09:00:00,1404.8444328,100.350623634,504.595848161,0.0,243.2593065,310.10971186,576.291599877,484.175047361,56.6466996096,35.4698529066
 03/02  10:00:00,1439.38573038,100.623758583,506.764217208,0.0,243.2593065,302.612436532,566.619242082,488.498928223,42.4850247072,35.6352891516
 03/02  11:00:00,1437.67769802,100.920959442,497.72228486,0.0,243.2593065,310.10971186,597.639820785,481.970093743,70.808374512,44.8613525295
 03/02  12:00:00,1434.68949907,101.280551984,477.312242896,0.0,243.2593065,310.10971186,597.197795454,472.432825212,70.808374512,53.9565957306
 03/02  13:00:00,1403.54239462,101.864658833,478.828506916,0.0,243.2593065,310.10971186,552.942783271,446.393771912,70.808374512,35.7406368464
 03/02  14:00:00,1447.18020201,102.325591662,485.51275607,0.0,243.2593065,302.612436532,540.529659022,429.922281123,56.6466996096,53.9606782892
 03/02  15:00:00,1456.16338967,102.459769073,489.877584893,0.0,243.2593065,302.612436532,510.508836958,423.165853873,42.4850247072,44.857958377
 03/02  16:00:00,1464.03771808,102.722948569,489.877580672,0.0,243.2593065,302.612436532,501.742262514,400.336171563,56.6466996096,44.7593913418
 03/02  17:00:00,1478.07303482,102.811214132,489.877581573,0.0,243.2593065,310.10971186,511.545760432,391.001622129,84.9700494144,35.5740888886
 03/02  18:00:00,1488.31687382,102.915394825,489.877580665,0.0,243.2593065,310.10971186,517.460038284,406.132345048,84.9700494144,26.3576438211
 03/02  19:00:00,1127.92351608,96.6169909531,394.357705833,0.0,166.938926447,199.110933808,523.58098212,421.10148247,84.9700494144,17.5094502356
 03/02  20:00:00,1018.26010341,96.6169909531,298.641405056,0.0,166.938926447,191.61365848,526.25882679,452.106724508,56.6466996096,17.5054026719
 03/02  21:00:00,838.594583797,96.6169909531,253.971497417,0.0,100.150657288,124.558693486,605.355187775,522.456288458,56.6466996096,26.2521997074
 03/02  22:00:00,768.891297275,96.6169909531,221.734461829,0.0,100.150657288,124.558693486,622.439556543,562.50090153,42.4850247072,17.4536303058
 03/02  23:00:00,677.507050827,96.6169909531,198.430765298,0.0,46.0930336215,124.558693486,657.97395204,620.916811047,28.3233498048,8.73379118822
 03/02  24:00:00,667.429076225,96.6169909531,187.09382015,0.0,46.0930336215,124.558693486,673.779201811,642.165654476,14.1616749024,17.4518724331
 03/03  01:00:00,640.558372066,96.6169909531,175.155821071,0.0,46.0930336215,113.312780494,696.182009041,673.066826732,5.66466996096,17.4505123485
 03/03  02:00:00,632.338373579,96.6169909531,166.223768952,0.0,46.0930336215,113.312780494,713.775777176,690.66216427,5.66466996096,17.4489429452
 03/03  03:00:00,618.958232118,96.6169909531,155.079798332,0.0,46.0930336215,113.312780494,747.30647096,724.194191162,5.66466996096,17.4476098373
 03/03  04:00:00,607.842327105,96.6169909531,146.251192497,0.0,46.0930336215,113.312780494,766.243122904,743.132109281,5.66466996096,17.4463436623
 03/03  05:00:00,697.193279692,96.6169909531,145.034732054,0.0,100.150657288,148.969399434,738.779100682,715.662827056,5.66466996096,17.4516036653
 03/03  06:00:00,712.300773473,97.153589955,160.704269525,0.0,100.150657288,149.894399434,973.676701646,942.064776749,14.1616749024,17.4502499943
 03/03  07:00:00,929.067871657,98.3369353433,159.771212486,0.0,176.471037341,302.612436532,715.78328368,670.01101453,28.3233498048,17.4489193451
 03/03  08:00:00,1076.32969987,99.9068847381,192.100821937,0.0,243.2593065,310.10971186,633.750019493,564.80823702,42.4850247072,26.4567577657
 03/03  09:00:00,1184.40033285,100.640922942,256.122943031,0.0,243.2593065,310.10971186,590.094496204,497.975227322,56.6466996096,35.4725692722
 03/03  10:00:00,1285.64066928,101.317628508,321.833180411,0.0,243.2593065,302.612436532,547.871291709,469.747640675,42.4850247072,35.6386263263
 03/03  11:00:00,1386.43561731,101.791489033,404.391377068,0.0,243.2593065,310.10971186,566.527351157,450.8546459,70.808374512,44.8643307445
 03/03  12:00:00,1474.63775687,102.266196291,482.778635383,0.0,243.2593065,310.10971186,558.975296716,434.207991948,70.808374512,53.9589302563
 03/03  13:00:00,1436.72645671,102.762713411,490.512234746,0.0,243.2593065,310.10971186,524.801644617,418.2500056,70.808374512,35.7432645045
 03/03  14:00:00,1471.29985267,103.159979882,498.870527149,0.0,243.2593065,302.612436532,515.068255772,404.458628014,56.6466996096,53.9629281492
 03/03  15:00:00,1479.19315409,103.413116861,513.079863855,0.0,243.2593065,302.612436532,465.2754576,377.930771243,42.4850247072,44.8596616496
 03/03  16:00:00,1489.67366946,103.508662389,526.115833498,0.0,243.2593065,302.612436532,461.90344221,360.499190285,56.6466996096,44.7575523152
 03/03  17:00:00,1504.05677801,103.482187522,533.583810606,0.0,243.2593065,310.10971186,480.049858646,359.503783041,84.9700494144,35.5760261907
 03/03  18:00:00,1501.89762782,103.492302543,533.570424853,0.0,243.2593065,310.10971186,487.121775522,375.789740775,84.9700494144,26.3619853326
 03/03  19:00:00,1233.03100047,96.6169909531,526.86354578,0.0,166.938926447,199.110933808,495.812268526,393.335778396,84.9700494144,17.5064407151
 03/03  20:00:00,1220.78025326,96.6169909531,521.499408609,0.0,166.938926447,191.61365848,478.236530566,404.083488057,56.6466996096,17.5063428997
 03/03  21:00:00,1081.2932993,96.6169909531,521.617768941,0.0,100.150657288,124.558693486,527.183733386,444.287466314,56.6466996096,26.2495674629
 03/03  22:00:00,1041.31752899,96.6169909531,524.558229826,0.0,100.150657288,124.558693486,512.101702516,452.162046973,42.4850247072,17.4546308355
 03/03  23:00:00,972.889219147,96.6169909531,525.927193927,0.0,46.0930336215,124.558693486,516.652841932,470.88264238,28.3233498048,17.4468497475
 03/03  24:00:00,973.465500935,96.6169909531,528.823225107,0.0,46.0930336215,124.558693486,501.430155529,478.532580849,14.1616749024,8.73589977802
 03/04  01:00:00,957.753781091,96.6169909531,526.68827512,0.0,46.0930336215,113.312780494,509.319636075,486.203506822,5.66466996096,17.4514592923
 03/04  02:00:00,917.561953136,96.6169909531,481.943099181,0.0,46.0930336215,113.312780494,518.62792042,495.513401348,5.66466996096,17.4498491108
 03/04  03:00:00,838.407499935,96.6169909531,399.738579374,0.0,46.0930336215,113.312780494,527.711739077,504.598601351,5.66466996096,17.4484677658
 03/04  04:00:00,795.660110332,96.6169909531,358.86244775,0.0,46.0930336215,113.312780494,534.277829095,511.166040629,5.66466996096,17.4471185048
 03/04  05:00:00,765.063382722,96.6169909531,319.612183177,0.0,55.6251445156,113.312780494,548.48298237,525.369177438,5.66466996096,17.449134972
 03/04  06:00:00,735.236048195,96.6169909531,287.713847967,0.0,55.6251445156,113.312780494,578.026207674,546.413498993,14.1616749024,17.4510337782
 03/04  07:00:00,811.712190213,96.6169909531,307.020703523,0.0,65.1572554096,176.889270242,509.2066578,463.433668263,28.3233498048,17.4496397325
 03/04  08:00:00,1041.37897467,96.9406996149,423.015162247,0.0,109.682768182,220.96816451,804.027722744,744.094386512,42.4850247072,17.4483115248
 03/04  09:00:00,1127.64829046,96.9346718504,507.077778315,0.0,109.682768182,220.96816451,655.698698828,581.498838655,56.6466996096,17.5531605632
 03/04  10:00:00,1251.28868482,97.4151315792,526.625726173,0.0,131.945524568,266.955817592,604.373276071,526.608742666,42.4850247072,35.2795086972
 03/04  11:00:00,1277.09530361,97.6275452959,542.746323248,0.0,131.945524568,274.45309292,596.573875731,499.150459688,70.808374512,26.6150415311
 03/04  12:00:00,1284.58957622,97.9014483194,554.743840662,0.0,131.945524568,274.45309292,585.569955591,479.282630549,70.808374512,35.4789505301
 03/04  13:00:00,1268.85531683,98.161905389,563.405625517,0.0,131.945524568,274.45309292,566.671162196,460.39779812,70.808374512,35.4649895644
 03/04  14:00:00,1277.96942045,98.3205391922,566.397514913,0.0,131.945524568,266.955817592,539.505095081,447.398336215,56.6466996096,35.4600592566
 03/04  15:00:00,1276.39785616,98.3382386289,566.800436348,0.0,131.945524568,266.955817592,504.013419782,426.074823175,42.4850247072,35.4535718998
 03/04  16:00:00,1190.00843183,96.6169909531,568.707676094,0.0,109.682768182,212.545889182,416.367068603,324.266210269,56.6466996096,35.4541587239
 03/04  17:00:00,1190.16502139,96.6169909531,570.541114719,0.0,109.682768182,220.04316451,437.08217934,325.503605267,84.9700494144,26.6085246584
 03/04  18:00:00,1141.4142326,96.6169909531,570.672838421,0.0,109.682768182,220.04316451,454.82085749,338.994115094,84.9700494144,30.8566929816
 03/04  19:00:00,1111.75810079,96.6169909531,569.291321165,0.0,100.150657288,199.110933808,487.600501576,389.546308508,84.9700494144,13.0841436536
 03/04  20:00:00,1100.69710204,96.6169909531,565.889033429,0.0,100.150657288,191.61365848,474.537760041,400.440486333,56.6466996096,17.4505740983
 03/04  21:00:00,981.451873912,96.6169909531,563.8779277,0.0,55.6251445156,124.558693486,518.316137703,444.220095962,56.6466996096,17.4493421314
 03/04  22:00:00,975.407049905,96.6169909531,564.764207616,0.0,55.6251445156,124.558693486,510.694903093,450.762037242,42.4850247072,17.4478411447
 03/04  23:00:00,966.691178973,96.6169909531,566.087175451,0.0,46.0930336215,124.558693486,513.50231673,467.732453004,28.3233498048,17.4465139212
 03/04  24:00:00,969.737296471,96.6169909531,570.574206037,0.0,46.0930336215,124.558693486,502.899748343,471.286219673,14.1616749024,17.4518537675
 03/05  01:00:00,961.587058051,96.6169909531,562.228045028,0.0,34.9616554283,113.312780494,509.386975391,486.272093725,5.66466996096,17.4502117053
 03/05  02:00:00,883.898852272,96.6169909531,453.011035349,0.0,34.9616554283,113.312780494,523.789472635,500.676080216,5.66466996096,17.4487224577
 03/05  03:00:00,773.118475494,96.6169909531,336.006852107,0.0,34.9616554283,113.312780494,550.786331261,527.674335857,5.66466996096,17.4473254432
 03/05  04:00:00,717.472543438,96.6169909531,288.694107799,0.0,34.9616554283,113.312780494,572.191838914,549.081216538,5.66466996096,17.4459524157
 03/05  05:00:00,704.570815447,96.6169909531,266.182216567,0.0,44.4937663224,113.312780494,573.960592085,559.560123575,5.66466996096,8.73579854879
 03/05  06:00:00,693.781353266,96.6169909531,250.298595404,0.0,44.4937663224,113.312780494,605.816946116,574.204798414,14.1616749024,17.4504727993
 03/05  07:00:00,751.152513865,96.6169909531,235.802035975,0.0,54.0258772165,176.889270242,575.02291934,529.250509263,28.3233498048,17.4490602725
 03/05  08:00:00,733.297051039,96.6169909531,215.825034744,0.0,54.0258772165,184.38654557,611.483166072,551.550459637,42.4850247072,17.4476817287
 03/05  09:00:00,801.933330201,96.6169909531,206.271848498,0.0,65.1572554096,220.04316451,630.168518325,547.224118592,56.6466996096,26.2977001242
 03/05  10:00:00,803.662530024,96.6169909531,214.638089315,0.0,65.1572554096,212.545889182,579.502850651,510.581514723,42.4850247072,26.4363112211
 03/05  11:00:00,821.84816822,96.6169909531,224.506533713,0.0,65.1572554096,220.04316451,592.639838321,495.265882143,70.808374512,26.5655816659
 03/05  12:00:00,824.356664061,96.6169909531,225.533194666,0.0,65.1572554096,220.04316451,610.800431384,504.559419227,70.808374512,35.4326376458
 03/05  13:00:00,821.722139116,96.6169909531,224.370927912,0.0,65.1572554096,220.04316451,607.519368149,501.286804795,70.808374512,35.4241888414
 03/05  14:00:00,814.191281958,96.6169909531,224.108900505,0.0,65.1572554096,212.545889182,594.990914116,502.927769667,56.6466996096,35.4164448394
 03/05  15:00:00,820.984485633,96.6169909531,233.807950967,0.0,65.1572554096,212.545889182,554.759841472,485.697788145,42.4850247072,26.5770286193
 03/05  16:00:00,824.497396554,96.6169909531,242.918055311,0.0,65.1572554096,212.545889182,576.267371519,484.193204935,56.6466996096,35.4274669747
 03/05  17:00:00,798.273594268,96.6169909531,244.306259504,0.0,65.1572554096,220.04316451,610.897941005,490.508263344,84.9700494144,35.419628246
 03/05  18:00:00,755.144262711,96.6169909531,243.991129364,0.0,54.0258772165,184.38654557,614.646532189,503.238815964,84.9700494144,26.4376668107
 03/05  19:00:00,737.940844635,96.6169909531,243.075327891,0.0,44.4937663224,163.454314868,651.432195198,549.013669333,84.9700494144,17.4484764506
 03/05  20:00:00,740.165800903,96.6169909531,254.987637739,0.0,44.4937663224,155.95703954,619.980285369,545.886513885,56.6466996096,17.4470718742
 03/05  21:00:00,721.459071547,96.6169909531,268.793986683,0.0,44.4937663224,124.558693486,644.972146992,576.481084165,56.6466996096,11.8443632168
 03/05  22:00:00,724.273337561,96.6169909531,271.752235872,0.0,44.4937663224,124.558693486,642.738725469,585.916225042,42.4850247072,14.337475719
 03/05  23:00:00,717.307721627,96.6169909531,272.419817848,0.0,34.9616554283,124.558693486,651.664654343,605.891105044,28.3233498048,17.4501994938
 03/05  24:00:00,704.040378574,96.6169909531,259.319609767,0.0,34.9616554283,124.558693486,662.217537091,630.607063826,14.1616749024,17.4487983619
 03/06  01:00:00,687.734590478,96.6169909531,245.717763237,0.0,46.0930336215,113.312780494,672.283570274,649.171641521,5.66466996096,17.4472587921
 03/06  02:00:00,688.70617524,96.6169909531,243.109910685,0.0,46.0930336215,113.312780494,678.893491219,655.783072004,5.66466996096,17.4457492545
 03/06  03:00:00,687.841777357,96.6169909531,233.03262159,0.0,46.0930336215,113.312780494,706.597540342,683.481918543,5.66466996096,17.450951838
 03/06  04:00:00,683.723555832,96.6169909531,225.176271241,0.0,46.0930336215,113.312780494,723.272192218,700.158067878,5.66466996096,17.4494543794
 03/06  05:00:00,770.983379572,96.6169909531,224.55668607,0.0,100.150657288,148.969399434,691.751525878,668.638803594,5.66466996096,17.4480523226
 03/06  06:00:00,796.967038255,96.6169909531,247.220739809,0.0,100.150657288,149.894399434,1138.77201357,1107.16367795,14.1616749024,17.4466607215
 03/06  07:00:00,1009.94352237,96.8931477738,238.2647545,0.0,176.471037341,302.612436532,769.425695214,732.369535796,28.3233498048,8.73280961336
 03/06  08:00:00,1128.9078813,97.1892691108,239.933802999,0.0,243.2593065,310.10971186,727.384546601,649.634196919,42.4850247072,35.2653249745
 03/06  09:00:00,1172.91144681,97.3131421095,242.942023506,0.0,243.2593065,310.10971186,700.526309954,608.416989383,56.6466996096,35.4626209615
 03/06  10:00:00,1218.62106055,97.4069535192,257.507164152,0.0,243.2593065,302.612436532,651.00342862,572.892172149,42.4850247072,35.6262317634
 03/06  11:00:00,1245.57261549,97.487195603,274.466575893,0.0,243.2593065,310.10971186,660.317964417,544.65212494,70.808374512,44.8574649653
 03/06  12:00:00,1278.5476933,97.5598262028,308.03673196,0.0,243.2593065,310.10971186,620.054275897,504.285582601,70.808374512,44.960318784
 03/06  13:00:00,1323.30720896,97.711214303,394.471493723,0.0,243.2593065,310.10971186,596.464326061,480.985378628,70.808374512,44.6705729205
 03/06  14:00:00,1446.6460885,98.0677533055,478.017341163,0.0,243.2593065,302.612436532,568.573922963,465.168258114,56.6466996096,46.7589652394
 03/06  15:00:00,1457.93205436,98.4007130324,491.591263864,0.0,243.2593065,302.612436532,531.695083049,437.176260631,42.4850247072,52.0337977107
 03/06  16:00:00,1457.99844234,98.7050357614,494.03087512,0.0,243.2593065,302.612436532,513.243775861,418.149153434,56.6466996096,38.4479228175
 03/06  17:00:00,1466.26982743,98.9945649745,495.147618071,0.0,243.2593065,310.10971186,541.356008949,414.558965414,84.9700494144,41.826994121
 03/06  18:00:00,1464.63549546,99.3074112537,489.626012915,0.0,243.2593065,310.10971186,531.244510089,428.696235622,84.9700494144,17.578225052
 03/06  19:00:00,1124.92712008,96.6169909531,410.60462408,0.0,166.938926447,199.110933808,529.764380903,418.545295095,84.9700494144,26.2490363933
 03/06  20:00:00,1059.57759325,96.6169909531,357.054807076,0.0,166.938926447,191.61365848,504.34427194,430.189242629,56.6466996096,17.5083297014
 03/06  21:00:00,887.598731654,96.6169909531,322.36393229,0.0,100.150657288,124.558693486,552.43383457,478.280759531,56.6466996096,17.5063754294
 03/06  22:00:00,824.408563009,96.6169909531,300.706165,0.0,100.150657288,124.558693486,559.107240371,499.166633104,42.4850247072,17.4555825594
 03/06  23:00:00,740.868997205,96.6169909531,283.997067964,0.0,46.0930336215,124.558693486,573.537853892,527.766638758,28.3233498048,17.4478653287
 03/06  24:00:00,737.260946447,96.6169909531,279.727083486,0.0,46.0930336215,124.558693486,567.461631888,535.853498098,14.1616749024,17.446458888
 03/07  01:00:00,722.596477564,96.6169909531,278.029564325,0.0,46.0930336215,113.312780494,565.695998796,542.581324098,5.66466996096,17.4500047373
 03/07  02:00:00,707.680886334,96.6169909531,264.395268513,0.0,46.0930336215,113.312780494,586.549112346,563.434547863,5.66466996096,17.4498945226
 03/07  03:00:00,691.449877362,96.6169909531,249.495206535,0.0,46.0930336215,113.312780494,601.600556417,578.487491329,5.66466996096,17.4483951275
 03/07  04:00:00,687.785925484,96.6169909531,246.031214682,0.0,46.0930336215,113.312780494,610.617133724,587.50551221,5.66466996096,17.446951553
 03/07  05:00:00,778.212419348,96.6169909531,245.805540882,0.0,100.150657288,148.969399434,591.189428457,568.079235451,5.66466996096,17.4455230451
 03/07  06:00:00,792.44920464,96.8060285848,258.629563967,0.0,100.150657288,149.894399434,930.182859295,907.285605728,14.1616749024,8.73557866506
 03/07  07:00:00,1006.06495436,97.4873191411,257.24162017,0.0,176.471037341,302.612436532,667.46890726,621.695502237,28.3233498048,17.4500552191
 03/07  08:00:00,1155.44355655,97.9909315798,289.175726842,0.0,243.2593065,310.10971186,617.704288721,543.657870631,42.4850247072,31.5613933826
 03/07  09:00:00,1278.79309482,98.4943355302,374.025347181,0.0,243.2593065,310.10971186,591.174651416,504.187800863,56.6466996096,30.3401509435
 03/07  10:00:00,1427.99652943,99.1154180712,492.350904215,0.0,243.2593065,302.612436532,566.468416646,479.44122034,42.4850247072,44.5421715991
 03/07  11:00:00,1456.84613999,99.7295904077,517.755125379,0.0,243.2593065,310.10971186,569.19406954,453.537845294,70.808374512,44.8478497336
 03/07  12:00:00,1471.10933123,100.372040196,534.800825597,0.0,243.2593065,310.10971186,547.07867597,431.32007311,70.808374512,44.9502283481
 03/07  13:00:00,1438.17740378,100.988896501,551.142385847,0.0,243.2593065,310.10971186,526.69525529,411.216653679,70.808374512,44.6702270984
 03/07  14:00:00,1482.20356764,101.52168747,565.455721623,0.0,243.2593065,302.612436532,496.852320054,395.253085681,56.6466996096,44.9525347634
 03/07  15:00:00,1484.69087425,102.078221853,566.090624468,0.0,243.2593065,302.612436532,456.77055845,369.435795456,42.4850247072,44.8497382869
 03/07  16:00:00,1477.70197227,102.49374155,558.798281112,0.0,243.2593065,302.612436532,452.702474798,351.308392924,56.6466996096,44.7473822642
 03/07  17:00:00,1481.09656768,103.101745995,555.841878503,0.0,243.2593065,310.10971186,467.770360766,347.21544566,84.9700494144,35.5848656915
 03/07  18:00:00,1491.363705,103.365474001,574.283334676,0.0,243.2593065,310.10971186,474.050030867,362.724505798,84.9700494144,26.3554756552
 03/07  19:00:00,1232.78991554,96.6169909531,575.425114033,0.0,166.938926447,199.110933808,490.641118507,379.421401656,84.9700494144,26.2496674365
 03/07  20:00:00,1218.82506264,96.6169909531,566.327329862,0.0,166.938926447,191.61365848,465.327442559,391.176125407,56.6466996096,17.5046175426
 03/07  21:00:00,1079.80209097,96.6169909531,561.920721433,0.0,100.150657288,124.558693486,508.024622244,433.873010195,56.6466996096,17.5049124386
 03/07  22:00:00,1036.5762962,96.6169909531,557.34185302,0.0,100.150657288,124.558693486,502.908155134,442.971050574,42.4850247072,17.4520798524
 03/07  23:00:00,966.853192612,96.6169909531,552.441882989,0.0,46.0930336215,124.558693486,508.875954847,463.105389879,28.3233498048,17.4472151624
 03/07  24:00:00,962.463210548,96.6169909531,547.402570123,0.0,46.0930336215,124.558693486,502.237380496,470.62618071,14.1616749024,17.4495248836
 03/08  01:00:00,944.066534963,96.6169909531,542.146656829,0.0,46.0930336215,113.312780494,500.713315758,477.60079235,5.66466996096,17.4478534463
 03/08  02:00:00,913.76498998,96.6169909531,505.632635496,0.0,46.0930336215,113.312780494,507.276892035,484.16593378,5.66466996096,17.4462882942
 03/08  03:00:00,881.299218086,96.6169909531,469.418920101,0.0,46.0930336215,113.312780494,508.852862951,489.064965171,5.66466996096,14.1232278199
 03/08  04:00:00,887.425352292,96.6169909531,481.816204512,0.0,46.0930336215,113.312780494,510.352856384,492.631889189,5.66466996096,12.0562972348
 03/08  05:00:00,1005.19671158,96.6169909531,508.71673769,0.0,100.150657288,148.969399434,497.5967743,474.482968245,5.66466996096,17.4491360936
 03/08  06:00:00,1031.44987787,97.032071449,528.573033529,0.0,100.150657288,149.894399434,797.640790963,766.029765601,14.1616749024,17.4493504598
 03/08  07:00:00,1249.1193309,98.0056470905,529.99676679,0.0,176.471037341,302.612436532,579.933949827,534.162635907,28.3233498048,17.4479641152
 03/08  08:00:00,1366.40512272,99.8179306019,537.504235095,0.0,243.2593065,310.10971186,541.393405519,472.456970638,42.4850247072,26.451410174
 03/08  09:00:00,1421.68803241,100.674304656,559.247853952,0.0,243.2593065,310.10971186,523.862059748,431.739584281,56.6466996096,35.4757758575
 03/08  10:00:00,1463.0388717,101.44107615,566.601545055,0.0,243.2593065,302.612436532,482.344704299,404.218183073,42.4850247072,35.6414965182
 03/08  11:00:00,1456.09756818,102.146986923,550.284685714,0.0,243.2593065,310.10971186,502.194258777,377.564736137,70.808374512,53.8211481287
 03/08  12:00:00,1449.93919508,102.821048979,541.610629987,0.0,243.2593065,310.10971186,475.563380176,359.807776952,70.808374512,44.9472287117
 03/08  13:00:00,1403.9185311,103.725334174,535.999029403,0.0,243.2593065,310.10971186,460.88159203,345.397945384,70.808374512,44.675272134
 03/08  14:00:00,1433.72861647,104.439692113,531.382433148,0.0,243.2593065,302.612436532,429.590175885,327.994920747,56.6466996096,44.9485555284
 03/08  15:00:00,1437.43080148,104.732628562,534.867468101,0.0,243.2593065,302.612436532,410.777639255,323.447077411,42.4850247072,44.845537136
 03/08  16:00:00,1447.39392532,104.821387785,545.002178464,0.0,243.2593065,302.612436532,438.990418393,337.600420535,56.6466996096,44.743298248
 03/08  17:00:00,1475.40875885,105.246073689,566.786211151,0.0,243.2593065,310.10971186,453.177372898,332.634369011,84.9700494144,35.5729544728
 03/08  18:00:00,1507.97041151,105.199430498,596.987324408,0.0,243.2593065,310.10971186,458.386812045,347.063412313,84.9700494144,26.3533503172
 03/08  19:00:00,1235.13607794,96.6169909531,569.319325147,0.0,166.938926447,199.110933808,473.068342022,370.592275547,84.9700494144,17.5060170611
 03/08  20:00:00,1201.12670995,96.6169909531,523.692577353,0.0,166.938926447,191.61365848,460.670103209,386.517592392,56.6466996096,17.5058112078
 03/08  21:00:00,991.899961685,96.6169909531,429.589924483,0.0,100.150657288,124.558693486,515.59771067,432.702680382,56.6466996096,26.2483306788
 03/08  22:00:00,893.931932188,96.6169909531,363.059413655,0.0,100.150657288,124.558693486,503.301758954,443.362780467,42.4850247072,17.4539537792
 03/08  23:00:00,777.278272663,96.6169909531,313.7766781,0.0,46.0930336215,124.558693486,521.93035706,476.160971428,28.3233498048,17.4460358272
 03/08  24:00:00,740.445934088,96.6169909531,277.580194725,0.0,46.0930336215,124.558693486,529.784242789,506.890097604,14.1616749024,8.73247028261
 03/09  01:00:00,700.934246946,96.6169909531,245.920322529,0.0,46.0930336215,113.312780494,562.665156507,539.550088224,5.66466996096,17.4503983225
 03/09  02:00:00,679.527749734,96.6169909531,218.955757732,0.0,46.0930336215,113.312780494,600.750134908,577.636898696,5.66466996096,17.4485662504
 03/09  03:00:00,660.986786737,96.6169909531,197.318622655,0.0,46.0930336215,113.312780494,643.202529793,620.09084748,5.66466996096,17.447012352
 03/09  04:00:00,651.277923768,96.6169909531,186.781449497,0.0,46.0930336215,113.312780494,661.097659989,637.987480659,5.66466996096,17.4455093688
 03/09  05:00:00,730.226827034,96.6169909531,175.832675279,0.0,100.150657288,148.969399434,665.099241508,641.987231595,5.66466996096,17.4473399519
 03/09  06:00:00,736.742805339,97.1228584065,173.961451161,0.0,100.150657288,149.894399434,918.944918756,887.334162795,14.1616749024,17.4490810594
 03/09  07:00:00,927.813786957,98.5110546269,147.134112708,0.0,176.471037341,302.612436532,732.546980181,686.776089859,28.3233498048,17.4475405172
 03/09  08:00:00,1046.79437764,100.433450432,143.069103185,0.0,243.2593065,310.10971186,664.828493256,595.894989215,42.4850247072,26.4484793333
 03/09  09:00:00,1116.24332207,101.172979308,166.332921014,0.0,243.2593065,310.10971186,625.775840567,533.664967031,56.6466996096,35.4641739264
 03/09  10:00:00,1179.52564604,101.801255095,189.91259388,0.0,243.2593065,302.612436532,585.688941527,507.5758446,42.4850247072,35.6280722193
 03/09  11:00:00,1228.13218617,102.279186187,224.760134798,0.0,243.2593065,310.10971186,577.351253789,461.695250207,70.808374512,44.8476290702
 03/09  12:00:00,1281.75671558,102.808558396,274.31932136,0.0,243.2593065,310.10971186,546.493504753,421.748497643,70.808374512,53.9366325984
 03/09  13:00:00,1267.35588645,103.24050067,301.121794673,0.0,243.2593065,310.10971186,512.876960374,406.340108165,70.808374512,35.7284776965
 03/09  14:00:00,1342.59597179,103.571666552,341.40142813,0.0,243.2593065,302.612436532,500.147730736,389.56318243,56.6466996096,53.9378486965
 03/09  15:00:00,1394.58940047,103.741170653,392.669780965,0.0,243.2593065,302.612436532,456.924020456,369.591505699,42.4850247072,44.8474900503
 03/09  16:00:00,1406.56136751,103.722172678,405.050838863,0.0,243.2593065,302.612436532,461.328530714,359.937685677,56.6466996096,44.7441454269
 03/09  17:00:00,1416.54722649,103.659563577,408.164196973,0.0,243.2593065,310.10971186,483.381799072,362.852575691,84.9700494144,35.5591739665
 03/09  18:00:00,1400.91937321,103.673660417,389.704362913,0.0,243.2593065,310.10971186,483.513303216,378.651566242,84.9700494144,19.8916875601
 03/09  19:00:00,1038.5245089,96.6169909531,293.541176745,0.0,166.938926447,199.110933808,543.384283895,434.473446246,84.9700494144,23.9407882342
 03/09  20:00:00,966.417475161,96.6169909531,233.20577916,0.0,166.938926447,191.61365848,551.502554897,477.348160609,56.6466996096,17.5076946784
 03/09  21:00:00,808.650031644,96.6169909531,210.937874655,0.0,100.150657288,124.558693486,613.724998501,539.572748231,56.6466996096,17.5055506603
 03/09  22:00:00,755.31890788,96.6169909531,197.487089179,0.0,100.150657288,124.558693486,635.769236565,575.829319496,42.4850247072,17.4548923616
 03/09  23:00:00,670.04160636,96.6169909531,178.680517186,0.0,46.0930336215,124.558693486,684.421429331,638.650988868,28.3233498048,17.4470906589
 03/09  24:00:00,659.984002796,96.6169909531,168.378450811,0.0,46.0930336215,124.558693486,691.406676982,659.7994163,14.1616749024,17.44558578
 03/10  01:00:00,636.843366224,96.6169909531,156.832571286,0.0,46.0930336215,113.312780494,715.789502306,692.675833977,5.66466996096,17.4489983684
 03/10  02:00:00,616.75593115,96.6169909531,138.679506192,0.0,46.0930336215,113.312780494,767.193722502,744.080289683,5.66466996096,17.4487628585
 03/10  03:00:00,604.843617027,96.6169909531,128.577945066,0.0,46.0930336215,113.312780494,781.659017318,758.547185411,5.66466996096,17.4471619452
 03/10  04:00:00,602.606992626,96.6169909531,126.467105742,0.0,46.0930336215,113.312780494,778.782498062,755.672205591,5.66466996096,17.44562251
 03/10  05:00:00,695.228644745,96.6169909531,126.336839262,0.0,100.150657288,148.969399434,748.740562118,729.330097107,5.66466996096,13.7457950493
 03/10  06:00:00,717.402867298,97.1574092141,142.748295931,0.0,100.150657288,149.894399434,960.717295958,934.122804389,14.1616749024,12.4328166664
