Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  07:00:00,925.697915129,98.4909443153,134.436038621,0.0,176.471037341,302.612436532,741.095662145,695.323878041,28.3233498048,17.4484342991
 03/10  08:00:00,1051.03801513,100.312694254,139.843128995,0.0,243.2593065,310.10971186,668.570813871,599.63783008,42.4850247072,26.4479590834
 03/10  09:00:00,1117.84515338,101.05333951,163.895261572,0.0,243.2593065,310.10971186,637.515592447,545.390058749,56.6466996096,35.4788340885
 03/10  10:00:00,1192.14472995,101.685450197,199.360670331,0.0,243.2593065,302.612436532,594.274057549,507.247677247,42.4850247072,44.541355594
 03/10  11:00:00,1242.2733735,102.110478774,237.235857792,0.0,243.2593065,310.10971186,586.868745008,471.214851834,70.808374512,44.845518662
 03/10  12:00:00,1294.7464692,102.379845501,286.582290502,0.0,243.2593065,310.10971186,551.542849565,435.787411355,70.808374512,44.9470636981
 03/10  13:00:00,1316.9483727,102.900649639,349.0019096,0.0,243.2593065,310.10971186,527.872688742,412.397364176,70.808374512,44.6669500541
 03/10  14:00:00,1414.24003249,103.327951403,409.881143614,0.0,243.2593065,302.612436532,502.618844324,401.024359393,56.6466996096,44.9477853218
 03/10  15:00:00,1476.75550397,103.544279679,468.523933874,0.0,243.2593065,302.612436532,465.509147201,378.179708046,42.4850247072,44.8444144478
 03/10  16:00:00,1499.71502417,103.564845454,489.877580665,0.0,243.2593065,302.612436532,469.166256387,367.777724438,56.6466996096,44.7418323389
 03/10  17:00:00,1505.36509626,103.537439358,489.877580665,0.0,243.2593065,310.10971186,493.627909003,373.08529435,84.9700494144,35.5725652383
 03/10  18:00:00,1502.50030919,103.582551109,486.920295175,0.0,243.2593065,310.10971186,498.634068406,387.310611112,84.9700494144,26.3534078799
 03/10  19:00:00,1120.85904728,96.6169909531,373.021852578,0.0,166.938926447,199.110933808,508.050574703,405.57464877,84.9700494144,17.5058765184
 03/10  20:00:00,1039.45110806,96.6169909531,308.452732884,0.0,166.938926447,191.61365848,505.811272512,422.918085533,56.6466996096,26.2464873695
 03/10  21:00:00,851.8608966,96.6169909531,267.336640376,0.0,100.150657288,124.558693486,571.697563243,497.547113333,56.6466996096,17.5037503013
 03/10  22:00:00,759.40635604,96.6169909531,223.848485313,0.0,100.150657288,124.558693486,607.890382998,547.951300518,42.4850247072,17.4540577727
 03/10  23:00:00,668.618864791,96.6169909531,198.166975931,0.0,46.0930336215,124.558693486,653.402919221,607.633508963,28.3233498048,17.4460604529
 03/10  24:00:00,655.036770797,96.6169909531,186.11778075,0.0,46.0930336215,124.558693486,659.954287853,628.348087117,14.1616749024,17.4445258332
 03/11  01:00:00,637.050217552,96.6169909531,183.265651963,0.0,46.0930336215,113.312780494,646.86885771,632.469296174,5.66466996096,8.73489157566
 03/11  02:00:00,626.19373435,96.6169909531,173.060146444,0.0,46.0930336215,113.312780494,687.87057909,664.757508619,5.66466996096,17.4484005101
 03/11  03:00:00,617.035734001,96.6169909531,164.480923786,0.0,46.0930336215,113.312780494,707.065149995,683.953730649,5.66466996096,17.4467493852
 03/11  04:00:00,608.947424953,96.6169909531,153.725377043,0.0,46.0930336215,113.312780494,742.696440461,719.586597979,5.66466996096,17.4451725208
 03/11  05:00:00,609.917992529,96.6169909531,145.38804924,0.0,55.6251445156,113.312780494,752.239237506,729.127633722,5.66466996096,17.4469338239
 03/11  06:00:00,614.929311531,96.6169909531,153.01591377,0.0,55.6251445156,113.312780494,730.631859437,699.021609331,14.1616749024,17.4485752044
 03/11  07:00:00,680.037425896,96.6169909531,160.432139446,0.0,65.1572554096,176.889270242,668.862746747,623.092445746,28.3233498048,17.4469511961
 03/11  08:00:00,851.91721373,96.9491533931,217.485430792,0.0,109.682768182,220.96816451,834.103157042,774.172726428,42.4850247072,17.4454059067
 03/11  09:00:00,971.209213485,96.9414243688,321.783363613,0.0,109.682768182,220.96816451,653.072779455,578.877022725,56.6466996096,17.5490571199
 03/11  10:00:00,1252.14575612,97.3690502907,479.75985451,0.0,131.945524568,266.955817592,599.522554664,530.579063284,42.4850247072,26.4584666725
 03/11  11:00:00,1290.85877946,97.4712459739,508.264135812,0.0,131.945524568,274.45309292,612.86789937,506.589450585,70.808374512,35.4700742734
 03/11  12:00:00,1306.54476612,97.6957358574,525.569570441,0.0,131.945524568,274.45309292,594.251943495,487.979206358,70.808374512,35.4643626244
 03/11  13:00:00,1281.84539831,97.8760210186,540.215823923,0.0,131.945524568,274.45309292,578.320743049,472.062619663,70.808374512,35.4497488741
 03/11  14:00:00,1269.67299677,98.0319883894,553.502298217,0.0,131.945524568,266.955817592,551.548738975,459.45800728,56.6466996096,35.4440320851
 03/11  15:00:00,1269.95424082,98.0922073377,563.315466542,0.0,131.945524568,266.955817592,507.429707007,438.35886566,42.4850247072,26.5858166396
 03/11  16:00:00,1198.20397788,96.6169909531,571.082155503,0.0,109.682768182,212.545889182,411.739140624,319.633450123,56.6466996096,35.4589908917
 03/11  17:00:00,1204.69918238,96.6169909531,570.497143907,0.0,109.682768182,220.04316451,445.645440402,325.222902569,84.9700494144,35.4524884187
 03/11  18:00:00,1155.3910975,96.6169909531,565.065758853,0.0,109.682768182,220.04316451,451.861600818,340.452488588,84.9700494144,26.4390628156
 03/11  19:00:00,1105.15838877,96.6169909531,562.258847746,0.0,100.150657288,199.110933808,495.471239104,393.056674158,84.9700494144,17.4445155321
 03/11  20:00:00,1091.13447032,96.6169909531,564.264232869,0.0,100.150657288,191.61365848,477.223329334,403.130813584,56.6466996096,17.445816141
 03/11  21:00:00,973.629241026,96.6169909531,565.274388347,0.0,55.6251445156,124.558693486,523.569918643,449.475264181,56.6466996096,17.447954852
 03/11  22:00:00,972.408594219,96.6169909531,565.44757929,0.0,55.6251445156,124.558693486,525.861195875,465.929824589,42.4850247072,17.4463465792
 03/11  23:00:00,962.408726876,96.6169909531,565.460818932,0.0,46.0930336215,124.558693486,529.713238629,483.945108205,28.3233498048,17.4447806196
 03/11  24:00:00,966.058249535,96.6169909531,567.73964097,0.0,46.0930336215,124.558693486,512.163596395,489.27011436,14.1616749024,8.73180713255
 03/12  01:00:00,947.032690406,96.6169909531,572.319452272,0.0,34.9616554283,113.312780494,519.433328203,496.319740634,5.66466996096,17.4489176083
 03/12  02:00:00,948.657004912,96.6169909531,573.993085665,0.0,34.9616554283,113.312780494,522.303170688,499.191517136,5.66466996096,17.446983591
 03/12  03:00:00,947.919179977,96.6169909531,573.270654858,0.0,34.9616554283,113.312780494,531.020124083,507.910120086,5.66466996096,17.4453340368
 03/12  04:00:00,955.746843352,96.6169909531,570.95047483,0.0,44.4937663224,113.312780494,524.674946613,501.566543991,5.66466996096,17.4437326605
 03/12  05:00:00,954.817902474,96.6169909531,570.074522979,0.0,44.4937663224,113.312780494,534.073777279,502.463400978,14.1616749024,17.4487013984
 03/12  06:00:00,1027.61102406,96.6169909531,569.801823785,0.0,54.0258772165,176.889270242,493.574470157,447.804121807,28.3233498048,17.4469985444
 03/12  07:00:00,1022.07378819,96.6169909531,568.722064315,0.0,54.0258772165,184.38654557,501.583440458,441.653033178,42.4850247072,17.4453825723
 03/12  08:00:00,1097.90417364,96.6169909531,568.89515943,0.0,65.1572554096,220.04316451,484.55186125,410.371113111,56.6466996096,17.5340485287
 03/12  09:00:00,1099.24469122,96.6169909531,577.005958747,0.0,65.1572554096,212.545889182,460.954393919,392.03971875,42.4850247072,26.4296504613
 03/12  10:00:00,1121.94446822,96.6169909531,591.023810474,0.0,65.1572554096,220.04316451,482.29058585,376.067007228,70.808374512,35.4152041095
 03/12  11:00:00,1133.79478823,96.6169909531,600.710331377,0.0,65.1572554096,220.04316451,472.879098089,366.664039428,70.808374512,35.4066841491
 03/12  12:00:00,1112.54263984,96.6169909531,578.703936763,0.0,65.1572554096,220.04316451,452.429885059,355.049824225,70.808374512,26.5716863221
 03/12  13:00:00,1094.3834398,96.6169909531,566.875342113,0.0,65.1572554096,212.545889182,435.008039163,342.945510064,56.6466996096,35.4158294891
 03/12  14:00:00,1084.91466998,96.6169909531,556.600876699,0.0,65.1572554096,212.545889182,407.151911856,329.259615225,42.4850247072,35.4072719237
 03/12  15:00:00,1076.81020771,96.6169909531,547.92805588,0.0,65.1572554096,212.545889182,391.451734006,308.237582289,56.6466996096,26.5674521074
 03/12  16:00:00,1041.64008088,96.6169909531,537.340935255,0.0,65.1572554096,220.04316451,415.781735099,295.395206784,84.9700494144,35.416478901
 03/12  17:00:00,991.015526821,96.6169909531,532.970169552,0.0,54.0258772165,184.38654557,414.899036879,303.49784887,84.9700494144,26.4311385944
 03/12  18:00:00,976.809788013,96.6169909531,545.963174807,0.0,44.4937663224,163.454314868,456.153955246,353.735337576,84.9700494144,17.4485682556
 03/12  19:00:00,991.30663858,96.6169909531,556.223594415,0.0,44.4937663224,155.95703954,455.429132637,381.335101578,56.6466996096,17.4473314493
 03/12  20:00:00,970.555844468,96.6169909531,567.656728879,0.0,44.4937663224,124.558693486,498.186455006,424.094049506,56.6466996096,17.4457058902
 03/12  21:00:00,975.019516839,96.6169909531,572.892364172,0.0,44.4937663224,124.558693486,492.356769234,432.427634436,42.4850247072,17.4441100907
 03/12  22:00:00,964.533214945,96.6169909531,572.524317633,0.0,34.9616554283,124.558693486,486.413062504,449.357740429,28.3233498048,8.73197227036
 03/12  23:00:00,962.768784983,96.6169909531,569.574379045,0.0,34.9616554283,124.558693486,485.856823199,454.24691305,14.1616749024,17.4482352462
 03/12  24:00:00,951.078264369,96.6169909531,570.331085595,0.0,34.9616554283,113.312780494,482.646804497,459.535429811,5.66466996096,17.4467047249
 03/13  01:00:00,965.074621502,96.6169909531,573.298463631,0.0,46.0930336215,113.312780494,486.835466018,463.726049946,5.66466996096,17.444746112
 03/13  02:00:00,980.730545905,96.6169909531,589.843433184,0.0,46.0930336215,113.312780494,503.208350125,480.100534856,5.66466996096,17.4431453089
 03/13  03:00:00,993.277898631,96.6169909531,603.061323892,0.0,46.0930336215,113.312780494,513.235238524,490.122741638,5.66466996096,17.4478269256
 03/13  04:00:00,1090.04408411,96.6169909531,610.074055686,0.0,100.150657288,148.969399434,488.398622543,465.287814135,5.66466996096,17.4461384466
 03/13  05:00:00,1085.20755383,96.6169909531,603.438607427,0.0,100.150657288,149.894399434,909.194852304,877.588672266,14.1616749024,17.4445051357
 03/13  06:00:00,1311.85109532,96.8878026287,600.904324861,0.0,176.471037341,302.612436532,605.562480058,568.507485179,28.3233498048,8.73164507409
 03/13  07:00:00,1421.67854652,97.1804545203,598.555600264,0.0,243.2593065,310.10971186,588.939305265,511.198133838,42.4850247072,35.2561467202
 03/13  08:00:00,1461.76320826,97.3023205069,602.834192503,0.0,243.2593065,310.10971186,570.601043188,487.360948271,56.6466996096,26.5933953066
 03/13  09:00:00,1473.82465576,97.3945074767,583.573388641,0.0,243.2593065,302.612436532,570.565835709,483.557615508,42.4850247072,44.5231954933
 03/13  10:00:00,1463.06088186,97.5560065731,565.829840196,0.0,243.2593065,310.10971186,581.796559176,466.154511611,70.808374512,44.8336730525
 03/13  11:00:00,1459.4304295,97.8889320054,558.023505289,0.0,243.2593065,310.10971186,569.682160969,453.940226128,70.808374512,44.933560329
 03/13  12:00:00,1415.93530762,98.2066840293,553.430267893,0.0,243.2593065,310.10971186,561.608640657,446.145611179,70.808374512,44.654654966
 03/13  13:00:00,1446.58403001,98.5288171882,553.99505228,0.0,243.2593065,302.612436532,538.386650428,436.807170684,56.6466996096,44.932780134
 03/13  14:00:00,1449.42616699,98.8551151799,558.078712047,0.0,243.2593065,302.612436532,520.90842353,433.584759183,42.4850247072,44.838639639
 03/13  15:00:00,1451.41980386,99.2468697383,559.697637458,0.0,243.2593065,302.612436532,532.421606955,431.043514507,56.6466996096,44.7313928381
 03/13  16:00:00,1459.56499196,99.6392831154,557.995084053,0.0,243.2593065,310.10971186,546.762891416,426.224518635,84.9700494144,35.5683233659
 03/13  17:00:00,1460.76903629,99.986572449,552.564627035,0.0,243.2593065,310.10971186,537.016174988,425.69485375,84.9700494144,26.3512718236
 03/13  18:00:00,1191.86976799,96.6169909531,548.671392202,0.0,166.938926447,199.110933808,503.300620237,400.826673126,84.9700494144,17.5038976975
 03/13  19:00:00,1198.0977803,96.6169909531,545.966766736,0.0,166.938926447,191.61365848,493.297646698,410.406513117,56.6466996096,26.2444339718
 03/13  20:00:00,1062.05866299,96.6169909531,544.107841471,0.0,100.150657288,124.558693486,527.422722478,453.273792761,56.6466996096,17.5022301073
 03/13  21:00:00,1023.19826939,96.6169909531,544.233999759,0.0,100.150657288,124.558693486,520.010989185,460.073321669,42.4850247072,17.4526428094
 03/13  22:00:00,960.18931075,96.6169909531,539.953398689,0.0,46.0930336215,124.558693486,528.667223353,482.899301214,28.3233498048,17.4445723344
 03/13  23:00:00,950.432572174,96.6169909531,525.663033433,0.0,46.0930336215,124.558693486,515.476889529,489.512023274,14.1616749024,11.8031913521
 03/13  24:00:00,928.450804321,96.6169909531,516.469412239,0.0,46.0930336215,113.312780494,513.49429425,493.455203852,5.66466996096,14.3744204366
 03/14  01:00:00,924.934603564,96.6169909531,512.835559286,0.0,46.0930336215,113.312780494,521.034817394,497.92341281,5.66466996096,17.4467346237
 03/14  02:00:00,899.743008591,96.6169909531,488.163829105,0.0,46.0930336215,113.312780494,527.769863692,504.660309083,5.66466996096,17.4448846478
 03/14  03:00:00,870.389927951,96.6169909531,458.938962853,0.0,46.0930336215,113.312780494,533.260426822,510.152576835,5.66466996096,17.4431800256
 03/14  04:00:00,961.951644511,96.6169909531,453.665628917,0.0,100.150657288,148.969399434,513.903775884,490.791040211,5.66466996096,17.4480657117
 03/14  05:00:00,1016.23974544,96.8028855205,502.644263491,0.0,100.150657288,149.894399434,854.21723186,822.609266432,14.1616749024,17.4462905261
 03/14  06:00:00,1235.5500724,97.4825533525,495.93142744,0.0,176.471037341,302.612436532,613.748217137,567.980270667,28.3233498048,17.4445966658
 03/14  07:00:00,1329.94507325,98.0112916474,479.404229281,0.0,243.2593065,310.10971186,594.24625559,525.314166008,42.4850247072,26.4470648747
 03/14  08:00:00,1371.77812872,98.5673412405,483.778132331,0.0,243.2593065,310.10971186,599.58577825,507.486243416,56.6466996096,35.4528352244
 03/14  09:00:00,1413.32899902,99.093450982,491.776607757,0.0,243.2593065,302.612436532,579.3008903,501.201921206,42.4850247072,35.6139443868
 03/14  10:00:00,1435.55981326,99.5625248425,511.912547225,0.0,243.2593065,310.10971186,600.622098661,484.98350333,70.808374512,44.8302208189
 03/14  11:00:00,1441.9366235,99.9853314563,520.338206931,0.0,243.2593065,310.10971186,589.606145644,473.862135096,70.808374512,44.9356360363
 03/14  12:00:00,1399.30350209,100.39017281,525.45102898,0.0,243.2593065,310.10971186,578.493524754,463.037288104,70.808374512,44.6478621385
 03/14  13:00:00,1437.0178636,100.809007983,532.815009629,0.0,243.2593065,302.612436532,552.083044553,450.50196461,56.6466996096,44.9343803333
 03/14  14:00:00,1444.01176316,101.160542429,539.179757376,0.0,243.2593065,302.612436532,528.027013932,440.711281859,42.4850247072,44.830707366
 03/14  15:00:00,1445.08224455,101.501553811,547.098316776,0.0,243.2593065,302.612436532,530.563833899,429.189392011,56.6466996096,44.7277422789
 03/14  16:00:00,1455.40416734,101.781152566,554.608974243,0.0,243.2593065,310.10971186,538.252555358,417.712673042,84.9700494144,35.5698329023
 03/14  17:00:00,1458.23211399,101.975973929,554.438152331,0.0,243.2593065,310.10971186,531.939690085,420.617305463,84.9700494144,26.3523352078
 03/14  18:00:00,1187.43159611,96.6169909531,551.098903873,0.0,166.938926447,199.110933808,509.292623848,406.818699535,84.9700494144,17.5038748976
 03/14  19:00:00,1193.88871659,96.6169909531,545.523438838,0.0,166.938926447,191.61365848,502.818332325,419.929976403,56.6466996096,26.2416563126
 03/14  20:00:00,1054.227524,96.6169909531,541.704965665,0.0,100.150657288,124.558693486,535.745384557,461.595673685,56.6466996096,17.503011263
 03/14  21:00:00,1015.25240072,96.6169909531,544.130824158,0.0,100.150657288,124.558693486,527.912312072,467.973846743,42.4850247072,17.4534406218
 03/14  22:00:00,951.247970266,96.6169909531,545.279394365,0.0,46.0930336215,124.558693486,533.284779506,487.51613519,28.3233498048,17.4452945113
 03/14  23:00:00,952.505894348,96.6169909531,545.67421677,0.0,46.0930336215,124.558693486,524.293020265,492.687740322,14.1616749024,17.4436050404
 03/14  24:00:00,939.952843575,96.6169909531,545.809722977,0.0,46.0930336215,113.312780494,511.16234473,496.7664837,5.66466996096,8.73119106907
 03/15  01:00:00,940.001792216,96.6169909531,545.856272806,0.0,46.0930336215,113.312780494,523.675555164,500.563480389,5.66466996096,17.4474048146
 03/15  02:00:00,940.033433729,96.6169909531,545.872159091,0.0,46.0930336215,113.312780494,528.270346736,505.160225496,5.66466996096,17.4454512787
 03/15  03:00:00,934.751098738,96.6169909531,533.81364462,0.0,46.0930336215,113.312780494,536.210904145,513.102541793,5.66466996096,17.4436923907
 03/15  04:00:00,986.300028424,96.6169909531,489.185237098,0.0,100.150657288,148.969399434,519.513775064,496.403815925,5.66466996096,17.4452891783
 03/15  05:00:00,1013.08354501,97.0314293461,509.552103749,0.0,100.150657288,149.894399434,842.092470518,810.48403764,14.1616749024,17.4467579752
 03/15  06:00:00,1221.25570059,97.899759629,480.546220201,0.0,176.471037341,302.612436532,613.717067094,567.948729488,28.3233498048,17.4449878013
 03/15  07:00:00,1325.81733452,99.1876930383,470.900943546,0.0,243.2593065,310.10971186,592.845814368,523.917063948,42.4850247072,26.4437257134
 03/15  08:00:00,1389.60475452,99.9218114799,518.384371614,0.0,243.2593065,310.10971186,590.264672942,498.165682509,56.6466996096,35.4522908226
 03/15  09:00:00,1432.71561464,100.395236549,539.525729218,0.0,243.2593065,302.612436532,565.979646986,487.881369405,42.4850247072,35.6132528737
 03/15  10:00:00,1453.38219123,100.8216294,552.63149973,0.0,243.2593065,310.10971186,584.244441123,468.610848791,70.808374512,44.8252178197
 03/15  11:00:00,1467.23052112,101.209795417,564.456295158,0.0,243.2593065,310.10971186,568.945941713,453.204112458,70.808374512,44.9334547426
 03/15  12:00:00,1436.74853839,101.591236848,575.287751628,0.0,243.2593065,310.10971186,554.118806557,438.664769698,70.808374512,44.6456623472
 03/15  13:00:00,1480.49130431,102.052823278,584.53599946,0.0,243.2593065,302.612436532,521.744569449,420.166277178,56.6466996096,44.931592661
 03/15  14:00:00,1484.61896785,102.598496103,586.739986103,0.0,243.2593065,302.612436532,482.573478423,395.260690193,42.4850247072,44.8277635231
 03/15  15:00:00,1470.72486974,102.882702717,571.214913664,0.0,243.2593065,302.612436532,467.739127486,366.367728394,56.6466996096,44.724699482
 03/15  16:00:00,1470.23926106,103.040250873,563.209249994,0.0,243.2593065,310.10971186,470.923677093,350.386093976,84.9700494144,35.5675337028
 03/15  17:00:00,1462.49210809,103.399996075,554.321343814,0.0,243.2593065,310.10971186,456.418484237,345.097346909,84.9700494144,26.3510879139
 03/15  18:00:00,1215.48693104,96.6169909531,580.686096014,0.0,166.938926447,199.110933808,455.504991198,353.030953844,84.9700494144,17.5039879396
 03/15  19:00:00,1246.89163289,96.6169909531,605.12251283,0.0,166.938926447,191.61365848,462.533220689,379.642149079,56.6466996096,26.2443720002
 03/15  20:00:00,1113.67050656,96.6169909531,606.608228713,0.0,100.150657288,124.558693486,500.930518079,426.781703011,56.6466996096,17.5021154585
 03/15  21:00:00,1072.75581257,96.6169909531,604.929344603,0.0,100.150657288,124.558693486,494.919904505,434.982289798,42.4850247072,17.4525899995
 03/15  22:00:00,1007.22820253,96.6169909531,606.528171593,0.0,46.0930336215,124.558693486,498.71568103,452.947900271,28.3233498048,17.444430954
 03/15  23:00:00,1008.22558304,96.6169909531,606.823572394,0.0,46.0930336215,124.558693486,490.761123385,459.156738774,14.1616749024,17.4427097084
 03/15  24:00:00,992.806822351,96.6169909531,604.177649026,0.0,46.0930336215,113.312780494,478.561631698,464.162939755,5.66466996096,8.73402198212
 03/16  01:00:00,987.397369587,96.6169909531,599.521532574,0.0,46.0930336215,113.312780494,491.847571536,468.736516486,5.66466996096,17.446385089
 03/16  02:00:00,980.357677699,96.6169909531,593.225474376,0.0,46.0930336215,113.312780494,496.562925135,473.453831803,5.66466996096,17.4444233713
 03/16  03:00:00,969.616350486,96.6169909531,583.595671742,0.0,46.0930336215,113.312780494,503.406612032,480.299307446,5.66466996096,17.4426346252
 03/16  04:00:00,1048.19172975,96.6169909531,572.141701064,0.0,100.150657288,148.969399434,486.458739964,463.350162212,5.66466996096,17.4439077907
 03/16  05:00:00,1044.46671273,97.0978584114,565.787665996,0.0,100.150657288,149.894399434,757.488680809,725.88143657,14.1616749024,17.4455693368
 03/16  06:00:00,1266.89742315,98.4904339902,558.553994397,0.0,176.471037341,302.612436532,564.430559994,518.663417813,28.3233498048,17.4437923763
 03/16  07:00:00,1380.44293414,100.215943241,558.421440151,0.0,243.2593065,310.10971186,543.72390035,474.794149398,42.4850247072,26.4447262455
 03/16  08:00:00,1426.69923295,101.091245342,566.012071097,0.0,243.2593065,310.10971186,531.801826971,439.706340067,56.6466996096,35.4487872938
 03/16  09:00:00,1472.9130917,101.649353421,576.310713597,0.0,243.2593065,302.612436532,494.255773078,416.161860639,42.4850247072,35.6088877316
 03/16  10:00:00,1460.68963501,102.163580021,553.084845778,0.0,243.2593065,310.10971186,501.385776069,385.749060804,70.808374512,44.8283407528
 03/16  11:00:00,1450.73216978,102.71549553,540.159511285,0.0,243.2593065,310.10971186,475.16270528,359.427569591,70.808374512,44.9267611774
 03/16  12:00:00,1403.24964215,103.237928216,533.319556753,0.0,243.2593065,310.10971186,460.053428043,344.596918322,70.808374512,44.6481352084
 03/16  13:00:00,1433.91234012,103.929151372,529.67835924,0.0,243.2593065,302.612436532,433.009268571,331.438275398,56.6466996096,44.9242935628
 03/16  14:00:00,1431.95232762,104.628911605,526.850218946,0.0,243.2593065,302.612436532,408.385536182,321.074651962,42.4850247072,44.8258595127
 03/16  15:00:00,1429.34563659,105.439365862,523.281149756,0.0,243.2593065,302.612436532,409.412995063,308.042667907,56.6466996096,44.7236275458
 03/16  16:00:00,1435.3654479,106.243618078,521.794563001,0.0,243.2593065,310.10971186,422.705847319,302.174378189,84.9700494144,35.5614197158
 03/16  17:00:00,1436.86616291,106.697845218,522.857537557,0.0,243.2593065,310.10971186,420.478992131,309.161469366,84.9700494144,26.3474733505
 03/16  18:00:00,1190.90321206,96.6169909531,553.937400558,0.0,166.938926447,199.110933808,424.500102754,322.027737092,84.9700494144,17.5023162475
 03/16  19:00:00,1222.26871443,96.6169909531,577.904672931,0.0,166.938926447,191.61365848,422.753454807,348.604646765,56.6466996096,17.5021084317
 03/16  20:00:00,1095.14025449,96.6169909531,585.247393404,0.0,100.150657288,124.558693486,479.242146271,396.353270447,56.6466996096,26.2421762142
 03/16  21:00:00,1058.31828473,96.6169909531,588.246136645,0.0,100.150657288,124.558693486,465.28614062,405.351042891,42.4850247072,17.4500730218
 03/16  22:00:00,993.527782599,96.6169909531,591.303038027,0.0,46.0930336215,124.558693486,470.915561896,425.150252832,28.3233498048,17.4419592587
 03/16  23:00:00,1006.32764674,96.6169909531,604.071234187,0.0,46.0930336215,124.558693486,456.541700293,433.646434293,14.1616749024,8.73359109848
 03/16  24:00:00,993.205335696,96.6169909531,605.216282793,0.0,46.0930336215,113.312780494,465.133555761,442.023005476,5.66466996096,17.4458803245
 03/17  01:00:00,978.881711526,96.6169909531,592.072720654,0.0,46.0930336215,113.312780494,471.460782243,448.352367165,5.66466996096,17.443745117
 03/17  02:00:00,972.745803607,96.6169909531,586.185682342,0.0,46.0930336215,113.312780494,475.354201997,452.247722746,5.66466996096,17.4418092899
 03/17  03:00:00,968.366962811,96.6169909531,582.156915792,0.0,46.0930336215,113.312780494,479.846800586,456.735647718,5.66466996096,17.4464829069
 03/17  04:00:00,1053.77067589,96.6169909531,575.014691199,0.0,100.150657288,148.969399434,464.548476247,441.439231542,5.66466996096,17.4445747441
 03/17  05:00:00,1050.01021917,97.1213240157,569.639102336,0.0,100.150657288,149.894399434,681.236971666,649.632502285,14.1616749024,17.4427944787
 03/17  06:00:00,1280.35103176,99.3758135175,569.65747547,0.0,176.471037341,302.612436532,512.316775976,475.262692108,28.3233498048,8.73073406326
 03/17  07:00:00,1393.13963149,101.099733172,573.501209304,0.0,243.2593065,310.10971186,509.60178379,431.86728505,42.4850247072,35.2494740321
 03/17  08:00:00,1447.36278095,101.999856771,584.571087268,0.0,243.2593065,310.10971186,479.657552844,396.416949302,56.6466996096,26.5939039322
 03/17  09:00:00,1467.78518992,102.59096161,568.529887489,0.0,243.2593065,302.612436532,458.743967001,371.745064076,42.4850247072,44.5138782172
 03/17  10:00:00,1461.59657669,103.233348003,552.788899574,0.0,243.2593065,310.10971186,461.898727573,346.272582669,70.808374512,44.8177703927
 03/17  11:00:00,1450.04271549,103.902875383,538.371259147,0.0,243.2593065,310.10971186,444.919018035,329.185959347,70.808374512,44.9246841763
 03/17  12:00:00,1406.56411938,104.640850936,535.793283418,0.0,243.2593065,310.10971186,435.326744597,319.872167675,70.808374512,44.6462024104
 03/17  13:00:00,1438.24123372,105.272214253,533.343750323,0.0,243.2593065,302.612436532,419.432655297,317.864410241,56.6466996096,44.9215454461
 03/17  14:00:00,1435.85208063,105.894900266,530.032637061,0.0,243.2593065,302.612436532,403.009186167,315.706116512,42.4850247072,44.8180449473
 03/17  15:00:00,1435.55779586,106.536496973,529.068087215,0.0,243.2593065,302.612436532,413.107402587,311.737196806,56.6466996096,44.723506171
 03/17  16:00:00,1441.50028791,107.114106441,527.71577842,0.0,243.2593065,310.10971186,427.517735439,306.996625149,84.9700494144,35.551060875
 03/17  17:00:00,1445.49401872,107.325485216,531.816557217,0.0,243.2593065,310.10971186,426.918143647,315.602300045,84.9700494144,26.3457941874
 03/17  18:00:00,1191.36466901,96.6169909531,554.773342511,0.0,166.938926447,199.110933808,430.143206336,327.670917288,84.9700494144,17.5022396336
 03/17  19:00:00,1217.98080752,96.6169909531,574.285641843,0.0,166.938926447,191.61365848,419.41993184,345.275779263,56.6466996096,17.4974529676
 03/17  20:00:00,1097.30597328,96.6169909531,588.267248425,0.0,100.150657288,124.558693486,465.868339668,391.718165103,56.6466996096,17.5034749558
 03/17  21:00:00,1062.47058759,96.6169909531,593.152826265,0.0,100.150657288,124.558693486,461.261645975,401.323517494,42.4850247072,17.4531037738
 03/17  22:00:00,997.656287141,96.6169909531,595.633365453,0.0,46.0930336215,124.558693486,467.326921477,421.558572474,28.3233498048,17.4449991983
 03/17  23:00:00,1004.17445819,96.6169909531,601.707248537,0.0,46.0930336215,124.558693486,460.620609066,429.015758702,14.1616749024,17.443175461
 03/17  24:00:00,997.466028713,96.6169909531,607.867706687,0.0,46.0930336215,113.312780494,457.372939198,434.265572921,5.66466996096,17.4426963157
 03/18  01:00:00,997.512746956,96.6169909531,608.390930363,0.0,46.0930336215,113.312780494,462.09222404,438.981804515,5.66466996096,17.4457495647
 03/18  02:00:00,994.473346801,96.6169909531,605.607451782,0.0,46.0930336215,113.312780494,465.210247054,442.101847095,5.66466996096,17.4437299978
 03/18  03:00:00,993.573614072,96.6169909531,604.764638692,0.0,46.0930336215,113.312780494,469.22861663,446.12207851,5.66466996096,17.4418681594
 03/18  04:00:00,1003.76557341,96.6169909531,604.198464242,0.0,55.6251445156,113.312780494,452.066551001,437.672133081,5.66466996096,8.72974795891
 03/18  05:00:00,1006.84445548,96.6169909531,607.49883972,0.0,55.6251445156,113.312780494,471.801675218,440.194437245,14.1616749024,17.4455630699
 03/18  06:00:00,1077.82729741,96.6169909531,605.801127846,0.0,65.1572554096,176.889270242,427.303263261,381.536257971,28.3233498048,17.4436554855
 03/18  07:00:00,1176.61407567,96.9153829221,597.150678821,0.0,109.682768182,220.96816451,642.989186275,583.061700339,42.4850247072,17.4424612293
 03/18  08:00:00,1173.2092089,96.9145776272,582.689491879,0.0,109.682768182,220.96816451,574.643043964,491.688960362,56.6466996096,26.3073839925
 03/18  09:00:00,1271.43543098,97.9136013419,571.826034986,0.0,131.945524568,266.955817592,525.665525409,456.726473786,42.4850247072,26.4540269165
 03/18  10:00:00,1272.93187434,98.1064957489,565.334048311,0.0,131.945524568,274.45309292,544.040264444,437.793664428,70.808374512,35.4382255036
 03/18  11:00:00,1269.19167726,98.1868675813,560.143134594,0.0,131.945524568,274.45309292,526.190042266,428.788497861,70.808374512,26.5931698922
 03/18  12:00:00,1233.26851377,98.3032228987,555.965529731,0.0,131.945524568,274.45309292,521.128093203,414.875535981,70.808374512,35.44418271
 03/18  13:00:00,1224.65732829,98.3703468909,554.656966156,0.0,131.945524568,266.955817592,502.375469443,410.291426974,56.6466996096,35.4373428594
 03/18  14:00:00,1222.95247791,98.4732570875,552.647125219,0.0,131.945524568,266.955817592,476.650670623,398.736537259,42.4850247072,35.4291086571
 03/18  15:00:00,1150.98602448,96.6169909531,559.546417146,0.0,109.682768182,212.545889182,401.752495053,318.513901123,56.6466996096,26.5918943207
 03/18  16:00:00,1162.72292582,96.6169909531,564.220201894,0.0,109.682768182,220.04316451,447.24778334,326.835202397,84.9700494144,35.4425315291
 03/18  17:00:00,1122.30588143,96.6169909531,566.242549904,0.0,109.682768182,220.04316451,440.635503319,329.232865622,84.9700494144,26.4325882822
 03/18  18:00:00,1083.80937761,96.6169909531,566.660947307,0.0,100.150657288,199.110933808,464.886023299,362.473944624,84.9700494144,17.4420292615
 03/18  19:00:00,1094.14535418,96.6169909531,568.439335299,0.0,100.150657288,191.61365848,446.739733185,372.64950451,56.6466996096,17.4435290648
 03/18  20:00:00,983.375400855,96.6169909531,569.321464498,0.0,55.6251445156,124.558693486,490.808071226,416.716500138,56.6466996096,17.4448714783
 03/18  21:00:00,985.545373234,96.6169909531,572.057871,0.0,55.6251445156,124.558693486,483.83633456,423.908321415,42.4850247072,17.4429884381
 03/18  22:00:00,976.29371627,96.6169909531,572.916802788,0.0,46.0930336215,124.558693486,486.566401988,440.801891281,28.3233498048,17.4411609024
 03/18  23:00:00,977.314628228,96.6169909531,572.841223037,0.0,46.0930336215,124.558693486,468.621370447,445.726544271,14.1616749024,8.73315127293
 03/18  24:00:00,965.598741783,96.6169909531,573.602607006,0.0,46.0930336215,113.312780494,472.328700545,449.219099178,5.66466996096,17.4449314055
 03/19  01:00:00,955.000100812,96.6169909531,574.305970554,0.0,34.9616554283,113.312780494,476.024919106,452.917547815,5.66466996096,17.4427013295
 03/19  02:00:00,955.209338994,96.6169909531,574.587400294,0.0,34.9616554283,113.312780494,479.204388803,456.099041112,5.66466996096,17.4406777296
 03/19  03:00:00,955.251166246,96.6169909531,574.655499115,0.0,34.9616554283,113.312780494,482.035210913,458.925335959,5.66466996096,17.4452049931
 03/19  04:00:00,965.437999135,96.6169909531,574.611892782,0.0,44.4937663224,113.312780494,473.897582057,450.789674765,5.66466996096,17.4432373317
 03/19  05:00:00,976.23551791,96.6169909531,586.126041101,0.0,44.4937663224,113.312780494,488.635275388,457.032242276,14.1616749024,17.4413582101
 03/19  06:00:00,1059.27507188,96.6169909531,596.685580781,0.0,54.0258772165,176.889270242,438.52507228,401.471686807,28.3233498048,8.73003566821
 03/19  07:00:00,1048.6643637,96.6169909531,594.089481493,0.0,54.0258772165,184.38654557,457.535769643,397.605772469,42.4850247072,17.4449724676
 03/19  08:00:00,1119.59474303,96.6169909531,585.081279402,0.0,65.1572554096,220.04316451,468.670886727,385.738833416,56.6466996096,26.2853537007
 03/19  09:00:00,1111.75584838,96.6169909531,584.648698223,0.0,65.1572554096,212.545889182,449.708573928,380.804846339,42.4850247072,26.4187028815
 03/19  10:00:00,1121.77676198,96.6169909531,587.48015973,0.0,65.1572554096,220.04316451,472.873825821,375.51618194,70.808374512,26.5492693687
 03/19  11:00:00,1125.63975471,96.6169909531,590.682537027,0.0,65.1572554096,220.04316451,476.153718726,369.936823739,70.808374512,35.4085204754
 03/19  12:00:00,1128.06965509,96.6169909531,594.8334768,0.0,65.1572554096,220.04316451,467.242466467,361.035775419,70.808374512,35.3983165359
 03/19  13:00:00,1120.5632845,96.6169909531,595.258761226,0.0,65.1572554096,212.545889182,425.400035222,342.196139266,56.6466996096,26.5571963463
 03/19  14:00:00,1116.15972239,96.6169909531,590.859657144,0.0,65.1572554096,212.545889182,410.370781772,332.480158226,42.4850247072,35.4055988386
 03/19  15:00:00,1128.41861562,96.6169909531,603.978705236,0.0,65.1572554096,212.545889182,426.186823163,334.144288207,56.6466996096,35.3958353463
 03/19  16:00:00,1104.26916511,96.6169909531,605.900694641,0.0,65.1572554096,220.04316451,461.353676151,349.825598961,84.9700494144,26.558027775
 03/19  17:00:00,1052.26999182,96.6169909531,599.910662514,0.0,54.0258772165,184.38654557,452.429201829,341.040742663,84.9700494144,26.4184097522
 03/19  18:00:00,1021.69663611,96.6169909531,599.343055009,0.0,44.4937663224,163.454314868,489.68482278,387.271756379,84.9700494144,17.4430169863
 03/19  19:00:00,1034.94947302,96.6169909531,603.840687881,0.0,44.4937663224,155.95703954,486.600573694,412.512655829,56.6466996096,17.4412182552
 03/19  20:00:00,1007.42214786,96.6169909531,608.174012076,0.0,44.4937663224,124.558693486,527.594525711,453.501943815,56.6466996096,17.4458822868
 03/19  21:00:00,1006.6933337,96.6169909531,608.095333415,0.0,44.4937663224,124.558693486,524.556615543,464.627726922,42.4850247072,17.4438639138
 03/19  22:00:00,993.994304395,96.6169909531,605.735844143,0.0,34.9616554283,124.558693486,527.987356919,482.222035349,28.3233498048,17.4419717657
 03/19  23:00:00,993.072596926,96.6169909531,604.025550105,0.0,34.9616554283,124.558693486,515.088036241,492.196073619,14.1616749024,8.73028771958
 03/19  24:00:00,978.723208563,96.6169909531,602.087629018,0.0,34.9616554283,113.312780494,524.147025896,501.036600149,5.66466996096,17.4457557865
 03/20  01:00:00,985.224851449,96.6169909531,597.834275449,0.0,46.0930336215,113.312780494,528.143807506,505.035718438,5.66466996096,17.4434191068
 03/20  02:00:00,983.666242676,96.6169909531,596.295510585,0.0,46.0930336215,113.312780494,531.729328752,508.623340872,5.66466996096,17.4413179189
 03/20  03:00:00,980.7814849,96.6169909531,593.877512541,0.0,46.0930336215,113.312780494,537.673800793,514.566516864,5.66466996096,17.4426139679
 03/20  04:00:00,1067.37946413,96.6169909531,590.326501388,0.0,100.150657288,148.969399434,512.931148322,489.822648885,5.66466996096,17.4438294752
 03/20  05:00:00,1068.81684495,96.6169909531,589.715167071,0.0,100.150657288,149.894399434,942.351997417,910.748439508,14.1616749024,17.4418830066
 03/20  06:00:00,1293.61378146,96.8605082025,585.84119961,0.0,176.471037341,302.612436532,632.686912587,593.003135957,28.3233498048,11.3604268253
 03/20  07:00:00,1399.18002858,97.1548185087,583.138674689,0.0,243.2593065,310.10971186,605.869937843,530.801087906,42.4850247072,32.5838252301
 03/20  08:00:00,1446.19534751,97.2788953578,588.192772119,0.0,243.2593065,310.10971186,574.601786109,491.36571704,56.6466996096,26.5893694596
 03/20  09:00:00,1487.96474068,97.4291659493,595.172672283,0.0,243.2593065,302.612436532,565.740328839,478.746147274,42.4850247072,44.5091568578
 03/20  10:00:00,1496.46168917,97.6450370682,595.421941085,0.0,243.2593065,310.10971186,579.675473057,464.052760643,70.808374512,44.8143379018
 03/20  11:00:00,1480.67169992,98.0200521765,577.096109288,0.0,243.2593065,310.10971186,557.891777792,442.172230611,70.808374512,44.91117267
 03/20  12:00:00,1428.89716186,98.4827868806,565.980504027,0.0,243.2593065,310.10971186,532.242892988,416.792727448,70.808374512,44.6417910289
 03/20  13:00:00,1469.59677185,98.7465670563,573.622731288,0.0,243.2593065,302.612436532,510.817775807,409.264675837,56.6466996096,44.9064003611
 03/20  14:00:00,1469.82837099,99.0435607987,573.701717596,0.0,243.2593065,302.612436532,492.783040004,405.486883434,42.4850247072,44.8111318626
 03/20  15:00:00,1472.31197071,99.4242553308,575.403745291,0.0,243.2593065,302.612436532,505.307399033,403.944296137,56.6466996096,44.7164032862
 03/20  16:00:00,1483.77831663,99.819732065,580.076318083,0.0,243.2593065,310.10971186,520.029211692,399.520450432,84.9700494144,35.5387118453
 03/20  17:00:00,1482.39538998,100.169084037,578.298714278,0.0,243.2593065,310.10971186,500.521669144,397.980886311,84.9700494144,17.5707334191
 03/20  18:00:00,1229.99852888,96.6169909531,595.745162943,0.0,166.938926447,199.110933808,482.941420375,371.732519319,84.9700494144,26.2388516416
 03/20  19:00:00,1247.58756557,96.6169909531,605.396305118,0.0,166.938926447,191.61365848,459.795022074,385.647614591,56.6466996096,17.5007078736
 03/20  20:00:00,1115.8092186,96.6169909531,607.718061354,0.0,100.150657288,124.558693486,505.082891479,430.937844948,56.6466996096,17.4983469219
 03/20  21:00:00,1075.56516645,96.6169909531,607.257929392,0.0,100.150657288,124.558693486,497.689558051,437.756543696,42.4850247072,17.4479896473
 03/20  22:00:00,1005.79683623,96.6169909531,605.287840619,0.0,46.0930336215,124.558693486,501.33532702,455.571516787,28.3233498048,17.4404604287
 03/20  23:00:00,1005.96964199,96.6169909531,604.667073416,0.0,46.0930336215,124.558693486,492.043399516,460.437292639,14.1616749024,17.4444319745
 03/20  24:00:00,993.288020866,96.6169909531,604.463266613,0.0,46.0930336215,113.312780494,487.654168678,464.547030574,5.66466996096,17.4424681435
 03/21  01:00:00,993.19607553,96.6169909531,604.455582865,0.0,46.0930336215,113.312780494,491.064999828,467.96011758,5.66466996096,17.4402122869
 03/21  02:00:00,988.677868362,96.6169909531,600.872277147,0.0,46.0930336215,113.312780494,487.480100408,473.082866655,5.66466996096,8.73256379189
 03/21  03:00:00,978.79729398,96.6169909531,592.064666113,0.0,46.0930336215,113.312780494,501.370132735,478.261973713,5.66466996096,17.4434890607
 03/21  04:00:00,1062.78029997,96.6169909531,583.56418938,0.0,100.150657288,148.969399434,483.925096857,460.818955493,5.66466996096,17.4414714032
 03/21  05:00:00,1055.64373918,96.7774371729,575.089867919,0.0,100.150657288,149.894399434,775.778224737,744.17555717,14.1616749024,17.4409926651
 03/21  06:00:00,1286.30831546,97.5232193652,565.656374273,0.0,176.471037341,302.612436532,564.715252827,518.947946043,28.3233498048,17.4439569793
 03/21  07:00:00,1395.18027298,98.3715228388,556.122503221,0.0,243.2593065,310.10971186,545.507288692,476.585902668,42.4850247072,26.4363613172
 03/21  08:00:00,1430.8726884,99.2270990856,550.510623725,0.0,243.2593065,310.10971186,535.191523261,443.102712797,56.6466996096,35.4421108543
 03/21  09:00:00,1466.82468832,99.8838479188,549.068192814,0.0,243.2593065,302.612436532,500.767643581,422.68221158,42.4850247072,35.6004072944
 03/21  10:00:00,1481.92281189,100.521697704,550.274665414,0.0,243.2593065,310.10971186,514.826159558,399.212715541,70.808374512,44.8050695053
 03/21  11:00:00,1492.28538813,101.051129619,552.43234495,0.0,243.2593065,310.10971186,502.966764553,387.249444331,70.808374512,44.90894571
 03/21  12:00:00,1458.50504351,101.667663819,556.478048216,0.0,243.2593065,310.10971186,491.352544766,375.912591458,70.808374512,44.6315787967
 03/21  13:00:00,1497.93180715,102.413595337,560.96422755,0.0,243.2593065,302.612436532,466.057581769,364.504417959,56.6466996096,44.9064642003
 03/21  14:00:00,1497.83299717,103.033810981,560.040429117,0.0,243.2593065,302.612436532,440.01654175,352.723350356,42.4850247072,44.8081666869
 03/21  15:00:00,1495.5913314,103.681362207,556.523169612,0.0,243.2593065,302.612436532,434.914728413,333.563203818,56.6466996096,44.7048249856
 03/21  16:00:00,1495.96038761,104.29323582,554.698021708,0.0,243.2593065,310.10971186,442.985681021,322.471550701,84.9700494144,35.5440809053
 03/21  17:00:00,1499.12078349,104.980510301,554.638502466,0.0,243.2593065,310.10971186,432.147454856,320.83505375,84.9700494144,26.342351692
 03/21  18:00:00,1246.24305869,96.6169909531,571.316457733,0.0,166.938926447,199.110933808,430.60895171,328.138688727,84.9700494144,17.5002135682
 03/21  19:00:00,1251.76405239,96.6169909531,569.399738969,0.0,166.938926447,191.61365848,430.980116772,356.835676056,56.6466996096,17.497741107
 03/21  20:00:00,1113.44785754,96.6169909531,564.873380259,0.0,100.150657288,124.558693486,481.486813204,407.339075702,56.6466996096,17.5010378933
 03/21  21:00:00,1068.95980658,96.6169909531,560.269957794,0.0,100.150657288,124.558693486,478.231467403,418.295616607,42.4850247072,17.4508260881
 03/21  22:00:00,999.924215264,96.6169909531,555.560020346,0.0,46.0930336215,124.558693486,484.982256129,439.216303332,28.3233498048,17.4426029922
 03/21  23:00:00,997.28069376,96.6169909531,551.569951687,0.0,46.0930336215,124.558693486,478.31450189,446.712207273,14.1616749024,17.4406197152
 03/21  24:00:00,981.570705155,96.6169909531,548.859610639,0.0,46.0930336215,113.312780494,476.231809478,453.123485037,5.66466996096,17.4436544791
 03/22  01:00:00,978.611020891,96.6169909531,545.844342844,0.0,46.0930336215,113.312780494,481.320364791,458.212979589,5.66466996096,17.4427152405
 03/22  02:00:00,975.247699777,96.6169909531,543.574408473,0.0,46.0930336215,113.312780494,487.602469871,464.497242358,5.66466996096,17.4405575523
 03/22  03:00:00,972.007920814,96.6169909531,540.859500117,0.0,46.0930336215,113.312780494,484.354839968,469.960651666,5.66466996096,8.72951834045
 03/22  04:00:00,1058.11895604,96.6169909531,538.396925724,0.0,100.150657288,148.969399434,477.460930378,454.352312483,5.66466996096,17.4439479345
 03/22  05:00:00,1055.97018088,97.0313580139,533.8423767,0.0,100.150657288,149.894399434,736.638770073,705.034058437,14.1616749024,17.4430367341
 03/22  06:00:00,1280.02588344,98.4648420887,529.72549364,0.0,176.471037341,302.612436532,551.896742893,506.1318302,28.3233498048,17.4415628881
 03/22  07:00:00,1389.04589373,100.16734344,529.349914126,0.0,243.2593065,310.10971186,531.056206006,462.137391723,42.4850247072,26.4337895757
 03/22  08:00:00,1430.75124819,101.081228069,535.041489718,0.0,243.2593065,310.10971186,516.817318911,424.725469156,56.6466996096,35.4451501454
 03/22  09:00:00,1472.89037243,101.688317003,547.121179785,0.0,243.2593065,302.612436532,478.499278615,400.410583277,42.4850247072,35.6036706304
 03/22  10:00:00,1497.58801378,102.285713041,557.102593715,0.0,243.2593065,310.10971186,489.630293106,374.01561991,70.808374512,44.8062986833
 03/22  11:00:00,1496.16869487,102.864930326,549.038287674,0.0,243.2593065,310.10971186,474.689865161,358.975531334,70.808374512,44.9059593152
 03/22  12:00:00,1448.65600994,103.488795367,548.572484065,0.0,243.2593065,310.10971186,465.483961458,350.050796582,70.808374512,44.6247903638
 03/22  13:00:00,1479.85393697,104.225778022,548.047199624,0.0,243.2593065,302.612436532,442.242987042,340.691288686,56.6466996096,44.9049987462
 03/22  14:00:00,1476.39915193,105.011888545,543.117329059,0.0,243.2593065,302.612436532,415.98128735,328.695808062,42.4850247072,44.8004545814
 03/22  15:00:00,1474.99426913,105.735588641,541.047917227,0.0,243.2593065,302.612436532,413.934662363,312.582411787,56.6466996096,44.7055509661
 03/22  16:00:00,1475.00495486,106.441654111,541.294019934,0.0,243.2593065,310.10971186,425.508290839,304.992594946,84.9700494144,35.5456464786
 03/22  17:00:00,1473.06873644,106.864618732,542.478809902,0.0,243.2593065,310.10971186,422.887590335,311.573936248,84.9700494144,26.343604673
 03/22  18:00:00,1225.1178067,96.6169909531,569.213056948,0.0,166.938926447,199.110933808,423.349237539,320.881943421,84.9700494144,17.4972447039
 03/22  19:00:00,1247.36062876,96.6169909531,581.239619081,0.0,166.938926447,191.61365848,419.216255622,345.073225632,56.6466996096,17.4963303803
 03/22  20:00:00,1103.34528749,96.6169909531,584.749976927,0.0,100.150657288,124.558693486,478.136202685,395.252351847,56.6466996096,26.2371512285
 03/22  21:00:00,1052.03617676,96.6169909531,578.568411986,0.0,100.150657288,124.558693486,460.611037515,409.390355196,42.4850247072,8.73565761132
 03/22  22:00:00,979.273067205,96.6169909531,571.887655394,0.0,46.0930336215,124.558693486,475.73269634,429.965974132,28.3233498048,17.4433724032
 03/22  23:00:00,978.002540048,96.6169909531,565.615665798,0.0,46.0930336215,124.558693486,470.177165963,438.574185522,14.1616749024,17.4413055385
 03/22  24:00:00,961.441120495,96.6169909531,558.666311228,0.0,46.0930336215,113.312780494,468.888310483,445.782566401,5.66466996096,17.4410741212
 03/23  01:00:00,952.590880026,96.6169909531,555.052650978,0.0,46.0930336215,113.312780494,472.809411502,449.701380883,5.66466996096,17.4433606582
 03/23  02:00:00,948.843973582,96.6169909531,557.752209244,0.0,46.0930336215,113.312780494,475.975551959,452.869790559,5.66466996096,17.4410914391
 03/23  03:00:00,951.14466427,96.6169909531,564.773862281,0.0,46.0930336215,113.312780494,479.38409966,456.280418152,5.66466996096,17.4390115474
 03/23  04:00:00,1049.31725653,96.6169909531,572.149261654,0.0,100.150657288,148.969399434,452.035529554,437.638893912,5.66466996096,8.73196568072
 03/23  05:00:00,1056.72802116,97.1064568555,577.549647093,0.0,100.150657288,149.894399434,683.813566712,652.208904714,14.1616749024,17.4429870951
 03/23  06:00:00,1292.71443639,99.4397213447,582.278632561,0.0,176.471037341,302.612436532,518.460051376,472.694782993,28.3233498048,17.4419185785
 03/23  07:00:00,1403.4843073,101.098679054,583.522025039,0.0,243.2593065,310.10971186,500.869080108,431.950278522,42.4850247072,26.4337768789
 03/23  08:00:00,1447.27715154,101.963485748,584.823524492,0.0,243.2593065,310.10971186,488.644504141,396.553375894,56.6466996096,35.4444286373
 03/23  09:00:00,1486.62586403,102.479900435,589.672056808,0.0,243.2593065,302.612436532,455.859132777,377.771592512,42.4850247072,35.6025155581
 03/23  10:00:00,1484.40463515,103.062662887,578.896037587,0.0,243.2593065,310.10971186,471.44613925,355.834050644,70.808374512,44.8037140944
 03/23  11:00:00,1475.10917432,103.75582653,567.235408194,0.0,243.2593065,310.10971186,457.803187987,342.095916277,70.808374512,44.8988971974
 03/23  12:00:00,1426.80205606,104.762979824,559.333985568,0.0,243.2593065,310.10971186,446.79817489,331.367874865,70.808374512,44.6219255133
 03/23  13:00:00,1455.43218722,105.968468706,552.846204376,0.0,243.2593065,302.612436532,422.941701477,321.393684078,56.6466996096,44.9013177889
 03/23  14:00:00,1452.78917899,106.954845102,548.912057452,0.0,243.2593065,302.612436532,399.712193316,312.430523772,42.4850247072,44.7966448367
 03/23  15:00:00,1447.40917554,108.043863268,542.364193504,0.0,243.2593065,302.612436532,398.150886695,296.80256189,56.6466996096,44.7016251951
 03/23  16:00:00,1449.07045367,109.750482112,535.432971666,0.0,243.2593065,310.10971186,407.589923408,287.07722721,84.9700494144,35.5426467829
 03/23  17:00:00,1451.16055391,110.853826199,536.515910646,0.0,243.2593065,310.10971186,398.690853779,287.378898214,84.9700494144,26.3419061511
 03/23  18:00:00,1198.00189404,96.6169909531,563.947625917,0.0,166.938926447,199.110933808,400.8645462,298.394364024,84.9700494144,17.5001327623
 03/23  19:00:00,1222.03550488,96.6169909531,579.647939027,0.0,166.938926447,191.61365848,401.772397016,327.630430758,56.6466996096,17.4952666489
 03/23  20:00:00,1104.24328972,96.6169909531,597.141912818,0.0,100.150657288,124.558693486,453.791727224,379.64626682,56.6466996096,17.4987607946
 03/23  21:00:00,1066.4963238,96.6169909531,599.469354481,0.0,100.150657288,124.558693486,453.512820149,393.577206233,42.4850247072,17.4505892094
 03/23  22:00:00,993.289561234,96.6169909531,594.373446147,0.0,46.0930336215,124.558693486,462.11032917,416.344731465,28.3233498048,17.4422479004
