Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,987.767165854,96.6169909531,588.377678804,0.0,46.0930336215,124.558693486,457.632056544,426.030221904,14.1616749024,17.4401597375
 03/23  24:00:00,971.442736574,96.6169909531,584.464881289,0.0,46.0930336215,113.312780494,454.604794417,431.497003026,5.66466996096,17.4431214301
 03/24  01:00:00,967.695948595,96.6169909531,581.035527985,0.0,46.0930336215,113.312780494,460.456310534,437.349591151,5.66466996096,17.4420494221
 03/24  02:00:00,967.692972866,96.6169909531,579.854868337,0.0,46.0930336215,113.312780494,461.982475521,438.878028311,5.66466996096,17.4397772494
 03/24  03:00:00,972.901378101,96.6169909531,583.244499441,0.0,46.0930336215,113.312780494,455.712516994,441.318754483,5.66466996096,8.72909254994
 03/24  04:00:00,1062.48917105,96.6169909531,581.904668976,0.0,100.150657288,148.969399434,449.644550833,426.536869913,5.66466996096,17.4430109594
 03/24  05:00:00,1059.32131883,97.2781542563,577.407180757,0.0,100.150657288,149.894399434,644.226856067,612.623192075,14.1616749024,17.4419890894
 03/24  06:00:00,1285.13598323,99.9029457767,573.354720481,0.0,176.471037341,302.612436532,497.414856992,451.651086256,28.3233498048,17.4404209314
 03/24  07:00:00,1397.02102199,101.607922267,576.10352976,0.0,243.2593065,310.10971186,480.987228511,412.071496806,42.4850247072,26.4307069984
 03/24  08:00:00,1439.04744878,102.527994696,575.067997994,0.0,243.2593065,310.10971186,466.121815389,374.035268219,56.6466996096,35.4398475604
 03/24  09:00:00,1465.90674617,103.11117087,567.426519612,0.0,243.2593065,302.612436532,432.578360065,354.496181739,42.4850247072,35.5971536193
 03/24  10:00:00,1466.88778848,103.748493721,559.585390984,0.0,243.2593065,310.10971186,450.330015945,334.725083133,70.808374512,44.7965583
 03/24  11:00:00,1458.17686852,104.596656447,548.070090067,0.0,243.2593065,310.10971186,439.326509408,323.617943786,70.808374512,44.9001911102
 03/24  12:00:00,1409.28440776,105.817590314,539.230866143,0.0,243.2593065,310.10971186,428.963180086,313.53335193,70.808374512,44.6214536441
 03/24  13:00:00,1439.10600292,106.975697216,534.474206713,0.0,243.2593065,302.612436532,407.157891727,305.618662996,56.6466996096,44.8925291211
 03/24  14:00:00,1435.74816782,108.10815475,529.805741349,0.0,243.2593065,302.612436532,383.556209137,296.274345181,42.4850247072,44.7968392492
 03/24  15:00:00,1433.97447559,109.978340879,526.030760973,0.0,243.2593065,302.612436532,381.414471648,280.072631033,56.6466996096,44.6951410052
 03/24  16:00:00,1439.71635338,111.617679768,523.430089184,0.0,243.2593065,310.10971186,392.410770021,271.901690173,84.9700494144,35.5390304337
 03/24  17:00:00,1440.48013065,112.504704786,523.378763857,0.0,243.2593065,310.10971186,385.406270939,274.098875445,84.9700494144,26.3373460795
 03/24  18:00:00,1189.88668834,96.6169909531,555.135532141,0.0,166.938926447,199.110933808,389.344149793,286.87709071,84.9700494144,17.4970096678
 03/24  19:00:00,1213.28258728,96.6169909531,570.927067376,0.0,166.938926447,191.61365848,390.573164682,316.4300963,56.6466996096,17.4963687725
 03/24  20:00:00,1089.06026728,96.6169909531,581.110379124,0.0,100.150657288,124.558693486,440.158574469,366.014337397,56.6466996096,17.497537462
 03/24  21:00:00,1055.1184967,96.6169909531,587.028539536,0.0,100.150657288,124.558693486,437.9810957,378.048587015,42.4850247072,17.4474839773
 03/24  22:00:00,988.441662511,96.6169909531,587.709801596,0.0,46.0930336215,124.558693486,444.895414272,399.132823706,28.3233498048,17.4392407604
 03/24  23:00:00,988.758657594,96.6169909531,587.184066239,0.0,46.0930336215,124.558693486,438.194915475,406.592893182,14.1616749024,17.4403473907
 03/24  24:00:00,976.48517726,96.6169909531,587.278070655,0.0,46.0930336215,113.312780494,434.871898904,411.765869426,5.66466996096,17.4413595163
 03/25  01:00:00,977.494954785,96.6169909531,588.243797456,0.0,46.0930336215,113.312780494,439.095365471,415.991825151,5.66466996096,17.438870359
 03/25  02:00:00,982.198123474,96.6169909531,593.265165186,0.0,46.0930336215,113.312780494,435.91675551,421.523984835,5.66466996096,8.72810071372
 03/25  03:00:00,990.122024224,96.6169909531,601.434422342,0.0,46.0930336215,113.312780494,453.052525299,429.946025136,5.66466996096,17.4418302019
 03/25  04:00:00,1006.94684807,96.6169909531,607.983111625,0.0,55.6251445156,113.312780494,447.800716106,424.696447061,5.66466996096,17.4395990839
 03/25  05:00:00,998.822878248,96.6169909531,601.182209137,0.0,55.6251445156,113.312780494,460.66657989,429.06441534,14.1616749024,17.4404896477
 03/25  06:00:00,1060.49842241,96.6169909531,590.567018155,0.0,65.1572554096,176.889270242,417.156656223,371.391679469,28.3233498048,17.4416269494
 03/25  07:00:00,1161.84609744,96.9767312319,585.129312736,0.0,109.682768182,220.96816451,599.99205692,540.067588536,42.4850247072,17.4394436771
 03/25  08:00:00,1170.00727614,97.0046836898,583.347337185,0.0,109.682768182,220.96816451,551.317181624,477.13056703,56.6466996096,17.5399149842
 03/25  09:00:00,1281.79634237,98.1870317816,586.253307402,0.0,131.945524568,266.955817592,510.336035865,441.411177294,42.4850247072,26.4398338641
 03/25  10:00:00,1294.7324746,98.2820336095,591.437400535,0.0,131.945524568,274.45309292,539.059902457,432.814312586,70.808374512,35.4372153586
 03/25  11:00:00,1297.28439335,98.2579752685,592.779575089,0.0,131.945524568,274.45309292,542.580306438,436.342076368,70.808374512,35.4298555578
 03/25  12:00:00,1269.38696288,98.3399136187,596.325411338,0.0,131.945524568,274.45309292,525.660148577,428.285933654,70.808374512,26.5658404104
 03/25  13:00:00,1263.43785891,98.4163195564,597.776780845,0.0,131.945524568,266.955817592,516.580637231,424.500932058,56.6466996096,35.4330055626
 03/25  14:00:00,1260.30991509,98.4102670177,595.123633563,0.0,131.945524568,266.955817592,507.478044594,429.570333603,42.4850247072,35.4226862841
 03/25  15:00:00,1178.28274809,96.6169909531,592.216825825,0.0,109.682768182,212.545889182,436.226503684,344.160592011,56.6466996096,35.4192120642
 03/25  16:00:00,1180.99883978,96.6169909531,587.933593052,0.0,109.682768182,220.04316451,459.595902185,348.052254779,84.9700494144,26.5735979918
 03/25  17:00:00,1138.25747729,96.6169909531,580.769142719,0.0,109.682768182,220.04316451,463.281487841,351.889896319,84.9700494144,26.421542108
 03/25  18:00:00,1093.54492606,96.6169909531,578.743567122,0.0,100.150657288,199.110933808,488.581019546,386.170298892,84.9700494144,17.4406712398
 03/25  19:00:00,1100.26805345,96.6169909531,580.262457617,0.0,100.150657288,191.61365848,470.066656803,395.981405911,56.6466996096,17.4385512816
 03/25  20:00:00,984.211262002,96.6169909531,576.151610729,0.0,55.6251445156,124.558693486,519.847153722,445.759117102,56.6466996096,17.4413370105
 03/25  21:00:00,977.113134169,96.6169909531,569.119127762,0.0,55.6251445156,124.558693486,515.70112383,455.775545553,42.4850247072,17.4405535695
 03/25  22:00:00,969.545733621,96.6169909531,561.009817209,0.0,46.0930336215,124.558693486,521.889050967,476.127308048,28.3233498048,17.4383931139
 03/25  23:00:00,962.352704424,96.6169909531,547.385123626,0.0,46.0930336215,124.558693486,508.571681673,485.678367223,14.1616749024,8.73163954855
 03/25  24:00:00,911.580121792,96.6169909531,503.728146669,0.0,46.0930336215,113.312780494,516.031353484,492.925081484,5.66466996096,17.441602039
 03/26  01:00:00,872.887891389,96.6169909531,466.131640393,0.0,34.9616554283,113.312780494,522.907674806,499.803995278,5.66466996096,17.4390095665
 03/26  02:00:00,845.205872996,96.6169909531,435.161034802,0.0,34.9616554283,113.312780494,531.23141433,508.126887816,5.66466996096,17.4398565529
 03/26  03:00:00,829.537568865,96.6169909531,425.508083083,0.0,34.9616554283,113.312780494,538.59601639,515.490665928,5.66466996096,17.4406805014
 03/26  04:00:00,838.725757815,96.6169909531,424.449896907,0.0,44.4937663224,113.312780494,536.372344168,513.269238024,5.66466996096,17.4384361824
 03/26  05:00:00,825.271061416,96.6169909531,401.612333809,0.0,44.4937663224,113.312780494,542.948311383,520.058234966,14.1616749024,8.72840151444
 03/26  06:00:00,872.817177887,96.6169909531,375.214853052,0.0,54.0258772165,176.889270242,517.142534841,471.377693504,28.3233498048,17.4414915323
 03/26  07:00:00,870.725430266,96.6169909531,386.437197971,0.0,54.0258772165,184.38654557,518.821770075,458.8975441,42.4850247072,17.4392012674
 03/26  08:00:00,1045.45901788,96.6169909531,496.787434932,0.0,65.1572554096,220.04316451,499.160258234,416.234938114,56.6466996096,26.2786205102
 03/26  09:00:00,1069.19521065,96.6169909531,543.274578446,0.0,65.1572554096,212.545889182,467.368471432,398.473118769,42.4850247072,26.4103279555
 03/26  10:00:00,1097.52719473,96.6169909531,567.318533512,0.0,65.1572554096,220.04316451,481.423182781,384.063083194,70.808374512,26.5517250756
 03/26  11:00:00,1124.74221744,96.6169909531,581.236378528,0.0,65.1572554096,220.04316451,479.832635037,373.639168505,70.808374512,35.3850920201
 03/26  12:00:00,1133.23488114,96.6169909531,578.705790241,0.0,65.1572554096,220.04316451,460.241158192,362.889620481,70.808374512,26.5431631991
 03/26  13:00:00,1126.85819897,96.6169909531,572.934800811,0.0,65.1572554096,212.545889182,445.146335686,353.109836717,56.6466996096,35.3897993595
 03/26  14:00:00,1120.70386607,96.6169909531,567.838854775,0.0,65.1572554096,212.545889182,416.122710531,342.435335915,42.4850247072,31.2023499096
 03/26  15:00:00,1126.20681153,96.6169909531,566.222167896,0.0,65.1572554096,212.545889182,411.568488552,324.193798976,56.6466996096,30.727989967
 03/26  16:00:00,1100.25537093,96.6169909531,564.889717166,0.0,65.1572554096,220.04316451,434.539202031,314.18552104,84.9700494144,35.3836315762
 03/26  17:00:00,1051.79386376,96.6169909531,565.791256848,0.0,54.0258772165,184.38654557,432.193143021,320.810098552,84.9700494144,26.4129950541
 03/26  18:00:00,1030.89782459,96.6169909531,572.715353288,0.0,44.4937663224,163.454314868,466.930376351,364.523000946,84.9700494144,17.4373259908
 03/26  19:00:00,1044.53127651,96.6169909531,585.070719606,0.0,44.4937663224,155.95703954,458.674451257,393.296726062,56.6466996096,8.73102558546
 03/26  20:00:00,1010.81575144,96.6169909531,580.775406207,0.0,44.4937663224,124.558693486,511.96924994,437.882265777,56.6466996096,17.4402845535
 03/26  21:00:00,1006.6718657,96.6169909531,573.721923813,0.0,44.4937663224,124.558693486,506.893118836,446.970028964,42.4850247072,17.4380651648
 03/26  22:00:00,998.928625406,96.6169909531,568.671236186,0.0,34.9616554283,124.558693486,512.516010019,466.751891641,28.3233498048,17.4407685731
 03/26  23:00:00,998.889147435,96.6169909531,564.571746344,0.0,34.9616554283,124.558693486,507.380906647,475.779297104,14.1616749024,17.439934641
 03/26  24:00:00,973.26654172,96.6169909531,558.828200044,0.0,34.9616554283,113.312780494,509.80043838,486.698018212,5.66466996096,17.4377502071
 03/27  01:00:00,974.816579474,96.6169909531,552.26325366,0.0,46.0930336215,113.312780494,508.236304693,493.840552316,5.66466996096,8.73108241671
 03/27  02:00:00,971.41410244,96.6169909531,548.355004788,0.0,46.0930336215,113.312780494,522.671283061,499.566404944,5.66466996096,17.4402081558
 03/27  03:00:00,968.204465458,96.6169909531,544.706446068,0.0,46.0930336215,113.312780494,528.7547651,505.652222233,5.66466996096,17.4378729065
 03/27  04:00:00,1054.75059132,96.6169909531,543.248171313,0.0,100.150657288,148.969399434,506.261368776,483.156142161,5.66466996096,17.4405566541
 03/27  05:00:00,1057.17247235,96.6169909531,544.072554478,0.0,100.150657288,149.894399434,937.392568522,905.791239121,14.1616749024,17.4396544985
 03/27  06:00:00,1287.85367858,96.8788070252,545.674169299,0.0,176.471037341,302.612436532,629.336826413,583.576088217,28.3233498048,17.4373883915
 03/27  07:00:00,1399.23825223,97.1741439745,546.698325874,0.0,243.2593065,310.10971186,588.875692703,519.962831992,42.4850247072,26.427836004
 03/27  08:00:00,1444.32643748,97.2978422507,554.094861278,0.0,243.2593065,310.10971186,565.683871891,482.459285974,56.6466996096,26.5778863073
 03/27  09:00:00,1481.36772572,97.4862102489,563.655984283,0.0,243.2593065,302.612436532,556.206806469,469.234843302,42.4850247072,44.4869384602
 03/27  10:00:00,1493.00005476,97.7664168716,570.848508054,0.0,243.2593065,310.10971186,563.747997467,448.156293802,70.808374512,44.783329153
 03/27  11:00:00,1493.33888423,98.1749406952,576.295610423,0.0,243.2593065,310.10971186,543.683906592,427.990900519,70.808374512,44.8846315611
 03/27  12:00:00,1440.84718742,98.6816954412,569.205636012,0.0,243.2593065,310.10971186,510.356534812,403.859730679,70.808374512,35.688429621
 03/27  13:00:00,1472.11006025,99.1944204583,559.975614365,0.0,243.2593065,302.612436532,494.743576554,385.281295595,56.6466996096,52.8155813496
 03/27  14:00:00,1474.15002324,99.6064004234,557.756357309,0.0,243.2593065,302.612436532,450.750439768,371.397757685,42.4850247072,36.8676573758
 03/27  15:00:00,1462.87905,100.160150437,551.926993733,0.0,243.2593065,302.612436532,453.733196852,352.401898542,56.6466996096,44.6845987008
 03/27  16:00:00,1454.74563355,100.900666815,547.577560553,0.0,243.2593065,310.10971186,455.804358921,335.296602398,84.9700494144,35.5377071082
 03/27  17:00:00,1453.92397945,101.865569983,548.754873388,0.0,243.2593065,310.10971186,440.164658403,328.859501797,84.9700494144,26.335107192
 03/27  18:00:00,1203.57879697,96.6169909531,569.938182496,0.0,166.938926447,199.110933808,425.025855735,322.560600751,84.9700494144,17.4952055699
 03/27  19:00:00,1222.9198206,96.6169909531,580.89406513,0.0,166.938926447,191.61365848,424.046227795,349.90545667,56.6466996096,17.4940715162
 03/27  20:00:00,1092.40257581,96.6169909531,584.209026236,0.0,100.150657288,124.558693486,483.395166272,400.51526262,56.6466996096,26.233204042
 03/27  21:00:00,1052.3630701,96.6169909531,583.266512098,0.0,100.150657288,124.558693486,461.162805563,409.945738767,42.4850247072,8.73204208823
 03/27  22:00:00,976.778718321,96.6169909531,574.379483471,0.0,46.0930336215,124.558693486,472.403151021,426.638978344,28.3233498048,17.440822873
 03/27  23:00:00,975.290589677,96.6169909531,571.587586031,0.0,46.0930336215,124.558693486,461.8792922,430.279109907,14.1616749024,17.4385073903
 03/27  24:00:00,964.197196508,96.6169909531,572.836052736,0.0,46.0930336215,113.312780494,456.975590021,433.869665317,5.66466996096,17.4412547432
 03/28  01:00:00,962.085419969,96.6169909531,570.617861482,0.0,46.0930336215,113.312780494,458.044233745,434.939632398,5.66466996096,17.4399313858
 03/28  02:00:00,962.86873689,96.6169909531,571.474821122,0.0,46.0930336215,113.312780494,460.811264764,437.709144135,5.66466996096,17.4374506675
 03/28  03:00:00,968.351398979,96.6169909531,577.214521539,0.0,46.0930336215,113.312780494,457.301937297,442.909408972,5.66466996096,8.72785836472
 03/28  04:00:00,1066.59089389,96.6169909531,582.263146635,0.0,100.150657288,148.969399434,450.222210517,427.117258296,5.66466996096,17.44028226
 03/28  05:00:00,1061.58846333,96.7810281351,576.046300097,0.0,100.150657288,149.894399434,690.738788016,659.137554587,14.1616749024,17.4395585268
 03/28  06:00:00,1295.09529026,97.793547247,585.410298619,0.0,176.471037341,302.612436532,511.734250328,465.970350147,28.3233498048,17.4405503767
 03/28  07:00:00,1418.48602069,98.8919543139,598.378059395,0.0,243.2593065,310.10971186,495.320314687,426.406690739,42.4850247072,26.4285992401
 03/28  08:00:00,1464.09400095,99.4629721073,602.828770381,0.0,243.2593065,310.10971186,505.325921741,413.251873654,56.6466996096,35.4273484777
 03/28  09:00:00,1492.74548002,99.9439708432,598.401374219,0.0,243.2593065,302.612436532,488.073794356,410.006853803,42.4850247072,35.5819158455
 03/28  10:00:00,1492.44287719,100.37742241,590.827803158,0.0,243.2593065,310.10971186,517.399700472,401.80812215,70.808374512,44.78320381
 03/28  11:00:00,1488.88917431,100.765428419,586.096130094,0.0,243.2593065,310.10971186,513.335971758,397.65084762,70.808374512,44.8767496264
 03/28  12:00:00,1439.68055033,101.118425673,578.915400551,0.0,243.2593065,310.10971186,509.861196341,394.441345844,70.808374512,44.6114759848
 03/28  13:00:00,1467.08442996,101.382939609,572.802810109,0.0,243.2593065,302.612436532,498.714589419,397.193958348,56.6466996096,44.8739314618
 03/28  14:00:00,1464.90740541,101.679585479,565.262020636,0.0,243.2593065,302.612436532,488.791781978,401.52893419,42.4850247072,44.7778230804
 03/28  15:00:00,1464.31987277,102.030393698,551.366460324,0.0,243.2593065,302.612436532,491.697600777,399.225054113,56.6466996096,35.825847054
 03/28  16:00:00,1461.349655,102.404697152,544.240185747,0.0,243.2593065,310.10971186,520.721905416,391.42124503,84.9700494144,44.3306109712
 03/28  17:00:00,1458.9390575,102.664874824,545.339102101,0.0,243.2593065,310.10971186,493.568209937,391.037691923,84.9700494144,17.5604686001
 03/28  18:00:00,1200.64551812,96.6169909531,543.92987951,0.0,166.938926447,199.110933808,493.123231189,390.658666334,84.9700494144,17.4945154408
 03/28  19:00:00,1212.58144889,96.6169909531,539.757941934,0.0,166.938926447,191.61365848,483.404953288,400.528420673,56.6466996096,26.2298330052
 03/28  20:00:00,1085.70138265,96.6169909531,536.201043703,0.0,100.150657288,124.558693486,517.825581914,443.68519354,56.6466996096,17.4936887641
 03/28  21:00:00,1048.9039245,96.6169909531,531.736791123,0.0,100.150657288,124.558693486,511.060972264,451.131187243,42.4850247072,17.4447603145
 03/28  22:00:00,982.382628223,96.6169909531,529.864302633,0.0,46.0930336215,124.558693486,516.88734479,471.127778845,28.3233498048,17.4362161394
 03/28  23:00:00,982.555378231,96.6169909531,529.182916288,0.0,46.0930336215,124.558693486,499.964376496,477.072286709,14.1616749024,8.73041488422
 03/28  24:00:00,972.826049349,96.6169909531,526.633546528,0.0,46.0930336215,113.312780494,507.649843108,484.54604944,5.66466996096,17.4391237073
 03/29  01:00:00,969.353474386,96.6169909531,520.334479704,0.0,46.0930336215,113.312780494,514.955862409,491.854808273,5.66466996096,17.4363841747
 03/29  02:00:00,964.028884962,96.6169909531,515.29875916,0.0,46.0930336215,113.312780494,520.266977083,497.162139799,5.66466996096,17.4401673229
 03/29  03:00:00,942.000919612,96.6169909531,493.576664978,0.0,46.0930336215,113.312780494,526.980452552,503.878122643,5.66466996096,17.4376599485
 03/29  04:00:00,1001.81484031,96.6169909531,465.378251042,0.0,100.150657288,148.969399434,500.920000602,486.52738304,5.66466996096,8.72794760126
 03/29  05:00:00,1023.98897372,97.035267469,485.947179995,0.0,100.150657288,149.894399434,813.029529982,781.427116866,14.1616749024,17.4407382133
 03/29  06:00:00,1214.58162934,98.0053810692,453.227456035,0.0,176.471037341,302.612436532,610.4141356,564.652646349,28.3233498048,17.4381394458
 03/29  07:00:00,1337.76407973,99.6007364242,463.276831221,0.0,243.2593065,310.10971186,582.958654863,514.047262046,42.4850247072,26.4263681103
 03/29  08:00:00,1405.75805151,100.549989236,499.782019491,0.0,243.2593065,310.10971186,560.230047365,468.152782867,56.6466996096,35.4305648883
 03/29  09:00:00,1447.56787728,101.044667486,513.90519408,0.0,243.2593065,302.612436532,531.178431736,453.108315431,42.4850247072,35.5850915975
 03/29  10:00:00,1463.74561707,101.301571729,522.088306136,0.0,243.2593065,310.10971186,560.80092261,445.216153975,70.808374512,44.7763941235
 03/29  11:00:00,1474.24778675,101.716526962,525.694349265,0.0,243.2593065,310.10971186,544.460937327,428.775582531,70.808374512,44.876980284
 03/29  12:00:00,1444.04525276,102.190651064,528.068818294,0.0,243.2593065,310.10971186,525.46967934,410.059495789,70.808374512,44.6018090398
 03/29  13:00:00,1476.5213847,102.377268747,529.276775947,0.0,243.2593065,302.612436532,513.150892199,411.629108117,56.6466996096,44.8750844723
 03/29  14:00:00,1480.96306152,102.829418988,530.774270472,0.0,243.2593065,302.612436532,479.251079963,391.987345921,42.4850247072,44.7787093356
 03/29  15:00:00,1464.9473677,103.009179521,531.127557026,0.0,243.2593065,302.612436532,479.098782581,377.769467412,56.6466996096,44.6826155603
 03/29  16:00:00,1471.02906918,103.143253332,528.373492582,0.0,243.2593065,310.10971186,493.878682974,373.394523087,84.9700494144,35.514110473
 03/29  17:00:00,1491.65011334,103.293528288,529.050503969,0.0,243.2593065,310.10971186,472.466403074,369.935007906,84.9700494144,17.5613457535
 03/29  18:00:00,1218.18513405,96.6169909531,524.916975645,0.0,166.938926447,199.110933808,476.633854173,371.462239049,84.9700494144,20.2015657098
 03/29  19:00:00,1228.25854069,96.6169909531,519.362593292,0.0,166.938926447,191.61365848,475.852173775,395.683280138,56.6466996096,23.5221940276
 03/29  20:00:00,1090.70572918,96.6169909531,508.836699485,0.0,100.150657288,124.558693486,519.725367535,445.584233036,56.6466996096,17.4944348894
 03/29  21:00:00,1041.70004375,96.6169909531,501.739872516,0.0,100.150657288,124.558693486,515.476816445,455.546309198,42.4850247072,17.4454825403
 03/29  22:00:00,933.540893664,96.6169909531,458.213906522,0.0,46.0930336215,124.558693486,522.692557714,476.932366503,28.3233498048,17.4368414063
 03/29  23:00:00,872.835919944,96.6169909531,402.13723676,0.0,46.0930336215,124.558693486,509.26817786,486.378959346,14.1616749024,8.72754361217
 03/29  24:00:00,821.138659093,96.6169909531,367.352033134,0.0,46.0930336215,113.312780494,515.468525196,492.364152771,5.66466996096,17.4397024642
 03/30  01:00:00,811.292301391,96.6169909531,358.101596839,0.0,46.0930336215,113.312780494,521.60372103,498.502180117,5.66466996096,17.4368709518
 03/30  02:00:00,802.65824739,96.6169909531,354.072810562,0.0,46.0930336215,113.312780494,525.739207779,502.63708045,5.66466996096,17.4374573677
 03/30  03:00:00,792.473948034,96.6169909531,349.074314531,0.0,46.0930336215,113.312780494,531.310117088,508.20740447,5.66466996096,17.4380426566
 03/30  04:00:00,875.830153415,96.6169909531,347.714809338,0.0,100.150657288,148.969399434,514.370738258,491.270455821,5.66466996096,17.4356124755
 03/30  05:00:00,887.354969359,97.1200960605,356.216279423,0.0,100.150657288,149.894399434,821.173212454,798.28142632,14.1616749024,8.73011123172
 03/30  06:00:00,1080.90506951,98.4102400343,325.864297067,0.0,176.471037341,302.612436532,609.017616099,563.255901978,28.3233498048,17.4383643162
 03/30  07:00:00,1207.94257177,100.169390384,339.322249614,0.0,243.2593065,310.10971186,579.49795541,510.589750946,42.4850247072,26.4231797564
 03/30  08:00:00,1347.69958495,100.985175493,432.708425019,0.0,243.2593065,310.10971186,565.978703339,473.902665618,56.6466996096,35.4293381106
 03/30  09:00:00,1453.68236014,101.531940534,498.0728547,0.0,243.2593065,302.612436532,531.624473714,453.556107491,42.4850247072,35.5833415158
 03/30  10:00:00,1487.56589768,102.044267947,503.556634908,0.0,243.2593065,310.10971186,543.917398257,428.336018518,70.808374512,44.773005227
 03/30  11:00:00,1502.90605434,102.460552408,506.219563297,0.0,243.2593065,310.10971186,525.693478446,410.012032409,70.808374512,44.8730715255
 03/30  12:00:00,1464.74996784,102.859752313,509.881501283,0.0,243.2593065,310.10971186,511.316463072,395.90995551,70.808374512,44.5981330498
 03/30  13:00:00,1503.54895189,103.25181641,514.272001209,0.0,243.2593065,302.612436532,485.527117372,384.010005602,56.6466996096,44.8704121607
 03/30  14:00:00,1509.44258671,103.487746533,519.272575612,0.0,243.2593065,302.612436532,460.836588589,373.577668583,42.4850247072,44.7738952985
 03/30  15:00:00,1509.32708447,103.501176225,518.96530792,0.0,243.2593065,302.612436532,475.055814899,373.731496327,56.6466996096,44.6776189622
 03/30  16:00:00,1516.1648004,103.76494989,518.656978989,0.0,243.2593065,310.10971186,478.628858625,358.148265008,84.9700494144,35.5105442025
 03/30  17:00:00,1518.60373024,104.091886909,518.103454213,0.0,243.2593065,310.10971186,464.712261432,362.182380391,84.9700494144,17.5598316262
 03/30  18:00:00,1243.59207905,96.6169909531,516.270891739,0.0,166.938926447,199.110933808,474.611491598,372.145864424,84.9700494144,17.4955777599
 03/30  19:00:00,1243.42590843,96.6169909531,512.582093192,0.0,166.938926447,191.61365848,471.551931713,388.677281089,56.6466996096,26.2279510139
 03/30  20:00:00,1108.14911214,96.6169909531,504.954675592,0.0,100.150657288,124.558693486,510.658275534,436.518710832,56.6466996096,17.4928650924
 03/30  21:00:00,1050.21645427,96.6169909531,496.298133803,0.0,100.150657288,124.558693486,508.177490188,448.248456439,42.4850247072,17.4440090413
 03/30  22:00:00,891.911455093,96.6169909531,419.660407827,0.0,46.0930336215,124.558693486,518.622014716,472.863294164,28.3233498048,17.4353707464
 03/30  23:00:00,784.039087664,96.6169909531,323.32970593,0.0,46.0930336215,124.558693486,520.041949328,497.150320676,14.1616749024,8.7299537494
 03/30  24:00:00,736.443868081,96.6169909531,291.414431375,0.0,46.0930336215,113.312780494,534.785889099,511.683124024,5.66466996096,17.4380951144
 03/31  01:00:00,733.487004459,96.6169909531,284.862278684,0.0,46.0930336215,113.312780494,541.222491194,518.122580365,5.66466996096,17.4352408678
 03/31  02:00:00,768.158468681,96.6169909531,310.650554479,0.0,46.0930336215,113.312780494,527.15838058,504.05484083,5.66466996096,17.4388697889
 03/31  03:00:00,812.152494368,96.6169909531,345.219052075,0.0,46.0930336215,113.312780494,526.224719949,503.123785055,5.66466996096,17.4362649325
 03/31  04:00:00,878.296651823,96.6169909531,322.116591657,0.0,100.150657288,148.969399434,517.675641643,503.283757418,5.66466996096,8.72721426451
 03/31  05:00:00,856.310615865,97.1507562118,304.771827841,0.0,100.150657288,149.894399434,835.207785802,803.606982996,14.1616749024,17.4391279037
 03/31  06:00:00,1064.93403979,98.6708211617,289.444189249,0.0,176.471037341,302.612436532,615.080575975,569.320855194,28.3233498048,17.4363709763
 03/31  07:00:00,1219.5158895,100.571700362,336.755983738,0.0,243.2593065,310.10971186,572.902669974,503.995431925,42.4850247072,26.4222133419
 03/31  08:00:00,1409.39774808,101.379332532,474.908918614,0.0,243.2593065,310.10971186,557.117658341,465.04717544,56.6466996096,35.4237832911
 03/31  09:00:00,1481.37503552,101.896112871,506.394210409,0.0,243.2593065,302.612436532,522.487459343,444.425534168,42.4850247072,35.5769004677
 03/31  10:00:00,1502.95433068,102.296952775,519.32344552,0.0,243.2593065,310.10971186,538.350813448,422.777535295,70.808374512,44.7649036415
 03/31  11:00:00,1508.63210274,102.814309504,532.249179787,0.0,243.2593065,310.10971186,512.863449632,397.191600771,70.808374512,44.8634743493
 03/31  12:00:00,1457.87573032,103.30627267,532.766881922,0.0,243.2593065,310.10971186,492.373035467,376.96620497,70.808374512,44.5984559858
 03/31  13:00:00,1490.27230324,103.718868277,533.261942979,0.0,243.2593065,302.612436532,464.947482445,363.438729284,56.6466996096,44.8620535509
 03/31  14:00:00,1491.8256691,104.06198152,533.479332139,0.0,243.2593065,302.612436532,437.751151832,350.495255266,42.4850247072,44.7708718585
 03/31  15:00:00,1486.95929002,104.357096069,534.887180914,0.0,243.2593065,302.612436532,431.430951714,339.049289152,56.6466996096,35.7349629518
 03/31  16:00:00,1485.35208568,104.687082182,535.234379221,0.0,243.2593065,310.10971186,463.963100458,343.460331837,84.9700494144,35.5327192058
 03/31  17:00:00,1479.48489489,105.216560883,536.017440435,0.0,243.2593065,310.10971186,450.869529145,339.566494419,84.9700494144,26.3329853118
 03/31  18:00:00,1223.45233007,96.6169909531,555.40501163,0.0,166.938926447,199.110933808,442.188823755,339.725409139,84.9700494144,17.4933652012
 03/31  19:00:00,1233.43576561,96.6169909531,567.953409205,0.0,166.938926447,191.61365848,432.429112951,358.289391084,56.6466996096,17.4930222573
 03/31  20:00:00,1114.81473052,96.6169909531,583.483185067,0.0,100.150657288,124.558693486,490.62928049,407.755470839,56.6466996096,26.2271100417
 03/31  21:00:00,1081.15534208,96.6169909531,582.682814074,0.0,100.150657288,124.558693486,477.940046446,418.585131153,42.4850247072,16.8698905854
 03/31  22:00:00,1015.54339255,96.6169909531,576.575222852,0.0,46.0930336215,124.558693486,475.976192795,438.353155054,28.3233498048,9.29968793633
 03/31  23:00:00,1025.1518561,96.6169909531,567.404034122,0.0,46.0930336215,124.558693486,478.232112496,446.633505741,14.1616749024,17.4369318526
 03/31  24:00:00,1020.81703529,96.6169909531,553.493897714,0.0,46.0930336215,113.312780494,476.407767894,453.306877106,5.66466996096,17.4362208272
 04/01  01:00:00,962.019581055,96.6169909531,551.334349176,0.0,46.0930336215,113.312780494,481.958088406,458.85555046,5.66466996096,17.4378679853
 04/01  02:00:00,948.672569279,96.6169909531,561.753021464,0.0,46.0930336215,113.312780494,489.074357808,465.97453509,5.66466996096,17.435152757
 04/01  03:00:00,952.391514213,96.6169909531,557.31673374,0.0,46.0930336215,113.312780494,486.941287361,472.550341963,5.66466996096,8.72627543665
 04/01  04:00:00,961.946594732,96.6169909531,546.503638833,0.0,55.6251445156,113.312780494,489.982424571,466.880176957,5.66466996096,17.4375776525
 04/01  05:00:00,932.900808866,96.6169909531,506.489753463,0.0,55.6251445156,113.312780494,504.803706557,473.207023974,14.1616749024,17.4350076809
 04/01  06:00:00,928.042824751,96.6169909531,426.221434042,0.0,65.1572554096,176.889270242,463.269619224,417.510482712,28.3233498048,17.4357867077
 04/01  07:00:00,1074.94819545,96.9355034171,470.319036623,0.0,109.682768182,220.96816451,724.601868952,664.680658387,42.4850247072,17.4361858579
 04/01  08:00:00,1128.63177643,96.9311335979,527.711037691,0.0,109.682768182,220.96816451,614.647749061,540.466347744,56.6466996096,17.5347017078
 04/01  09:00:00,1253.15604897,97.6029063924,550.854403118,0.0,131.945524568,266.955817592,562.124236743,493.206692438,42.4850247072,26.4325195982
 04/01  10:00:00,1283.76957728,97.9191196123,565.836472569,0.0,131.945524568,274.45309292,569.681626977,463.455085772,70.808374512,35.4181666929
 04/01  11:00:00,1299.39600834,98.1324736724,571.874626212,0.0,131.945524568,274.45309292,552.550531251,446.332439509,70.808374512,35.4097172306
 04/01  12:00:00,1258.75184847,98.3437189736,569.730374705,0.0,131.945524568,274.45309292,526.58257606,429.211652068,70.808374512,26.5625494805
 04/01  13:00:00,1244.14325664,98.5111044878,566.272267064,0.0,131.945524568,266.955817592,510.190211771,418.134340848,56.6466996096,35.4091713133
 04/01  14:00:00,1242.95386001,98.6030462232,563.311512624,0.0,131.945524568,266.955817592,481.388067855,403.504489944,42.4850247072,35.3985532039
 04/01  15:00:00,1161.18755855,96.6169909531,565.410352805,0.0,109.682768182,212.545889182,381.147941889,297.934248071,56.6466996096,26.5669942081
 04/01  16:00:00,1167.2935527,96.6169909531,565.613847426,0.0,109.682768182,220.04316451,411.583269085,291.207072472,84.9700494144,35.4061471992
 04/01  17:00:00,1125.98450903,96.6169909531,571.563376527,0.0,109.682768182,220.04316451,403.366609693,291.983448676,84.9700494144,26.4131116022
 04/01  18:00:00,1094.2699202,96.6169909531,580.398320966,0.0,100.150657288,199.110933808,436.98379799,334.577254522,84.9700494144,17.4364940529
 04/01  19:00:00,1109.66562806,96.6169909531,591.472613476,0.0,100.150657288,191.61365848,434.467221483,360.386589406,56.6466996096,17.4339324669
 04/01  20:00:00,1010.63333719,96.6169909531,600.656849623,0.0,55.6251445156,124.558693486,478.649661406,413.273802535,56.6466996096,8.72915926087
 04/01  21:00:00,1010.75243696,96.6169909531,601.501673551,0.0,55.6251445156,124.558693486,483.445720056,423.524370364,42.4850247072,17.4363249851
 04/01  22:00:00,997.236284744,96.6169909531,598.334316142,0.0,46.0930336215,124.558693486,487.880399959,442.123752445,28.3233498048,17.4332977086
 04/01  23:00:00,998.109094318,96.6169909531,597.957149394,0.0,46.0930336215,124.558693486,478.560248846,446.961058583,14.1616749024,17.4375153598
 04/01  24:00:00,989.965373618,96.6169909531,601.870845249,0.0,46.0930336215,113.312780494,472.702367391,449.602726227,5.66466996096,17.4349712036
 04/02  01:00:00,980.379347577,96.6169909531,603.501534665,0.0,34.9616554283,113.312780494,467.751810857,453.358354613,5.66466996096,8.72878628347
 04/02  02:00:00,979.160775579,96.6169909531,602.403097764,0.0,34.9616554283,113.312780494,480.390819608,457.289318059,5.66466996096,17.4368315879
 04/02  03:00:00,977.538256105,96.6169909531,601.005440634,0.0,34.9616554283,113.312780494,485.383259271,462.284416314,5.66466996096,17.4341729965
 04/02  04:00:00,986.826403793,96.6169909531,600.144118533,0.0,44.4937663224,113.312780494,478.49314826,455.390586814,5.66466996096,17.4378914854
 04/02  05:00:00,986.158958373,96.6169909531,599.684132409,0.0,44.4937663224,113.312780494,490.955853216,459.35899577,14.1616749024,17.4351825433
 04/02  06:00:00,1053.06608657,96.6169909531,597.485895222,0.0,54.0258772165,176.889270242,437.800388499,400.75040273,28.3233498048,8.72663596412
 04/02  07:00:00,1049.8806343,96.6169909531,598.480847845,0.0,54.0258772165,184.38654557,455.219456272,395.29682326,42.4850247072,17.4376083048
 04/02  08:00:00,1132.57582707,96.6169909531,601.278580421,0.0,65.1572554096,220.04316451,467.398149403,384.47815666,56.6466996096,26.2732931338
 04/02  09:00:00,1130.40650667,96.6169909531,605.666136004,0.0,65.1572554096,212.545889182,447.870834435,378.983839694,42.4850247072,26.4019700344
 04/02  10:00:00,1126.63063802,96.6169909531,593.387564642,0.0,65.1572554096,220.04316451,468.409840064,371.067535456,70.808374512,26.5339300962
 04/02  11:00:00,1139.37816168,96.6169909531,605.880187776,0.0,65.1572554096,220.04316451,479.083070444,372.906343179,70.808374512,35.3683527528
 04/02  12:00:00,1130.68335126,96.6169909531,600.203929711,0.0,65.1572554096,220.04316451,474.992632314,377.648554001,70.808374512,26.5357038008
 04/02  13:00:00,1108.12645262,96.6169909531,585.508853199,0.0,65.1572554096,212.545889182,471.064691243,379.047826295,56.6466996096,35.3701653377
 04/02  14:00:00,1103.01009868,96.6169909531,580.409485989,0.0,65.1572554096,212.545889182,447.53430984,378.518264576,42.4850247072,26.5310205561
 04/02  15:00:00,1104.25286172,96.6169909531,574.876054851,0.0,65.1572554096,212.545889182,472.024082501,380.005315271,56.6466996096,35.3720676204
 04/02  16:00:00,1075.5376584,96.6169909531,566.268850235,0.0,65.1572554096,220.04316451,491.208621675,379.708335284,84.9700494144,26.5302369767
 04/02  17:00:00,1026.91512572,96.6169909531,564.029325109,0.0,54.0258772165,184.38654557,492.715229942,381.344065853,84.9700494144,26.4011146744
 04/02  18:00:00,1010.27146207,96.6169909531,562.042673762,0.0,44.4937663224,163.454314868,523.845153727,421.439178993,84.9700494144,17.4359253195
 04/02  19:00:00,1019.6615002,96.6169909531,554.348265345,0.0,44.4937663224,155.95703954,515.711113238,441.631012998,56.6466996096,17.4334006306
 04/02  20:00:00,992.775691285,96.6169909531,547.10302044,0.0,44.4937663224,124.558693486,557.806583497,483.72282319,56.6466996096,17.4370606979
 04/02  21:00:00,993.296277211,96.6169909531,539.529568173,0.0,44.4937663224,124.558693486,555.493818243,495.57436209,42.4850247072,17.4344314457
 04/02  22:00:00,984.78392912,96.6169909531,526.338227325,0.0,34.9616554283,124.558693486,555.788442106,518.737836536,28.3233498048,8.72725576437
 04/02  23:00:00,979.340937439,96.6169909531,514.511534864,0.0,34.9616554283,124.558693486,556.408700448,524.810240154,14.1616749024,17.4367853915
 04/02  24:00:00,962.18020024,96.6169909531,510.327009455,0.0,34.9616554283,113.312780494,553.5757794,530.475203433,5.66466996096,17.4359060064
 04/03  01:00:00,970.885475746,96.6169909531,503.127056694,0.0,46.0930336215,113.312780494,558.624894705,535.522733514,5.66466996096,17.4374912308
 04/03  02:00:00,951.015926976,96.6169909531,476.323267008,0.0,46.0930336215,113.312780494,568.04866256,544.949405459,5.66466996096,17.4345871395
 04/03  03:00:00,900.468557075,96.6169909531,427.548898393,0.0,46.0930336215,113.312780494,569.174158177,554.783184646,5.66466996096,8.72630357083
 04/03  04:00:00,935.833596541,96.6169909531,378.101791029,0.0,100.150657288,148.969399434,555.609097136,532.50756506,5.66466996096,17.4368621152
 04/03  05:00:00,960.180456184,96.6169909531,398.680833156,0.0,100.150657288,149.894399434,1018.44856592,986.851108648,14.1616749024,17.4357823666
 04/03  06:00:00,1166.68924452,96.8829295612,383.561237558,0.0,176.471037341,302.612436532,689.046260342,643.286551971,28.3233498048,17.4363585667
 04/03  07:00:00,1255.36350373,97.1799177837,362.454432527,0.0,243.2593065,310.10971186,640.741121804,571.838398602,42.4850247072,26.4176984944
 04/03  08:00:00,1294.6769954,97.3042327587,361.083635935,0.0,243.2593065,310.10971186,629.477051816,537.421173221,56.6466996096,35.4091789849
 04/03  09:00:00,1351.23239552,97.436747342,382.670494304,0.0,243.2593065,302.612436532,596.066195047,518.021685509,42.4850247072,35.5594848309
 04/03  10:00:00,1406.62375378,97.673972153,432.588380268,0.0,243.2593065,310.10971186,607.958926634,492.392778979,70.808374512,44.7577731438
 04/03  11:00:00,1458.62852384,97.8488146182,482.095836241,0.0,243.2593065,310.10971186,587.980845054,472.321900153,70.808374512,44.8505703891
 04/03  12:00:00,1428.57853876,98.1750534587,492.329503937,0.0,243.2593065,310.10971186,559.76017923,453.28646814,70.808374512,35.6653365774
 04/03  13:00:00,1466.10313567,98.5691029899,499.920209212,0.0,243.2593065,302.612436532,539.234893159,437.738404341,56.6466996096,44.8497892086
 04/03  14:00:00,1477.34725745,98.9241514145,508.933914557,0.0,243.2593065,302.612436532,509.329698229,422.092217286,42.4850247072,44.7524562366
 04/03  15:00:00,1488.02693786,99.3078286505,512.09604372,0.0,243.2593065,302.612436532,499.934751833,398.631669878,56.6466996096,44.6563823452
 04/03  16:00:00,1502.44009645,99.6479403075,513.562745937,0.0,243.2593065,310.10971186,503.611960767,383.129842917,84.9700494144,35.5120684358
 04/03  17:00:00,1508.04788268,100.049243793,512.430732336,0.0,243.2593065,310.10971186,486.63061412,375.337630803,84.9700494144,26.3229339026
 04/03  18:00:00,1239.9661773,96.6169909531,509.286041635,0.0,166.938926447,199.110933808,467.987837313,365.529735839,84.9700494144,17.4880520602
 04/03  19:00:00,1235.57797407,96.6169909531,501.109897231,0.0,166.938926447,191.61365848,469.02584895,394.888530138,56.6466996096,17.4906192021
 04/03  20:00:00,1067.07197779,96.6169909531,469.761518658,0.0,100.150657288,124.558693486,523.25271464,449.116533526,56.6466996096,17.489481505
 04/03  21:00:00,972.434057977,96.6169909531,426.892455308,0.0,100.150657288,124.558693486,518.171933464,458.245690105,42.4850247072,17.4412186523
 04/03  22:00:00,868.17515457,96.6169909531,395.110558041,0.0,46.0930336215,124.558693486,524.017466348,478.258541735,28.3233498048,17.4355748081
 04/03  23:00:00,814.760619343,96.6169909531,345.724223035,0.0,46.0930336215,124.558693486,521.370096801,489.775469185,14.1616749024,17.4329527138
 04/03  24:00:00,757.094801494,96.6169909531,304.920646752,0.0,46.0930336215,113.312780494,528.17287367,513.779569868,5.66466996096,8.72863384109
 04/04  01:00:00,735.371790727,96.6169909531,284.93810779,0.0,46.0930336215,113.312780494,550.883250815,527.783722311,5.66466996096,17.4348585433
 04/04  02:00:00,711.673841522,96.6169909531,267.013734346,0.0,46.0930336215,113.312780494,572.174983559,549.075177026,5.66466996096,17.4351365725
 04/04  03:00:00,710.201145822,96.6169909531,264.153318777,0.0,46.0930336215,113.312780494,572.964526697,549.864477417,5.66466996096,17.4353793184
 04/04  04:00:00,810.402446237,96.6169909531,263.85321015,0.0,100.150657288,148.969399434,562.042954918,538.945622383,5.66466996096,17.432662574
 04/04  05:00:00,821.557613365,96.8040138065,276.846977794,0.0,100.150657288,149.894399434,878.15743271,855.267275973,14.1616749024,8.72848183455
 04/04  06:00:00,1041.0992758,97.4858645606,274.567969466,0.0,176.471037341,302.612436532,636.767410823,591.009138092,28.3233498048,17.4349229256
 04/04  07:00:00,1173.78514773,98.1708720999,295.743344714,0.0,243.2593065,310.10971186,595.681078418,526.779211386,42.4850247072,26.4168423249
 04/04  08:00:00,1290.00687425,98.6772916091,360.771761333,0.0,243.2593065,310.10971186,587.781547787,495.721184814,56.6466996096,35.4136633641
 04/04  09:00:00,1423.36839884,99.251901469,448.413124315,0.0,243.2593065,302.612436532,559.575830441,481.526597142,42.4850247072,35.5642085916
 04/04  10:00:00,1481.88225434,99.9031533672,489.877586195,0.0,243.2593065,310.10971186,567.438199469,451.876508811,70.808374512,44.7533161456
 04/04  11:00:00,1489.20361721,100.421503787,490.690523802,0.0,243.2593065,310.10971186,548.308109899,432.649820329,70.808374512,44.8499150581
 04/04  12:00:00,1450.07269186,100.932249632,495.360332362,0.0,243.2593065,310.10971186,522.545020452,416.066859569,70.808374512,35.6697863702
 04/04  13:00:00,1491.79121095,101.373682859,502.017049083,0.0,243.2593065,302.612436532,515.506307946,405.040036009,56.6466996096,53.819572327
 04/04  14:00:00,1499.8717996,101.739871621,508.016172025,0.0,243.2593065,302.612436532,469.13852134,390.855646609,42.4850247072,35.7978500234
 04/04  15:00:00,1507.66610042,101.98991858,514.292213651,0.0,243.2593065,302.612436532,469.374952751,368.078696438,56.6466996096,44.6495567029
 04/04  16:00:00,1525.58700908,102.323072822,515.942409527,0.0,243.2593065,310.10971186,476.709008671,356.227928848,84.9700494144,35.5110304082
 04/04  17:00:00,1522.62851085,103.12583974,512.619633804,0.0,243.2593065,310.10971186,463.415143317,352.120067375,84.9700494144,26.3250265274
 04/04  18:00:00,1247.35567635,96.6169909531,511.459926961,0.0,166.938926447,199.110933808,458.912271246,356.452528272,84.9700494144,17.4896935591
 04/04  19:00:00,1245.20953609,96.6169909531,505.926127289,0.0,166.938926447,191.61365848,458.095214966,383.956258758,56.6466996096,17.4922565985
 04/04  20:00:00,1101.23508117,96.6169909531,496.10843926,0.0,100.150657288,124.558693486,511.183634654,437.04804685,56.6466996096,17.4888881945
 04/04  21:00:00,1021.36957483,96.6169909531,468.030161822,0.0,100.150657288,124.558693486,508.612176471,448.687749368,42.4850247072,17.4394023957
 04/04  22:00:00,936.656500694,96.6169909531,449.626987737,0.0,46.0930336215,124.558693486,513.224166831,467.467222048,28.3233498048,17.4335949786
 04/04  23:00:00,911.199865481,96.6169909531,424.160520262,0.0,46.0930336215,124.558693486,507.320748038,475.724843894,14.1616749024,17.4342292414
 04/04  24:00:00,793.413098555,96.6169909531,338.707052762,0.0,46.0930336215,113.312780494,510.333665214,495.942866867,5.66466996096,8.72612838667
 04/05  01:00:00,742.060143905,96.6169909531,293.442321957,0.0,46.0930336215,113.312780494,539.95552692,516.854705369,5.66466996096,17.4361515902
 04/05  02:00:00,719.989833382,96.6169909531,271.256770002,0.0,46.0930336215,113.312780494,561.392384505,538.294642274,5.66466996096,17.4330722706
 04/05  03:00:00,715.894124493,96.6169909531,267.341534152,0.0,46.0930336215,113.312780494,562.490530109,539.392455154,5.66466996096,17.4334049947
 04/05  04:00:00,806.498880774,96.6169909531,266.270793978,0.0,100.150657288,148.969399434,550.917075086,527.818751033,5.66466996096,17.4336540918
 04/05  05:00:00,819.959439657,97.0452367148,279.121725995,0.0,100.150657288,149.894399434,838.856436489,815.968940901,14.1616749024,8.72582068549
 04/05  06:00:00,1027.94371164,97.9826317934,266.574048599,0.0,176.471037341,302.612436532,630.160752679,584.401511968,28.3233498048,17.4358909057
 04/05  07:00:00,1181.35169462,99.6350017867,307.253556968,0.0,243.2593065,310.10971186,574.097328185,505.20014104,42.4850247072,26.4121624382
 04/05  08:00:00,1363.93208921,100.434273512,441.321688696,0.0,243.2593065,310.10971186,559.72715955,467.666723308,56.6466996096,35.4137366332
 04/05  09:00:00,1461.29732473,101.003247567,498.688560903,0.0,243.2593065,302.612436532,527.701095526,449.652325219,42.4850247072,35.5637455997
 04/05  10:00:00,1488.35146642,101.520968572,510.040344645,0.0,243.2593065,310.10971186,540.147414413,424.596488977,70.808374512,44.7425509239
 04/05  11:00:00,1499.46298418,101.979875212,520.793654496,0.0,243.2593065,310.10971186,519.478590195,403.830389966,70.808374512,44.8398257175
 04/05  12:00:00,1473.93926001,102.435558378,533.674841641,0.0,243.2593065,310.10971186,499.359646675,387.233971869,70.808374512,41.3173002933
 04/05  13:00:00,1514.03245957,102.871383769,541.295015731,0.0,243.2593065,302.612436532,480.454230307,375.681715133,56.6466996096,48.1258155651
 04/05  14:00:00,1516.58435553,103.284610529,541.377143163,0.0,243.2593065,302.612436532,440.65623401,362.375843873,42.4850247072,35.7953654298
 04/05  15:00:00,1515.82051863,103.824668134,536.255830242,0.0,243.2593065,302.612436532,443.665696183,342.37301411,56.6466996096,44.6459824632
 04/05  16:00:00,1518.42128286,104.76267325,527.35745313,0.0,243.2593065,310.10971186,450.362105863,329.883507138,84.9700494144,35.5085493105
 04/05  17:00:00,1515.17565923,105.758310801,524.013038466,0.0,243.2593065,310.10971186,436.476691864,325.182879173,84.9700494144,26.3237632765
 04/05  18:00:00,1263.75662923,96.6169909531,548.90640911,0.0,166.938926447,199.110933808,435.421294283,332.962305411,84.9700494144,17.4889394578
 04/05  19:00:00,1280.22076471,96.6169909531,560.698905635,0.0,166.938926447,191.61365848,434.134698975,359.996575507,56.6466996096,17.4914238582
 04/05  20:00:00,1130.10631569,96.6169909531,551.15520708,0.0,100.150657288,124.558693486,487.338117899,413.203403602,56.6466996096,17.4880146869
 04/05  21:00:00,1065.58172927,96.6169909531,542.558897434,0.0,100.150657288,124.558693486,486.201270281,426.277665692,42.4850247072,17.4385798815
 04/05  22:00:00,1001.04072495,96.6169909531,538.695983659,0.0,46.0930336215,124.558693486,491.402017992,445.642496169,28.3233498048,17.4361720174
 04/05  23:00:00,1009.39088744,96.6169909531,535.137650111,0.0,46.0930336215,124.558693486,485.196092946,453.601131343,14.1616749024,17.4332867001
 04/05  24:00:00,995.689815342,96.6169909531,527.371212724,0.0,46.0930336215,113.312780494,473.976420738,459.586109153,5.66466996096,8.72564162387
 04/06  01:00:00,986.781547232,96.6169909531,520.772421338,0.0,46.0930336215,113.312780494,489.387347949,466.287608153,5.66466996096,17.4350698347
 04/06  02:00:00,973.507565396,96.6169909531,510.379102336,0.0,46.0930336215,113.312780494,497.447576487,474.350934238,5.66466996096,17.4319722879
 04/06  03:00:00,919.366999547,96.6169909531,455.927591482,0.0,46.0930336215,113.312780494,504.577328161,481.477306018,5.66466996096,17.4353521813
 04/06  04:00:00,934.175320262,96.6169909531,396.346637856,0.0,100.150657288,148.969399434,489.894140321,466.797058905,5.66466996096,17.4324114552
 04/06  05:00:00,942.433454881,97.1230477195,405.922222147,0.0,100.150657288,149.894399434,745.569080202,722.6822171,14.1616749024,8.72518819924
 04/06  06:00:00,1182.48064298,98.715285298,421.84885385,0.0,176.471037341,302.612436532,567.126166911,521.368319441,28.3233498048,17.4344976654
 04/06  07:00:00,1351.17824196,100.655793284,478.910133272,0.0,243.2593065,310.10971186,535.285833991,466.386176015,42.4850247072,26.4146332686
 04/06  08:00:00,1418.37059348,101.366006281,504.377325426,0.0,243.2593065,310.10971186,527.318398481,435.262595725,56.6466996096,35.4091031465
 04/06  09:00:00,1471.16039776,101.889320975,514.794850215,0.0,243.2593065,302.612436532,495.921659623,417.878251093,42.4850247072,35.558383823
 04/06  10:00:00,1487.62773796,102.377689244,524.350956904,0.0,243.2593065,310.10971186,509.943736529,394.391599758,70.808374512,44.7437622587
 04/06  11:00:00,1495.0225695,102.787204138,533.079282741,0.0,243.2593065,310.10971186,496.069993493,380.422647407,70.808374512,44.8389715733
 04/06  12:00:00,1461.82071644,103.249250376,541.480772474,0.0,243.2593065,310.10971186,476.519678452,370.050146692,70.808374512,35.6611572481
 04/06  13:00:00,1495.58187879,103.698213465,551.675851645,0.0,243.2593065,302.612436532,461.881274173,360.394753332,56.6466996096,44.8398212321
 04/06  14:00:00,1509.36751597,104.222677345,555.396958801,0.0,243.2593065,302.612436532,437.161904979,349.934847027,42.4850247072,44.7420332448
