Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  15:00:00,1511.05822541,104.834959476,549.243102427,0.0,243.2593065,302.612436532,434.438371285,333.148624515,56.6466996096,44.6430471613
 04/06  16:00:00,1510.31991796,105.587993634,545.925385592,0.0,243.2593065,310.10971186,443.172193132,322.697841704,84.9700494144,35.5043020136
 04/06  17:00:00,1509.65121016,106.344933468,545.412937973,0.0,243.2593065,310.10971186,432.296470954,321.007460051,84.9700494144,26.318961488
 04/06  18:00:00,1252.47629857,96.6169909531,561.049388704,0.0,166.938926447,199.110933808,432.66034023,330.204630585,84.9700494144,17.4856602299
 04/06  19:00:00,1251.59119053,96.6169909531,555.793394775,0.0,166.938926447,191.61365848,432.79276048,358.658073856,56.6466996096,17.4879870144
 04/06  20:00:00,1117.27144879,96.6169909531,546.458691201,0.0,100.150657288,124.558693486,484.814614993,410.677427011,56.6466996096,17.4904883729
 04/06  21:00:00,1072.79531635,96.6169909531,538.852408273,0.0,100.150657288,124.558693486,482.95269474,423.025856908,42.4850247072,17.4418131248
 04/06  22:00:00,994.938571237,96.6169909531,531.208283054,0.0,46.0930336215,124.558693486,491.182698882,445.426559695,28.3233498048,17.4327893826
 04/06  23:00:00,993.411965013,96.6169909531,526.18103528,0.0,46.0930336215,124.558693486,476.506561585,453.619529836,14.1616749024,8.72535684678
 04/06  24:00:00,980.296177381,96.6169909531,522.542355826,0.0,46.0930336215,113.312780494,482.605099928,459.505531516,5.66466996096,17.4348984511
 04/07  01:00:00,978.892001476,96.6169909531,521.025721874,0.0,46.0930336215,113.312780494,486.680363955,463.584110511,5.66466996096,17.4315834832
 04/07  02:00:00,977.846911458,96.6169909531,521.698728694,0.0,46.0930336215,113.312780494,489.938739879,466.83936482,5.66466996096,17.4347050982
 04/07  03:00:00,980.609447711,96.6169909531,524.368130188,0.0,46.0930336215,113.312780494,493.808546189,470.712194835,5.66466996096,17.4316813935
 04/07  04:00:00,1073.52011884,96.6169909531,525.894968867,0.0,100.150657288,148.969399434,467.972955869,453.583977426,5.66466996096,8.72430848169
 04/07  05:00:00,1074.90341489,97.1465211695,525.053629272,0.0,100.150657288,149.894399434,721.611843433,690.015940321,14.1616749024,17.4342282098
 04/07  06:00:00,1288.20067919,99.2037911216,523.106213897,0.0,176.471037341,302.612436532,543.435239505,497.679553542,28.3233498048,17.4323361583
 04/07  07:00:00,1403.16927934,100.991208581,525.176697026,0.0,243.2593065,310.10971186,517.45277868,448.554574652,42.4850247072,26.4131793205
 04/07  08:00:00,1444.5123875,101.540396713,530.625992623,0.0,243.2593065,310.10971186,521.080592074,429.033935737,56.6466996096,35.3999567273
 04/07  09:00:00,1478.59132954,101.953372802,540.204509821,0.0,243.2593065,302.612436532,498.189462349,420.156465741,42.4850247072,35.5479719008
 04/07  10:00:00,1494.5026064,102.349106748,550.859307016,0.0,243.2593065,310.10971186,517.714328226,402.167341154,70.808374512,44.7386125596
 04/07  11:00:00,1499.30350007,102.80869379,558.668861556,0.0,243.2593065,310.10971186,498.279261817,382.637154825,70.808374512,44.8337324802
 04/07  12:00:00,1440.72659496,103.044778006,557.483533008,0.0,243.2593065,310.10971186,484.062156446,377.605172991,70.808374512,35.6486089434
 04/07  13:00:00,1471.91367655,103.325068573,556.684291277,0.0,243.2593065,302.612436532,470.058925531,368.578317443,56.6466996096,44.8339084783
 04/07  14:00:00,1479.7464858,103.567345081,548.348433291,0.0,243.2593065,302.612436532,448.555654913,361.334731501,42.4850247072,44.7358987051
 04/07  15:00:00,1483.15453177,103.776107741,549.772744155,0.0,243.2593065,302.612436532,464.6491176,363.356274458,56.6466996096,44.6461435324
 04/07  16:00:00,1482.61535199,104.091485345,572.734483545,0.0,243.2593065,310.10971186,489.609700507,369.151305534,84.9700494144,35.4883455581
 04/07  17:00:00,1492.80371487,104.34534335,587.870550565,0.0,243.2593065,310.10971186,478.671641141,376.149430778,84.9700494144,17.5521609491
 04/07  18:00:00,1217.19731995,96.6169909531,586.234457173,0.0,166.938926447,199.110933808,489.197484893,386.740181647,84.9700494144,17.4872538317
 04/07  19:00:00,1218.72405257,96.6169909531,583.900286424,0.0,166.938926447,191.61365848,469.258874932,387.780002796,56.6466996096,24.8321725265
 04/07  20:00:00,1089.06477618,96.6169909531,584.228059037,0.0,100.150657288,124.558693486,503.750580474,428.231252742,56.6466996096,18.872628122
 04/07  21:00:00,1050.75113541,96.6169909531,585.347634283,0.0,100.150657288,124.558693486,491.875606896,437.515760613,42.4850247072,11.8748215758
 04/07  22:00:00,983.518918422,96.6169909531,585.18865344,0.0,46.0930336215,124.558693486,498.81765356,456.207418378,28.3233498048,14.2868853781
 04/07  23:00:00,984.641642853,96.6169909531,585.401632109,0.0,46.0930336215,124.558693486,494.498297452,462.904627237,14.1616749024,17.4319953118
 04/07  24:00:00,971.65850193,96.6169909531,584.793518807,0.0,46.0930336215,113.312780494,489.610200008,466.5115609,5.66466996096,17.4339691467
 04/08  01:00:00,973.269995475,96.6169909531,586.358311193,0.0,46.0930336215,113.312780494,492.519304585,469.42267788,5.66466996096,17.4319567449
 04/08  02:00:00,974.854927584,96.6169909531,587.93436493,0.0,46.0930336215,113.312780494,487.097391912,472.707899375,5.66466996096,8.72482257641
 04/08  03:00:00,978.55741566,96.6169909531,591.424959637,0.0,46.0930336215,113.312780494,500.41831691,477.320090969,5.66466996096,17.4335559797
 04/08  04:00:00,992.35910033,96.6169909531,594.788224087,0.0,55.6251445156,113.312780494,498.079014696,474.983803005,5.66466996096,17.4305417298
 04/08  05:00:00,996.242178628,96.6169909531,598.095189479,0.0,55.6251445156,113.312780494,508.039142421,476.443659075,14.1616749024,17.4338084435
 04/08  06:00:00,1067.50326629,96.6169909531,602.895225072,0.0,65.1572554096,176.889270242,460.62828065,414.874149324,28.3233498048,17.4307815217
 04/08  07:00:00,1172.2943017,96.9205082573,592.438953057,0.0,109.682768182,220.96816451,713.803154545,662.590673047,42.4850247072,8.72745679113
 04/08  08:00:00,1183.52110327,96.9181879479,593.604742452,0.0,109.682768182,220.96816451,630.234183631,547.303168906,56.6466996096,26.2843151153
 04/08  09:00:00,1287.56413213,97.3521465623,589.609331216,0.0,131.945524568,266.955817592,585.064626678,516.159180681,42.4850247072,26.4204212904
 04/08  10:00:00,1292.10494945,97.5062916853,586.378349147,0.0,131.945524568,274.45309292,596.815525327,497.060056592,70.808374512,28.9470942232
 04/08  11:00:00,1271.93624159,97.6116002976,563.593167404,0.0,131.945524568,274.45309292,578.529235568,474.718513244,70.808374512,33.002347812
 04/08  12:00:00,1223.24006643,97.6578494866,545.846818138,0.0,131.945524568,274.45309292,570.378312744,464.184315381,70.808374512,35.3856228512
 04/08  13:00:00,1211.85793216,97.7990471751,541.428403592,0.0,131.945524568,266.955817592,535.645317251,452.453908821,56.6466996096,26.544708821
 04/08  14:00:00,1224.73222193,97.9064819281,555.074370343,0.0,131.945524568,266.955817592,524.731977156,446.85802412,42.4850247072,35.3889283288
 04/08  15:00:00,1158.99039897,96.6169909531,568.234219728,0.0,109.682768182,212.545889182,427.009354579,343.818552501,56.6466996096,26.544102468
 04/08  16:00:00,1166.38536338,96.6169909531,568.3137308,0.0,109.682768182,220.04316451,466.115244998,345.75093323,84.9700494144,35.3942623536
 04/08  17:00:00,1123.75271702,96.6169909531,568.021900324,0.0,109.682768182,220.04316451,461.949822052,350.579583101,84.9700494144,26.400189537
 04/08  18:00:00,1083.88934296,96.6169909531,566.924005126,0.0,100.150657288,199.110933808,489.557618604,387.153605699,84.9700494144,17.4339634905
 04/08  19:00:00,1091.4592295,96.6169909531,569.75879579,0.0,100.150657288,191.61365848,469.318635366,395.241016638,56.6466996096,17.4309191187
 04/08  20:00:00,989.048131972,96.6169909531,575.375314761,0.0,55.6251445156,124.558693486,508.653077575,443.278845143,56.6466996096,8.72753282224
 04/08  21:00:00,991.387992997,96.6169909531,578.238210018,0.0,55.6251445156,124.558693486,509.831499441,449.913822958,42.4850247072,17.4326517762
 04/08  22:00:00,998.772332565,96.6169909531,596.807168714,0.0,46.0930336215,124.558693486,514.824624466,469.071582795,28.3233498048,17.4296918669
 04/08  23:00:00,1014.62824967,96.6169909531,612.787886685,0.0,46.0930336215,124.558693486,505.14126347,473.546679869,14.1616749024,17.4329086983
 04/08  24:00:00,996.274740093,96.6169909531,607.755319155,0.0,46.0930336215,113.312780494,507.471604395,484.376949293,5.66466996096,17.4299851418
 04/09  01:00:00,977.590483899,96.6169909531,601.044816009,0.0,34.9616554283,113.312780494,504.088217798,489.696793286,5.66466996096,8.72675455087
 04/09  02:00:00,973.13161428,96.6169909531,596.982827203,0.0,34.9616554283,113.312780494,511.477962085,488.382246846,5.66466996096,17.4310452779
 04/09  03:00:00,971.795879119,96.6169909531,595.739267473,0.0,34.9616554283,113.312780494,514.676729095,491.580942933,5.66466996096,17.4311162008
 04/09  04:00:00,980.336943304,96.6169909531,594.336473442,0.0,44.4937663224,113.312780494,509.037691176,485.941932186,5.66466996096,17.431089029
 04/09  05:00:00,978.041609344,96.6169909531,592.13994043,0.0,44.4937663224,113.312780494,512.539087314,489.652976297,14.1616749024,8.72443611419
 04/09  06:00:00,1042.70402217,96.6169909531,591.402803371,0.0,54.0258772165,176.889270242,481.242659953,435.486548214,28.3233498048,17.4327619347
 04/09  07:00:00,1042.07842133,96.6169909531,591.204812779,0.0,54.0258772165,184.38654557,486.8899953,426.975257592,42.4850247072,17.4297130007
 04/09  08:00:00,1122.78644777,96.6169909531,592.268156204,0.0,65.1572554096,220.04316451,480.792359287,406.632004658,56.6466996096,17.5136550191
 04/09  09:00:00,1117.56894678,96.6169909531,594.386430193,0.0,65.1572554096,212.545889182,473.85652638,404.981964841,42.4850247072,26.389536832
 04/09  10:00:00,1127.00644173,96.6169909531,596.151346825,0.0,65.1572554096,220.04316451,504.385024083,398.224269489,70.808374512,35.3523800823
 04/09  11:00:00,1131.51071657,96.6169909531,599.2675837,0.0,65.1572554096,220.04316451,479.724464497,382.393598041,70.808374512,26.5224919439
 04/09  12:00:00,1133.90166211,96.6169909531,602.461283833,0.0,65.1572554096,220.04316451,474.420033262,368.260654835,70.808374512,35.3510039149
 04/09  13:00:00,1125.7566628,96.6169909531,601.647828711,0.0,65.1572554096,212.545889182,444.073666012,360.905609929,56.6466996096,26.5213564736
 04/09  14:00:00,1119.20063507,96.6169909531,594.72278593,0.0,65.1572554096,212.545889182,428.60816739,350.773302539,42.4850247072,35.3498401433
 04/09  15:00:00,1114.75396585,96.6169909531,590.12294568,0.0,65.1572554096,212.545889182,415.483912356,332.316974572,56.6466996096,26.5202381743
 04/09  16:00:00,1087.87477358,96.6169909531,586.814360677,0.0,65.1572554096,220.04316451,441.689770782,321.370929806,84.9700494144,35.3487915613
 04/09  17:00:00,1044.81199511,96.6169909531,581.806671624,0.0,54.0258772165,184.38654557,437.944107237,326.585001292,84.9700494144,26.3890565304
 04/09  18:00:00,1012.23161869,96.6169909531,584.251360416,0.0,44.4937663224,163.454314868,460.313695778,366.6170957,84.9700494144,8.72655066427
 04/09  19:00:00,1023.43243632,96.6169909531,597.618608976,0.0,44.4937663224,155.95703954,468.697865692,394.620376272,56.6466996096,17.4307898103
 04/09  20:00:00,990.143641823,96.6169909531,592.56801961,0.0,44.4937663224,124.558693486,515.706244434,441.628627541,56.6466996096,17.4309172832
 04/09  21:00:00,984.327793754,96.6169909531,587.405759224,0.0,44.4937663224,124.558693486,511.240164158,451.324228697,42.4850247072,17.4309107537
 04/09  22:00:00,969.865517683,96.6169909531,583.264665071,0.0,34.9616554283,124.558693486,509.078174672,472.030472775,28.3233498048,8.72435209148
 04/09  23:00:00,968.031811405,96.6169909531,580.411972885,0.0,34.9616554283,124.558693486,512.284957283,480.690706633,14.1616749024,17.432575748
 04/09  24:00:00,953.272199182,96.6169909531,578.283970486,0.0,34.9616554283,113.312780494,512.773717874,489.677802564,5.66466996096,17.4312453486
 04/10  01:00:00,960.096274269,96.6169909531,573.495736681,0.0,46.0930336215,113.312780494,519.616584111,496.519669712,5.66466996096,17.4322444382
 04/10  02:00:00,956.375539814,96.6169909531,568.196538089,0.0,46.0930336215,113.312780494,525.876863316,502.783203015,5.66466996096,17.4289903391
 04/10  03:00:00,954.501266998,96.6169909531,566.241363787,0.0,46.0930336215,113.312780494,523.488556563,509.097463472,5.66466996096,8.72642313024
 04/10  04:00:00,1042.22987351,96.6169909531,565.618769958,0.0,100.150657288,148.969399434,509.719683476,486.624579021,5.66466996096,17.4304344942
 04/10  05:00:00,1044.13614833,96.6169909531,565.42039221,0.0,100.150657288,149.894399434,957.966278205,926.371165582,14.1616749024,17.4334377212
 04/10  06:00:00,1263.63112964,96.8680220767,564.23132886,0.0,176.471037341,302.612436532,638.496291753,592.742520715,28.3233498048,17.4304212332
 04/10  07:00:00,1380.80041876,97.1637181905,565.248612896,0.0,243.2593065,310.10971186,587.167742971,518.276416447,42.4850247072,26.4063018169
 04/10  08:00:00,1430.67643899,97.2869643249,573.285851084,0.0,243.2593065,310.10971186,562.163107304,478.961043027,56.6466996096,26.555364668
 04/10  09:00:00,1472.03963663,97.5315141719,580.721833821,0.0,243.2593065,302.612436532,537.726408119,459.684701416,42.4850247072,35.556681995
 04/10  10:00:00,1487.55849038,97.7771092785,588.048207121,0.0,243.2593065,310.10971186,549.187244807,433.661417982,70.808374512,44.7174523132
 04/10  11:00:00,1488.22146704,98.035483784,586.596282331,0.0,243.2593065,310.10971186,527.713632901,412.085503176,70.808374512,44.8197552129
 04/10  12:00:00,1437.44068844,98.4718708106,576.75742497,0.0,243.2593065,310.10971186,511.330250247,395.962713985,70.808374512,44.5591617498
 04/10  13:00:00,1464.64804255,98.8677965149,569.897044598,0.0,243.2593065,302.612436532,484.399607231,382.935803351,56.6466996096,44.8171042701
 04/10  14:00:00,1465.4010163,99.4377436237,563.885505298,0.0,243.2593065,302.612436532,446.857037069,368.595578518,42.4850247072,35.7764338439
 04/10  15:00:00,1460.33167475,100.307715575,556.000425967,0.0,243.2593065,302.612436532,445.915855552,344.647200323,56.6466996096,44.6219556201
 04/10  16:00:00,1461.77543956,101.739985243,551.511372627,0.0,243.2593065,310.10971186,449.936200162,329.476372043,84.9700494144,35.4897787045
 04/10  17:00:00,1467.00116149,102.930097181,551.650105853,0.0,243.2593065,310.10971186,435.464250064,324.180606252,84.9700494144,26.3135943975
 04/10  18:00:00,1220.97334357,96.6169909531,568.402300849,0.0,166.938926447,199.110933808,418.879486335,316.426986122,84.9700494144,17.4824507984
 04/10  19:00:00,1236.07578315,96.6169909531,582.528635569,0.0,166.938926447,191.61365848,419.726179663,345.595028479,56.6466996096,17.4844515745
 04/10  20:00:00,1109.67065869,96.6169909531,589.686530374,0.0,100.150657288,124.558693486,475.022878361,400.889564156,56.6466996096,17.4866145958
 04/10  21:00:00,1062.01634405,96.6169909531,585.520742453,0.0,100.150657288,124.558693486,471.944214711,412.020972447,42.4850247072,17.4382175569
 04/10  22:00:00,991.076818945,96.6169909531,582.60190438,0.0,46.0930336215,124.558693486,478.820744764,433.068319989,28.3233498048,17.4290749699
 04/10  23:00:00,992.533267523,96.6169909531,579.070744154,0.0,46.0930336215,124.558693486,462.881985053,439.993820352,14.1616749024,8.7264897983
 04/10  24:00:00,977.987759362,96.6169909531,575.309168598,0.0,46.0930336215,113.312780494,468.444664713,445.349299546,5.66466996096,17.430695206
 04/11  01:00:00,973.201138254,96.6169909531,570.931195287,0.0,46.0930336215,113.312780494,473.894257571,450.799359495,5.66466996096,17.4302281147
 04/11  02:00:00,965.930075528,96.6169909531,566.862564659,0.0,46.0930336215,113.312780494,479.190709885,456.096179114,5.66466996096,17.4298608093
 04/11  03:00:00,961.014543085,96.6169909531,563.790166819,0.0,46.0930336215,113.312780494,476.619747251,462.231316167,5.66466996096,8.72376112278
 04/11  04:00:00,1046.53822729,96.6169909531,560.041394667,0.0,100.150657288,148.969399434,469.500004612,446.404072308,5.66466996096,17.4312623428
 04/11  05:00:00,1045.87208678,96.789399143,558.558285076,0.0,100.150657288,149.894399434,731.211566061,699.619720162,14.1616749024,17.4301709969
 04/11  06:00:00,1267.08338804,97.6122080049,556.60069346,0.0,176.471037341,302.612436532,541.037183531,495.282745154,28.3233498048,17.4310885722
 04/11  07:00:00,1378.13611472,98.7612901512,557.150780269,0.0,243.2593065,310.10971186,505.265693051,436.375720811,42.4850247072,26.4049475336
 04/11  08:00:00,1432.79910492,99.5107090143,572.712050288,0.0,243.2593065,310.10971186,485.503441721,402.30819088,56.6466996096,26.5485512311
 04/11  09:00:00,1472.02408595,100.163318202,576.907026887,0.0,243.2593065,302.612436532,462.494394655,384.453738705,42.4850247072,35.5556312423
 04/11  10:00:00,1466.71366046,100.745027063,562.530576783,0.0,243.2593065,310.10971186,477.791966231,362.269362779,70.808374512,44.71422894
 04/11  11:00:00,1459.60517227,101.311656473,552.94602321,0.0,243.2593065,310.10971186,465.286852455,349.662227827,70.808374512,44.816250116
 04/11  12:00:00,1413.21022398,102.239556879,546.857551024,0.0,243.2593065,310.10971186,453.859163101,338.497309568,70.808374512,44.5534790213
 04/11  13:00:00,1436.21504171,103.483127081,534.293447879,0.0,243.2593065,302.612436532,425.832248868,324.372765601,56.6466996096,44.8127836569
 04/11  14:00:00,1432.13828664,104.696287386,528.495813967,0.0,243.2593065,302.612436532,389.838172248,311.580330998,42.4850247072,35.7728165436
 04/11  15:00:00,1429.95755303,106.314481918,524.944235539,0.0,243.2593065,302.612436532,395.509285996,294.245318096,56.6466996096,44.6172682898
 04/11  16:00:00,1437.71465953,107.650178437,524.947324039,0.0,243.2593065,310.10971186,408.370458681,287.913558122,84.9700494144,35.4868511446
 04/11  17:00:00,1437.70286865,109.192621644,523.403830887,0.0,243.2593065,310.10971186,390.265211703,281.850804967,84.9700494144,23.444357321
 04/11  18:00:00,1177.68147282,96.6169909531,541.530611877,0.0,166.938926447,199.110933808,389.334203819,284.026806872,84.9700494144,20.3373475322
 04/11  19:00:00,1191.37138406,96.6169909531,550.800921502,0.0,166.938926447,191.61365848,386.036052147,311.906185253,56.6466996096,17.4831672839
 04/11  20:00:00,1063.91862383,96.6169909531,553.197123528,0.0,100.150657288,124.558693486,437.328546012,363.196603737,56.6466996096,17.4852426657
 04/11  21:00:00,1020.70313861,96.6169909531,548.892138088,0.0,100.150657288,124.558693486,431.806584692,371.884613924,42.4850247072,17.4369460608
 04/11  22:00:00,955.25993815,96.6169909531,550.517347579,0.0,46.0930336215,124.558693486,435.00355926,392.010309071,28.3233498048,14.6699003845
 04/11  23:00:00,961.202216871,96.6169909531,555.860874402,0.0,46.0930336215,124.558693486,427.114280867,401.469535099,14.1616749024,11.4830708656
 04/11  24:00:00,950.927308718,96.6169909531,558.079455151,0.0,46.0930336215,113.312780494,430.254082877,407.160451129,5.66466996096,17.4289617866
 04/12  01:00:00,945.96497984,96.6169909531,552.814621939,0.0,46.0930336215,113.312780494,432.99195212,409.895533268,5.66466996096,17.4317488906
 04/12  02:00:00,946.146276337,96.6169909531,552.934348969,0.0,46.0930336215,113.312780494,437.344491917,414.251529185,5.66466996096,17.4282927707
 04/12  03:00:00,951.869568129,96.6169909531,558.946226203,0.0,46.0930336215,113.312780494,434.144820257,419.754098337,5.66466996096,8.72605195887
 04/12  04:00:00,1040.95584137,96.6169909531,557.513215393,0.0,100.150657288,148.969399434,425.234975975,402.140768846,5.66466996096,17.4295371682
 04/12  05:00:00,1037.03440216,97.0147193548,551.688259574,0.0,100.150657288,149.894399434,592.846359517,561.254326143,14.1616749024,17.4303584718
 04/12  06:00:00,1266.04787743,99.2656728306,557.673762043,0.0,176.471037341,302.612436532,460.80415985,415.051572992,28.3233498048,17.4292370528
 04/12  07:00:00,1365.29646771,100.990541402,538.25221979,0.0,243.2593065,310.10971186,436.18813846,367.30017349,42.4850247072,26.402940263
 04/12  08:00:00,1397.93792669,101.775260242,528.245077403,0.0,243.2593065,310.10971186,432.521394077,349.324060655,56.6466996096,26.5506338117
 04/12  09:00:00,1419.64560639,102.792820231,514.705584049,0.0,243.2593065,302.612436532,401.906617659,323.872689167,42.4850247072,35.5489037849
 04/12  10:00:00,1419.89235347,103.776046024,505.961648817,0.0,243.2593065,310.10971186,421.126022136,305.610098973,70.808374512,44.7075486509
 04/12  11:00:00,1418.72999093,104.841228269,502.557837481,0.0,243.2593065,310.10971186,412.526056267,296.911311803,70.808374512,44.8063699514
 04/12  12:00:00,1372.995559,105.818090755,497.185175569,0.0,243.2593065,310.10971186,400.887355255,294.434467501,70.808374512,35.6445132424
 04/12  13:00:00,1415.60592487,106.731790429,506.468959288,0.0,243.2593065,302.612436532,399.773660027,295.944697662,56.6466996096,47.1822627551
 04/12  14:00:00,1417.1445653,107.54661228,507.426025277,0.0,243.2593065,302.612436532,374.533880293,289.706962827,42.4850247072,42.341892758
 04/12  15:00:00,1416.72005128,107.723429414,506.561581156,0.0,243.2593065,302.612436532,391.8343698,290.572428681,56.6466996096,44.6152415092
 04/12  16:00:00,1431.19704881,107.408848944,515.274606448,0.0,243.2593065,310.10971186,425.034536853,304.586791097,84.9700494144,35.4776963423
 04/12  17:00:00,1432.41759462,107.946250358,516.016762187,0.0,243.2593065,310.10971186,407.537461887,305.01818726,84.9700494144,17.5492252127
 04/12  18:00:00,1182.31829488,96.6169909531,544.096638183,0.0,166.938926447,199.110933808,415.014448462,312.558870802,84.9700494144,17.485528246
 04/12  19:00:00,1203.52280397,96.6169909531,561.537655266,0.0,166.938926447,191.61365848,418.053658957,335.19292645,56.6466996096,26.2140328973
 04/12  20:00:00,1080.73253208,96.6169909531,569.367666148,0.0,100.150657288,124.558693486,456.631373789,382.503514876,56.6466996096,17.481159304
 04/12  21:00:00,1046.57540378,96.6169909531,575.243757107,0.0,100.150657288,124.558693486,451.34327447,394.440194407,42.4850247072,14.4180553561
 04/12  22:00:00,984.618971424,96.6169909531,581.406391116,0.0,46.0930336215,124.558693486,457.504895034,417.442717628,28.3233498048,11.7388276019
 04/12  23:00:00,990.245152758,96.6169909531,586.463329655,0.0,46.0930336215,124.558693486,459.380318705,427.790264554,14.1616749024,17.4283792487
 04/12  24:00:00,985.630590772,96.6169909531,594.801199672,0.0,46.0930336215,113.312780494,457.58002568,434.483970272,5.66466996096,17.4313854469
 04/13  01:00:00,991.571277192,96.6169909531,601.323337209,0.0,46.0930336215,113.312780494,462.877349665,439.785051932,5.66466996096,17.4276277721
 04/13  02:00:00,993.114174441,96.6169909531,603.044213886,0.0,46.0930336215,113.312780494,458.397550218,444.007275009,5.66466996096,8.72560524874
 04/13  03:00:00,992.678232704,96.6169909531,602.637624212,0.0,46.0930336215,113.312780494,470.372240477,447.2789733,5.66466996096,17.4285972159
 04/13  04:00:00,1082.39958809,96.6169909531,601.975236548,0.0,100.150657288,148.969399434,453.75487432,430.661781489,5.66466996096,17.4284228706
 04/13  05:00:00,1084.74755094,97.0940259757,602.799576693,0.0,100.150657288,149.894399434,641.039061335,609.449234143,14.1616749024,17.4281522897
 04/13  06:00:00,1310.16393503,99.6579901538,605.076038403,0.0,176.471037341,302.612436532,487.949223113,450.903285745,28.3233498048,8.72258756362
 04/13  07:00:00,1419.50282372,101.253879713,596.939069597,0.0,243.2593065,310.10971186,483.952600334,415.066928772,42.4850247072,26.4006468542
 04/13  08:00:00,1451.22587675,101.86427435,586.298755635,0.0,243.2593065,310.10971186,487.589231938,395.55019839,56.6466996096,35.3923339385
 04/13  09:00:00,1477.36465444,102.267522777,578.170279379,0.0,243.2593065,302.612436532,465.286693021,387.265088189,42.4850247072,35.5365801242
 04/13  10:00:00,1479.93675241,102.635198038,572.346511209,0.0,243.2593065,310.10971186,490.797324879,375.280646143,70.808374512,44.7083042236
 04/13  11:00:00,1476.90637465,103.036889197,567.478774068,0.0,243.2593065,310.10971186,481.480842278,365.873921146,70.808374512,44.79854662
 04/13  12:00:00,1425.99908841,103.636672074,557.18772848,0.0,243.2593065,310.10971186,462.476654948,356.039010186,70.808374512,35.6292702497
 04/13  13:00:00,1457.42431031,104.372968964,554.387783661,0.0,243.2593065,302.612436532,444.838456656,343.389017774,56.6466996096,44.8027392725
 04/13  14:00:00,1453.38964238,104.878955705,549.605440393,0.0,243.2593065,302.612436532,427.237988226,340.048979275,42.4850247072,44.7039842436
 04/13  15:00:00,1447.6297961,105.472903044,542.777698253,0.0,243.2593065,302.612436532,425.93067991,333.590491342,56.6466996096,35.6934889587
 04/13  16:00:00,1451.94856126,106.49492685,539.206954105,0.0,243.2593065,310.10971186,440.5829691,320.119406894,84.9700494144,35.493512791
 04/13  17:00:00,1452.65841194,107.615197752,538.808052095,0.0,243.2593065,310.10971186,425.011815959,313.729494506,84.9700494144,26.3122720383
 04/13  18:00:00,1200.47885007,96.6169909531,564.258769446,0.0,166.938926447,199.110933808,422.641124233,320.189761535,84.9700494144,17.4813132838
 04/13  19:00:00,1214.70890947,96.6169909531,574.019531749,0.0,166.938926447,191.61365848,418.727551839,344.601338801,56.6466996096,17.4795134285
 04/13  20:00:00,1089.80730827,96.6169909531,579.454943906,0.0,100.150657288,124.558693486,469.399520615,395.269468494,56.6466996096,17.4833525114
 04/13  21:00:00,1052.94913145,96.6169909531,582.267024002,0.0,100.150657288,124.558693486,465.175793081,405.256366409,42.4850247072,17.4344019653
 04/13  22:00:00,986.05445138,96.6169909531,583.092456964,0.0,46.0930336215,124.558693486,470.33373716,424.581984446,28.3233498048,17.4284029087
 04/13  23:00:00,977.425314442,96.6169909531,573.059057011,0.0,46.0930336215,124.558693486,457.55030997,425.960523432,14.1616749024,17.4281116355
 04/13  24:00:00,963.857295407,96.6169909531,571.822435481,0.0,46.0930336215,113.312780494,443.53956056,429.152503229,5.66466996096,8.72238737004
 04/14  01:00:00,969.527588591,96.6169909531,577.73179032,0.0,46.0930336215,113.312780494,460.018131884,436.924508116,5.66466996096,17.4289538069
 04/14  02:00:00,969.659311692,96.6169909531,577.912572806,0.0,46.0930336215,113.312780494,463.214111261,440.120951983,5.66466996096,17.4284893177
 04/14  03:00:00,972.721809523,96.6169909531,581.165339939,0.0,46.0930336215,113.312780494,466.763689332,443.670972522,5.66466996096,17.4280468491
 04/14  04:00:00,1067.74978327,96.6169909531,583.093125344,0.0,100.150657288,148.969399434,442.454268184,428.06680483,5.66466996096,8.72279339348
 04/14  05:00:00,1069.257044,97.1181421981,583.552311357,0.0,100.150657288,149.894399434,637.80814528,606.216626764,14.1616749024,17.4298436131
 04/14  06:00:00,1291.08870571,99.7079506925,582.852561753,0.0,176.471037341,302.612436532,495.588840504,449.83852977,28.3233498048,17.4269609295
 04/14  07:00:00,1389.43787839,101.618477467,563.85207778,0.0,243.2593065,310.10971186,465.988640915,397.103990929,42.4850247072,26.3996252782
 04/14  08:00:00,1417.70910045,102.326536658,549.446393551,0.0,243.2593065,310.10971186,445.371884754,362.186428444,56.6466996096,26.5387567011
 04/14  09:00:00,1433.40457017,102.818846666,530.079683687,0.0,243.2593065,302.612436532,429.611454249,342.712283292,42.4850247072,44.4141462494
 04/14  10:00:00,1433.1051065,103.287902838,521.070294207,0.0,243.2593065,310.10971186,432.918696828,326.354640482,70.808374512,35.7556818348
 04/14  11:00:00,1435.02920383,103.980174183,521.150195662,0.0,243.2593065,310.10971186,440.024929231,324.422762305,70.808374512,44.793792414
 04/14  12:00:00,1383.89465267,104.696182059,510.362020596,0.0,243.2593065,310.10971186,437.957346004,322.60806481,70.808374512,44.5409066822
 04/14  13:00:00,1407.86762329,105.696446473,499.233544911,0.0,243.2593065,302.612436532,409.498857922,308.055423806,56.6466996096,44.7967345066
 04/14  14:00:00,1403.97962338,107.101141856,493.706385757,0.0,243.2593065,302.612436532,368.014081114,289.769747761,42.4850247072,35.7593086454
 04/14  15:00:00,1401.21146914,109.003302804,489.579453422,0.0,243.2593065,302.612436532,372.982429125,271.734961959,56.6466996096,44.6007675556
 04/14  16:00:00,1410.62135113,110.699000963,490.624312615,0.0,243.2593065,310.10971186,386.62555545,266.178087009,84.9700494144,35.4774190269
 04/14  17:00:00,1418.78967702,112.329643981,497.839832479,0.0,243.2593065,310.10971186,367.280843722,264.762601142,84.9700494144,17.5481931651
 04/14  18:00:00,1157.84705292,96.6169909531,519.061749984,0.0,166.938926447,199.110933808,374.886997779,272.433497431,84.9700494144,17.4834509329
 04/14  19:00:00,1165.42118738,96.6169909531,526.548140905,0.0,166.938926447,191.61365848,383.242634867,300.385385711,56.6466996096,26.2105495464
 04/14  20:00:00,1049.86406829,96.6169909531,537.75621244,0.0,100.150657288,124.558693486,428.63499399,354.50835414,56.6466996096,17.4799402401
 04/14  21:00:00,1022.39058382,96.6169909531,550.481209117,0.0,100.150657288,124.558693486,430.04484393,370.127802799,42.4850247072,17.4320164233
 04/14  22:00:00,959.559891939,96.6169909531,555.163979555,0.0,46.0930336215,124.558693486,428.722809167,391.674651125,28.3233498048,8.72480823736
 04/14  23:00:00,960.357085978,96.6169909531,555.229644864,0.0,46.0930336215,124.558693486,429.942564505,398.353813908,14.1616749024,17.4270756954
 04/14  24:00:00,947.77051499,96.6169909531,554.933491913,0.0,46.0930336215,113.312780494,427.556361985,404.461780443,5.66466996096,17.4299115803
 04/15  01:00:00,947.309763873,96.6169909531,554.223673055,0.0,46.0930336215,113.312780494,432.535792505,409.445089639,5.66466996096,17.4260329048
 04/15  02:00:00,942.293421547,96.6169909531,548.731724907,0.0,46.0930336215,113.312780494,425.91684412,411.527455707,5.66466996096,8.72471845159
 04/15  03:00:00,940.336233469,96.6169909531,546.575729994,0.0,46.0930336215,113.312780494,436.908443189,413.817004692,5.66466996096,17.4267685365
 04/15  04:00:00,959.181900356,96.6169909531,555.719341138,0.0,55.6251445156,113.312780494,431.446874847,408.354919772,5.66466996096,17.4272851137
 04/15  05:00:00,952.943613699,96.6169909531,549.145751836,0.0,55.6251445156,113.312780494,439.410681891,407.822993035,14.1616749024,17.4260139539
 04/15  06:00:00,1013.73602878,96.6169909531,544.329077388,0.0,65.1572554096,176.889270242,380.248977558,343.200815916,28.3233498048,8.72481183733
 04/15  07:00:00,1111.68494778,97.0729224757,526.998687591,0.0,109.682768182,220.96816451,532.943680614,473.03053225,42.4850247072,17.4281236569
 04/15  08:00:00,1113.99891135,97.2511646117,518.655556439,0.0,109.682768182,220.96816451,477.498346346,403.328900732,56.6466996096,17.522746004
 04/15  09:00:00,1218.88982149,98.6569165204,514.686478537,0.0,131.945524568,266.955817592,432.194930366,363.299061284,42.4850247072,26.4108443753
 04/15  10:00:00,1215.65263603,98.8672552135,502.983452409,0.0,131.945524568,274.45309292,444.863584658,338.671048001,70.808374512,35.3841621451
 04/15  11:00:00,1205.6575655,99.0410637074,492.080044482,0.0,131.945524568,274.45309292,426.460285202,320.280242709,70.808374512,35.3716679811
 04/15  12:00:00,1161.55859407,99.2651555822,481.100403324,0.0,131.945524568,274.45309292,396.321044492,298.975241587,70.808374512,26.5374283924
 04/15  13:00:00,1145.60843861,99.585498366,473.591863567,0.0,131.945524568,266.955817592,369.898312323,277.886729399,56.6466996096,35.3648833153
 04/15  14:00:00,1146.22614589,99.9997025415,473.668377001,0.0,131.945524568,266.955817592,319.293923681,250.277436175,42.4850247072,26.5314627993
 04/15  15:00:00,1063.69846223,96.6169909531,472.521870245,0.0,109.682768182,212.545889182,271.575103272,179.561294323,56.6466996096,35.36710934
 04/15  16:00:00,1070.79116934,96.6169909531,472.210756818,0.0,109.682768182,220.04316451,288.037978554,176.535292832,84.9700494144,26.5326363076
 04/15  17:00:00,1030.66065853,96.6169909531,473.486115976,0.0,109.682768182,220.04316451,274.277743536,162.917055167,84.9700494144,26.3906389537
 04/15  18:00:00,991.856971123,96.6169909531,473.102307966,0.0,100.150657288,199.110933808,295.51892629,193.121550822,84.9700494144,17.4273260536
 04/15  19:00:00,989.255693982,96.6169909531,470.608536156,0.0,100.150657288,191.61365848,315.030661171,240.957038333,56.6466996096,17.4269232282
 04/15  20:00:00,900.372179806,96.6169909531,483.920309986,0.0,55.6251445156,124.558693486,399.325987109,333.957049213,56.6466996096,8.72223828644
 04/15  21:00:00,926.523663108,96.6169909531,509.003905348,0.0,55.6251445156,124.558693486,410.976754465,351.063825437,42.4850247072,17.4279043214
 04/15  22:00:00,920.618592918,96.6169909531,513.327703175,0.0,46.0930336215,124.558693486,415.411638096,369.660685865,28.3233498048,17.4276024267
 04/15  23:00:00,924.030532084,96.6169909531,515.900442318,0.0,46.0930336215,124.558693486,409.523994804,377.93516955,14.1616749024,17.4271503519
 04/15  24:00:00,911.292654105,96.6169909531,515.486894306,0.0,46.0930336215,113.312780494,396.705778562,382.318765136,5.66466996096,8.7223434651
 04/16  01:00:00,898.752886119,96.6169909531,514.124434527,0.0,34.9616554283,113.312780494,408.959337456,385.866890288,5.66466996096,17.4277772067
 04/16  02:00:00,901.234865147,96.6169909531,516.802738278,0.0,34.9616554283,113.312780494,414.799251887,391.707434703,5.66466996096,17.427147223
 04/16  03:00:00,905.722733112,96.6169909531,521.587227428,0.0,34.9616554283,113.312780494,421.380777308,398.289549456,5.66466996096,17.4265578905
 04/16  04:00:00,917.815368565,96.6169909531,523.467290167,0.0,44.4937663224,113.312780494,405.021687442,390.635011611,5.66466996096,8.72200586985
 04/16  05:00:00,921.749633349,96.6169909531,527.72723919,0.0,44.4937663224,113.312780494,426.394168603,394.805082098,14.1616749024,17.4274116033
 04/16  06:00:00,984.014741429,96.6169909531,528.518745659,0.0,54.0258772165,176.889270242,377.34627356,331.595893819,28.3233498048,17.4270299363
 04/16  07:00:00,978.096977973,96.6169909531,518.576851289,0.0,54.0258772165,184.38654557,367.161982075,307.250456529,42.4850247072,17.4265008381
 04/16  08:00:00,1051.32509232,96.6169909531,511.888388653,0.0,65.1572554096,220.04316451,356.474185019,282.317058749,56.6466996096,17.5104266603
 04/16  09:00:00,1042.92042969,96.6169909531,510.941495658,0.0,65.1572554096,212.545889182,341.416674341,272.552864851,42.4850247072,26.3787847828
 04/16  10:00:00,1049.84547058,96.6169909531,510.54246083,0.0,65.1572554096,220.04316451,363.669414778,266.358191318,70.808374512,26.5028489477
 04/16  11:00:00,1056.83017785,96.6169909531,517.246884949,0.0,65.1572554096,220.04316451,372.215777168,266.075966732,70.808374512,35.3314359238
 04/16  12:00:00,1055.76724482,96.6169909531,517.483558083,0.0,65.1572554096,220.04316451,360.126440624,262.813050896,70.808374512,26.505015216
 04/16  13:00:00,1045.95824223,96.6169909531,515.117532887,0.0,65.1572554096,212.545889182,339.744120027,256.30197205,56.6466996096,26.7954483667
 04/16  14:00:00,1039.92072311,96.6169909531,508.755353598,0.0,65.1572554096,212.545889182,323.914772691,246.38545827,42.4850247072,35.0442897139
 04/16  15:00:00,1037.22531684,96.6169909531,505.627149277,0.0,65.1572554096,212.545889182,320.60868457,237.457423338,56.6466996096,26.5045616225
 04/16  16:00:00,1016.36844001,96.6169909531,510.22618739,0.0,65.1572554096,220.04316451,355.55379861,235.250392265,84.9700494144,35.3333569302
 04/16  17:00:00,971.871078058,96.6169909531,512.562968435,0.0,54.0258772165,184.38654557,374.329205448,262.980056561,84.9700494144,26.3790994722
 04/16  18:00:00,939.25339483,96.6169909531,510.138990816,0.0,44.4937663224,163.454314868,392.900827434,299.206164598,84.9700494144,8.72461342187
 04/16  19:00:00,944.852869124,96.6169909531,514.871490158,0.0,44.4937663224,155.95703954,390.245669738,316.172485243,56.6466996096,17.4264848852
 04/16  20:00:00,926.72903428,96.6169909531,520.829257099,0.0,44.4937663224,124.558693486,433.055711163,358.98291511,56.6466996096,17.4260964436
 04/16  21:00:00,922.860042474,96.6169909531,517.064918347,0.0,44.4937663224,124.558693486,425.390962862,365.480333196,42.4850247072,17.4256049591
 04/16  22:00:00,910.624106795,96.6169909531,514.764486705,0.0,34.9616554283,124.558693486,418.156184935,381.10824656,28.3233498048,8.72458856995
 04/16  23:00:00,925.956442744,96.6169909531,530.053598194,0.0,34.9616554283,124.558693486,426.095285201,394.507168705,14.1616749024,17.4264415936
 04/16  24:00:00,924.07266135,96.6169909531,541.138850157,0.0,34.9616554283,113.312780494,428.010181818,404.917790597,5.66466996096,17.4277212596
 04/17  01:00:00,934.695996693,96.6169909531,540.643462096,0.0,46.0930336215,113.312780494,431.965941048,408.876177827,5.66466996096,17.4250932603
 04/17  02:00:00,926.915825187,96.6169909531,532.356718754,0.0,46.0930336215,113.312780494,423.883341976,409.494466271,5.66466996096,8.72420574391
 04/17  03:00:00,922.482847369,96.6169909531,527.608308797,0.0,46.0930336215,113.312780494,433.947477839,410.85720129,5.66466996096,17.4256065876
 04/17  04:00:00,1017.71636785,96.6169909531,532.626845182,0.0,100.150657288,148.969399434,418.275460712,395.184935447,5.66466996096,17.4258553037
 04/17  05:00:00,1017.3584757,96.6199834382,530.688125418,0.0,100.150657288,149.894399434,696.371107669,664.784843859,14.1616749024,17.4245889069
 04/17  06:00:00,1235.81048151,96.9689220889,531.50838678,0.0,176.471037341,302.612436532,478.869582249,441.822212462,28.3233498048,8.72401998155
 04/17  07:00:00,1343.21309329,98.0327081532,517.448150109,0.0,243.2593065,310.10971186,454.833074856,385.95473949,42.4850247072,26.3933106588
 04/17  08:00:00,1366.87503288,98.8104580072,497.735682718,0.0,243.2593065,310.10971186,433.909753999,341.88666053,56.6466996096,35.3763938603
 04/17  09:00:00,1391.00579536,99.4672082782,489.001257126,0.0,243.2593065,302.612436532,389.791595618,311.788637713,42.4850247072,35.5179331978
 04/17  10:00:00,1392.51490842,100.205779388,483.19086947,0.0,243.2593065,310.10971186,414.143159645,298.646195162,70.808374512,44.688589971
 04/17  11:00:00,1394.40160544,101.418167305,483.02170561,0.0,243.2593065,310.10971186,400.519089501,293.455754057,70.808374512,36.254960932
 04/17  12:00:00,1347.92002608,102.709015336,477.378884565,0.0,243.2593065,310.10971186,393.42133719,278.527551388,70.808374512,44.0854112902
 04/17  13:00:00,1375.16354592,104.039047335,471.447371917,0.0,243.2593065,302.612436532,360.897079404,259.472546407,56.6466996096,44.7778333874
 04/17  14:00:00,1379.2384898,105.650674913,472.405138813,0.0,243.2593065,302.612436532,306.427645675,228.192205862,42.4850247072,35.7504151059
 04/17  15:00:00,1392.18395674,108.234810476,476.877055419,0.0,243.2593065,302.612436532,271.255145271,170.020204944,56.6466996096,44.5882407167
 04/17  16:00:00,1409.97104843,111.32347084,482.427084227,0.0,243.2593065,310.10971186,262.444899051,142.00618392,84.9700494144,35.4686657167
 04/17  17:00:00,1411.76114848,113.243939695,482.32568873,0.0,243.2593065,310.10971186,237.208561865,134.693297416,84.9700494144,17.5452150348
 04/17  18:00:00,1112.84058414,96.6169909531,472.288628474,0.0,166.938926447,199.110933808,254.686817615,152.236839693,84.9700494144,17.4799285074
 04/17  19:00:00,1108.80933899,96.6169909531,470.125720409,0.0,166.938926447,191.61365848,291.526006867,208.67337716,56.6466996096,26.2059300981
 04/17  20:00:00,993.471404051,96.6169909531,480.380348155,0.0,100.150657288,124.558693486,392.502800768,318.379373794,56.6466996096,17.4767273643
 04/17  21:00:00,979.793024766,96.6169909531,504.133383662,0.0,100.150657288,124.558693486,391.226807539,340.016917119,42.4850247072,8.72486571356
 04/17  22:00:00,924.393769123,96.6169909531,516.899558091,0.0,46.0930336215,124.558693486,409.59050252,363.839795298,28.3233498048,17.4273574173
 04/17  23:00:00,932.032398867,96.6169909531,524.243273086,0.0,46.0930336215,124.558693486,407.294469847,375.709476264,14.1616749024,17.4233186806
 04/17  24:00:00,923.383938992,96.6169909531,528.240350337,0.0,46.0930336215,113.312780494,406.644993737,383.554035403,5.66466996096,17.4262883729
 04/18  01:00:00,928.041068583,96.6169909531,533.238533634,0.0,46.0930336215,113.312780494,405.226563042,390.840248095,5.66466996096,8.72164498625
 04/18  02:00:00,932.217688441,96.6169909531,537.699983323,0.0,46.0930336215,113.312780494,420.951775166,397.860736671,5.66466996096,17.426368534
 04/18  03:00:00,933.843449049,96.6169909531,539.439387224,0.0,46.0930336215,113.312780494,426.204949047,403.114519152,5.66466996096,17.4257599333
 04/18  04:00:00,1026.71844128,96.6169909531,538.827281298,0.0,100.150657288,148.969399434,409.360926334,386.271190629,5.66466996096,17.4250657433
 04/18  05:00:00,1022.30999332,96.9725709892,533.155187143,0.0,100.150657288,149.894399434,560.857751453,537.974842049,14.1616749024,8.72123450225
 04/18  06:00:00,1236.68688243,99.2930550208,528.854784388,0.0,176.471037341,302.612436532,431.789040994,386.039875988,28.3233498048,17.4258152017
 04/18  07:00:00,1343.50851783,101.186760861,514.65284874,0.0,243.2593065,310.10971186,410.662723087,341.786849774,42.4850247072,26.3908486055
 04/18  08:00:00,1369.84477053,102.223842686,497.669194,0.0,243.2593065,310.10971186,407.586882298,315.571726231,56.6466996096,35.3684564569
 04/18  09:00:00,1388.9658403,103.339903078,483.496419916,0.0,243.2593065,302.612436532,363.54824306,285.554345071,42.4850247072,35.508873281
 04/18  10:00:00,1386.42521116,104.646485638,473.345671207,0.0,243.2593065,310.10971186,346.891718403,240.342221818,70.808374512,35.7411220735
 04/18  11:00:00,1402.96296866,107.122676484,479.594331112,0.0,243.2593065,310.10971186,277.809683501,162.229364614,70.808374512,44.7719443742
 04/18  12:00:00,1372.8444345,113.081986595,483.540863831,0.0,243.2593065,310.10971186,215.616240212,100.279437997,70.808374512,44.5284277031
 04/18  13:00:00,1410.93814061,117.291870032,483.950854458,0.0,243.2593065,302.612436532,178.020564186,81.8755899471,56.6466996096,39.498274629
 04/18  14:00:00,1408.63295082,116.373174555,482.504183762,0.0,243.2593065,302.612436532,190.651249297,107.163555881,42.4850247072,41.0026687086
 04/18  15:00:00,1404.50725301,114.383422597,480.594245903,0.0,243.2593065,302.612436532,249.423008721,148.18492269,56.6466996096,44.591386421
 04/18  16:00:00,1396.5754713,113.527913345,470.555198134,0.0,243.2593065,310.10971186,302.704896083,182.281254414,84.9700494144,35.4535922541
 04/18  17:00:00,1388.14364336,113.745423742,465.753956365,0.0,243.2593065,310.10971186,310.941735056,208.427621557,84.9700494144,17.5440640836
 04/18  18:00:00,1119.80027407,96.6169909531,481.688627533,0.0,166.938926447,199.110933808,364.593181535,262.146276621,84.9700494144,17.4768554997
 04/18  19:00:00,1133.86362104,96.6169909531,493.637101552,0.0,166.938926447,191.61365848,345.508502182,271.385090896,56.6466996096,17.4767116764
 04/18  20:00:00,1001.75421275,96.6169909531,488.04343204,0.0,100.150657288,124.558693486,384.889138834,310.764467029,56.6466996096,17.4779721956
 04/18  21:00:00,966.302674616,96.6169909531,492.027860671,0.0,100.150657288,124.558693486,385.168152626,325.251633472,42.4850247072,17.4314944469
 04/18  22:00:00,908.9072123,96.6169909531,501.18345673,0.0,46.0930336215,124.558693486,395.476383498,349.727828781,28.3233498048,17.4252049128
 04/18  23:00:00,919.142632213,96.6169909531,510.834784103,0.0,46.0930336215,124.558693486,392.500461505,360.914241897,14.1616749024,17.4245447055
 04/18  24:00:00,911.249656064,96.6169909531,515.610817479,0.0,46.0930336215,113.312780494,383.421311085,369.032629129,5.66466996096,8.72401199501
 04/19  01:00:00,914.882492783,96.6169909531,519.515513213,0.0,46.0930336215,113.312780494,398.706629508,375.617172865,5.66466996096,17.424786682
 04/19  02:00:00,918.408535735,96.6169909531,523.271636619,0.0,46.0930336215,113.312780494,404.792262784,381.703679037,5.66466996096,17.4239137857
 04/19  03:00:00,922.499973103,96.6169909531,527.626633483,0.0,46.0930336215,113.312780494,411.108386667,388.020562476,5.66466996096,17.4231542298
 04/19  04:00:00,1011.57894282,96.6169909531,526.030145178,0.0,100.150657288,148.969399434,386.501273892,372.11337915,5.66466996096,8.72322478143
 04/19  05:00:00,1007.30962631,98.0149967658,518.724579632,0.0,100.150657288,149.894399434,527.863197681,496.276308797,14.1616749024,17.4252139815
 04/19  06:00:00,1221.31723232,100.936732186,512.104861956,0.0,176.471037341,302.612436532,407.334862536,361.58549674,28.3233498048,17.4260159918
 04/19  07:00:00,1334.9631135,103.864323687,502.875273326,0.0,243.2593065,310.10971186,398.951691535,330.075191607,42.4850247072,26.391475221
 04/19  08:00:00,1368.39389588,105.075928428,493.52272349,0.0,243.2593065,310.10971186,397.98401018,314.802230507,56.6466996096,26.5350800634
 04/19  09:00:00,1393.47406454,106.002821623,485.312490323,0.0,243.2593065,302.612436532,380.01675824,302.008796625,42.4850247072,35.5229369083
 04/19  10:00:00,1395.29841084,107.072097665,479.274904631,0.0,243.2593065,310.10971186,400.577975578,285.095268973,70.808374512,44.6743320925
 04/19  11:00:00,1389.14130103,108.521898039,471.574949544,0.0,243.2593065,310.10971186,368.763554082,253.185765189,70.808374512,44.7694143809
 04/19  12:00:00,1353.55198227,110.047177767,473.130159502,0.0,243.2593065,310.10971186,307.34565081,200.929621866,70.808374512,35.6076544315
 04/19  13:00:00,1400.49128027,112.342921315,479.564386439,0.0,243.2593065,302.612436532,259.920337453,158.505312391,56.6466996096,44.7683254526
 04/19  14:00:00,1407.87884475,116.231381855,482.118057205,0.0,243.2593065,302.612436532,209.214581889,122.052293377,42.4850247072,44.6772638052
 04/19  15:00:00,1413.87652738,121.934410362,482.445365333,0.0,243.2593065,302.612436532,177.322953546,85.0134001151,56.6466996096,35.6628538214
 04/19  16:00:00,1424.03315479,125.650193631,482.233272273,0.0,243.2593065,310.10971186,189.43823646,69.0027151399,84.9700494144,35.4654719062
 04/19  17:00:00,1424.73440769,126.266685776,482.347535513,0.0,243.2593065,310.10971186,185.358571099,74.0875426081,84.9700494144,26.3009790764
 04/19  18:00:00,1129.36376025,96.6169909531,482.506972826,0.0,166.938926447,199.110933808,240.551173869,138.106173581,84.9700494144,17.4749508734
 04/19  19:00:00,1115.78473377,96.6169909531,473.367522416,0.0,166.938926447,191.61365848,257.806580161,183.683682632,56.6466996096,17.4761979191
 04/19  20:00:00,982.032060388,96.6169909531,470.012481385,0.0,100.150657288,124.558693486,360.976764605,286.852492085,56.6466996096,17.4775729104
 04/19  21:00:00,968.90682019,96.6169909531,493.662027233,0.0,100.150657288,124.558693486,402.870421145,342.955557714,42.4850247072,17.4298387242
 04/19  22:00:00,924.796295549,96.6169909531,517.094728086,0.0,46.0930336215,124.558693486,404.452998343,367.405988561,28.3233498048,8.72365997674
 04/19  23:00:00,932.851229244,96.6169909531,524.816942518,0.0,46.0930336215,124.558693486,408.759387934,377.173311698,14.1616749024,17.4244013337
 04/19  24:00:00,920.283739508,96.6169909531,524.710217105,0.0,46.0930336215,113.312780494,406.19092446,383.100820003,5.66466996096,17.425434496
 04/20  01:00:00,920.574974166,96.6169909531,525.090597088,0.0,46.0930336215,113.312780494,412.029917689,388.942644942,5.66466996096,17.4226027861
 04/20  02:00:00,920.769513442,96.6169909531,525.340464967,0.0,46.0930336215,113.312780494,408.294231721,393.906737675,5.66466996096,8.72282408537
 04/20  03:00:00,920.992887528,96.6169909531,525.608771133,0.0,46.0930336215,113.312780494,421.4903546,398.402921591,5.66466996096,17.4227630478
 04/20  04:00:00,1011.05800576,96.6169909531,525.205909785,0.0,100.150657288,148.969399434,405.060389931,381.970692927,5.66466996096,17.425027043
 04/20  05:00:00,1007.60366929,98.0109822539,518.843028649,0.0,100.150657288,149.894399434,529.580887687,506.698099761,14.1616749024,8.72111302399
 04/20  06:00:00,1223.38259711,100.673386029,514.374095835,0.0,176.471037341,302.612436532,422.461439622,376.712552317,28.3233498048,17.4255375001
