Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  07:00:00,1336.10068403,103.415087653,504.264055382,0.0,243.2593065,310.10971186,415.179783437,346.306189622,42.4850247072,26.3885691075
 04/20  08:00:00,1395.58198029,104.406777456,522.898312112,0.0,243.2593065,310.10971186,437.074107136,345.063858454,56.6466996096,35.3635490717
 04/20  09:00:00,1464.05404077,104.975589473,560.0772054,0.0,243.2593065,302.612436532,431.501191124,353.513533994,42.4850247072,35.5026324235
 04/20  10:00:00,1481.06657528,105.502548417,570.053646258,0.0,243.2593065,310.10971186,460.049131716,353.507947692,70.808374512,35.7328095126
 04/20  11:00:00,1479.35595253,106.099152198,566.817302505,0.0,243.2593065,310.10971186,462.665088224,347.096705597,70.808374512,44.7600081152
 04/20  12:00:00,1430.68378564,106.571091244,559.295276363,0.0,243.2593065,310.10971186,452.749401699,343.413750735,70.808374512,38.5272764521
 04/20  13:00:00,1458.86248214,107.088750948,553.205895482,0.0,243.2593065,302.612436532,435.491647321,337.010145971,56.6466996096,41.8348017397
 04/20  14:00:00,1457.57294923,107.464353914,551.448720094,0.0,243.2593065,302.612436532,421.530406451,334.378650427,42.4850247072,44.6667313173
 04/20  15:00:00,1465.38053622,107.625182499,559.679116581,0.0,243.2593065,302.612436532,439.69075529,338.458968325,56.6466996096,44.5850873551
 04/20  16:00:00,1478.2395144,107.754392619,566.295489596,0.0,243.2593065,310.10971186,454.942019486,343.365964046,84.9700494144,26.6060060257
 04/20  17:00:00,1483.67292465,107.910435262,572.072385193,0.0,243.2593065,310.10971186,458.022111526,346.751039357,84.9700494144,26.3010227546
 04/20  18:00:00,1232.18751944,96.6169909531,598.417330755,0.0,166.938926447,199.110933808,455.437612899,352.988944252,84.9700494144,17.4786192325
 04/20  19:00:00,1240.75532841,96.6169909531,606.399984794,0.0,166.938926447,191.61365848,437.309884848,363.187069914,56.6466996096,17.4761153241
 04/20  20:00:00,1113.50443886,96.6169909531,605.584466263,0.0,100.150657288,124.558693486,481.306460479,407.184252705,56.6466996096,17.475508164
 04/20  21:00:00,1073.22555139,96.6169909531,604.870750399,0.0,100.150657288,124.558693486,474.71885291,414.803675162,42.4850247072,17.4301530411
 04/20  22:00:00,1002.57537225,96.6169909531,602.470825774,0.0,46.0930336215,124.558693486,480.662453425,434.915533262,28.3233498048,17.4235703574
 04/20  23:00:00,998.752936463,96.6169909531,598.256045772,0.0,46.0930336215,124.558693486,465.335359584,442.453377218,14.1616749024,8.7203074638
 04/20  24:00:00,984.79709814,96.6169909531,596.849197958,0.0,46.0930336215,113.312780494,470.142872535,447.054121613,5.66466996096,17.4240809611
 04/21  01:00:00,987.053764807,96.6169909531,598.69624939,0.0,46.0930336215,113.312780494,473.142848203,450.055335458,5.66466996096,17.4228427838
 04/21  02:00:00,991.525063846,96.6169909531,602.773172138,0.0,46.0930336215,113.312780494,477.1709426,454.084507825,5.66466996096,17.4217648145
 04/21  03:00:00,994.400856076,96.6169909531,605.279603892,0.0,46.0930336215,113.312780494,472.270665022,457.883555849,5.66466996096,8.72243921276
 04/21  04:00:00,1089.8949201,96.6169909531,607.378560348,0.0,100.150657288,148.969399434,463.632172033,440.545531543,5.66466996096,17.4219705299
 04/21  05:00:00,1083.91330481,97.1208513983,599.714790639,0.0,100.150657288,149.894399434,660.348166716,628.762316446,14.1616749024,17.424175367
 04/21  06:00:00,1296.75085718,99.8013676575,593.347058543,0.0,176.471037341,302.612436532,499.064781458,462.020772154,28.3233498048,8.7206594991
 04/21  07:00:00,1402.47070697,101.417529988,578.248693565,0.0,243.2593065,310.10971186,490.36408497,421.492202655,42.4850247072,26.3868576086
 04/21  08:00:00,1446.40031146,101.948842398,580.576120717,0.0,243.2593065,310.10971186,498.936092256,406.922377945,56.6466996096,35.3670147018
 04/21  09:00:00,1484.39317959,102.272583161,585.322961878,0.0,243.2593065,302.612436532,483.19049881,405.20009104,42.4850247072,35.5053830629
 04/21  10:00:00,1475.19272209,102.766351518,567.115439993,0.0,243.2593065,310.10971186,495.322986064,383.247585008,70.808374512,41.267026544
 04/21  11:00:00,1438.90867123,103.36906113,526.384978369,0.0,243.2593065,310.10971186,458.612694373,348.592415666,70.808374512,39.2119041946
 04/21  12:00:00,1367.42512119,103.94573783,493.691285314,0.0,243.2593065,310.10971186,439.866756931,324.555895117,70.808374512,44.5024873023
 04/21  13:00:00,1384.89543869,105.071731103,478.047281798,0.0,243.2593065,302.612436532,395.779510689,294.374812306,56.6466996096,44.7579987724
 04/21  14:00:00,1378.5695217,105.949633628,472.020536088,0.0,243.2593065,302.612436532,339.282700091,261.070903637,42.4850247072,35.7267717466
 04/21  15:00:00,1376.25796109,106.389771186,469.25358285,0.0,243.2593065,302.612436532,365.413606544,264.189911727,56.6466996096,44.5769952071
 04/21  16:00:00,1425.55238634,106.645499012,511.571479058,0.0,243.2593065,310.10971186,434.436892928,322.65339487,84.9700494144,26.8134486434
 04/21  17:00:00,1462.30704324,107.116836782,549.40845523,0.0,243.2593065,310.10971186,439.794181427,328.745519925,84.9700494144,26.0786120873
 04/21  18:00:00,1226.95641439,96.6169909531,592.658431225,0.0,166.938926447,199.110933808,445.910519082,343.464904771,84.9700494144,17.475564896
 04/21  19:00:00,1240.94563147,96.6169909531,607.891523884,0.0,166.938926447,191.61365848,437.8201297,363.700308776,56.6466996096,17.4731213149
 04/21  20:00:00,1109.58689513,96.6169909531,603.512031845,0.0,100.150657288,124.558693486,483.660227115,409.537241682,56.6466996096,17.4762858236
 04/21  21:00:00,1061.98566098,96.6169909531,595.402553584,0.0,100.150657288,124.558693486,480.475582279,420.562697648,42.4850247072,17.4278599237
 04/21  22:00:00,989.568715643,96.6169909531,588.943445575,0.0,46.0930336215,124.558693486,486.619124277,440.871422609,28.3233498048,17.4243518625
 04/21  23:00:00,986.44903839,96.6169909531,585.388872111,0.0,46.0930336215,124.558693486,472.319740166,449.437329567,14.1616749024,8.72073569607
 04/21  24:00:00,970.695468899,96.6169909531,581.943147622,0.0,46.0930336215,113.312780494,478.685832553,455.596426773,5.66466996096,17.4247358192
 04/22  01:00:00,968.30503865,96.6169909531,578.292027057,0.0,46.0930336215,113.312780494,484.5368082,461.448725156,5.66466996096,17.4234130833
 04/22  02:00:00,964.302428974,96.6169909531,574.980538139,0.0,46.0930336215,113.312780494,489.569080702,466.482222064,5.66466996096,17.4221886771
 04/22  03:00:00,962.484707612,96.6169909531,572.682184423,0.0,46.0930336215,113.312780494,485.719410609,471.332060213,5.66466996096,8.72268043457
 04/22  04:00:00,967.442308273,96.6169909531,569.815625489,0.0,55.6251445156,113.312780494,487.072168587,463.985228092,5.66466996096,17.4222705347
 04/22  05:00:00,964.821550075,96.6169909531,567.71925732,0.0,55.6251445156,113.312780494,499.383918286,467.80098054,14.1616749024,17.421262843
 04/22  06:00:00,1024.57667193,96.6169909531,563.98119376,0.0,65.1572554096,176.889270242,451.932366982,406.18850813,28.3233498048,17.4205090477
 04/22  07:00:00,1142.1459064,96.9243221316,559.698225486,0.0,109.682768182,220.96816451,668.843919811,617.637119461,42.4850247072,8.7217756429
 04/22  08:00:00,1155.05613228,96.9223435105,559.951257193,0.0,109.682768182,220.96816451,593.238413532,510.327136828,56.6466996096,26.2645770949
 04/22  09:00:00,1268.33032427,97.8132062027,562.335981133,0.0,131.945524568,266.955817592,540.377487034,471.498456505,42.4850247072,26.3940058223
 04/22  10:00:00,1277.37312838,98.0262739629,566.708665463,0.0,131.945524568,274.45309292,547.783598259,450.449118144,70.808374512,26.5261056027
 04/22  11:00:00,1279.60202139,98.164597917,573.941643804,0.0,131.945524568,274.45309292,540.887349542,437.14627707,70.808374512,32.9326979601
 04/22  12:00:00,1253.51528632,98.3049904624,581.078655638,0.0,131.945524568,274.45309292,524.448874268,424.705229443,70.808374512,28.9352703131
 04/22  13:00:00,1252.96092931,98.3934877895,585.185786621,0.0,131.945524568,266.955817592,500.206736385,417.049102148,56.6466996096,26.5109346279
 04/22  14:00:00,1250.16029345,98.4536023018,583.290783187,0.0,131.945524568,266.955817592,479.354147838,401.518877056,42.4850247072,35.3502460745
 04/22  15:00:00,1175.23168182,96.6169909531,588.130988502,0.0,109.682768182,212.545889182,388.487299372,305.323350528,56.6466996096,26.5172492341
 04/22  16:00:00,1184.83360116,96.6169909531,587.447230061,0.0,109.682768182,220.04316451,417.296134996,296.978514869,84.9700494144,35.3475707129
 04/22  17:00:00,1140.91704539,96.6169909531,587.14377177,0.0,109.682768182,220.04316451,404.159253265,292.815515951,84.9700494144,26.3736878993
 04/22  18:00:00,1107.09584136,96.6169909531,593.759975204,0.0,100.150657288,199.110933808,426.800351891,333.110497478,84.9700494144,8.71980499836
 04/22  19:00:00,1103.92986595,96.6169909531,590.751484459,0.0,100.150657288,191.61365848,434.102556451,360.033294732,56.6466996096,17.4225621103
 04/22  20:00:00,993.498389416,96.6169909531,584.355460206,0.0,55.6251445156,124.558693486,491.398427768,417.328377162,56.6466996096,17.423350997
 04/22  21:00:00,988.229838208,96.6169909531,579.295493845,0.0,55.6251445156,124.558693486,488.520127086,428.614309484,42.4850247072,17.4207928948
 04/22  22:00:00,975.546200341,96.6169909531,574.782047583,0.0,46.0930336215,124.558693486,484.627515026,447.582241353,28.3233498048,8.72192386878
 04/22  23:00:00,974.905658946,96.6169909531,569.238950791,0.0,46.0930336215,124.558693486,487.090445009,455.507839921,14.1616749024,17.4209301855
 04/22  24:00:00,955.902528622,96.6169909531,564.803574937,0.0,46.0930336215,113.312780494,483.023572767,459.935880742,5.66466996096,17.423022064
 04/23  01:00:00,945.502471776,96.6169909531,563.885961127,0.0,34.9616554283,113.312780494,479.780165107,465.395624231,5.66466996096,8.71987091545
 04/23  02:00:00,945.976224026,96.6169909531,561.848478389,0.0,34.9616554283,113.312780494,493.278020872,470.190891245,5.66466996096,17.4224596659
 04/23  03:00:00,945.141145088,96.6169909531,561.046843248,0.0,34.9616554283,113.312780494,498.135031423,475.048910354,5.66466996096,17.4214511076
 04/23  04:00:00,953.100140763,96.6169909531,560.784277455,0.0,44.4937663224,113.312780494,492.006848519,468.921754243,5.66466996096,17.4204243148
 04/23  05:00:00,951.676828014,96.6169909531,559.623380405,0.0,44.4937663224,113.312780494,497.495505485,474.612108,14.1616749024,8.72172258301
 04/23  06:00:00,1010.16128444,96.6169909531,558.459436277,0.0,54.0258772165,176.889270242,456.118628815,410.374836906,28.3233498048,17.4204421042
 04/23  07:00:00,1012.39947854,96.6169909531,560.917256859,0.0,54.0258772165,184.38654557,449.203248253,389.295779359,42.4850247072,17.4224441863
 04/23  08:00:00,1095.22135359,96.6169909531,565.946011857,0.0,65.1572554096,220.04316451,439.716192153,365.565412953,56.6466996096,17.5040795907
 04/23  09:00:00,1098.21031383,96.6169909531,575.722878434,0.0,65.1572554096,212.545889182,426.05276433,357.202139785,42.4850247072,26.3655998376
 04/23  10:00:00,1121.07456672,96.6169909531,590.115543919,0.0,65.1572554096,220.04316451,448.072236061,350.772235594,70.808374512,26.4916259558
 04/23  11:00:00,1129.41650917,96.6169909531,596.438587549,0.0,65.1572554096,220.04316451,443.488884633,346.193613739,70.808374512,26.4868963821
 04/23  12:00:00,1116.24665217,96.6169909531,583.352168428,0.0,65.1572554096,220.04316451,445.33634509,339.211207365,70.808374512,35.3167632123
 04/23  13:00:00,1100.37051415,96.6169909531,573.858129878,0.0,65.1572554096,212.545889182,414.553883727,331.41836241,56.6466996096,26.4888217071
 04/23  14:00:00,1095.48432458,96.6169909531,568.343473816,0.0,65.1572554096,212.545889182,397.888791719,320.095382808,42.4850247072,35.3083842036
 04/23  15:00:00,1095.62407939,96.6169909531,568.524580846,0.0,65.1572554096,212.545889182,388.662325557,305.524118875,56.6466996096,26.4915070727
 04/23  16:00:00,1071.50921221,96.6169909531,569.803063125,0.0,65.1572554096,220.04316451,407.678381768,296.220527785,84.9700494144,26.4878045684
 04/23  17:00:00,1021.15382368,96.6169909531,565.89790245,0.0,54.0258772165,184.38654557,413.80660109,302.470707047,84.9700494144,26.3658446281
 04/23  18:00:00,998.629906078,96.6169909531,574.152447038,0.0,44.4937663224,163.454314868,444.609760094,342.216674478,84.9700494144,17.4230362008
 04/23  19:00:00,1009.1629994,96.6169909531,584.253730402,0.0,44.4937663224,155.95703954,433.454761967,368.088041309,56.6466996096,8.72002104904
 04/23  20:00:00,990.506022506,96.6169909531,589.671224521,0.0,44.4937663224,124.558693486,490.168168616,416.098413396,56.6466996096,17.4230556112
 04/23  21:00:00,1000.1899017,96.6169909531,600.567810863,0.0,44.4937663224,124.558693486,485.953287362,426.046167775,42.4850247072,17.4220948803
 04/23  22:00:00,994.489195575,96.6169909531,605.757108598,0.0,34.9616554283,124.558693486,489.87646391,444.132062808,28.3233498048,17.4210512967
 04/23  23:00:00,997.642851021,96.6169909531,608.420298225,0.0,34.9616554283,124.558693486,475.59610815,452.712357808,14.1616749024,8.72207543924
 04/23  24:00:00,981.010810766,96.6169909531,604.426107162,0.0,34.9616554283,113.312780494,483.449426818,460.36354491,5.66466996096,17.4212119475
 04/24  01:00:00,990.76260582,96.6169909531,603.050274609,0.0,46.0930336215,113.312780494,487.288502692,464.20122039,5.66466996096,17.422612341
 04/24  02:00:00,990.362283833,96.6169909531,602.67286545,0.0,46.0930336215,113.312780494,484.523722768,470.139345388,5.66466996096,8.7197074199
 04/24  03:00:00,990.239702677,96.6169909531,602.565374559,0.0,46.0930336215,113.312780494,498.11321191,475.026237329,5.66466996096,17.4223046206
 04/24  04:00:00,1081.93156012,96.6169909531,603.655194756,0.0,100.150657288,148.969399434,473.92376245,450.836207476,5.66466996096,17.4228850136
 04/24  05:00:00,1084.15221849,96.6169909531,603.671884533,0.0,100.150657288,149.894399434,874.421338101,842.839513953,14.1616749024,17.4201492452
 04/24  06:00:00,1293.5332361,96.8651651927,594.60100777,0.0,176.471037341,302.612436532,576.380430621,539.335505209,28.3233498048,8.72157560697
 04/24  07:00:00,1399.5197912,97.168107441,579.43963079,0.0,243.2593065,310.10971186,537.588411439,468.72049954,42.4850247072,26.3828871915
 04/24  08:00:00,1434.28502383,97.4430379773,571.994685086,0.0,243.2593065,310.10971186,533.348243176,441.349252172,56.6466996096,35.3522913938
 04/24  09:00:00,1457.24599544,97.7334914262,560.676084146,0.0,243.2593065,302.612436532,499.484014701,421.510401506,42.4850247072,35.4885884872
 04/24  10:00:00,1444.72119287,98.1235899809,538.795743962,0.0,243.2593065,310.10971186,498.768938743,392.246383413,70.808374512,35.7141808178
 04/24  11:00:00,1426.1591725,98.6020814957,517.111527425,0.0,243.2593065,310.10971186,477.604835754,362.053591557,70.808374512,44.7428696844
 04/24  12:00:00,1373.86458289,98.9563819564,505.362252279,0.0,243.2593065,310.10971186,453.250621958,346.846078932,70.808374512,35.5961685135
 04/24  13:00:00,1403.6379185,99.3135847487,501.021633201,0.0,243.2593065,302.612436532,436.61831783,335.234814023,56.6466996096,44.7368041969
 04/24  14:00:00,1404.15019348,99.7093148948,501.105396771,0.0,243.2593065,302.612436532,424.081858965,336.944149601,42.4850247072,44.6526846568
 04/24  15:00:00,1403.70363527,100.45534594,499.890416038,0.0,243.2593065,302.612436532,422.340714693,330.050163242,56.6466996096,35.6438518416
 04/24  16:00:00,1406.73456677,101.041539262,495.893064286,0.0,243.2593065,310.10971186,454.821671349,334.403962796,84.9700494144,35.4476591384
 04/24  17:00:00,1455.52096119,101.498074596,547.326504183,0.0,243.2593065,310.10971186,460.295563448,357.790101383,84.9700494144,17.5354126512
 04/24  18:00:00,1246.30301554,96.6169909531,612.518719139,0.0,166.938926447,199.110933808,474.863168139,363.695760985,84.9700494144,26.1973577391
 04/24  19:00:00,1243.15097023,96.6169909531,609.385565301,0.0,166.938926447,191.61365848,448.770933231,374.654353266,56.6466996096,17.4698803551
 04/24  20:00:00,1110.84562552,96.6169909531,603.762645004,0.0,100.150657288,124.558693486,490.951277674,416.833780806,56.6466996096,17.4707972587
 04/24  21:00:00,1065.44349649,96.6169909531,598.39918557,0.0,100.150657288,124.558693486,476.776088661,425.568875924,42.4850247072,8.72218802932
 04/24  22:00:00,998.229695278,96.6169909531,590.291106099,0.0,46.0930336215,124.558693486,490.427042221,444.682102748,28.3233498048,17.421589668
 04/24  23:00:00,1025.04809295,96.6169909531,577.67317154,0.0,46.0930336215,124.558693486,482.927759572,451.345511975,14.1616749024,17.4205726939
 04/24  24:00:00,1008.01731599,96.6169909531,564.514125951,0.0,46.0930336215,113.312780494,479.874081108,456.78989894,5.66466996096,17.4195122067
 04/25  01:00:00,1001.98866912,96.6169909531,556.004447843,0.0,46.0930336215,113.312780494,478.486856374,464.101230287,5.66466996096,8.72095612613
 04/25  02:00:00,990.568042739,96.6169909531,547.09412691,0.0,46.0930336215,113.312780494,494.102712999,471.019340217,5.66466996096,17.4187028205
 04/25  03:00:00,981.562420949,96.6169909531,541.745349754,0.0,46.0930336215,113.312780494,500.364053763,477.278954806,5.66466996096,17.4204289961
 04/25  04:00:00,1072.81416481,96.6169909531,536.660131598,0.0,100.150657288,148.969399434,474.033744129,459.65035703,5.66466996096,8.71871713826
 04/25  05:00:00,1063.33795975,96.7920529723,533.551252069,0.0,100.150657288,149.894399434,763.76136211,732.178377615,14.1616749024,17.421309593
 04/25  06:00:00,1267.19779656,97.6728891674,534.105175802,0.0,176.471037341,302.612436532,568.673953477,522.92852012,28.3233498048,17.4220835519
 04/25  07:00:00,1387.11540669,98.7353886918,538.621558389,0.0,243.2593065,310.10971186,532.661848409,463.798266468,42.4850247072,26.3785572343
 04/25  08:00:00,1438.23302617,99.5900924586,547.138754322,0.0,243.2593065,310.10971186,505.574054389,422.407879093,56.6466996096,26.5194756862
 04/25  09:00:00,1490.54013888,100.194688032,555.262364015,0.0,243.2593065,302.612436532,485.033688664,407.050986687,42.4850247072,35.4976772694
 04/25  10:00:00,1514.79668868,100.665834751,559.730334646,0.0,243.2593065,310.10971186,505.620748919,390.167145049,70.808374512,44.645229358
 04/25  11:00:00,1513.62841845,101.092804557,552.600109946,0.0,243.2593065,310.10971186,494.482285948,382.101035392,70.808374512,41.5728760444
 04/25  12:00:00,1458.04048491,101.554208776,547.725679378,0.0,243.2593065,310.10971186,481.845645228,372.318676922,70.808374512,38.7185937943
 04/25  13:00:00,1488.64718414,102.124853361,546.727121552,0.0,243.2593065,302.612436532,463.461986898,362.078752627,56.6466996096,44.7365346617
 04/25  14:00:00,1483.49108124,102.995936796,542.541652815,0.0,243.2593065,302.612436532,428.068434844,349.874710834,42.4850247072,35.7086993022
 04/25  15:00:00,1481.54222736,103.813039869,540.891934634,0.0,243.2593065,302.612436532,433.432106377,332.223197197,56.6466996096,44.5622095703
 04/25  16:00:00,1487.38020502,104.977119844,539.861051816,0.0,243.2593065,310.10971186,431.207108025,319.645532533,84.9700494144,26.5915260769
 04/25  17:00:00,1490.24173024,105.723363821,542.098809707,0.0,243.2593065,310.10971186,431.821800913,320.559522779,84.9700494144,26.2922287198
 04/25  18:00:00,1242.49393163,96.6169909531,568.504432322,0.0,166.938926447,199.110933808,437.056450713,334.613270048,84.9700494144,17.4731312505
 04/25  19:00:00,1253.80326009,96.6169909531,578.8459817,0.0,166.938926447,191.61365848,429.514505318,355.393869468,56.6466996096,17.4739362408
 04/25  20:00:00,1118.91190611,96.6169909531,575.586227593,0.0,100.150657288,124.558693486,477.636231851,403.514750917,56.6466996096,17.4747813248
 04/25  21:00:00,1078.79449776,96.6169909531,572.630637804,0.0,100.150657288,124.558693486,472.916756361,413.004470496,42.4850247072,17.4272611586
 04/25  22:00:00,1023.90799066,96.6169909531,568.941416679,0.0,46.0930336215,124.558693486,468.949464364,431.906892523,28.3233498048,8.71922203626
 04/25  23:00:00,1006.9727166,96.6169909531,567.193427198,0.0,46.0930336215,124.558693486,470.798606864,439.215627614,14.1616749024,17.4213043478
 04/25  24:00:00,989.673026654,96.6169909531,568.867603275,0.0,46.0930336215,113.312780494,467.467558779,444.381069139,5.66466996096,17.4218196794
 04/26  01:00:00,992.830651377,96.6169909531,568.062691085,0.0,46.0930336215,113.312780494,471.285691865,448.202503569,5.66466996096,17.4185183353
 04/26  02:00:00,985.058221036,96.6169909531,567.586597539,0.0,46.0930336215,113.312780494,467.090985321,452.705744933,5.66466996096,8.72057042741
 04/26  03:00:00,974.224159042,96.6169909531,566.994323322,0.0,46.0930336215,113.312780494,480.485928647,457.403287049,5.66466996096,17.417971637
 04/26  04:00:00,1062.19962602,96.6169909531,564.28116941,0.0,100.150657288,148.969399434,465.375706979,442.291371382,5.66466996096,17.4196656359
 04/26  05:00:00,1053.20841828,97.031911322,561.864765691,0.0,100.150657288,149.894399434,684.543799951,661.664421797,14.1616749024,8.7177032519
 04/26  06:00:00,1264.50473251,98.7240411172,565.165844063,0.0,176.471037341,302.612436532,523.105728467,477.362932881,28.3233498048,17.4194457819
 04/26  07:00:00,1398.67533543,100.554333026,567.728639286,0.0,243.2593065,310.10971186,489.709485647,420.845791896,42.4850247072,26.378669044
 04/26  08:00:00,1457.72036597,101.183177956,567.723400933,0.0,243.2593065,310.10971186,480.670087889,397.512689946,56.6466996096,26.5106983335
 04/26  09:00:00,1504.60187771,101.557696306,566.861201772,0.0,243.2593065,302.612436532,473.241726592,395.254968025,42.4850247072,35.5017338601
 04/26  10:00:00,1509.80683829,101.939325651,563.230230798,0.0,243.2593065,310.10971186,499.62190273,384.17566782,70.808374512,44.6378603974
 04/26  11:00:00,1504.09772664,102.263229745,564.440930912,0.0,243.2593065,310.10971186,495.473507804,379.936678916,70.808374512,44.7284543759
 04/26  12:00:00,1462.41277127,102.576609631,561.76294354,0.0,243.2593065,310.10971186,480.748635562,374.364286485,70.808374512,35.5759745653
 04/26  13:00:00,1493.43144984,102.969190299,558.207066268,0.0,243.2593065,302.612436532,467.416457732,366.040113734,56.6466996096,44.7296443884
 04/26  14:00:00,1490.61250023,103.455941252,559.263400573,0.0,243.2593065,302.612436532,437.640785771,359.445530451,42.4850247072,35.7102306128
 04/26  15:00:00,1490.6434568,103.992485675,555.931315733,0.0,243.2593065,302.612436532,452.156386702,350.963440067,56.6466996096,44.5462470257
 04/26  16:00:00,1488.90500499,104.478592393,553.837588262,0.0,243.2593065,310.10971186,457.368981374,344.839351415,84.9700494144,27.5595805442
 04/26  17:00:00,1488.86234198,104.83450545,559.432693616,0.0,243.2593065,310.10971186,461.402464126,351.113131093,84.9700494144,25.3192836186
 04/26  18:00:00,1224.9606485,96.6169909531,580.793187188,0.0,166.938926447,199.110933808,461.873903938,359.433490709,84.9700494144,17.470363814
 04/26  19:00:00,1221.5893803,96.6169909531,585.885479718,0.0,166.938926447,191.61365848,443.779536958,369.66517436,56.6466996096,17.4676629882
 04/26  20:00:00,1093.73790544,96.6169909531,587.4272379,0.0,100.150657288,124.558693486,486.323321652,412.206294405,56.6466996096,17.4703276376
 04/26  21:00:00,1060.81309329,96.6169909531,586.826158239,0.0,100.150657288,124.558693486,480.308097786,420.397775439,42.4850247072,17.4252976406
 04/26  22:00:00,997.64279845,96.6169909531,580.766272454,0.0,46.0930336215,124.558693486,484.911643453,439.169901034,28.3233498048,17.4183926146
 04/26  23:00:00,993.741253088,96.6169909531,576.891538893,0.0,46.0930336215,124.558693486,468.236096005,445.353812402,14.1616749024,8.72060870067
 04/26  24:00:00,979.443439741,96.6169909531,575.566012229,0.0,46.0930336215,113.312780494,472.46278041,449.378417445,5.66466996096,17.4196930044
 04/27  01:00:00,974.979178409,96.6169909531,576.056089969,0.0,46.0930336215,113.312780494,476.563518654,453.479574259,5.66466996096,17.4192744341
 04/27  02:00:00,970.775917406,96.6169909531,578.810845169,0.0,46.0930336215,113.312780494,472.07342296,457.690893243,5.66466996096,8.71785975592
 04/27  03:00:00,970.703520367,96.6169909531,581.58958671,0.0,46.0930336215,113.312780494,485.011045209,461.927785987,5.66466996096,17.4185892608
 04/27  04:00:00,1060.14537885,96.6169909531,582.5285394,0.0,100.150657288,148.969399434,467.984271285,444.899318526,5.66466996096,17.4202827983
 04/27  05:00:00,1063.50533753,97.1072789338,584.011623253,0.0,100.150657288,149.894399434,683.93691988,661.05669555,14.1616749024,8.71854942818
 04/27  06:00:00,1281.06786857,99.0990685088,586.255585939,0.0,176.471037341,302.612436532,531.663326302,485.92006168,28.3233498048,17.4199148174
 04/27  07:00:00,1405.82298819,100.751005508,586.098332664,0.0,243.2593065,310.10971186,512.597254926,443.738845144,42.4850247072,26.373385075
 04/27  08:00:00,1448.46951648,101.28191564,586.754378578,0.0,243.2593065,310.10971186,513.109795126,429.953518299,56.6466996096,26.5095772181
 04/27  09:00:00,1486.51869956,101.691673068,590.605241688,0.0,243.2593065,302.612436532,500.868207307,422.883063036,42.4850247072,35.5001195636
 04/27  10:00:00,1497.97995149,102.058653575,593.475651358,0.0,243.2593065,310.10971186,524.111671884,408.673471607,70.808374512,44.629825765
 04/27  11:00:00,1496.39277995,102.392254612,589.613575852,0.0,243.2593065,310.10971186,515.557920891,400.026040986,70.808374512,44.7235053924
 04/27  12:00:00,1448.53458772,102.67410176,582.755313048,0.0,243.2593065,310.10971186,500.753929988,394.372978826,70.808374512,35.5725766491
 04/27  13:00:00,1480.6002232,102.919399666,580.896017357,0.0,243.2593065,302.612436532,491.458022794,390.08729831,56.6466996096,44.7240248746
 04/27  14:00:00,1481.71627552,103.116355868,581.781620948,0.0,243.2593065,302.612436532,466.764702485,388.574198462,42.4850247072,35.7054793153
 04/27  15:00:00,1472.80062047,103.337239971,572.024174635,0.0,243.2593065,302.612436532,486.435402913,385.248265251,56.6466996096,44.5404380523
 04/27  16:00:00,1466.92307642,103.625612058,558.141683036,0.0,243.2593065,310.10971186,492.471996017,380.929297152,84.9700494144,26.5726494508
 04/27  17:00:00,1448.60068944,103.919758663,538.028025793,0.0,243.2593065,310.10971186,483.641634243,372.380531088,84.9700494144,26.2910537402
 04/27  18:00:00,1176.01745314,96.6169909531,537.641200523,0.0,166.938926447,199.110933808,468.145876702,365.703133871,84.9700494144,17.4726934167
 04/27  19:00:00,1174.61462898,96.6169909531,534.915655134,0.0,166.938926447,191.61365848,441.545583343,367.42823651,56.6466996096,17.470647224
 04/27  20:00:00,1046.19770257,96.6169909531,532.542212943,0.0,100.150657288,124.558693486,478.380479258,404.265230258,56.6466996096,17.4685493898
 04/27  21:00:00,1003.6009991,96.6169909531,529.311050775,0.0,100.150657288,124.558693486,468.049063053,408.13747192,42.4850247072,17.4265664263
 04/27  22:00:00,961.505270042,96.6169909531,556.65612513,0.0,46.0930336215,124.558693486,475.239563578,438.197402777,28.3233498048,8.71881099624
 04/27  23:00:00,988.116651026,96.6169909531,584.105923894,0.0,46.0930336215,124.558693486,486.729192283,455.147111469,14.1616749024,17.4204059112
 04/27  24:00:00,980.97729221,96.6169909531,589.875557232,0.0,46.0930336215,113.312780494,484.316197186,461.230791365,5.66466996096,17.4207358599
 04/28  01:00:00,968.636514604,96.6169909531,576.830143579,0.0,46.0930336215,113.312780494,484.313607068,461.23166926,5.66466996096,17.4172678475
 04/28  02:00:00,946.879426342,96.6169909531,553.703476696,0.0,46.0930336215,113.312780494,469.577216172,455.192662531,5.66466996096,8.71988367964
 04/28  03:00:00,939.972387197,96.6169909531,546.33241666,0.0,46.0930336215,113.312780494,476.231554886,453.150398975,5.66466996096,17.4164859498
 04/28  04:00:00,1054.82406648,96.6169909531,569.152375488,0.0,100.150657288,148.969399434,462.944801398,439.862132002,5.66466996096,17.4179994356
 04/28  05:00:00,1077.80213945,97.1183662356,592.943269229,0.0,100.150657288,149.894399434,698.68303416,675.800964195,14.1616749024,8.72039506248
 04/28  06:00:00,1301.08446572,99.23031295,603.574612275,0.0,176.471037341,302.612436532,531.312195364,485.5712975,28.3233498048,17.4175480592
 04/28  07:00:00,1414.69113719,101.144820656,593.399090611,0.0,243.2593065,310.10971186,496.271706626,427.412927253,42.4850247072,26.3737546658
 04/28  08:00:00,1455.23100814,101.818927508,592.28361248,0.0,243.2593065,310.10971186,481.533077566,398.37565483,56.6466996096,26.5107231265
 04/28  09:00:00,1490.37931612,102.284243913,593.81293943,0.0,243.2593065,302.612436532,464.965613352,386.988938344,42.4850247072,35.4916503003
 04/28  10:00:00,1495.9895544,102.638677002,591.585205143,0.0,243.2593065,310.10971186,489.204748607,373.765481548,70.808374512,44.6308925469
 04/28  11:00:00,1494.27127165,102.951312259,588.412934411,0.0,243.2593065,310.10971186,483.162464446,367.634076485,70.808374512,44.7200134486
 04/28  12:00:00,1451.22118961,103.283944676,586.880881719,0.0,243.2593065,310.10971186,467.74621669,361.374249603,70.808374512,35.5635925756
 04/28  13:00:00,1485.1677028,103.854455706,586.918758625,0.0,243.2593065,302.612436532,455.445656131,354.07942353,56.6466996096,44.7195329921
 04/28  14:00:00,1482.77948198,104.519546074,583.651656091,0.0,243.2593065,302.612436532,422.707356162,344.527896863,42.4850247072,35.6944345914
 04/28  15:00:00,1480.15633638,105.099450276,580.35231375,0.0,243.2593065,302.612436532,420.649786619,328.364962814,56.6466996096,35.6381241953
 04/28  16:00:00,1485.4939751,105.958152022,578.138020015,0.0,243.2593065,310.10971186,438.287718558,317.876583837,84.9700494144,35.4410853064
 04/28  17:00:00,1485.70510092,106.75654239,577.65071578,0.0,243.2593065,310.10971186,428.857424068,317.598336424,84.9700494144,26.2890382295
 04/28  18:00:00,1222.65416016,96.6169909531,591.020449658,0.0,166.938926447,199.110933808,436.718080091,334.279906787,84.9700494144,17.4681238895
 04/28  19:00:00,1217.63343738,96.6169909531,586.008881764,0.0,166.938926447,191.61365848,429.68423231,355.568886118,56.6466996096,17.4686465817
 04/28  20:00:00,1085.05916012,96.6169909531,579.83597932,0.0,100.150657288,124.558693486,479.300314563,405.184391818,56.6466996096,17.4692231351
 04/28  21:00:00,1047.46043312,96.6169909531,572.994291512,0.0,100.150657288,124.558693486,477.113708894,417.206559679,42.4850247072,17.422124508
 04/28  22:00:00,980.881209942,96.6169909531,565.57468347,0.0,46.0930336215,124.558693486,474.229391903,437.186561623,28.3233498048,8.71948047595
 04/28  23:00:00,976.145012782,96.6169909531,560.540970808,0.0,46.0930336215,124.558693486,477.411827138,445.831424829,14.1616749024,17.4187274062
 04/28  24:00:00,953.263799518,96.6169909531,555.859283211,0.0,46.0930336215,113.312780494,475.575080726,452.493103481,5.66466996096,17.4173072833
 04/29  01:00:00,952.88259843,96.6169909531,553.614969764,0.0,46.0930336215,113.312780494,473.541194684,459.156782979,5.66466996096,8.71974174427
 04/29  02:00:00,951.625208926,96.6169909531,549.171368152,0.0,46.0930336215,113.312780494,487.955356408,464.874674848,5.66466996096,17.4160115983
 04/29  03:00:00,949.66695099,96.6169909531,547.354568797,0.0,46.0930336215,113.312780494,492.621287464,469.539222429,5.66466996096,17.4173950743
 04/29  04:00:00,956.912591059,96.6169909531,546.729053087,0.0,55.6251445156,113.312780494,476.556565722,462.171853128,5.66466996096,8.72004263294
 04/29  05:00:00,953.857135434,96.6169909531,544.155642231,0.0,55.6251445156,113.312780494,499.096576511,467.518246057,14.1616749024,17.4166555523
 04/29  06:00:00,1000.42810981,96.6169909531,543.614093497,0.0,65.1572554096,176.889270242,453.207797737,407.46628771,28.3233498048,17.4181602219
 04/29  07:00:00,1129.31893416,96.9284510974,553.577502694,0.0,109.682768182,220.96816451,693.362880237,642.160385925,42.4850247072,8.71746960469
 04/29  08:00:00,1150.19016784,96.9243434584,561.399587305,0.0,109.682768182,220.96816451,613.844903234,530.945868454,56.6466996096,26.2523351697
 04/29  09:00:00,1263.60358783,97.5540455763,567.471326013,0.0,131.945524568,266.955817592,557.915356135,489.048637503,42.4850247072,26.3816939242
 04/29  10:00:00,1279.51482652,97.7768829313,576.854387997,0.0,131.945524568,274.45309292,560.973495005,463.655520987,70.808374512,26.5095995059
 04/29  11:00:00,1288.90468178,97.9514666976,584.659192034,0.0,131.945524568,274.45309292,545.366824979,448.057651438,70.808374512,26.500799029
 04/29  12:00:00,1263.01365399,98.1071507705,590.266003403,0.0,131.945524568,274.45309292,539.346517639,433.209912725,70.808374512,35.3282304027
 04/29  13:00:00,1249.50644117,98.2190311849,583.357789691,0.0,131.945524568,266.955817592,505.436285249,422.289705183,56.6466996096,26.4998804567
 04/29  14:00:00,1244.91393177,98.2867413524,578.12600249,0.0,131.945524568,266.955817592,481.535039122,403.729124685,42.4850247072,35.3208897293
 04/29  15:00:00,1169.09312115,96.6169909531,580.645750477,0.0,109.682768182,212.545889182,387.19516614,304.046077561,56.6466996096,26.5023889694
 04/29  16:00:00,1171.65824878,96.6169909531,575.446702736,0.0,109.682768182,220.04316451,405.76322848,294.298693465,84.9700494144,26.4944856002
 04/29  17:00:00,1124.77694658,96.6169909531,570.665610563,0.0,109.682768182,220.04316451,404.889884857,293.553532265,84.9700494144,26.3663031782
 04/29  18:00:00,1087.4455109,96.6169909531,571.944607894,0.0,100.150657288,199.110933808,440.319736912,337.932641828,84.9700494144,17.4170456701
 04/29  19:00:00,1089.62648756,96.6169909531,572.646480286,0.0,100.150657288,191.61365848,432.730705703,358.668355997,56.6466996096,17.4156500964
 04/29  20:00:00,1000.14382096,96.6169909531,587.605161693,0.0,55.6251445156,124.558693486,476.826647066,411.460845141,56.6466996096,8.71910231523
 04/29  21:00:00,1020.22774654,96.6169909531,609.792755783,0.0,55.6251445156,124.558693486,481.589392371,421.686464103,42.4850247072,17.4179035611
 04/29  22:00:00,1005.04112079,96.6169909531,605.686592049,0.0,46.0930336215,124.558693486,485.074551642,439.334805926,28.3233498048,17.4163959111
 04/29  23:00:00,1000.6377403,96.6169909531,600.404033031,0.0,46.0930336215,124.558693486,466.633729915,443.752549589,14.1616749024,8.71950542394
 04/29  24:00:00,987.017011487,96.6169909531,599.40651298,0.0,46.0930336215,113.312780494,471.321012981,448.239024652,5.66466996096,17.4173183678
 04/30  01:00:00,973.584853238,96.6169909531,597.466414125,0.0,34.9616554283,113.312780494,478.487040698,455.405742151,5.66466996096,17.416628586
 04/30  02:00:00,968.927771271,96.6169909531,593.129688664,0.0,34.9616554283,113.312780494,474.798895878,460.414694048,5.66466996096,8.71953186852
 04/30  03:00:00,965.231625661,96.6169909531,589.845819074,0.0,34.9616554283,113.312780494,489.871799251,466.791538693,5.66466996096,17.4155905963
 04/30  04:00:00,971.010912059,96.6169909531,585.694043693,0.0,44.4937663224,113.312780494,484.317330748,461.235694603,5.66466996096,17.416966184
 04/30  05:00:00,970.608550252,96.6169909531,585.173376949,0.0,44.4937663224,113.312780494,486.707777306,463.829884241,14.1616749024,8.71621816336
 04/30  06:00:00,1032.48203261,96.6169909531,588.904728936,0.0,54.0258772165,176.889270242,445.587257508,399.847807208,28.3233498048,17.4161004955
 04/30  07:00:00,1049.23019762,96.6169909531,597.236061778,0.0,54.0258772165,184.38654557,435.54433975,375.641789628,42.4850247072,17.4175254151
 04/30  08:00:00,1123.54034695,96.6169909531,590.289051689,0.0,65.1572554096,220.04316451,422.99492656,348.851482838,56.6466996096,17.4967441124
 04/30  09:00:00,1101.70543912,96.6169909531,574.831628389,0.0,65.1572554096,212.545889182,404.190279175,335.354308393,42.4850247072,26.3509460747
 04/30  10:00:00,1097.16522134,96.6169909531,561.944231591,0.0,65.1572554096,220.04316451,421.915843344,324.63271228,70.808374512,26.4747565519
 04/30  11:00:00,1088.02616452,96.6169909531,551.007305994,0.0,65.1572554096,220.04316451,413.176317682,315.894928432,70.808374512,26.4730147379
 04/30  12:00:00,1081.72506416,96.6169909531,545.435619014,0.0,65.1572554096,220.04316451,413.907632926,307.811216999,70.808374512,35.2880414141
 04/30  13:00:00,1070.48402225,96.6169909531,541.370856498,0.0,65.1572554096,212.545889182,385.635792748,302.514474673,56.6466996096,26.4746184647
 04/30  14:00:00,1064.7047203,96.6169909531,535.155947557,0.0,65.1572554096,212.545889182,363.070126478,294.109778167,42.4850247072,26.4753236038
 04/30  15:00:00,1063.94225046,96.6169909531,534.197583736,0.0,65.1572554096,212.545889182,377.771574897,294.655223848,56.6466996096,26.4696514394
 04/30  16:00:00,1047.9981543,96.6169909531,544.147919916,0.0,65.1572554096,220.04316451,421.630315686,301.369057705,84.9700494144,35.2912085668
 04/30  17:00:00,1005.97408365,96.6169909531,549.23413364,0.0,54.0258772165,184.38654557,419.909848668,317.364511807,84.9700494144,17.5752874462
 04/30  18:00:00,973.169623644,96.6169909531,546.693060475,0.0,44.4937663224,163.454314868,451.358617231,348.97184663,84.9700494144,17.4167211862
 04/30  19:00:00,962.227085126,96.6169909531,537.806517611,0.0,44.4937663224,155.95703954,431.434939832,357.370079449,56.6466996096,17.4181607733
 04/30  20:00:00,941.849963055,96.6169909531,537.04366122,0.0,44.4937663224,124.558693486,460.130217285,394.766124299,56.6466996096,8.71739337629
 04/30  21:00:00,954.417569831,96.6169909531,550.794386945,0.0,44.4937663224,124.558693486,467.120651478,407.218337126,42.4850247072,17.4172896447
 04/30  22:00:00,956.973246763,96.6169909531,564.225139579,0.0,34.9616554283,124.558693486,474.888393579,429.149272859,28.3233498048,17.4157709147
 04/30  23:00:00,965.50834468,96.6169909531,572.1763349,0.0,34.9616554283,124.558693486,461.703825237,438.824492491,14.1616749024,8.71765784318
 04/30  24:00:00,966.451937688,96.6169909531,586.350723187,0.0,34.9616554283,113.312780494,472.511764011,449.42912711,5.66466996096,17.4179669394
 05/01  01:00:00,1000.95488,96.6169909531,612.568805823,0.0,46.0930336215,113.312780494,481.850566352,458.770007513,5.66466996096,17.4158888787
 05/01  02:00:00,989.920539482,96.6169909531,593.647464474,0.0,46.0930336215,113.312780494,481.033695205,464.297831898,5.66466996096,11.0711933457
 05/01  03:00:00,984.143107108,96.6169909531,578.833878055,0.0,46.0930336215,113.312780494,490.533373997,469.806990817,5.66466996096,15.0617132189
 05/01  04:00:00,1070.05627723,96.6169909531,568.474491976,0.0,100.150657288,148.969399434,475.206293717,452.124103167,5.66466996096,17.417520589
 05/01  05:00:00,1072.57275168,96.6169909531,558.956597553,0.0,100.150657288,149.894399434,856.389871093,824.81389019,14.1616749024,17.4143060006
 05/01  06:00:00,1280.30634681,96.8679206506,553.09337666,0.0,176.471037341,302.612436532,566.234557332,529.192859091,28.3233498048,8.71834843601
 05/01  07:00:00,1401.70233176,97.2366563163,552.011891693,0.0,243.2593065,310.10971186,532.280071595,463.428483656,42.4850247072,26.3665632322
 05/01  08:00:00,1444.47321847,97.6369088782,553.555902956,0.0,243.2593065,310.10971186,517.773024249,434.626117346,56.6466996096,26.5002072931
 05/01  09:00:00,1488.30306866,97.9694088253,559.035814655,0.0,243.2593065,302.612436532,495.120474507,417.151400939,42.4850247072,35.4840488604
 05/01  10:00:00,1502.58911043,98.3391312695,566.686240989,0.0,243.2593065,310.10971186,512.84498569,397.427567329,70.808374512,44.6090438488
 05/01  11:00:00,1500.69116027,98.6661376736,565.862497059,0.0,243.2593065,310.10971186,505.703581803,390.191688693,70.808374512,44.7035185982
 05/01  12:00:00,1447.29697043,99.0571187394,559.662113341,0.0,243.2593065,310.10971186,485.961299247,379.601691935,70.808374512,35.5512327997
 05/01  13:00:00,1478.62843361,99.513997426,554.543812272,0.0,243.2593065,302.612436532,460.799900985,368.391583611,56.6466996096,35.761617764
 05/01  14:00:00,1477.70147545,100.27989216,548.785272182,0.0,243.2593065,302.612436532,445.971494463,358.87936749,42.4850247072,44.6071022663
 05/01  15:00:00,1473.17196725,101.270662162,542.706891686,0.0,243.2593065,302.612436532,442.098223225,349.830755432,56.6466996096,35.6207681836
 05/01  16:00:00,1478.51347631,102.029850555,540.222502686,0.0,243.2593065,310.10971186,468.512342011,348.116752093,84.9700494144,35.4255405036
 05/01  17:00:00,1473.56045555,102.625448897,547.57369809,0.0,243.2593065,310.10971186,453.080433267,350.582432979,84.9700494144,17.5279508741
 05/01  18:00:00,1213.8034494,96.6169909531,577.890492227,0.0,166.938926447,199.110933808,445.354994912,342.91527228,84.9700494144,17.4696732176
 05/01  19:00:00,1224.13193707,96.6169909531,594.72803642,0.0,166.938926447,191.61365848,433.240357514,355.97683653,56.6466996096,20.6168213743
 05/01  20:00:00,1104.49864019,96.6169909531,597.533012945,0.0,100.150657288,124.558693486,482.628767001,402.944764368,56.6466996096,23.0373030236
 05/01  21:00:00,1064.26583338,96.6169909531,596.877978476,0.0,100.150657288,124.558693486,461.693904142,410.487489061,42.4850247072,8.72139037353
 05/01  22:00:00,997.735824876,96.6169909531,597.460649711,0.0,46.0930336215,124.558693486,474.6869582,428.946869123,28.3233498048,17.4167392722
 05/01  23:00:00,997.802521067,96.6169909531,592.793847242,0.0,46.0930336215,124.558693486,467.606168308,436.029421383,14.1616749024,17.4150720221
 05/01  24:00:00,979.884503618,96.6169909531,584.442786341,0.0,46.0930336215,113.312780494,457.467900294,443.084443589,5.66466996096,8.71878674391
 05/02  01:00:00,978.437698368,96.6169909531,573.852894497,0.0,46.0930336215,113.312780494,473.027959445,449.949524237,5.66466996096,17.4137652471
 05/02  02:00:00,972.319345439,96.6169909531,565.738878651,0.0,46.0930336215,113.312780494,477.043477375,453.964162297,5.66466996096,17.4146451164
 05/02  03:00:00,964.47565793,96.6169909531,568.101134063,0.0,46.0930336215,113.312780494,470.703740434,456.320556805,5.66466996096,8.71851366771
 05/02  04:00:00,1055.74172164,96.6169909531,574.008477603,0.0,100.150657288,148.969399434,460.934850912,437.856645114,5.66466996096,17.4135358363
 05/02  05:00:00,1060.93484249,96.7870859363,579.617331467,0.0,100.150657288,149.894399434,694.959361659,663.382960253,14.1616749024,17.4147265036
 05/02  06:00:00,1282.83168958,97.9236095578,587.523724312,0.0,176.471037341,302.612436532,511.235044136,474.19311377,28.3233498048,8.71858056062
 05/02  07:00:00,1411.63682429,99.0348274063,592.926583705,0.0,243.2593065,310.10971186,502.535346951,433.684103044,42.4850247072,26.3662192001
 05/02  08:00:00,1456.70596142,99.6633267928,595.979629654,0.0,243.2593065,310.10971186,498.612769771,415.46707156,56.6466996096,26.4989986017
 05/02  09:00:00,1489.25182917,100.282309523,593.818408016,0.0,243.2593065,302.612436532,475.016307765,397.049090582,42.4850247072,35.4821924764
 05/02  10:00:00,1484.94062604,100.730605219,580.588604636,0.0,243.2593065,310.10971186,498.716562075,383.303694318,70.808374512,44.6044932447
 05/02  11:00:00,1474.80902319,101.233431766,567.664938076,0.0,243.2593065,310.10971186,486.542181668,371.035175213,70.808374512,44.6986319427
 05/02  12:00:00,1415.40098773,102.061039764,547.597521888,0.0,243.2593065,310.10971186,456.644693889,350.288800532,70.808374512,35.5475188452
 05/02  13:00:00,1426.50497532,102.878814548,522.470401705,0.0,243.2593065,302.612436532,431.138554694,338.734987089,56.6466996096,35.7568679959
 05/02  14:00:00,1416.42558349,103.780366177,510.479255233,0.0,243.2593065,302.612436532,415.437080802,328.350978368,42.4850247072,44.6010777261
 05/02  15:00:00,1415.94210469,104.617011059,509.028632467,0.0,243.2593065,302.612436532,409.402816551,317.14056998,56.6466996096,35.6155469614
 05/02  16:00:00,1422.40448938,105.396024953,508.054186513,0.0,243.2593065,310.10971186,430.438621598,310.047756725,84.9700494144,35.4208154583
 05/02  17:00:00,1419.13474163,106.39378189,503.542699741,0.0,243.2593065,310.10971186,405.00246526,302.506265061,84.9700494144,17.5261507853
 05/02  18:00:00,1161.03437826,96.6169909531,521.491213721,0.0,166.938926447,199.110933808,405.586001894,303.147551557,84.9700494144,17.4684009232
 05/02  19:00:00,1164.53741051,96.6169909531,528.97621436,0.0,166.938926447,191.61365848,398.021392534,323.90698262,56.6466996096,17.4677103051
 05/02  20:00:00,1068.46358424,96.6169909531,557.000661643,0.0,100.150657288,124.558693486,456.179608963,382.064879146,56.6466996096,17.4680302072
 05/02  21:00:00,1039.77808337,96.6169909531,568.500362045,0.0,100.150657288,124.558693486,455.761469308,395.854421414,42.4850247072,17.4220231876
 05/02  22:00:00,979.076297007,96.6169909531,575.520129556,0.0,46.0930336215,124.558693486,463.837451584,418.099240054,28.3233498048,17.4148617253
 05/02  23:00:00,1001.50689004,96.6169909531,598.630284932,0.0,46.0930336215,124.558693486,451.539578199,428.660766701,14.1616749024,8.71713659603
 05/02  24:00:00,996.894231938,96.6169909531,607.537274245,0.0,46.0930336215,113.312780494,456.707479819,433.626011515,5.66466996096,17.4167983435
 05/03  01:00:00,997.937771097,96.6169909531,609.224006317,0.0,46.0930336215,113.312780494,461.971664645,438.892447374,5.66466996096,17.4145473098
 05/03  02:00:00,993.494524172,96.6169909531,605.179286653,0.0,46.0930336215,113.312780494,456.832576422,442.45107458,5.66466996096,8.71683188132
 05/03  03:00:00,990.168231539,96.6169909531,602.277979295,0.0,46.0930336215,113.312780494,469.988700767,446.908079761,5.66466996096,17.4159510448
 05/03  04:00:00,1075.50011287,96.6169909531,597.711669827,0.0,100.150657288,148.969399434,454.767484016,431.688677908,5.66466996096,17.4141361475
 05/03  05:00:00,1073.57436047,97.0156694597,594.086367725,0.0,100.150657288,149.894399434,633.870901363,610.992470804,14.1616749024,8.71675565593
 05/03  06:00:00,1286.82170297,98.8943664026,591.735100496,0.0,176.471037341,302.612436532,501.766230208,456.026940791,28.3233498048,17.4159396129
 05/03  07:00:00,1411.5166633,100.492208376,591.380373566,0.0,243.2593065,310.10971186,486.328993711,417.482467563,42.4850247072,26.3615014412
 05/03  08:00:00,1453.3793735,101.160053443,591.32396284,0.0,243.2593065,310.10971186,485.250276725,402.105598993,56.6466996096,26.4979781225
 05/03  09:00:00,1484.766951,101.765192162,589.107356004,0.0,243.2593065,302.612436532,471.942132083,393.983742014,42.4850247072,35.4733653619
 05/03  10:00:00,1490.56983412,102.295541738,586.867388014,0.0,243.2593065,310.10971186,498.033629358,382.622461577,70.808374512,44.6027932687
 05/03  11:00:00,1493.81225119,102.80073557,588.359587609,0.0,243.2593065,310.10971186,481.539678504,374.981057312,70.808374512,35.7502466802
 05/03  12:00:00,1451.4100107,103.323839928,587.116502187,0.0,243.2593065,310.10971186,482.32154995,367.062384856,70.808374512,44.4507905814
 05/03  13:00:00,1473.49775098,104.014123126,574.508150178,0.0,243.2593065,302.612436532,446.387703861,353.996196076,56.6466996096,35.7448081756
 05/03  14:00:00,1467.8862061,104.664684882,567.887253586,0.0,243.2593065,302.612436532,431.648864631,344.566148588,42.4850247072,44.5976913358
 05/03  15:00:00,1472.0266857,105.176297856,571.715271787,0.0,243.2593065,302.612436532,434.568417084,342.31798091,56.6466996096,35.603736564
 05/03  16:00:00,1478.45492503,105.732706919,570.833828556,0.0,243.2593065,310.10971186,458.155958102,337.775198219,84.9700494144,35.4107104691
 05/03  17:00:00,1475.01434953,106.145375243,562.242986301,0.0,243.2593065,310.10971186,443.394009166,340.898133734,84.9700494144,17.5258260184
 05/03  18:00:00,1244.56814993,96.6169909531,571.533418182,0.0,166.938926447,199.110933808,443.165509742,340.730139998,84.9700494144,17.4653203292
 05/03  19:00:00,1256.59127553,96.6169909531,572.347972598,0.0,166.938926447,191.61365848,428.214573749,354.104823727,56.6466996096,17.4630504117
 05/03  20:00:00,1136.84840332,96.6169909531,573.889946604,0.0,100.150657288,124.558693486,478.208180319,404.096364821,56.6466996096,17.4651158887
 05/03  21:00:00,1095.90166774,96.6169909531,565.404254863,0.0,100.150657288,124.558693486,475.652391503,415.746886165,42.4850247072,17.4204806307
 05/03  22:00:00,1025.18420138,96.6169909531,559.733802216,0.0,46.0930336215,124.558693486,481.208260651,435.471793266,28.3233498048,17.4131175806
