Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  23:00:00,1020.00695151,96.6169909531,557.705521626,0.0,46.0930336215,124.558693486,465.156304587,442.276932615,14.1616749024,8.71769706969
 05/03  24:00:00,1002.50011201,96.6169909531,556.318802537,0.0,46.0930336215,113.312780494,470.345488468,447.264394482,5.66466996096,17.4164240251
 05/04  01:00:00,993.565604059,96.6169909531,556.670216936,0.0,46.0930336215,113.312780494,475.581396417,452.50422165,5.66466996096,17.4125048057
 05/04  02:00:00,984.733016475,96.6169909531,556.63081157,0.0,46.0930336215,113.312780494,472.870313782,458.488387585,5.66466996096,8.71725623653
 05/04  03:00:00,981.047318006,96.6169909531,554.68144516,0.0,46.0930336215,113.312780494,488.135739267,465.057219007,5.66466996096,17.4138502994
 05/04  04:00:00,1068.46471848,96.6169909531,548.899570725,0.0,100.150657288,148.969399434,474.137948416,451.061304924,5.66466996096,17.4119735314
 05/04  05:00:00,1061.83437691,97.1126032539,542.278508025,0.0,100.150657288,149.894399434,683.513099536,660.634353235,14.1616749024,8.71707139827
 05/04  06:00:00,1261.88832263,99.3431771677,546.049282598,0.0,176.471037341,302.612436532,522.633321555,476.894865201,28.3233498048,17.4151065492
 05/04  07:00:00,1396.71196015,101.287372514,558.558937155,0.0,243.2593065,310.10971186,485.16264719,416.320052182,42.4850247072,26.3575703008
 05/04  08:00:00,1451.39901412,102.161435694,565.581906051,0.0,243.2593065,310.10971186,471.221035895,388.072186303,56.6466996096,26.5021499824
 05/04  09:00:00,1474.35217603,102.817087649,554.269891395,0.0,243.2593065,302.612436532,451.233178537,373.288295561,42.4850247072,35.4598582687
 05/04  10:00:00,1474.23393881,103.285226328,544.752150192,0.0,243.2593065,310.10971186,463.546790847,357.06211486,70.808374512,35.6763014756
 05/04  11:00:00,1481.5326614,103.633436346,538.995531336,0.0,243.2593065,310.10971186,466.736738993,351.249252389,70.808374512,44.6791120918
 05/04  12:00:00,1439.18916062,104.171607908,536.577225234,0.0,243.2593065,310.10971186,449.877632696,343.516478224,70.808374512,35.5527799602
 05/04  13:00:00,1467.83512885,105.207627793,533.357693834,0.0,243.2593065,302.612436532,436.809446483,335.480063521,56.6466996096,44.6826833521
 05/04  14:00:00,1467.27283474,106.154586937,527.142203285,0.0,243.2593065,302.612436532,403.094267136,324.932702943,42.4850247072,35.6765394855
 05/04  15:00:00,1462.17838389,107.473514477,524.090933503,0.0,243.2593065,302.612436532,408.683630971,307.527012389,56.6466996096,44.5099189725
 05/04  16:00:00,1465.43220552,109.251197933,522.812234449,0.0,243.2593065,310.10971186,410.504034195,298.966027879,84.9700494144,26.5679569013
 05/04  17:00:00,1452.80958022,111.078840284,519.101112519,0.0,243.2593065,310.10971186,401.590570442,290.341206634,84.9700494144,26.2793143931
 05/04  18:00:00,1192.93825142,96.6169909531,545.983791919,0.0,166.938926447,199.110933808,401.254123258,298.82136495,84.9700494144,17.4627088939
 05/04  19:00:00,1200.41394937,96.6169909531,558.982069351,0.0,166.938926447,191.61365848,393.679098243,319.569670373,56.6466996096,17.4627282606
 05/04  20:00:00,1085.09163482,96.6169909531,567.565813032,0.0,100.150657288,124.558693486,447.853541778,373.744068778,56.6466996096,17.4627733899
 05/04  21:00:00,1048.12789902,96.6169909531,574.000815795,0.0,100.150657288,124.558693486,437.686562384,386.48295885,42.4850247072,8.71857882615
 05/04  22:00:00,985.240594372,96.6169909531,579.329314055,0.0,46.0930336215,124.558693486,453.406763684,407.669587332,28.3233498048,17.4138265468
 05/04  23:00:00,989.795234599,96.6169909531,583.424136277,0.0,46.0930336215,124.558693486,447.05808197,415.48152861,14.1616749024,17.4148784568
 05/04  24:00:00,980.24556181,96.6169909531,586.891038406,0.0,46.0930336215,113.312780494,435.550058149,421.169713459,5.66466996096,8.71567472904
 05/05  01:00:00,983.267497328,96.6169909531,590.217686827,0.0,46.0930336215,113.312780494,449.291613021,426.213834775,5.66466996096,17.4131082854
 05/05  02:00:00,985.040981974,96.6169909531,592.983242563,0.0,46.0930336215,113.312780494,453.843170205,430.764716164,5.66466996096,17.4137840795
 05/05  03:00:00,986.03730599,96.6169909531,595.33888236,0.0,46.0930336215,113.312780494,449.37764284,434.997880653,5.66466996096,8.71509222649
 05/05  04:00:00,1076.36908431,96.6169909531,595.062149685,0.0,100.150657288,148.969399434,441.847864615,418.770967587,5.66466996096,17.4122270669
 05/05  05:00:00,1074.57860032,97.2443613842,591.814421293,0.0,100.150657288,149.894399434,600.183067231,568.608193289,14.1616749024,17.4131990395
 05/05  06:00:00,1284.69201641,99.9950749916,586.573779748,0.0,176.471037341,302.612436532,463.024523392,425.983454333,28.3233498048,8.71771925449
 05/05  07:00:00,1401.68540214,101.715776714,579.34664578,0.0,243.2593065,310.10971186,454.918245966,386.072391496,42.4850247072,26.3608297628
 05/05  08:00:00,1438.42249362,102.481423569,573.822643904,0.0,243.2593065,310.10971186,453.674930325,370.536692144,56.6466996096,26.491538571
 05/05  09:00:00,1466.78246691,103.045674012,567.923094527,0.0,243.2593065,302.612436532,439.682258764,361.727807226,42.4850247072,35.4694268309
 05/05  10:00:00,1472.67519534,103.676606973,565.348251934,0.0,243.2593065,310.10971186,468.756814377,353.361466468,70.808374512,44.586973397
 05/05  11:00:00,1470.56222633,104.334365854,560.877838442,0.0,243.2593065,310.10971186,454.510057766,347.959139069,70.808374512,35.7425441844
 05/05  12:00:00,1416.1422258,105.021934161,545.975805538,0.0,243.2593065,310.10971186,454.241864054,338.996964897,70.808374512,44.4365246452
 05/05  13:00:00,1434.84433928,106.144614262,528.711826766,0.0,243.2593065,302.612436532,410.5380546,318.15620707,56.6466996096,35.7351479201
 05/05  14:00:00,1424.13401403,107.186104682,516.204042241,0.0,243.2593065,302.612436532,390.798543187,303.720141782,42.4850247072,44.5933766984
 05/05  15:00:00,1423.65772102,107.988554929,515.067568564,0.0,243.2593065,302.612436532,395.190507829,302.95049755,56.6466996096,35.5933106697
 05/05  16:00:00,1424.98144053,109.318562518,507.852810261,0.0,243.2593065,310.10971186,414.312321197,293.941032595,84.9700494144,35.4012391881
 05/05  17:00:00,1428.3163432,109.799294046,510.828747786,0.0,243.2593065,310.10971186,401.620219486,299.124028275,84.9700494144,17.5261417962
 05/05  18:00:00,1173.51523786,96.6169909531,535.821485328,0.0,166.938926447,199.110933808,406.400073732,303.967167964,84.9700494144,17.4628563537
 05/05  19:00:00,1194.15195804,96.6169909531,561.99366766,0.0,166.938926447,191.61365848,394.649552898,320.543478623,56.6466996096,17.4593746656
 05/05  20:00:00,1079.90827453,96.6169909531,571.586947919,0.0,100.150657288,124.558693486,449.156675683,375.048755314,56.6466996096,17.4612207601
 05/05  21:00:00,1044.78097955,96.6169909531,576.335084957,0.0,100.150657288,124.558693486,447.34866135,387.444046521,42.4850247072,17.419590122
 05/05  22:00:00,984.089717769,96.6169909531,583.214065482,0.0,46.0930336215,124.558693486,446.313408643,409.274824308,28.3233498048,8.71523452948
 05/05  23:00:00,990.383904895,96.6169909531,589.069391397,0.0,46.0930336215,124.558693486,449.422061384,417.847817921,14.1616749024,17.4125685604
 05/05  24:00:00,983.254085111,96.6169909531,594.281318849,0.0,46.0930336215,113.312780494,447.602326717,424.524110017,5.66466996096,17.4135467387
 05/06  01:00:00,987.84173082,96.6169909531,596.513266534,0.0,46.0930336215,113.312780494,444.973827093,430.59482221,5.66466996096,8.71433492247
 05/06  02:00:00,983.908096889,96.6169909531,590.951402223,0.0,46.0930336215,113.312780494,459.413512917,436.337533328,5.66466996096,17.4113096288
 05/06  03:00:00,979.308063949,96.6169909531,585.788301782,0.0,46.0930336215,113.312780494,464.712017644,441.635250568,5.66466996096,17.4120971147
 05/06  04:00:00,984.096443719,96.6169909531,580.684941393,0.0,55.6251445156,113.312780494,449.527964209,435.146180074,5.66466996096,8.71711417356
 05/06  05:00:00,980.081226579,96.6169909531,575.788543564,0.0,55.6251445156,113.312780494,470.410223915,438.838038314,14.1616749024,17.4105106983
 05/06  06:00:00,1032.0891005,96.6169909531,572.27889764,0.0,65.1572554096,176.889270242,417.289404731,371.554731016,28.3233498048,17.4113239102
 05/06  07:00:00,1155.8160184,96.990994169,577.840896917,0.0,109.682768182,220.96816451,570.346413166,519.144668663,42.4850247072,8.71671979624
 05/06  08:00:00,1166.20483684,97.1210578678,577.639637863,0.0,109.682768182,220.96816451,514.597924932,440.448568451,56.6466996096,17.5026568719
 05/06  09:00:00,1275.01853009,98.3742975387,569.737429081,0.0,131.945524568,266.955817592,477.211626835,408.357892067,42.4850247072,26.3687100613
 05/06  10:00:00,1276.09948367,98.544937183,558.197697358,0.0,131.945524568,274.45309292,495.052472039,388.933825274,70.808374512,35.3102722529
 05/06  11:00:00,1269.84377169,98.6220843574,551.892915966,0.0,131.945524568,274.45309292,474.506174937,377.204575143,70.808374512,26.4932252821
 05/06  12:00:00,1239.50272911,98.7395819949,547.343292209,0.0,131.945524568,274.45309292,461.855711271,364.564425307,70.808374512,26.4829114521
 05/06  13:00:00,1226.0741352,98.8029151647,542.621911855,0.0,131.945524568,266.955817592,448.05610011,356.107464239,56.6466996096,35.3019362608
 05/06  14:00:00,1222.65164921,98.9006366268,542.350183512,0.0,131.945524568,266.955817592,414.220201215,345.249809827,42.4850247072,26.4853666805
 05/06  15:00:00,1150.68238218,96.6169909531,550.652659292,0.0,109.682768182,212.545889182,369.520671921,286.389095011,56.6466996096,26.484877301
 05/06  16:00:00,1157.98021888,96.6169909531,555.125906984,0.0,109.682768182,220.04316451,413.320536661,293.051309327,84.9700494144,35.2991779193
 05/06  17:00:00,1117.36357278,96.6169909531,562.996932579,0.0,109.682768182,220.04316451,401.625817691,299.083463189,84.9700494144,17.5723050878
 05/06  18:00:00,1085.44449211,96.6169909531,565.979754482,0.0,100.150657288,199.110933808,437.116449884,334.735600235,84.9700494144,17.4108002344
 05/06  19:00:00,1086.8746218,96.6169909531,567.326102291,0.0,100.150657288,191.61365848,417.46517495,343.40680674,56.6466996096,17.4116686006
 05/06  20:00:00,991.109148014,96.6169909531,576.559701961,0.0,55.6251445156,124.558693486,457.980350572,392.616747351,56.6466996096,8.71690361172
 05/06  21:00:00,993.677636289,96.6169909531,583.12301422,0.0,55.6251445156,124.558693486,462.400620896,402.502594108,42.4850247072,17.4130020803
 05/06  22:00:00,985.729352006,96.6169909531,585.489329482,0.0,46.0930336215,124.558693486,465.629314145,419.895031432,28.3233498048,17.410932909
 05/06  23:00:00,989.812190447,96.6169909531,588.534153346,0.0,46.0930336215,124.558693486,447.910734577,425.032564756,14.1616749024,8.71649491791
 05/06  24:00:00,977.167979935,96.6169909531,588.208253876,0.0,46.0930336215,113.312780494,451.531621068,428.453139496,5.66466996096,17.4138116104
 05/07  01:00:00,966.838615363,96.6169909531,589.085703735,0.0,34.9616554283,113.312780494,446.545617529,432.165468309,5.66466996096,8.71547925969
 05/07  02:00:00,968.542986173,96.6169909531,590.781150553,0.0,34.9616554283,113.312780494,459.236277805,436.158828535,5.66466996096,17.4127793092
 05/07  03:00:00,980.807820781,96.6169909531,602.618075912,0.0,34.9616554283,113.312780494,467.600414154,444.52515209,5.66466996096,17.4105921027
 05/07  04:00:00,979.509909927,96.6169909531,593.344854838,0.0,44.4937663224,113.312780494,455.272828519,440.893303664,5.66466996096,8.71485489419
 05/07  05:00:00,972.051216721,96.6169909531,586.248358167,0.0,44.4937663224,113.312780494,475.952053236,444.378671369,14.1616749024,17.4117069648
 05/07  06:00:00,1026.63438764,96.6169909531,583.248112577,0.0,54.0258772165,176.889270242,428.621696608,382.88586635,28.3233498048,17.412480453
 05/07  07:00:00,1038.44383782,96.6169909531,587.056536407,0.0,54.0258772165,184.38654557,422.582365062,371.382944094,42.4850247072,8.71439626079
 05/07  08:00:00,1121.50280804,96.6169909531,589.664160705,0.0,65.1572554096,220.04316451,434.952184627,352.082325085,56.6466996096,26.2231599326
 05/07  09:00:00,1107.8836938,96.6169909531,583.010919054,0.0,65.1572554096,212.545889182,404.270423279,344.221070316,42.4850247072,17.564328256
 05/07  10:00:00,1109.79904396,96.6169909531,576.904065676,0.0,65.1572554096,220.04316451,432.519373126,335.255551718,70.808374512,26.455446896
 05/07  11:00:00,1102.78759256,96.6169909531,568.256203728,0.0,65.1572554096,220.04316451,432.316330024,326.237426313,70.808374512,35.2705291985
 05/07  12:00:00,1095.05335683,96.6169909531,561.291249536,0.0,65.1572554096,220.04316451,412.975644271,315.707159683,70.808374512,26.460110076
 05/07  13:00:00,1086.80487575,96.6169909531,560.33384164,0.0,65.1572554096,212.545889182,395.683402356,312.5775377,56.6466996096,26.4591650459
 05/07  14:00:00,1084.80310164,96.6169909531,558.159900392,0.0,65.1572554096,212.545889182,379.020381138,310.077379141,42.4850247072,26.4579772896
 05/07  15:00:00,1085.68266854,96.6169909531,559.074889636,0.0,65.1572554096,212.545889182,394.075021319,310.972022212,56.6466996096,26.4562994974
 05/07  16:00:00,1061.99994463,96.6169909531,560.73464542,0.0,65.1572554096,220.04316451,425.214962369,304.973078051,84.9700494144,35.271834904
 05/07  17:00:00,1015.88774735,96.6169909531,561.380404915,0.0,54.0258772165,184.38654557,420.388323863,317.851715259,84.9700494144,17.5665591898
 05/07  18:00:00,989.004081293,96.6169909531,565.114881591,0.0,44.4937663224,163.454314868,450.679263834,348.298196938,84.9700494144,17.4110174816
 05/07  19:00:00,992.8832445,96.6169909531,572.087561816,0.0,44.4937663224,155.95703954,435.780658818,361.722164136,56.6466996096,17.4117950723
 05/07  20:00:00,976.641924294,96.6169909531,575.721585476,0.0,44.4937663224,124.558693486,472.235959276,406.872317774,56.6466996096,8.7169418921
 05/07  21:00:00,972.25502493,96.6169909531,571.301387768,0.0,44.4937663224,124.558693486,473.360915176,413.465825354,42.4850247072,17.4100651142
 05/07  22:00:00,959.294269278,96.6169909531,567.869005111,0.0,34.9616554283,124.558693486,474.513704968,428.779543635,28.3233498048,17.4108115274
 05/07  23:00:00,965.115018909,96.6169909531,572.681448341,0.0,34.9616554283,124.558693486,458.271885103,435.393787897,14.1616749024,8.7164223038
 05/07  24:00:00,949.099831545,96.6169909531,568.681153973,0.0,34.9616554283,113.312780494,463.133648769,440.055410806,5.66466996096,17.4135680017
 05/08  01:00:00,952.086346056,96.6169909531,559.785246568,0.0,46.0930336215,113.312780494,462.056504673,438.98248968,5.66466996096,17.409345032
 05/08  02:00:00,948.721017994,96.6169909531,556.05619722,0.0,46.0930336215,113.312780494,454.531636734,440.151449942,5.66466996096,8.71551683069
 05/08  03:00:00,947.098476486,96.6169909531,554.171451892,0.0,46.0930336215,113.312780494,467.993921939,444.919125827,5.66466996096,17.410126151
 05/08  04:00:00,1038.2256967,96.6169909531,554.756139388,0.0,100.150657288,148.969399434,438.508604226,424.129336959,5.66466996096,8.71459730644
 05/08  05:00:00,1036.9049942,96.6169909531,551.62466388,0.0,100.150657288,149.894399434,801.327211496,769.753751867,14.1616749024,17.411784727
 05/08  06:00:00,1249.61512642,96.8639600228,550.529428849,0.0,176.471037341,302.612436532,542.280324065,496.545171646,28.3233498048,17.4118026148
 05/08  07:00:00,1363.17109279,97.171150648,539.722475006,0.0,243.2593065,310.10971186,501.257092268,441.195540215,42.4850247072,17.5765273453
 05/08  08:00:00,1391.19930042,97.553951084,525.197419753,0.0,243.2593065,310.10971186,504.319769577,412.359377883,56.6466996096,35.3136920845
 05/08  09:00:00,1415.14233455,98.0376559995,514.648150946,0.0,243.2593065,302.612436532,467.562249946,389.638152846,42.4850247072,35.4390723929
 05/08  10:00:00,1415.72370386,98.4634486805,506.829653115,0.0,243.2593065,310.10971186,473.009136644,366.551699901,70.808374512,35.649062231
 05/08  11:00:00,1418.6474615,98.8829973461,508.539632438,0.0,243.2593065,310.10971186,466.273047,350.804294927,70.808374512,44.6603775602
 05/08  12:00:00,1387.41923753,99.271559655,519.82025484,0.0,243.2593065,310.10971186,451.883030122,345.550006658,70.808374512,35.5246489522
 05/08  13:00:00,1423.21358541,99.866873595,522.18947022,0.0,243.2593065,302.612436532,428.943754842,336.569491131,56.6466996096,35.7275641019
 05/08  14:00:00,1431.28924713,100.867278274,530.310149615,0.0,243.2593065,302.612436532,415.675426664,328.623451226,42.4850247072,44.5669507313
 05/08  15:00:00,1433.63267021,102.511394698,531.762603479,0.0,243.2593065,302.612436532,404.144794956,311.914444309,56.6466996096,35.5836510379
 05/08  16:00:00,1439.99165628,104.276023035,530.026559685,0.0,243.2593065,310.10971186,418.837579569,298.475027542,84.9700494144,35.3925026125
 05/08  17:00:00,1439.69928697,105.749615856,528.5470989,0.0,243.2593065,310.10971186,394.928833555,292.435675758,84.9700494144,17.523108382
 05/08  18:00:00,1187.00900608,96.6169909531,551.668385278,0.0,166.938926447,199.110933808,396.037159664,293.606979411,84.9700494144,17.4601308385
 05/08  19:00:00,1192.99333852,96.6169909531,561.106183976,0.0,166.938926447,191.61365848,392.933417924,318.830701739,56.6466996096,17.4560165754
 05/08  20:00:00,1072.33064309,96.6169909531,562.725577434,0.0,100.150657288,124.558693486,445.2459346,371.136864502,56.6466996096,17.4623704887
 05/08  21:00:00,1034.06746394,96.6169909531,564.423466151,0.0,100.150657288,124.558693486,440.685901644,380.784387462,42.4850247072,17.4164894756
 05/08  22:00:00,968.599666159,96.6169909531,566.513407158,0.0,46.0930336215,124.558693486,437.454700526,400.41483822,28.3233498048,8.71651250151
 05/08  23:00:00,976.940257151,96.6169909531,569.364407592,0.0,46.0930336215,124.558693486,439.4577305,407.886882853,14.1616749024,17.4091727444
 05/08  24:00:00,968.333292201,96.6169909531,573.078280709,0.0,46.0930336215,113.312780494,436.181391996,413.106882348,5.66466996096,17.4098396869
 05/09  01:00:00,974.048283646,96.6169909531,578.151036511,0.0,46.0930336215,113.312780494,432.603008236,418.222719693,5.66466996096,8.71561858248
 05/09  02:00:00,981.0064234,96.6169909531,583.993747153,0.0,46.0930336215,113.312780494,446.942288066,423.867504863,5.66466996096,17.4101132419
 05/09  03:00:00,986.718909935,96.6169909531,589.026122755,0.0,46.0930336215,113.312780494,443.644812581,429.265632275,5.66466996096,8.71451034497
 05/09  04:00:00,1082.27812573,96.6169909531,592.725068433,0.0,100.150657288,148.969399434,437.631156062,414.555582871,5.66466996096,17.4109032305
 05/09  05:00:00,1078.83695268,96.7865094314,586.188392373,0.0,100.150657288,149.894399434,612.700315179,581.12730043,14.1616749024,17.4113398472
 05/09  06:00:00,1286.99250217,98.2717772147,579.823760629,0.0,176.471037341,302.612436532,467.369772519,430.332584891,28.3233498048,8.71383782368
 05/09  07:00:00,1405.9692,99.4355791739,578.209668843,0.0,243.2593065,310.10971186,463.604351383,394.765331343,42.4850247072,26.353995333
 05/09  08:00:00,1446.72058208,100.18352472,579.79696448,0.0,243.2593065,310.10971186,458.883819286,375.755092934,56.6466996096,26.4820267424
 05/09  09:00:00,1475.3169873,101.027680349,574.453493437,0.0,243.2593065,302.612436532,435.178481171,357.24023825,42.4850247072,35.4532182134
 05/09  10:00:00,1475.43598263,101.911205668,569.095984843,0.0,243.2593065,310.10971186,463.152037717,347.774838038,70.808374512,44.5688251674
 05/09  11:00:00,1471.64952563,102.737816354,564.924751623,0.0,243.2593065,310.10971186,453.028035505,346.501212543,70.808374512,35.7184484493
 05/09  12:00:00,1423.76062861,103.767224509,557.362424082,0.0,243.2593065,310.10971186,443.907251114,337.559724562,70.808374512,35.5391520396
 05/09  13:00:00,1455.14340749,104.699476655,554.217293557,0.0,243.2593065,302.612436532,431.126815805,329.825893597,56.6466996096,44.6542225988
 05/09  14:00:00,1471.89658457,105.444582434,559.357420681,0.0,243.2593065,302.612436532,404.734311122,326.592873437,42.4850247072,35.6564129777
 05/09  15:00:00,1468.84568652,107.236087272,543.450242374,0.0,243.2593065,302.612436532,409.985218677,308.854511082,56.6466996096,44.4840079858
 05/09  16:00:00,1463.96681053,109.277431344,527.337868596,0.0,243.2593065,310.10971186,403.930742233,292.404738369,84.9700494144,26.5559544498
 05/09  17:00:00,1475.07342082,110.689701216,525.959912005,0.0,243.2593065,310.10971186,397.850701041,286.611643606,84.9700494144,26.2690080203
 05/09  18:00:00,1226.09630329,96.6169909531,548.968151983,0.0,166.938926447,199.110933808,391.52352399,289.097510474,84.9700494144,17.4559641023
 05/09  19:00:00,1236.78045772,96.6169909531,559.249857134,0.0,166.938926447,191.61365848,381.490011594,311.413466828,56.6466996096,13.4298451566
 05/09  20:00:00,1122.00695719,96.6169909531,565.14539281,0.0,100.150657288,124.558693486,440.62940894,371.216149138,56.6466996096,12.7665601924
 05/09  21:00:00,1087.7452003,96.6169909531,570.170536123,0.0,100.150657288,124.558693486,446.759759385,386.857965317,42.4850247072,17.4167693613
 05/09  22:00:00,1029.35007737,96.6169909531,575.854776283,0.0,46.0930336215,124.558693486,455.973747629,410.241224063,28.3233498048,17.4091737606
 05/09  23:00:00,1027.66144023,96.6169909531,572.150137316,0.0,46.0930336215,124.558693486,443.212188086,420.336417259,14.1616749024,8.7140959247
 05/09  24:00:00,1004.25755458,96.6169909531,568.333680089,0.0,46.0930336215,113.312780494,449.367051211,426.292209237,5.66466996096,17.4101720129
 05/10  01:00:00,999.550695594,96.6169909531,568.844259783,0.0,46.0930336215,113.312780494,455.02065935,431.945872806,5.66466996096,17.4101165833
 05/10  02:00:00,998.068795005,96.6169909531,566.920940187,0.0,46.0930336215,113.312780494,451.571238223,437.190667627,5.66466996096,8.7159006349
 05/10  03:00:00,994.916507231,96.6169909531,564.18431517,0.0,46.0930336215,113.312780494,465.695765536,442.623318897,5.66466996096,17.407776678
 05/10  04:00:00,1079.22333307,96.6169909531,561.31814441,0.0,100.150657288,148.969399434,450.72181159,427.648905462,5.66466996096,17.4082361674
 05/10  05:00:00,1074.19498625,97.0335955136,558.90090085,0.0,100.150657288,149.894399434,619.909614628,597.03292449,14.1616749024,8.71501523529
 05/10  06:00:00,1288.89809542,99.2167014611,554.437097096,0.0,176.471037341,302.612436532,491.933751215,446.199849758,28.3233498048,17.4105516517
 05/10  07:00:00,1417.07231175,100.974454294,552.509887021,0.0,243.2593065,310.10971186,466.674430204,397.843646549,42.4850247072,26.345758948
 05/10  08:00:00,1460.85240022,101.905664191,550.562032648,0.0,243.2593065,310.10971186,450.286333334,367.154630477,56.6466996096,26.4850032472
 05/10  09:00:00,1483.93621679,102.639072873,538.743433907,0.0,243.2593065,302.612436532,428.036328504,350.118146408,42.4850247072,35.4331573888
 05/10  10:00:00,1489.7618545,103.182448523,535.799820294,0.0,243.2593065,310.10971186,443.434529314,336.984790208,70.808374512,35.6413645945
 05/10  11:00:00,1489.19252688,104.035734382,532.330275212,0.0,243.2593065,310.10971186,447.012082786,331.554740536,70.808374512,44.6489677376
 05/10  12:00:00,1443.20651549,105.38708224,527.338681792,0.0,243.2593065,310.10971186,432.212769276,325.888395078,70.808374512,35.5159996865
 05/10  13:00:00,1473.80270979,106.783552172,522.024477425,0.0,243.2593065,302.612436532,410.730559773,318.367523952,56.6466996096,35.7163362114
 05/10  14:00:00,1468.10288731,108.546824195,519.430781834,0.0,243.2593065,302.612436532,395.80167659,308.757664899,42.4850247072,44.558986984
 05/10  15:00:00,1466.95306754,111.020175469,514.346388204,0.0,243.2593065,302.612436532,385.593671688,293.375132979,56.6466996096,35.5718390988
 05/10  16:00:00,1479.22035273,112.715950021,508.910530998,0.0,243.2593065,310.10971186,407.193192089,286.838277999,84.9700494144,35.3848646754
 05/10  17:00:00,1485.19756445,113.968153232,508.317109874,0.0,243.2593065,310.10971186,388.097252761,285.608827826,84.9700494144,17.518375521
 05/10  18:00:00,1225.71699087,96.6169909531,535.957109258,0.0,166.938926447,199.110933808,398.281747628,295.85210852,84.9700494144,17.4595896931
 05/10  19:00:00,1231.65169178,96.6169909531,555.854861919,0.0,166.938926447,191.61365848,392.451267285,318.345547546,56.6466996096,17.4590201294
 05/10  20:00:00,1121.3716502,96.6169909531,571.009058743,0.0,100.150657288,124.558693486,446.016731712,371.911508848,56.6466996096,17.4585232546
 05/10  21:00:00,1090.7021751,96.6169909531,573.173051958,0.0,100.150657288,124.558693486,435.909349424,384.707635976,42.4850247072,8.71668874053
 05/10  22:00:00,1030.53098313,96.6169909531,570.951813504,0.0,46.0930336215,124.558693486,451.305406121,405.572279587,28.3233498048,17.4097767294
 05/10  23:00:00,1034.90723909,96.6169909531,572.341052388,0.0,46.0930336215,124.558693486,446.097606981,414.525671847,14.1616749024,17.410260232
 05/10  24:00:00,1024.05872426,96.6169909531,569.100036881,0.0,46.0930336215,113.312780494,434.42945034,420.05156232,5.66466996096,8.71321805892
 05/11  01:00:00,1014.64332415,96.6169909531,567.281519049,0.0,46.0930336215,113.312780494,448.724050693,425.651650364,5.66466996096,17.4077303679
 05/11  02:00:00,1001.694392,96.6169909531,565.629979535,0.0,46.0930336215,113.312780494,455.428567904,432.356053674,5.66466996096,17.4078442687
 05/11  03:00:00,996.592587622,96.6169909531,563.005513962,0.0,46.0930336215,113.312780494,452.277323714,437.897896816,5.66466996096,8.71475693762
 05/11  04:00:00,1077.73372832,96.6169909531,561.503231538,0.0,100.150657288,148.969399434,445.435194741,422.362126108,5.66466996096,17.4083986724
 05/11  05:00:00,1071.59900401,97.2292072277,561.291743431,0.0,100.150657288,149.894399434,598.30230919,575.426997746,14.1616749024,8.7136365418
 05/11  06:00:00,1292.38516665,100.009595868,559.484171328,0.0,176.471037341,302.612436532,476.332608178,430.600150751,28.3233498048,17.409107622
 05/11  07:00:00,1421.44615905,101.87130644,560.133000679,0.0,243.2593065,310.10971186,449.382856727,380.54979525,42.4850247072,26.3480367701
 05/11  08:00:00,1452.41122519,102.789836807,548.217318466,0.0,243.2593065,310.10971186,435.701859386,352.573017264,56.6466996096,26.4821425117
 05/11  09:00:00,1473.52394489,103.529651743,533.645131047,0.0,243.2593065,302.612436532,414.286509875,336.366244445,42.4850247072,35.4352407224
 05/11  10:00:00,1473.27082811,104.439444839,522.933058112,0.0,243.2593065,310.10971186,430.981479718,324.52917183,70.808374512,35.643933376
 05/11  11:00:00,1470.40682684,105.607278354,517.579484588,0.0,243.2593065,310.10971186,434.126554948,318.67781193,70.808374512,44.6403685061
 05/11  12:00:00,1425.3329143,106.972846347,514.474341954,0.0,243.2593065,310.10971186,415.838025276,309.512256182,70.808374512,35.5173945821
 05/11  13:00:00,1455.46186622,108.27385779,507.638646631,0.0,243.2593065,302.612436532,394.770851839,301.969382783,56.6466996096,36.1547694472
 05/11  14:00:00,1454.82102653,109.938467572,503.170551966,0.0,243.2593065,302.612436532,378.782684026,292.18492096,42.4850247072,44.112738359
 05/11  15:00:00,1452.78627222,112.590866091,498.358694449,0.0,243.2593065,302.612436532,365.816452365,273.597578198,56.6466996096,35.5721745575
 05/11  16:00:00,1457.34628135,114.63692091,494.440454725,0.0,243.2593065,310.10971186,383.802032174,263.451077783,84.9700494144,35.3809049771
 05/11  17:00:00,1460.26737096,114.487676345,496.763406463,0.0,243.2593065,310.10971186,379.226436391,276.737228868,84.9700494144,17.5191581094
 05/11  18:00:00,1203.39027576,96.6169909531,525.499700932,0.0,166.938926447,199.110933808,396.216800586,293.786608939,84.9700494144,17.4601422319
 05/11  19:00:00,1222.63663394,96.6169909531,544.823048392,0.0,166.938926447,191.61365848,388.126474873,314.020220475,56.6466996096,17.4595547888
 05/11  20:00:00,1119.74211522,96.6169909531,561.506738253,0.0,100.150657288,124.558693486,437.789788563,363.68413545,56.6466996096,17.4589535033
 05/11  21:00:00,1085.89823734,96.6169909531,567.851299746,0.0,100.150657288,124.558693486,436.36463101,376.466914834,42.4850247072,17.4126914692
 05/11  22:00:00,1016.49172465,96.6169909531,569.493156855,0.0,46.0930336215,124.558693486,435.474707087,398.436920523,28.3233498048,8.7144367595
 05/11  23:00:00,1017.48159259,96.6169909531,574.84175233,0.0,46.0930336215,124.558693486,439.090854298,407.521384416,14.1616749024,17.4077949799
 05/11  24:00:00,1003.14862673,96.6169909531,575.69920861,0.0,46.0930336215,113.312780494,427.772060765,413.394041939,5.66466996096,8.71334886489
 05/12  01:00:00,1004.15986717,96.6169909531,578.983178058,0.0,46.0930336215,113.312780494,442.15240686,419.079747011,5.66466996096,17.4079898888
 05/12  02:00:00,1002.58723553,96.6169909531,578.826484681,0.0,46.0930336215,113.312780494,448.629167133,425.556484913,5.66466996096,17.4080122597
 05/12  03:00:00,995.85212561,96.6169909531,574.054848818,0.0,46.0930336215,113.312780494,446.57037282,432.190877572,5.66466996096,8.71482528666
 05/12  04:00:00,1078.56111125,96.6169909531,569.180309486,0.0,100.150657288,148.969399434,441.974281571,418.901189414,5.66466996096,17.4084221957
 05/12  05:00:00,1070.18660395,97.5304601184,565.398579292,0.0,100.150657288,149.894399434,577.600718104,554.725446621,14.1616749024,8.71359658036
 05/12  06:00:00,1278.5805479,100.336631607,564.449205984,0.0,176.471037341,302.612436532,466.133556626,420.401224236,28.3233498048,17.4089825852
 05/12  07:00:00,1402.39469281,101.971645272,568.753706199,0.0,243.2593065,310.10971186,455.464163375,386.62964145,42.4850247072,26.3494972176
 05/12  08:00:00,1462.67627314,102.82772042,568.610998724,0.0,243.2593065,310.10971186,452.836164164,369.709211171,56.6466996096,26.4802533826
 05/12  09:00:00,1502.91860972,103.712427728,558.356391547,0.0,243.2593065,302.612436532,435.141087136,357.224163293,42.4850247072,35.4318991363
 05/12  10:00:00,1493.01713677,104.650586054,547.484106188,0.0,243.2593065,310.10971186,453.573441004,347.125518429,70.808374512,35.6395480628
 05/12  11:00:00,1489.41868083,105.657991016,538.619682806,0.0,243.2593065,310.10971186,451.394618886,335.952105179,70.808374512,44.6341391947
 05/12  12:00:00,1466.8829527,106.526975955,534.299048466,0.0,243.2593065,310.10971186,435.905077313,329.584100425,70.808374512,35.5126023755
 05/12  13:00:00,1500.51360766,107.565148336,527.802329011,0.0,243.2593065,302.612436532,412.110167053,319.751797245,56.6466996096,35.7116701985
 05/12  14:00:00,1491.91487328,108.452955251,521.65768255,0.0,243.2593065,302.612436532,401.084202028,314.056569904,42.4850247072,44.5426074168
 05/12  15:00:00,1489.43161689,108.962183797,517.560747123,0.0,243.2593065,302.612436532,410.542430232,318.329931993,56.6466996096,35.5657986296
 05/12  16:00:00,1500.86719494,110.028987897,514.640137764,0.0,243.2593065,310.10971186,431.95206605,311.606275224,84.9700494144,35.3757414117
 05/12  17:00:00,1503.24598564,110.472866313,513.030927251,0.0,243.2593065,310.10971186,418.276999139,315.790368435,84.9700494144,17.5165812896
 05/12  18:00:00,1249.14638447,96.6169909531,538.870518018,0.0,166.938926447,199.110933808,417.825311038,315.397316813,84.9700494144,17.4579448107
 05/12  19:00:00,1257.76665938,96.6169909531,555.969953643,0.0,166.938926447,191.61365848,407.474523875,333.370644135,56.6466996096,17.4571801299
 05/12  20:00:00,1140.1563267,96.6169909531,567.052657139,0.0,100.150657288,124.558693486,459.66050336,385.557296814,56.6466996096,17.4565069367
 05/12  21:00:00,1094.75450214,96.6169909531,570.705253407,0.0,100.150657288,124.558693486,449.011354702,397.810553716,42.4850247072,8.71577627851
 05/12  22:00:00,1018.40096142,96.6169909531,569.064554647,0.0,46.0930336215,124.558693486,464.940405463,419.209231702,28.3233498048,17.4078239559
 05/12  23:00:00,1011.94017619,96.6169909531,567.980103806,0.0,46.0930336215,124.558693486,459.075962277,427.506163866,14.1616749024,17.408123509
 05/12  24:00:00,992.394924066,96.6169909531,566.730199882,0.0,46.0930336215,113.312780494,447.921766481,433.542180605,5.66466996096,8.71491591528
 05/13  01:00:00,985.500550963,96.6169909531,566.043778511,0.0,46.0930336215,113.312780494,462.006060563,438.933239396,5.66466996096,17.4081512056
 05/13  02:00:00,977.609814573,96.6169909531,565.736422646,0.0,46.0930336215,113.312780494,460.73101302,444.384177134,5.66466996096,10.6821659246
 05/13  03:00:00,970.197205745,96.6169909531,566.397787504,0.0,46.0930336215,113.312780494,470.478216863,449.376150669,5.66466996096,15.4373962325
 05/13  04:00:00,972.500936365,96.6169909531,567.703195553,0.0,55.6251445156,113.312780494,465.922726013,442.852512628,5.66466996096,17.4055434235
 05/13  05:00:00,965.657398251,96.6169909531,569.563881628,0.0,55.6251445156,113.312780494,469.060387585,446.186541523,14.1616749024,8.71217115954
 05/13  06:00:00,1026.9382329,96.6169909531,572.689120844,0.0,65.1572554096,176.889270242,427.100641646,381.371436205,28.3233498048,17.4058556361
 05/13  07:00:00,1155.67778769,96.9340680432,578.843650074,0.0,109.682768182,220.96816451,607.242599647,547.35148336,42.4850247072,17.40609158
 05/13  08:00:00,1173.79665632,96.9461891197,586.359579209,0.0,109.682768182,220.96816451,545.03019104,470.890075053,56.6466996096,17.4934163776
 05/13  09:00:00,1292.36701781,98.1269276287,585.633046395,0.0,131.945524568,266.955817592,505.205656003,436.36683011,42.4850247072,26.3538011859
 05/13  10:00:00,1309.88665073,98.3132263266,570.495103558,0.0,131.945524568,274.45309292,513.679662912,416.3986051,70.808374512,26.4726833003
 05/13  11:00:00,1310.72759692,98.4182992477,559.57155395,0.0,131.945524568,274.45309292,502.014142164,404.732598267,70.808374512,26.4731693846
 05/13  12:00:00,1273.55734917,98.5353121502,556.434047925,0.0,131.945524568,274.45309292,490.534337197,393.264268594,70.808374512,26.4616940908
 05/13  13:00:00,1262.88064005,98.6223477841,550.735778978,0.0,131.945524568,266.955817592,476.62838155,384.70267825,56.6466996096,35.2790036904
 05/13  14:00:00,1266.88651274,98.6754870764,545.993741048,0.0,131.945524568,266.955817592,446.512580906,377.56132391,42.4850247072,26.4662322879
 05/13  15:00:00,1192.88642406,96.6169909531,554.110227411,0.0,109.682768182,212.545889182,386.816550961,303.700031258,56.6466996096,26.4698200933
 05/13  16:00:00,1193.62608662,96.6169909531,554.087149036,0.0,109.682768182,220.04316451,402.470152837,291.034568665,84.9700494144,26.4655347567
 05/13  17:00:00,1157.95314994,96.6169909531,552.374875166,0.0,109.682768182,220.04316451,398.644336308,287.337808114,84.9700494144,26.3364787802
 05/13  18:00:00,1124.01883181,96.6169909531,554.485223163,0.0,100.150657288,199.110933808,425.493667045,323.117285848,84.9700494144,17.4063317821
 05/13  19:00:00,1121.57575977,96.6169909531,564.492350875,0.0,100.150657288,191.61365848,410.738973155,345.378336099,56.6466996096,8.71393744587
 05/13  20:00:00,1001.97634144,96.6169909531,582.795498116,0.0,55.6251445156,124.558693486,474.2384182,400.183532629,56.6466996096,17.4081859608
 05/13  21:00:00,1005.48064924,96.6169909531,596.163091266,0.0,55.6251445156,124.558693486,463.384102197,412.186389863,42.4850247072,8.71268762726
 05/13  22:00:00,994.792611234,96.6169909531,595.745223102,0.0,46.0930336215,124.558693486,477.494491966,431.764190173,28.3233498048,17.4069519874
 05/13  23:00:00,993.679985443,96.6169909531,593.68892784,0.0,46.0930336215,124.558693486,470.208700476,438.63985753,14.1616749024,17.4071680435
 05/13  24:00:00,978.349398779,96.6169909531,590.990560546,0.0,46.0930336215,113.312780494,458.205351122,443.826286763,5.66466996096,8.71439439809
 05/14  01:00:00,964.030935856,96.6169909531,588.080730794,0.0,34.9616554283,113.312780494,472.219576147,449.147848667,5.66466996096,17.4070575182
 05/14  02:00:00,961.220819871,96.6169909531,585.458347507,0.0,34.9616554283,113.312780494,468.411303143,454.033901153,5.66466996096,8.71273202836
 05/14  03:00:00,959.154173317,96.6169909531,583.545555034,0.0,34.9616554283,113.312780494,482.427549662,459.355936376,5.66466996096,17.4069433255
 05/14  04:00:00,967.51206132,96.6169909531,581.84144759,0.0,44.4937663224,113.312780494,476.001795527,452.930079784,5.66466996096,17.4070457818
 05/14  05:00:00,962.279561173,96.6169909531,580.588979098,0.0,44.4937663224,113.312780494,479.119878636,456.24390206,14.1616749024,8.71430167293
 05/14  06:00:00,1024.04367693,96.6169909531,580.78499783,0.0,54.0258772165,176.889270242,433.072388783,387.341812364,28.3233498048,17.4072266143
 05/14  07:00:00,1038.61512723,96.6169909531,587.282442928,0.0,54.0258772165,184.38654557,419.411293222,364.185940948,42.4850247072,12.740327567
 05/14  08:00:00,1122.81646472,96.6169909531,589.693214014,0.0,65.1572554096,220.04316451,419.029931648,340.219832488,56.6466996096,22.163399551
 05/14  09:00:00,1103.83587255,96.6169909531,577.815301244,0.0,65.1572554096,212.545889182,391.82573013,331.784274859,42.4850247072,17.5564305635
 05/14  10:00:00,1105.24758444,96.6169909531,572.465005347,0.0,65.1572554096,220.04316451,423.146927058,325.898894016,70.808374512,26.4396585302
 05/14  11:00:00,1104.55060612,96.6169909531,570.473659393,0.0,65.1572554096,220.04316451,427.582590303,321.526980513,70.808374512,35.247235278
 05/14  12:00:00,1103.70276518,96.6169909531,570.705345345,0.0,65.1572554096,220.04316451,416.603512681,319.354416417,70.808374512,26.4407217521
 05/14  13:00:00,1093.0659813,96.6169909531,567.305515801,0.0,65.1572554096,212.545889182,398.477767161,315.387262228,56.6466996096,26.4438053231
 05/14  14:00:00,1088.94194435,96.6169909531,562.933029657,0.0,65.1572554096,212.545889182,381.778868892,312.852526421,42.4850247072,26.4413177635
 05/14  15:00:00,1087.1205184,96.6169909531,561.014158294,0.0,65.1572554096,212.545889182,384.02944964,300.943910895,56.6466996096,26.4388391351
 05/14  16:00:00,1064.16581783,96.6169909531,563.551751252,0.0,65.1572554096,220.04316451,405.150577932,293.738833848,84.9700494144,26.4416946699
 05/14  17:00:00,1024.80342311,96.6169909531,568.031851416,0.0,54.0258772165,184.38654557,411.168166769,299.873796905,84.9700494144,26.3243204499
 05/14  18:00:00,1002.27208374,96.6169909531,571.4662907,0.0,44.4937663224,163.454314868,432.107899953,338.425149478,84.9700494144,8.71270106035
 05/14  19:00:00,1009.2198899,96.6169909531,582.651123133,0.0,44.4937663224,155.95703954,431.802406191,357.748797104,56.6466996096,17.4069094772
 05/14  20:00:00,997.580366511,96.6169909531,591.559539678,0.0,44.4937663224,124.558693486,482.666565248,408.612844794,56.6466996096,17.4070208437
 05/14  21:00:00,998.102904272,96.6169909531,595.212717103,0.0,44.4937663224,124.558693486,472.217106805,421.01779274,42.4850247072,8.71428935712
 05/14  22:00:00,986.057283287,96.6169909531,592.315789339,0.0,34.9616554283,124.558693486,486.592292081,440.861738708,28.3233498048,17.4072035679
 05/14  23:00:00,984.198941254,96.6169909531,587.961637576,0.0,34.9616554283,124.558693486,476.709874216,450.878012594,14.1616749024,11.6701867192
 05/14  24:00:00,968.034068175,96.6169909531,583.584941543,0.0,34.9616554283,113.312780494,479.946948926,459.83468675,5.66466996096,14.447592215
 05/15  01:00:00,975.856920366,96.6169909531,579.597490059,0.0,46.0930336215,113.312780494,490.110617584,467.041822288,5.66466996096,17.4041253353
 05/15  02:00:00,972.213694513,96.6169909531,575.666291328,0.0,46.0930336215,113.312780494,489.152624899,474.776595428,5.66466996096,8.71135951053
 05/15  03:00:00,968.791224913,96.6169909531,572.226786155,0.0,46.0930336215,113.312780494,505.404019698,482.33533312,5.66466996096,17.4040166167
 05/15  04:00:00,1054.23092822,96.6169909531,569.058343591,0.0,100.150657288,148.969399434,483.693229485,460.624527044,5.66466996096,17.4040324799
 05/15  05:00:00,1049.36750723,96.6169909531,566.424728985,0.0,100.150657288,149.894399434,852.487174191,829.612793162,14.1616749024,8.71270612656
 05/15  06:00:00,1262.7681241,96.8760185265,565.134548583,0.0,176.471037341,302.612436532,581.441259898,535.712288325,28.3233498048,17.4056217688
 05/15  07:00:00,1389.35287089,97.2213749648,569.200971509,0.0,243.2593065,310.10971186,532.753700162,472.701606885,42.4850247072,17.5670685698
 05/15  08:00:00,1440.5261996,97.5915753657,578.830797741,0.0,243.2593065,310.10971186,531.162336555,439.227075381,56.6466996096,35.2885615647
 05/15  09:00:00,1468.01226933,97.8811235433,570.403325435,0.0,243.2593065,302.612436532,493.905942845,424.851939096,42.4850247072,26.5689790415
 05/15  10:00:00,1479.70330502,98.2811762956,563.878278474,0.0,243.2593065,310.10971186,517.891933164,402.552934708,70.808374512,44.5306239436
 05/15  11:00:00,1489.25551205,98.6648343244,564.855314623,0.0,243.2593065,310.10971186,493.795359936,387.295183162,70.808374512,35.6918022629
 05/15  12:00:00,1464.45541977,99.0091391214,558.462465,0.0,243.2593065,310.10971186,485.14767509,378.825736542,70.808374512,35.5135640365
 05/15  13:00:00,1506.77692521,99.3359590045,547.910724788,0.0,243.2593065,302.612436532,470.6465477,369.383787983,56.6466996096,44.6160601082
 05/15  14:00:00,1517.78926571,99.7567736937,541.239239327,0.0,243.2593065,302.612436532,436.001150645,357.893667618,42.4850247072,35.6224583199
 05/15  15:00:00,1508.39572529,100.621917845,532.571660198,0.0,243.2593065,302.612436532,429.370738219,337.161468283,56.6466996096,35.5625703264
 05/15  16:00:00,1506.71180769,102.194037186,529.344434509,0.0,243.2593065,310.10971186,442.562708695,322.22096636,84.9700494144,35.3716929199
 05/15  17:00:00,1511.50346292,103.478500102,527.006355274,0.0,243.2593065,310.10971186,418.709979868,316.227359361,84.9700494144,17.5125710933
 05/15  18:00:00,1258.45247445,96.6169909531,547.388995699,0.0,166.938926447,199.110933808,410.707587815,308.283631689,84.9700494144,17.4539067118
 05/15  19:00:00,1270.39280302,96.6169909531,560.533010169,0.0,166.938926447,191.61365848,406.471306884,332.374907208,56.6466996096,17.4497000661
 05/15  20:00:00,1154.92378066,96.6169909531,564.433901692,0.0,100.150657288,124.558693486,467.751011802,393.648277802,56.6466996096,17.4560343905
 05/15  21:00:00,1104.04786228,96.6169909531,556.609564372,0.0,100.150657288,124.558693486,468.163949245,408.268935225,42.4850247072,17.4099893126
 05/15  22:00:00,1028.1089766,96.6169909531,551.059505535,0.0,46.0930336215,124.558693486,467.510715871,430.474363294,28.3233498048,8.71300277202
 05/15  23:00:00,1021.86197811,96.6169909531,546.703248572,0.0,46.0930336215,124.558693486,470.499993025,438.933654904,14.1616749024,17.4046632189
 05/15  24:00:00,1002.24467735,96.6169909531,542.857736726,0.0,46.0930336215,113.312780494,459.745909935,445.369572005,5.66466996096,8.71166796909
 05/16  01:00:00,995.809718259,96.6169909531,539.452512756,0.0,46.0930336215,113.312780494,474.205215167,451.13622457,5.66466996096,17.4043206362
 05/16  02:00:00,989.343390959,96.6169909531,536.067399767,0.0,46.0930336215,113.312780494,479.872046384,456.803396599,5.66466996096,17.4039798242
 05/16  03:00:00,982.383035991,96.6169909531,533.330632176,0.0,46.0930336215,113.312780494,476.996119248,462.618823045,5.66466996096,8.71262624211
 05/16  04:00:00,1066.9707423,96.6169909531,531.232745457,0.0,100.150657288,148.969399434,469.702117148,446.633613531,5.66466996096,17.4038336564
 05/16  05:00:00,1057.56482886,96.8010557368,529.984971872,0.0,100.150657288,149.894399434,702.963185603,680.090284084,14.1616749024,8.71122661711
 05/16  06:00:00,1267.74523163,97.9998297467,530.367121345,0.0,176.471037341,302.612436532,524.695073708,478.967835916,28.3233498048,17.4038879869
 05/16  07:00:00,1394.65252511,99.210152318,535.789399371,0.0,243.2593065,310.10971186,488.911881124,420.091759945,42.4850247072,26.3350964708
 05/16  08:00:00,1450.05150373,99.9612060374,549.343316486,0.0,243.2593065,310.10971186,474.690061381,391.572013181,56.6466996096,26.4713485905
 05/16  09:00:00,1491.93098058,100.600512963,552.042437966,0.0,243.2593065,302.612436532,454.422236207,376.526887304,42.4850247072,35.4103241958
 05/16  10:00:00,1496.93544791,101.172600783,545.32851442,0.0,243.2593065,310.10971186,469.410726413,362.990708722,70.808374512,35.6116431791
 05/16  11:00:00,1493.87008785,101.660193075,539.942052243,0.0,243.2593065,310.10971186,464.904269495,358.402019371,70.808374512,35.6938756117
 05/16  12:00:00,1449.13506858,102.29509832,534.622753125,0.0,243.2593065,310.10971186,456.868822575,350.545666039,70.808374512,35.514782024
 05/16  13:00:00,1483.17332507,103.432467605,529.11646167,0.0,243.2593065,302.612436532,444.02588374,342.774010461,56.6466996096,44.605173669
 05/16  14:00:00,1473.65298446,104.583847101,520.715125262,0.0,243.2593065,302.612436532,409.284752199,331.176870956,42.4850247072,35.6228565367
 05/16  15:00:00,1469.17183489,106.37276481,517.396349691,0.0,243.2593065,302.612436532,402.846668273,310.637539575,56.6466996096,35.5624290887
 05/16  16:00:00,1469.31545424,108.754122944,513.156917234,0.0,243.2593065,310.10971186,414.526762765,294.185754672,84.9700494144,35.3709586785
 05/16  17:00:00,1463.6309422,110.748149555,508.24324463,0.0,243.2593065,310.10971186,386.317633796,283.83471987,84.9700494144,17.5128645107
 05/16  18:00:00,1206.23610336,96.6169909531,529.519434604,0.0,166.938926447,199.110933808,384.115737556,281.693752843,84.9700494144,17.4519352993
 05/16  19:00:00,1211.09312994,96.6169909531,539.677055458,0.0,166.938926447,191.61365848,375.35179332,301.254535342,56.6466996096,17.4505583691
 05/16  20:00:00,1103.00702852,96.6169909531,549.520357551,0.0,100.150657288,124.558693486,437.686565889,363.588437812,56.6466996096,17.4514284679
 05/16  21:00:00,1061.59156036,96.6169909531,556.573210116,0.0,100.150657288,124.558693486,439.494192919,379.598870593,42.4850247072,17.4102976181
 05/16  22:00:00,993.643686985,96.6169909531,562.60016115,0.0,46.0930336215,124.558693486,438.925684004,401.889163377,28.3233498048,8.7131708228
 05/16  23:00:00,993.709773397,96.6169909531,567.922668825,0.0,46.0930336215,124.558693486,441.455999104,409.889445453,14.1616749024,17.4048787483
 05/16  24:00:00,979.787878517,96.6169909531,572.805945501,0.0,46.0930336215,113.312780494,429.99452588,415.618136241,5.66466996096,8.71171967795
 05/17  01:00:00,978.904320885,96.6169909531,578.206598178,0.0,46.0930336215,113.312780494,443.881995328,420.812924659,5.66466996096,17.4044007078
 05/17  02:00:00,979.103138785,96.6169909531,583.603493631,0.0,46.0930336215,113.312780494,448.79885803,425.730220563,5.66466996096,17.4039675067
 05/17  03:00:00,979.244739477,96.6169909531,588.873577518,0.0,46.0930336215,113.312780494,444.577926645,430.200655851,5.66466996096,8.71260083319
 05/17  04:00:00,1071.98290829,96.6169909531,593.167450598,0.0,100.150657288,148.969399434,437.439987029,414.371636316,5.66466996096,17.4036807525
 05/17  05:00:00,1067.31475852,97.0296959705,590.529210264,0.0,100.150657288,149.894399434,586.045366265,563.17258727,14.1616749024,8.71110409277
 05/17  06:00:00,1283.95196824,99.3264988162,587.294310676,0.0,176.471037341,302.612436532,465.320760634,419.593817324,28.3233498048,17.4035935057
 05/17  07:00:00,1387.60587487,101.009269247,564.610897075,0.0,243.2593065,310.10971186,443.98779776,375.166504572,42.4850247072,26.3362684806
 05/17  08:00:00,1407.83007553,101.963634072,541.1340579,0.0,243.2593065,310.10971186,427.277683545,344.161740278,56.6466996096,26.4692436582
 05/17  09:00:00,1429.599931,102.961255773,527.369209044,0.0,243.2593065,302.612436532,399.827397085,321.935661033,42.4850247072,35.4067113448
 05/17  10:00:00,1422.22523062,104.004813696,509.813641641,0.0,243.2593065,310.10971186,412.858171776,306.442835148,70.808374512,35.606962116
 05/17  11:00:00,1410.03763984,105.257962976,493.87107922,0.0,243.2593065,310.10971186,401.321741967,294.825035497,70.808374512,35.6883319577
 05/17  12:00:00,1357.7398251,106.864655892,482.541446679,0.0,243.2593065,310.10971186,385.21904816,278.901111598,70.808374512,35.5095620494
 05/17  13:00:00,1380.66650082,108.657302729,471.705312278,0.0,243.2593065,302.612436532,351.985955462,250.733402179,56.6466996096,44.6058536734
 05/17  14:00:00,1384.49073297,110.625939505,471.731341887,0.0,243.2593065,302.612436532,290.584910153,212.483728989,42.4850247072,35.616156457
