Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  15:00:00,1389.28944347,112.61596623,471.316388605,0.0,243.2593065,302.612436532,273.835765047,181.633416716,56.6466996096,35.5556487217
 05/17  16:00:00,1407.46580005,113.955736852,478.408449219,0.0,243.2593065,310.10971186,285.690592723,165.355423104,84.9700494144,35.3651202051
 05/17  17:00:00,1413.61767994,115.550344813,481.893617209,0.0,243.2593065,310.10971186,264.487965627,162.007547982,84.9700494144,17.5103682305
 05/17  18:00:00,1105.12507958,96.6169909531,468.242033382,0.0,166.938926447,199.110933808,319.624824841,217.202840806,84.9700494144,17.4519346213
 05/17  19:00:00,1114.77703924,96.6169909531,483.230191842,0.0,166.938926447,191.61365848,343.088923113,268.990775639,56.6466996096,17.4514478647
 05/17  20:00:00,1027.57448842,96.6169909531,513.167221213,0.0,100.150657288,124.558693486,404.190140829,330.089800565,56.6466996096,17.4536406544
 05/17  21:00:00,992.135513583,96.6169909531,517.238779824,0.0,100.150657288,124.558693486,400.543788543,342.036983976,42.4850247072,16.0217798605
 05/17  22:00:00,924.839854151,96.6169909531,517.604420997,0.0,46.0930336215,124.558693486,400.315422675,361.895202137,28.3233498048,10.0968707334
 05/17  23:00:00,927.273096965,96.6169909531,519.284790399,0.0,46.0930336215,124.558693486,401.323355068,369.757051851,14.1616749024,17.404628315
 05/17  24:00:00,917.145874976,96.6169909531,521.630724587,0.0,46.0930336215,113.312780494,390.319730254,375.941894604,5.66466996096,8.71316568898
 05/18  01:00:00,917.646825908,96.6169909531,522.147420272,0.0,46.0930336215,113.312780494,404.334488492,381.265508592,5.66466996096,17.4043099389
 05/18  02:00:00,916.881181593,96.6169909531,521.272053512,0.0,46.0930336215,113.312780494,399.596134763,385.22023115,5.66466996096,8.7112336522
 05/18  03:00:00,916.467289423,96.6169909531,520.787870736,0.0,46.0930336215,113.312780494,411.9757233,388.907390687,5.66466996096,17.4036626517
 05/18  04:00:00,1005.53585845,96.6169909531,519.232586189,0.0,100.150657288,148.969399434,395.148924203,372.080850913,5.66466996096,17.4034033285
 05/18  05:00:00,996.523774328,97.8275009505,511.183376438,0.0,100.150657288,149.894399434,508.491369619,485.617376335,14.1616749024,8.7123183811
 05/18  06:00:00,1208.21062404,100.6388244,502.078261818,0.0,176.471037341,302.612436532,405.996535118,360.268623644,28.3233498048,17.4045616699
 05/18  07:00:00,1328.18157634,103.336430362,495.951672339,0.0,243.2593065,310.10971186,391.781924517,331.732833434,42.4850247072,17.5640663752
 05/18  08:00:00,1364.17148424,104.831291365,489.821776026,0.0,243.2593065,310.10971186,405.492161888,313.565648257,56.6466996096,35.2798140214
 05/18  09:00:00,1388.17661593,106.04990485,480.330692269,0.0,243.2593065,302.612436532,358.478439553,289.432759483,42.4850247072,26.5606553622
 05/18  10:00:00,1387.37175724,107.14561454,472.117055345,0.0,243.2593065,310.10971186,372.438611368,257.116697168,70.808374512,44.5135396882
 05/18  11:00:00,1396.89791016,108.713669477,474.765607492,0.0,243.2593065,310.10971186,304.382135602,197.89880247,70.808374512,35.6749586193
 05/18  12:00:00,1370.4530782,112.216125166,482.285758085,0.0,243.2593065,310.10971186,256.780194408,150.474111443,70.808374512,35.4977084535
 05/18  13:00:00,1408.94690437,115.620249747,483.713158233,0.0,243.2593065,302.612436532,226.901539167,125.64546974,56.6466996096,44.6093698174
 05/18  14:00:00,1412.60272272,119.317318736,483.594573072,0.0,243.2593065,302.612436532,183.458580515,105.370851945,42.4850247072,35.6027038627
 05/18  15:00:00,1413.69623918,120.638042847,483.36755654,0.0,243.2593065,302.612436532,198.33936924,106.15058221,56.6466996096,35.5420874205
 05/18  16:00:00,1420.6577243,121.741859365,482.567548067,0.0,243.2593065,310.10971186,219.405624534,106.243038513,84.9700494144,28.1925366064
 05/18  17:00:00,1421.43605161,122.678321494,482.429245233,0.0,243.2593065,310.10971186,215.750850304,106.181863646,84.9700494144,24.5989372432
 05/18  18:00:00,1126.48177336,96.6169909531,480.68222372,0.0,166.938926447,199.110933808,241.042630156,138.622008652,84.9700494144,17.4505720889
 05/18  19:00:00,1108.60885387,96.6169909531,473.640935932,0.0,166.938926447,191.61365848,241.487650643,167.391597757,56.6466996096,17.449353276
 05/18  20:00:00,984.437937797,96.6169909531,471.457013538,0.0,100.150657288,124.558693486,320.580364154,246.485473215,56.6466996096,17.4481913289
 05/18  21:00:00,943.307957991,96.6169909531,471.023248713,0.0,100.150657288,124.558693486,351.155656516,299.955994428,42.4850247072,8.71463738099
 05/18  22:00:00,893.688840519,96.6169909531,487.121307806,0.0,46.0930336215,124.558693486,390.355151423,344.629394191,28.3233498048,17.4024074266
 05/18  23:00:00,913.482490621,96.6169909531,504.790350142,0.0,46.0930336215,124.558693486,382.217149778,359.345031318,14.1616749024,8.71044355771
 05/18  24:00:00,908.749929809,96.6169909531,512.610394764,0.0,46.0930336215,113.312780494,390.21033688,367.143465652,5.66466996096,17.4022012669
 05/19  01:00:00,911.576341086,96.6169909531,515.651882063,0.0,46.0930336215,113.312780494,396.463900952,373.397926524,5.66466996096,17.401304467
 05/19  02:00:00,914.365341832,96.6169909531,518.62539475,0.0,46.0930336215,113.312780494,393.813916291,379.438151312,5.66466996096,8.71109501768
 05/19  03:00:00,916.205466308,96.6169909531,520.583827686,0.0,46.0930336215,113.312780494,407.435249128,384.367232843,5.66466996096,17.4033463242
 05/19  04:00:00,1010.57204722,96.6169909531,521.236670547,0.0,100.150657288,148.969399434,383.078948067,368.702023804,5.66466996096,8.7122543029
 05/19  05:00:00,1003.03668506,98.2117205291,515.16159097,0.0,100.150657288,149.894399434,506.544631782,474.978275776,14.1616749024,17.4046811032
 05/19  06:00:00,1215.15591986,101.446804199,507.499840892,0.0,176.471037341,302.612436532,391.560705252,354.526767232,28.3233498048,8.71058821496
 05/19  07:00:00,1343.01044227,104.882347929,510.315763972,0.0,243.2593065,310.10971186,399.505367466,330.686082627,42.4850247072,26.3342601318
 05/19  08:00:00,1371.77699853,106.279713379,495.728003656,0.0,243.2593065,310.10971186,397.525132399,314.416546913,56.6466996096,26.4618858758
 05/19  09:00:00,1395.75076787,107.257077889,486.140239669,0.0,243.2593065,302.612436532,381.242762747,303.348432429,42.4850247072,35.4093056113
 05/19  10:00:00,1421.19248996,108.022734273,503.302327034,0.0,243.2593065,310.10971186,413.269154013,306.851351573,70.808374512,35.6094279283
 05/19  11:00:00,1435.89844939,108.936351999,516.968666033,0.0,243.2593065,310.10971186,420.408978246,305.001351143,70.808374512,44.5992525908
 05/19  12:00:00,1391.05672096,109.875032535,513.185329911,0.0,243.2593065,310.10971186,406.478455703,300.190174493,70.808374512,35.4799066977
 05/19  13:00:00,1436.41186465,110.415442788,525.600391514,0.0,243.2593065,302.612436532,396.192534585,303.876164917,56.6466996096,35.6696700583
 05/19  14:00:00,1452.11717434,110.936939047,542.05789321,0.0,243.2593065,302.612436532,387.419788634,309.318961592,42.4850247072,35.6158023351
 05/19  15:00:00,1461.0473394,111.412283775,551.817432548,0.0,243.2593065,302.612436532,405.850778962,312.268511987,56.6466996096,36.9355673656
 05/19  16:00:00,1469.15624672,111.691903567,553.65104678,0.0,243.2593065,310.10971186,433.875556321,314.918204137,84.9700494144,33.9873027692
 05/19  17:00:00,1455.09953965,112.28565606,537.957076829,0.0,243.2593065,310.10971186,414.673331023,312.196921431,84.9700494144,17.5063601778
 05/19  18:00:00,1201.35468981,96.6169909531,566.081079344,0.0,166.938926447,199.110933808,403.504402575,301.082981001,84.9700494144,17.4513721602
 05/19  19:00:00,1214.69686777,96.6169909531,588.073063761,0.0,166.938926447,191.61365848,388.554407969,314.459417957,56.6466996096,17.4482904027
 05/19  20:00:00,1104.58969139,96.6169909531,597.28232189,0.0,100.150657288,124.558693486,446.313381528,372.217792422,56.6466996096,17.4488894964
 05/19  21:00:00,1069.01863196,96.6169909531,601.416111261,0.0,100.150657288,124.558693486,448.078169063,388.185234774,42.4850247072,17.4079095813
 05/19  22:00:00,1006.13267961,96.6169909531,605.965067913,0.0,46.0930336215,124.558693486,448.073870272,411.038637121,28.3233498048,8.71188334567
 05/19  23:00:00,1003.64133624,96.6169909531,603.03688945,0.0,46.0930336215,124.558693486,451.704589197,420.140787906,14.1616749024,17.4021263891
 05/19  24:00:00,986.355429713,96.6169909531,598.625260966,0.0,46.0930336215,113.312780494,441.366216576,426.991276585,5.66466996096,8.71027002941
 05/20  01:00:00,981.575883598,96.6169909531,594.254635623,0.0,46.0930336215,113.312780494,455.938412898,432.872487062,5.66466996096,17.4012558752
 05/20  02:00:00,977.285595522,96.6169909531,590.259848576,0.0,46.0930336215,113.312780494,461.243397406,438.178167085,5.66466996096,17.4005603597
 05/20  03:00:00,973.372478813,96.6169909531,586.619779928,0.0,46.0930336215,113.312780494,457.737631939,443.362209678,5.66466996096,8.71075230048
 05/20  04:00:00,979.906297362,96.6169909531,583.21980609,0.0,55.6251445156,113.312780494,459.49636988,436.429087269,5.66466996096,17.40261265
 05/20  05:00:00,972.991914271,96.6169909531,580.385877181,0.0,55.6251445156,113.312780494,461.919653267,439.046125742,14.1616749024,8.7118526235
 05/20  06:00:00,1032.87083501,96.6169909531,578.793977928,0.0,65.1572554096,176.889270242,419.73781734,374.012508562,28.3233498048,17.4019589728
 05/20  07:00:00,1160.54267721,96.928608315,583.438832194,0.0,109.682768182,220.96816451,578.484052684,527.288884924,42.4850247072,8.710143053
 05/20  08:00:00,1176.47913313,97.0136997197,588.387908723,0.0,109.682768182,220.96816451,534.381450407,451.512748627,56.6466996096,26.2220021699
 05/20  09:00:00,1274.00511782,98.4443774027,576.563085524,0.0,131.945524568,266.955817592,471.31039441,411.260271113,42.4850247072,17.5650985893
 05/20  10:00:00,1274.19903751,98.6156215206,566.691675325,0.0,131.945524568,274.45309292,487.70741455,390.445599945,70.808374512,26.4534400929
 05/20  11:00:00,1272.27313211,98.668595981,560.123185517,0.0,131.945524568,274.45309292,486.807993986,380.732178782,70.808374512,35.2674406917
 05/20  12:00:00,1232.92009293,98.7677778888,556.306526764,0.0,131.945524568,274.45309292,466.436580419,369.176709182,70.808374512,26.451496725
 05/20  13:00:00,1226.45643565,98.8333648042,555.974810203,0.0,131.945524568,266.955817592,444.21408743,361.117635236,56.6466996096,26.449752584
 05/20  14:00:00,1225.38347765,98.9261775297,551.989028058,0.0,131.945524568,266.955817592,418.459305741,349.527374375,42.4850247072,26.4469066596
 05/20  15:00:00,1148.77255939,96.6169909531,559.387227148,0.0,109.682768182,212.545889182,357.336940033,274.244610715,56.6466996096,26.4456297081
 05/20  16:00:00,1162.4479556,96.6169909531,566.356483566,0.0,109.682768182,220.04316451,387.75472512,273.141242516,84.9700494144,29.64343319
 05/20  17:00:00,1117.97691017,96.6169909531,564.149887361,0.0,109.682768182,220.04316451,382.166217832,274.053064504,84.9700494144,23.1431039133
 05/20  18:00:00,1080.09096181,96.6169909531,564.770142926,0.0,100.150657288,199.110933808,416.383769317,314.013671773,84.9700494144,17.4000481297
 05/20  19:00:00,1081.54519152,96.6169909531,573.884877403,0.0,100.150657288,191.61365848,397.510930038,332.152239568,56.6466996096,8.71199086087
 05/20  20:00:00,1008.07583891,96.6169909531,589.670742805,0.0,55.6251445156,124.558693486,463.909693755,389.859252425,56.6466996096,17.4037417211
 05/20  21:00:00,1013.88933175,96.6169909531,593.779380049,0.0,55.6251445156,124.558693486,454.854935175,403.659661299,42.4850247072,8.71024916838
 05/20  22:00:00,998.481983799,96.6169909531,588.031294594,0.0,46.0930336215,124.558693486,468.844499316,423.119541209,28.3233498048,17.4016083019
 05/20  23:00:00,995.976970794,96.6169909531,584.494232905,0.0,46.0930336215,124.558693486,462.086786255,430.523915942,14.1616749024,17.4011954105
 05/20  24:00:00,980.408943511,96.6169909531,581.710765012,0.0,46.0930336215,113.312780494,450.444468215,436.068678632,5.66466996096,8.71111962184
 05/21  01:00:00,966.972282459,96.6169909531,579.25789806,0.0,34.9616554283,113.312780494,464.960053985,441.895254574,5.66466996096,17.4001294501
 05/21  02:00:00,964.120439587,96.6169909531,577.077044626,0.0,34.9616554283,113.312780494,461.147435202,446.773872141,5.66466996096,8.70889310025
 05/21  03:00:00,961.92194015,96.6169909531,575.720511884,0.0,34.9616554283,113.312780494,474.758122557,451.691642696,5.66466996096,17.4018099004
 05/21  04:00:00,968.536574954,96.6169909531,574.496907841,0.0,44.4937663224,113.312780494,459.15059455,444.775925716,5.66466996096,8.70999887391
 05/21  05:00:00,963.634618769,96.6169909531,573.577926137,0.0,44.4937663224,113.312780494,478.545347818,446.982641194,14.1616749024,17.401031722
 05/21  06:00:00,1021.46420954,96.6169909531,574.157113806,0.0,54.0258772165,176.889270242,420.078814636,374.35493994,28.3233498048,17.4005248908
 05/21  07:00:00,1030.42812285,96.6169909531,578.675973264,0.0,54.0258772165,184.38654557,405.480063384,354.28429729,42.4850247072,8.71074138752
 05/21  08:00:00,1119.7695117,96.6169909531,586.190244176,0.0,65.1572554096,220.04316451,407.558354456,333.438528677,56.6466996096,17.4731261696
 05/21  09:00:00,1114.6735981,96.6169909531,580.340450762,0.0,65.1572554096,212.545889182,393.484932039,324.689627334,42.4850247072,26.3102799972
 05/21  10:00:00,1117.70544811,96.6169909531,572.369810118,0.0,65.1572554096,220.04316451,418.550595827,321.318398743,70.808374512,26.4238225724
 05/21  11:00:00,1120.57678453,96.6169909531,567.317493783,0.0,65.1572554096,220.04316451,420.036268634,322.802511144,70.808374512,26.4253829782
 05/21  12:00:00,1111.29451812,96.6169909531,562.486144303,0.0,65.1572554096,220.04316451,417.038637621,319.80340021,70.808374512,26.4268628983
 05/21  13:00:00,1099.34552963,96.6169909531,562.98299905,0.0,65.1572554096,212.545889182,398.664512307,315.594920706,56.6466996096,26.4228919908
 05/21  14:00:00,1102.73818923,96.6169909531,560.087531535,0.0,65.1572554096,212.545889182,376.974472152,308.065159935,42.4850247072,26.4242875099
 05/21  15:00:00,1103.70387018,96.6169909531,557.011844148,0.0,65.1572554096,212.545889182,376.269172053,293.196712754,56.6466996096,26.4257596892
 05/21  16:00:00,1077.68190319,96.6169909531,556.659175746,0.0,65.1572554096,220.04316451,393.282265155,281.889616631,84.9700494144,26.4225991089
 05/21  17:00:00,1037.94529563,96.6169909531,560.011877426,0.0,54.0258772165,184.38654557,397.937865272,286.656611956,84.9700494144,26.3112039013
 05/21  18:00:00,1018.22546201,96.6169909531,566.342322342,0.0,44.4937663224,163.454314868,417.161074062,323.481149612,84.9700494144,8.70987503606
 05/21  19:00:00,1020.27104529,96.6169909531,574.72926425,0.0,44.4937663224,155.95703954,415.468020996,341.420579702,56.6466996096,17.4007416836
 05/21  20:00:00,1016.5486891,96.6169909531,584.00776874,0.0,44.4937663224,124.558693486,471.868528504,397.821601437,56.6466996096,17.400227458
 05/21  21:00:00,1012.28594815,96.6169909531,584.117859243,0.0,44.4937663224,124.558693486,464.499111848,413.303503228,42.4850247072,8.71058391268
 05/21  22:00:00,996.2769845,96.6169909531,579.62242651,0.0,34.9616554283,124.558693486,479.445461514,433.722654673,28.3233498048,17.3994570367
 05/21  23:00:00,992.604270494,96.6169909531,575.861536049,0.0,34.9616554283,124.558693486,464.083627433,441.210331181,14.1616749024,8.71162134974
 05/21  24:00:00,976.731011524,96.6169909531,572.341096544,0.0,34.9616554283,113.312780494,470.529395362,447.461803481,5.66466996096,17.4029219201
 05/22  01:00:00,984.690956911,96.6169909531,568.807455108,0.0,46.0930336215,113.312780494,466.944034685,452.56975696,5.66466996096,8.70960776384
 05/22  02:00:00,980.335488601,96.6169909531,565.543658557,0.0,46.0930336215,113.312780494,481.671570914,458.606955146,5.66466996096,17.3999458066
 05/22  03:00:00,975.056091377,96.6169909531,563.095881686,0.0,46.0930336215,113.312780494,488.750918635,465.686961775,5.66466996096,17.399286899
 05/22  04:00:00,1059.61117599,96.6169909531,561.192888667,0.0,100.150657288,148.969399434,461.147398394,446.772662754,5.66466996096,8.7100656788
 05/22  05:00:00,1054.2185863,96.6169909531,559.594027146,0.0,100.150657288,149.894399434,825.473625794,793.910835592,14.1616749024,17.4011152997
 05/22  06:00:00,1265.41174985,96.8768860054,559.439645065,0.0,176.471037341,302.612436532,549.900200833,512.865824625,28.3233498048,8.7110264037
 05/22  07:00:00,1393.98817611,97.2846800273,566.750496903,0.0,243.2593065,310.10971186,525.645421684,456.83620419,42.4850247072,26.324192787
 05/22  08:00:00,1452.30774852,97.6170064492,574.737078352,0.0,243.2593065,310.10971186,518.841322554,435.739163757,56.6466996096,26.4554591873
 05/22  09:00:00,1477.85488615,98.0322970151,563.353051971,0.0,243.2593065,302.612436532,493.87362509,415.997163651,42.4850247072,35.3914367321
 05/22  10:00:00,1476.38149729,98.4479301645,552.461490029,0.0,243.2593065,310.10971186,497.513649849,391.11818652,70.808374512,35.587088817
 05/22  11:00:00,1488.83882102,98.8541177147,551.697833856,0.0,243.2593065,310.10971186,479.823385554,373.350243612,70.808374512,35.6647674306
 05/22  12:00:00,1448.33355038,99.1889838585,545.046950097,0.0,243.2593065,310.10971186,471.496004727,365.200600949,70.808374512,35.4870292657
 05/22  13:00:00,1479.39400998,99.5212727259,536.599920991,0.0,243.2593065,302.612436532,458.545127066,357.317041571,56.6466996096,44.5813858856
 05/22  14:00:00,1495.7620683,99.9680802523,531.355156857,0.0,243.2593065,302.612436532,427.746268443,349.674187117,42.4850247072,35.5870566195
 05/22  15:00:00,1494.10300136,100.696129413,526.88320415,0.0,243.2593065,302.612436532,434.380554544,342.208030887,56.6466996096,35.5258240473
 05/22  16:00:00,1494.06055048,101.853522854,525.129195739,0.0,243.2593065,310.10971186,441.469583452,329.989167001,84.9700494144,26.5103670372
 05/22  17:00:00,1492.77844047,102.85243565,524.625265056,0.0,243.2593065,310.10971186,441.919381207,330.702371493,84.9700494144,26.2469602997
 05/22  18:00:00,1236.01963011,96.6169909531,541.579634722,0.0,166.938926447,199.110933808,428.760180105,326.344694409,84.9700494144,17.4454362817
 05/22  19:00:00,1224.97317668,96.6169909531,554.857182227,0.0,166.938926447,191.61365848,406.026738823,340.647886969,56.6466996096,8.73215224454
 05/22  20:00:00,1113.17195709,96.6169909531,572.273240339,0.0,100.150657288,124.558693486,465.94593023,391.849401432,56.6466996096,17.4498291888
 05/22  21:00:00,1077.89686331,96.6169909531,582.843318564,0.0,100.150657288,124.558693486,463.602962278,403.712809415,42.4850247072,17.4051281558
 05/22  22:00:00,1008.65477722,96.6169909531,585.018150158,0.0,46.0930336215,124.558693486,470.123893699,424.401114804,28.3233498048,17.3994290903
 05/22  23:00:00,1000.90054622,96.6169909531,582.377117668,0.0,46.0930336215,124.558693486,454.33157934,431.459755184,14.1616749024,8.71014925363
 05/22  24:00:00,981.504685371,96.6169909531,580.60845662,0.0,46.0930336215,113.312780494,459.925039312,436.861143683,5.66466996096,17.3992256675
 05/23  01:00:00,976.921715489,96.6169909531,578.967588607,0.0,46.0930336215,113.312780494,456.002131088,441.626612679,5.66466996096,8.71084844814
 05/23  02:00:00,972.122366985,96.6169909531,577.558948672,0.0,46.0930336215,113.312780494,469.138653199,446.074372546,5.66466996096,17.3996106917
 05/23  03:00:00,967.257498968,96.6169909531,576.93262994,0.0,46.0930336215,113.312780494,465.23282451,450.859306811,5.66466996096,8.70884773828
 05/23  04:00:00,1056.27804669,96.6169909531,576.748306127,0.0,100.150657288,148.969399434,457.516421478,434.453215425,5.66466996096,17.3985360921
 05/23  05:00:00,1053.83825962,96.79262197,576.988131978,0.0,100.150657288,149.894399434,666.901380232,644.030036286,14.1616749024,8.70966904419
 05/23  06:00:00,1273.33027557,98.0032531699,578.828678474,0.0,176.471037341,302.612436532,511.467399469,465.743720897,28.3233498048,17.4003287663
 05/23  07:00:00,1403.52292701,99.1812467392,584.899723804,0.0,243.2593065,310.10971186,489.433823146,420.625956956,42.4850247072,26.3228414826
 05/23  08:00:00,1447.74234047,99.9012915248,586.30331227,0.0,243.2593065,310.10971186,478.999653454,395.898662359,56.6466996096,26.4542914853
 05/23  09:00:00,1460.65537894,100.551005337,564.031726953,0.0,243.2593065,302.612436532,445.014965165,375.987027495,42.4850247072,26.5429129627
 05/23  10:00:00,1457.05329768,101.186000815,551.603055356,0.0,243.2593065,310.10971186,474.140075109,358.851697911,70.808374512,44.4800026864
 05/23  11:00:00,1451.40107898,101.852329073,543.704547713,0.0,243.2593065,310.10971186,450.123810632,343.663875337,70.808374512,35.6515607836
 05/23  12:00:00,1404.96597894,102.739354442,537.841765528,0.0,243.2593065,310.10971186,443.791532928,337.507721908,70.808374512,35.4754365078
 05/23  13:00:00,1433.84396306,103.75277014,532.105231662,0.0,243.2593065,302.612436532,422.848928886,330.539751078,56.6466996096,35.6624781977
 05/23  14:00:00,1429.97608147,104.741978032,527.108853601,0.0,243.2593065,302.612436532,407.49043679,320.518379258,42.4850247072,44.4870328245
 05/23  15:00:00,1431.0708569,106.467134031,520.474385901,0.0,243.2593065,302.612436532,396.242235413,304.082818461,56.6466996096,35.5127173421
 05/23  16:00:00,1431.56880133,107.553443668,515.69508648,0.0,243.2593065,310.10971186,417.815264282,306.329219642,84.9700494144,26.5159952255
 05/23  17:00:00,1432.91624449,109.576208271,513.949998497,0.0,243.2593065,310.10971186,397.157659365,294.684058682,84.9700494144,17.5035512687
 05/23  18:00:00,1173.40783357,96.6169909531,536.568422463,0.0,166.938926447,199.110933808,391.629524641,289.211236933,84.9700494144,17.448238294
 05/23  19:00:00,1178.12945264,96.6169909531,550.50339263,0.0,166.938926447,191.61365848,382.474791499,308.38236718,56.6466996096,17.4457247096
 05/23  20:00:00,1073.29634496,96.6169909531,564.802272546,0.0,100.150657288,124.558693486,442.281440533,368.188787984,56.6466996096,17.4459529396
 05/23  21:00:00,1042.98354513,96.6169909531,574.377980466,0.0,100.150657288,124.558693486,442.179076379,382.288845914,42.4850247072,17.4052057583
 05/23  22:00:00,979.977303179,96.6169909531,578.696301367,0.0,46.0930336215,124.558693486,440.667608392,403.633842986,28.3233498048,8.71041560096
 05/23  23:00:00,983.662739821,96.6169909531,581.597752238,0.0,46.0930336215,124.558693486,442.496943449,410.936336296,14.1616749024,17.3989322504
 05/23  24:00:00,973.898092474,96.6169909531,584.282490365,0.0,46.0930336215,113.312780494,430.390725488,416.017490312,5.66466996096,8.70856521441
 05/24  01:00:00,976.222187439,96.6169909531,586.635839431,0.0,46.0930336215,113.312780494,443.579597906,420.514710946,5.66466996096,17.400216999
 05/24  02:00:00,977.243042711,96.6169909531,587.560637516,0.0,46.0930336215,113.312780494,438.966253646,424.592593095,5.66466996096,8.70899058967
 05/24  03:00:00,975.917265425,96.6169909531,585.922999167,0.0,46.0930336215,113.312780494,451.287935081,428.224511461,5.66466996096,17.3987536583
 05/24  04:00:00,1063.3577355,96.6169909531,582.439417938,0.0,100.150657288,148.969399434,434.750295711,411.68765738,5.66466996096,17.3979683707
 05/24  05:00:00,1051.07409572,97.0185663941,571.565073072,0.0,100.150657288,149.894399434,576.214385469,553.343360559,14.1616749024,8.70935000731
 05/24  06:00:00,1259.71543348,99.4230285351,559.631446302,0.0,176.471037341,302.612436532,456.940763137,411.21789137,28.3233498048,17.3995219623
 05/24  07:00:00,1370.20563343,101.086920027,544.24722119,0.0,243.2593065,310.10971186,424.362460769,364.323384199,42.4850247072,17.5540518631
 05/24  08:00:00,1407.39540748,101.976282203,539.216379567,0.0,243.2593065,310.10971186,430.636959144,347.542396705,56.6466996096,26.4478628294
 05/24  09:00:00,1425.59152699,102.980224855,522.092454177,0.0,243.2593065,302.612436532,411.236750692,333.356864589,42.4850247072,35.3948613962
 05/24  10:00:00,1422.12686475,103.917357028,509.130280582,0.0,243.2593065,310.10971186,428.126135748,321.728622409,70.808374512,35.589138827
 05/24  11:00:00,1409.31722504,105.082986238,493.005954065,0.0,243.2593065,310.10971186,419.854366095,304.476131234,70.808374512,44.5698603493
 05/24  12:00:00,1351.95629016,106.12444245,477.837171628,0.0,243.2593065,310.10971186,389.689193049,283.422786222,70.808374512,35.4580323156
 05/24  13:00:00,1378.21771651,107.23363164,470.728288721,0.0,243.2593065,302.612436532,362.350779113,270.062455078,56.6466996096,35.6416244257
 05/24  14:00:00,1377.86869233,108.134626502,469.955612509,0.0,243.2593065,302.612436532,338.231512073,260.160146465,42.4850247072,35.5863409008
 05/24  15:00:00,1381.60573001,108.895095975,470.976660922,0.0,243.2593065,302.612436532,326.917890662,234.746998298,56.6466996096,35.524192754
 05/24  16:00:00,1395.43419382,109.729594446,473.344532949,0.0,243.2593065,310.10971186,322.595177855,202.288558647,84.9700494144,35.3365697935
 05/24  17:00:00,1405.9698702,111.341539138,479.550769752,0.0,243.2593065,310.10971186,285.017837146,182.544687777,84.9700494144,17.5030999553
 05/24  18:00:00,1113.41067691,96.6169909531,473.050881983,0.0,166.938926447,199.110933808,304.398914296,201.983168014,84.9700494144,17.4456968681
 05/24  19:00:00,1106.43199187,96.6169909531,473.225785847,0.0,166.938926447,191.61365848,288.984108865,214.893472755,56.6466996096,17.4439365004
 05/24  20:00:00,987.49998848,96.6169909531,473.227629023,0.0,100.150657288,124.558693486,328.093551917,261.597731328,56.6466996096,9.8491209789
 05/24  21:00:00,945.424297534,96.6169909531,471.817822315,0.0,100.150657288,124.558693486,343.196908842,284.423060117,42.4850247072,16.2888240178
 05/24  22:00:00,875.268772284,96.6169909531,470.747819832,0.0,46.0930336215,124.558693486,371.939539441,326.216858117,28.3233498048,17.3993315191
 05/24  23:00:00,880.629321768,96.6169909531,474.569174892,0.0,46.0930336215,124.558693486,387.811469205,364.939736531,14.1616749024,8.71005777176
 05/24  24:00:00,893.164162384,96.6169909531,496.799400682,0.0,46.0930336215,113.312780494,413.833080962,390.768762254,5.66466996096,17.3996487468
 05/25  01:00:00,909.592033113,96.6169909531,513.331444307,0.0,46.0930336215,113.312780494,411.174072503,396.801468982,5.66466996096,8.7079335597
 05/25  02:00:00,913.876720548,96.6169909531,517.988642214,0.0,46.0930336215,113.312780494,424.674136136,401.610476946,5.66466996096,17.3989892283
 05/25  03:00:00,917.759224086,96.6169909531,522.218444186,0.0,46.0930336215,113.312780494,420.470373382,406.097259622,5.66466996096,8.70844379842
 05/25  04:00:00,1010.97687982,96.6169909531,525.209458503,0.0,100.150657288,148.969399434,412.579140975,389.516846565,5.66466996096,17.3976244489
 05/25  05:00:00,1005.63357682,97.5078133448,521.483629322,0.0,100.150657288,149.894399434,549.462509397,517.904046427,14.1616749024,17.3967880674
 05/25  06:00:00,1220.48992035,100.130126569,516.099983632,0.0,176.471037341,302.612436532,423.912130871,386.88007824,28.3233498048,8.70870282627
 05/25  07:00:00,1340.92795907,101.928202237,511.195864026,0.0,243.2593065,310.10971186,423.262926102,354.456265615,42.4850247072,26.3216357793
 05/25  08:00:00,1379.27544605,103.089614391,506.931307854,0.0,243.2593065,310.10971186,424.205475855,341.10960054,56.6466996096,26.4491757057
 05/25  09:00:00,1408.51308983,104.150899232,501.512403784,0.0,243.2593065,302.612436532,397.657933355,328.636022295,42.4850247072,26.5368863532
 05/25  10:00:00,1408.92516737,105.135942908,493.231481099,0.0,243.2593065,310.10971186,431.261501054,315.977691336,70.808374512,44.4754352064
 05/25  11:00:00,1394.18358988,106.120657249,477.970860024,0.0,243.2593065,310.10971186,395.602889689,289.155126842,70.808374512,35.6393883359
 05/25  12:00:00,1345.01319459,107.141518419,471.210399505,0.0,243.2593065,310.10971186,371.873526239,265.601000168,70.808374512,35.4641515592
 05/25  13:00:00,1375.68682296,107.94400741,468.011898598,0.0,243.2593065,302.612436532,360.583707134,268.288605315,56.6466996096,35.6484022099
 05/25  14:00:00,1378.78367429,108.907103531,469.494413295,0.0,243.2593065,302.612436532,358.514446332,280.436760816,42.4850247072,35.5926608095
 05/25  15:00:00,1380.13974463,110.177158722,469.612858428,0.0,243.2593065,302.612436532,354.130199849,261.954195209,56.6466996096,35.5293050304
 05/25  16:00:00,1391.66203079,111.282886123,471.423115058,0.0,243.2593065,310.10971186,345.80980199,225.499740241,84.9700494144,35.3400123343
 05/25  17:00:00,1395.15391349,112.136154963,471.106941146,0.0,243.2593065,310.10971186,304.46720682,201.994936054,84.9700494144,17.5022213515
 05/25  18:00:00,1114.66312153,96.6169909531,476.907342488,0.0,166.938926447,199.110933808,369.166251474,266.751458055,84.9700494144,17.4447440043
 05/25  19:00:00,1170.07577515,96.6169909531,538.81489648,0.0,166.938926447,191.61365848,387.793247306,313.69977282,56.6466996096,17.4467748772
 05/25  20:00:00,1053.65417486,96.6169909531,540.893697865,0.0,100.150657288,124.558693486,434.945857083,360.854246476,56.6466996096,17.4449109968
 05/25  21:00:00,1007.4028552,96.6169909531,533.317620591,0.0,100.150657288,124.558693486,418.886732755,367.691142264,42.4850247072,8.71056578335
 05/25  22:00:00,942.427381581,96.6169909531,536.109436663,0.0,46.0930336215,124.558693486,433.2034351,387.484046738,28.3233498048,17.3960385571
 05/25  23:00:00,945.580383594,96.6169909531,538.575945537,0.0,46.0930336215,124.558693486,417.999501176,395.129166164,14.1616749024,8.70866010892
 05/25  24:00:00,935.370470095,96.6169909531,540.915242225,0.0,46.0930336215,113.312780494,423.688896685,400.626019741,5.66466996096,17.3982069836
 05/26  01:00:00,936.561754092,96.6169909531,542.211919889,0.0,46.0930336215,113.312780494,428.159552964,405.098149978,5.66466996096,17.3967330246
 05/26  02:00:00,936.541890208,96.6169909531,542.183192013,0.0,46.0930336215,113.312780494,423.065883769,408.69264984,5.66466996096,8.7085639677
 05/26  03:00:00,935.39232736,96.6169909531,540.934285851,0.0,46.0930336215,113.312780494,435.166413749,412.103974552,5.66466996096,17.397769236
 05/26  04:00:00,1026.93251138,96.6169909531,538.872925151,0.0,100.150657288,148.969399434,409.370125994,394.996265672,5.66466996096,8.70919036085
 05/26  05:00:00,1017.26422448,97.585904938,531.040526418,0.0,100.150657288,149.894399434,554.849280498,523.289094502,14.1616749024,17.3985110933
 05/26  06:00:00,1226.76297231,100.261102537,521.06864847,0.0,176.471037341,302.612436532,429.737878994,392.704666834,28.3233498048,8.70986235614
 05/26  07:00:00,1349.13176856,101.985267428,519.597202692,0.0,243.2593065,310.10971186,429.87382497,361.071770161,42.4850247072,26.3170301018
 05/26  08:00:00,1392.0777094,103.038148507,520.425095138,0.0,243.2593065,310.10971186,434.271866325,351.179760585,56.6466996096,26.4454061312
 05/26  09:00:00,1424.35310282,104.033255601,518.355512195,0.0,243.2593065,302.612436532,421.270437707,343.410067701,42.4850247072,35.3753452983
 05/26  10:00:00,1427.65519328,104.861456911,513.010143135,0.0,243.2593065,310.10971186,441.119472795,334.744731627,70.808374512,35.5663666555
 05/26  11:00:00,1422.91058869,105.630066787,505.906585363,0.0,243.2593065,310.10971186,432.529475736,326.080642621,70.808374512,35.640458603
 05/26  12:00:00,1379.09532456,106.357914315,502.964408369,0.0,243.2593065,310.10971186,427.678143602,321.40519759,70.808374512,35.4645714998
 05/26  13:00:00,1410.86099714,107.068087895,500.518093757,0.0,243.2593065,302.612436532,408.633413594,316.338394326,56.6466996096,35.648319659
 05/26  14:00:00,1409.54681972,107.741024283,498.40518302,0.0,243.2593065,302.612436532,399.123028977,312.161878774,42.4850247072,44.4761254957
 05/26  15:00:00,1417.77849514,108.227645287,506.841165575,0.0,243.2593065,302.612436532,407.175051292,315.030449729,56.6466996096,35.4979019532
 05/26  16:00:00,1437.23551795,108.622497743,520.307748693,0.0,243.2593065,310.10971186,433.118405795,321.64056259,84.9700494144,26.5077937913
 05/26  17:00:00,1447.09700649,108.90480732,531.019255207,0.0,243.2593065,310.10971186,432.667748867,330.199441814,84.9700494144,17.4982576387
 05/26  18:00:00,1193.70056479,96.6169909531,556.494983896,0.0,166.938926447,199.110933808,440.724646352,338.310165982,84.9700494144,17.4444309553
 05/26  19:00:00,1194.87729781,96.6169909531,565.638174718,0.0,166.938926447,191.61365848,421.761087304,347.670751029,56.6466996096,17.4436366659
 05/26  20:00:00,1082.35709129,96.6169909531,572.029473755,0.0,100.150657288,124.558693486,467.286635441,393.195030276,56.6466996096,17.4449055559
 05/26  21:00:00,1046.83127962,96.6169909531,576.101263579,0.0,100.150657288,124.558693486,455.25887998,404.063287556,42.4850247072,8.71056771626
 05/26  22:00:00,984.816837016,96.6169909531,581.528610673,0.0,46.0930336215,124.558693486,470.596265298,424.876201798,28.3233498048,17.3967136952
 05/26  23:00:00,992.479576693,96.6169909531,588.786461392,0.0,46.0930336215,124.558693486,456.253590172,433.383269136,14.1616749024,8.70864613373
 05/26  24:00:00,986.232808698,96.6169909531,595.456489861,0.0,46.0930336215,113.312780494,462.007555623,438.944804459,5.66466996096,17.3980812035
 05/27  01:00:00,991.622692869,96.6169909531,601.349514508,0.0,46.0930336215,113.312780494,466.698799115,443.637611302,5.66466996096,17.396517852
 05/27  02:00:00,995.918187305,96.6169909531,606.060109314,0.0,46.0930336215,113.312780494,462.457866814,448.084765303,5.66466996096,8.70843155009
 05/27  03:00:00,999.088490784,96.6169909531,609.580660574,0.0,46.0930336215,113.312780494,475.577202568,452.518312141,5.66466996096,17.3942204663
 05/27  04:00:00,1008.2340771,96.6169909531,608.808251504,0.0,55.6251445156,113.312780494,459.376545044,445.002888866,5.66466996096,8.70898621788
 05/27  05:00:00,1002.37973377,96.6169909531,607.076071066,0.0,55.6251445156,113.312780494,478.062279193,446.504784393,14.1616749024,17.3958198976
 05/27  06:00:00,1063.47702768,96.6169909531,606.623971179,0.0,65.1572554096,176.889270242,421.814195326,384.78403616,28.3233498048,8.70680936084
 05/27  07:00:00,1179.90252737,96.9157283528,600.783920796,0.0,109.682768182,220.96816451,617.742136009,557.859722082,42.4850247072,17.3973892202
 05/27  08:00:00,1186.97856111,96.9148835582,597.675458079,0.0,109.682768182,220.96816451,558.363275598,484.234914202,56.6466996096,17.481661787
 05/27  09:00:00,1287.97407245,97.8065495001,590.093031145,0.0,131.945524568,266.955817592,520.350453667,451.542450339,42.4850247072,26.3229786208
 05/27  10:00:00,1296.85718327,98.012397698,591.526371352,0.0,131.945524568,274.45309292,532.36597795,435.119452169,70.808374512,26.438151269
 05/27  11:00:00,1284.79516679,98.1377180358,577.497094065,0.0,131.945524568,274.45309292,520.332569982,423.083278645,70.808374512,26.4409168259
 05/27  12:00:00,1241.7059496,98.2334908164,565.443709153,0.0,131.945524568,274.45309292,508.759288777,411.518576639,70.808374512,26.4323376257
 05/27  13:00:00,1232.2642831,98.3014870844,563.058511488,0.0,131.945524568,266.955817592,489.409663214,406.328427969,56.6466996096,26.4345356353
 05/27  14:00:00,1229.39634114,98.3607710772,559.789095626,0.0,131.945524568,266.955817592,469.889316418,400.974066207,42.4850247072,26.4302255033
 05/27  15:00:00,1155.0120573,96.6169909531,563.949508003,0.0,109.682768182,212.545889182,403.779775484,320.697762392,56.6466996096,26.4353134817
 05/27  16:00:00,1164.682652,96.6169909531,566.322332088,0.0,109.682768182,220.04316451,436.076211338,324.677362754,84.9700494144,26.4287991694
 05/27  17:00:00,1110.92091796,96.6169909531,554.158927925,0.0,109.682768182,220.04316451,434.387618942,323.10867147,84.9700494144,26.3088980575
 05/27  18:00:00,1065.62611592,96.6169909531,547.307892456,0.0,100.150657288,199.110933808,449.531769814,355.853954047,84.9700494144,8.7077663521
 05/27  19:00:00,1062.85094069,96.6169909531,551.456674805,0.0,100.150657288,191.61365848,438.890560586,364.847757102,56.6466996096,17.3961038752
 05/27  20:00:00,969.557906172,96.6169909531,554.531579744,0.0,55.6251445156,124.558693486,474.553314367,409.198302844,56.6466996096,8.70831191363
 05/27  21:00:00,968.569758739,96.6169909531,553.898173238,0.0,55.6251445156,124.558693486,474.98214422,415.099907776,42.4850247072,17.3972117377
 05/27  22:00:00,960.155774124,96.6169909531,555.626168653,0.0,46.0930336215,124.558693486,477.782967889,432.06345489,28.3233498048,17.3961631942
 05/27  23:00:00,963.19366931,96.6169909531,557.703375625,0.0,46.0930336215,124.558693486,460.980753556,438.110738173,14.1616749024,8.70834048006
 05/27  24:00:00,953.110565173,96.6169909531,560.160709467,0.0,46.0930336215,113.312780494,465.592885693,442.530918283,5.66466996096,17.3972974484
 05/28  01:00:00,943.898052368,96.6169909531,562.299424022,0.0,34.9616554283,113.312780494,461.512582364,447.139245371,5.66466996096,8.7086670321
 05/28  02:00:00,944.380380379,96.6169909531,562.837893985,0.0,34.9616554283,113.312780494,473.40669038,450.347033663,5.66466996096,17.394986756
 05/28  03:00:00,944.410000265,96.6169909531,562.882717986,0.0,34.9616554283,113.312780494,467.628021763,453.254265559,5.66466996096,8.70908624327
 05/28  04:00:00,954.653819935,96.6169909531,562.895123403,0.0,44.4937663224,113.312780494,468.38785678,445.327307494,5.66466996096,17.3958793247
 05/28  05:00:00,945.109927141,96.6169909531,560.991356249,0.0,44.4937663224,113.312780494,468.729090156,445.860545932,14.1616749024,8.70686932212
 05/28  06:00:00,1005.29452517,96.6169909531,555.483944585,0.0,54.0258772165,176.889270242,427.54893333,381.828689579,28.3233498048,17.3968939456
 05/28  07:00:00,1007.69752711,96.6169909531,550.306620724,0.0,54.0258772165,184.38654557,422.699594166,371.507242676,42.4850247072,8.70732678293
 05/28  08:00:00,1077.76164481,96.6169909531,540.292105709,0.0,65.1572554096,220.04316451,426.881001351,352.76475619,56.6466996096,17.4695455517
 05/28  09:00:00,1065.82054768,96.6169909531,535.469014218,0.0,65.1572554096,212.545889182,413.995929135,345.209845133,42.4850247072,26.3010592956
 05/28  10:00:00,1070.99957656,96.6169909531,532.980215142,0.0,65.1572554096,220.04316451,435.289502162,338.07084554,70.808374512,26.4102821104
 05/28  11:00:00,1062.68438862,96.6169909531,522.948515524,0.0,65.1572554096,220.04316451,426.237488151,329.018840572,70.808374512,26.4102730662
 05/28  12:00:00,1057.35366347,96.6169909531,518.35093019,0.0,65.1572554096,220.04316451,418.597466639,321.378848661,70.808374512,26.410243466
 05/28  13:00:00,1057.99032136,96.6169909531,526.968381536,0.0,65.1572554096,212.545889182,403.840134879,320.783222723,56.6466996096,26.4102125462
 05/28  14:00:00,1067.46373231,96.6169909531,537.064968697,0.0,65.1572554096,212.545889182,395.090729463,326.195523134,42.4850247072,26.4101816227
 05/28  15:00:00,1073.38182596,96.6169909531,543.362290688,0.0,65.1572554096,212.545889182,414.43198331,331.375132916,56.6466996096,26.4101507852
 05/28  16:00:00,1063.01596776,96.6169909531,559.352163216,0.0,65.1572554096,220.04316451,448.392752691,337.012583237,84.9700494144,26.4101200397
 05/28  17:00:00,1021.26054907,96.6169909531,564.772632169,0.0,54.0258772165,184.38654557,451.901777019,349.393879291,84.9700494144,17.5378483137
 05/28  18:00:00,994.021901474,96.6169909531,568.351016451,0.0,44.4937663224,163.454314868,489.384136655,387.018259941,84.9700494144,17.3958272995
 05/28  19:00:00,998.446859709,96.6169909531,580.385236357,0.0,44.4937663224,155.95703954,474.052900991,400.01146817,56.6466996096,17.3947332124
 05/28  20:00:00,991.234498473,96.6169909531,589.883876835,0.0,44.4937663224,124.558693486,505.757473252,440.403199865,56.6466996096,8.70757377756
 05/28  21:00:00,996.314725733,96.6169909531,595.829435185,0.0,44.4937663224,124.558693486,509.318620807,449.437893113,42.4850247072,17.3957029865
 05/28  22:00:00,984.970502808,96.6169909531,594.465558147,0.0,34.9616554283,124.558693486,504.880069734,467.84863998,28.3233498048,8.70807994979
 05/28  23:00:00,987.562340044,96.6169909531,596.075221027,0.0,34.9616554283,124.558693486,505.918691212,474.363717391,14.1616749024,17.3932989178
 05/28  24:00:00,976.3494619,96.6169909531,597.32461336,0.0,34.9616554283,113.312780494,493.796565725,479.423299883,5.66466996096,8.70859588117
 05/29  01:00:00,974.811600561,96.6169909531,595.689789952,0.0,34.9616554283,113.312780494,507.07196667,484.012743369,5.66466996096,17.3945533399
 05/29  02:00:00,978.570727882,96.6169909531,599.68093254,0.0,34.9616554283,113.312780494,502.561705774,488.188293581,5.66466996096,8.70874223163
 05/29  03:00:00,983.127055742,96.6169909531,604.617331191,0.0,34.9616554283,113.312780494,515.419324358,492.359551861,5.66466996096,17.3951025361
 05/29  04:00:00,995.013906075,96.6169909531,606.478030739,0.0,44.4937663224,113.312780494,499.101958589,484.730837811,5.66466996096,8.70645081768
 05/29  05:00:00,987.118105678,96.6169909531,606.399351824,0.0,44.4937663224,113.312780494,517.815673009,486.258042219,14.1616749024,17.3959558879
 05/29  06:00:00,1050.87562791,96.6169909531,604.752739895,0.0,54.0258772165,176.889270242,461.007029249,423.976838975,28.3233498048,8.70684046932
 05/29  07:00:00,1051.90935874,96.6169909531,598.146812933,0.0,54.0258772165,184.38654557,475.088579929,415.209403524,42.4850247072,17.3941516978
 05/29  08:00:00,1124.7614524,96.6169909531,591.107233625,0.0,65.1572554096,220.04316451,467.94094509,393.825519326,56.6466996096,17.4687261543
 05/29  09:00:00,1125.25778118,96.6169909531,599.621476287,0.0,65.1572554096,212.545889182,435.921781411,375.900266876,42.4850247072,17.5364898284
 05/29  10:00:00,1128.90854906,96.6169909531,595.843314384,0.0,65.1572554096,220.04316451,461.956645529,364.74027625,70.808374512,26.4079947672
 05/29  11:00:00,1116.81074358,96.6169909531,581.779469083,0.0,65.1572554096,220.04316451,450.66225793,353.446180929,70.808374512,26.4077024889
 05/29  12:00:00,1112.85596504,96.6169909531,578.537304166,0.0,65.1572554096,220.04316451,451.135179584,353.919339156,70.808374512,26.4074659164
 05/29  13:00:00,1100.89273872,96.6169909531,573.671000492,0.0,65.1572554096,212.545889182,427.152229111,344.098295703,56.6466996096,26.4072337986
 05/29  14:00:00,1098.24134445,96.6169909531,570.994500666,0.0,65.1572554096,212.545889182,405.629589658,336.737562328,42.4850247072,26.4070026234
 05/29  15:00:00,1091.69751088,96.6169909531,564.204768789,0.0,65.1572554096,212.545889182,406.182409656,323.128937898,56.6466996096,26.4067721486
 05/29  16:00:00,1062.06239775,96.6169909531,559.589348655,0.0,65.1572554096,220.04316451,433.033960545,321.657368774,84.9700494144,26.406542356
 05/29  17:00:00,1015.86045993,96.6169909531,560.107798104,0.0,54.0258772165,184.38654557,428.669949156,317.402266677,84.9700494144,26.2976330651
 05/29  18:00:00,988.994361336,96.6169909531,563.858329416,0.0,44.4937663224,163.454314868,441.993143865,348.316109968,84.9700494144,8.70698448295
 05/29  19:00:00,987.333878412,96.6169909531,569.170952429,0.0,44.4937663224,155.95703954,436.418240576,362.377143111,56.6466996096,17.3943978555
 05/29  20:00:00,973.48794552,96.6169909531,571.357509435,0.0,44.4937663224,124.558693486,483.600319848,418.246249218,56.6466996096,8.70737101967
 05/29  21:00:00,981.634483109,96.6169909531,580.189644488,0.0,44.4937663224,124.558693486,494.954792223,435.074551905,42.4850247072,17.3952156101
 05/29  22:00:00,969.165823304,96.6169909531,577.530238723,0.0,34.9616554283,124.558693486,498.041075507,452.323709997,28.3233498048,17.3940157052
 05/29  23:00:00,967.572202002,96.6169909531,574.682667447,0.0,34.9616554283,124.558693486,479.469714672,456.600861935,14.1616749024,8.70717783525
 05/29  24:00:00,952.375338219,96.6169909531,571.566843718,0.0,34.9616554283,113.312780494,483.178462738,460.118935946,5.66466996096,17.3948568308
 05/30  01:00:00,955.484277476,96.6169909531,562.910837144,0.0,46.0930336215,113.312780494,476.063829278,461.691798022,5.66466996096,8.70736129533
 05/30  02:00:00,958.715655028,96.6169909531,566.281771134,0.0,46.0930336215,113.312780494,490.178243845,467.118617068,5.66466996096,17.3949568156
 05/30  03:00:00,965.166979514,96.6169909531,573.135493894,0.0,46.0930336215,113.312780494,488.752108205,474.37981767,5.66466996096,8.70762057409
 05/30  04:00:00,1059.5406326,96.6169909531,574.312755941,0.0,100.150657288,148.969399434,472.513022511,449.453949225,5.66466996096,17.3944033249
 05/30  05:00:00,1043.43209729,96.6169909531,564.313178877,0.0,100.150657288,149.894399434,897.817795014,874.948127255,14.1616749024,8.70799285721
 05/30  06:00:00,1260.38365325,96.6225604353,560.82972409,0.0,176.471037341,302.612436532,591.60070311,545.881760877,28.3233498048,17.3955924281
 05/30  07:00:00,1375.1158545,96.8366268733,552.620414714,0.0,243.2593065,310.10971186,539.982403394,479.950384202,42.4850247072,17.5469944848
 05/30  08:00:00,1410.80625658,96.9716666343,546.597036123,0.0,243.2593065,310.10971186,525.509502362,442.429007939,56.6466996096,26.4337948128
 05/30  09:00:00,1444.63495187,97.0783619678,547.013527698,0.0,243.2593065,302.612436532,508.742636879,430.886557296,42.4850247072,35.3710548763
 05/30  10:00:00,1450.35013732,97.1726157529,545.089548939,0.0,243.2593065,310.10971186,515.557798776,409.190637489,70.808374512,35.5587867754
 05/30  11:00:00,1444.06301408,97.2587717077,537.400309048,0.0,243.2593065,310.10971186,501.286923582,394.847125821,70.808374512,35.6314232482
 05/30  12:00:00,1396.5022629,97.4325561214,531.015258024,0.0,243.2593065,310.10971186,487.208209424,380.944884152,70.808374512,35.4549507597
 05/30  13:00:00,1430.82021352,97.7324749513,531.739913944,0.0,243.2593065,302.612436532,472.143724394,373.095834442,56.6466996096,42.4011903428
 05/30  14:00:00,1437.55271391,98.1238734908,538.516230647,0.0,243.2593065,302.612436532,448.954425284,368.787888694,42.4850247072,37.6815118829
 05/30  15:00:00,1434.24469995,98.7446313541,534.426555694,0.0,243.2593065,302.612436532,455.334453219,363.204489777,56.6466996096,35.4832638315
 05/30  16:00:00,1436.3544387,99.4036936188,528.886982192,0.0,243.2593065,310.10971186,470.061566956,358.594083521,84.9700494144,26.497434021
 05/30  17:00:00,1438.21640363,100.024676451,530.246994472,0.0,243.2593065,310.10971186,460.369049938,357.904587988,84.9700494144,17.494412535
 05/30  18:00:00,1182.89986503,96.6169909531,544.716417955,0.0,166.938926447,199.110933808,442.822057972,340.41253383,84.9700494144,17.4394747277
 05/30  19:00:00,1182.06628411,96.6169909531,551.837325949,0.0,166.938926447,191.61365848,426.568591526,352.479953055,56.6466996096,17.4419388608
 05/30  20:00:00,1066.18317586,96.6169909531,554.596595589,0.0,100.150657288,124.558693486,473.374758644,399.28836861,56.6466996096,17.4396904246
 05/30  21:00:00,1024.64102404,96.6169909531,552.343933188,0.0,100.150657288,124.558693486,456.266665198,405.070759721,42.4850247072,8.71088076953
 05/30  22:00:00,959.105514221,96.6169909531,554.073652367,0.0,46.0930336215,124.558693486,468.974170223,423.256580148,28.3233498048,17.3942402702
 05/30  23:00:00,963.047382091,96.6169909531,557.337578742,0.0,46.0930336215,124.558693486,452.324362944,429.456687958,14.1616749024,8.70600008359
 05/30  24:00:00,953.551892729,96.6169909531,560.490013022,0.0,46.0930336215,113.312780494,456.631013579,433.569927448,5.66466996096,17.3964161704
 05/31  01:00:00,957.01015593,96.6169909531,564.256494609,0.0,46.0930336215,113.312780494,452.052635188,437.681847718,5.66466996096,8.70611750862
 05/31  02:00:00,959.031653089,96.6169909531,566.482170276,0.0,46.0930336215,113.312780494,464.173022434,441.113376406,5.66466996096,17.3949760668
 05/31  03:00:00,964.918948838,96.6169909531,572.842742055,0.0,46.0930336215,113.312780494,459.770333056,445.399415519,5.66466996096,8.70624757608
 05/31  04:00:00,1059.44960453,96.6169909531,577.304030576,0.0,100.150657288,148.969399434,451.112550319,428.0550498,5.66466996096,17.392830558
 05/31  05:00:00,1047.33359461,96.617440966,571.222803006,0.0,100.150657288,149.894399434,685.76720444,662.898998227,14.1616749024,8.70653130998
