Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  06:00:00,1267.34638335,97.3113673723,569.229878267,0.0,176.471037341,302.612436532,513.275108811,467.558241421,28.3233498048,17.3935175856
 05/31  07:00:00,1386.02756445,98.0626251434,563.549722431,0.0,243.2593065,310.10971186,488.596535418,423.581894364,42.4850247072,22.5296163474
 05/31  08:00:00,1421.48601835,98.6667262429,556.91513881,0.0,243.2593065,310.10971186,481.47613878,394.604701668,56.6466996096,30.2247375028
 05/31  09:00:00,1441.95254913,99.1613447337,542.770947919,0.0,243.2593065,302.612436532,440.392064814,371.373350333,42.4850247072,26.5336897731
 05/31  10:00:00,1447.76528861,99.6620890345,540.486635575,0.0,243.2593065,310.10971186,467.994882839,361.626397917,70.808374512,35.5601104095
 05/31  11:00:00,1441.37919281,100.56083929,531.604108695,0.0,243.2593065,310.10971186,458.254377512,342.909537804,70.808374512,44.536465196
 05/31  12:00:00,1402.58239442,101.434020094,533.990471362,0.0,243.2593065,310.10971186,439.876216314,342.476908888,70.808374512,26.5909329139
 05/31  13:00:00,1441.71331498,102.298899196,539.324112373,0.0,243.2593065,302.612436532,442.201856687,341.024720734,56.6466996096,44.5304363432
 05/31  14:00:00,1435.69775244,103.28842803,532.024583163,0.0,243.2593065,302.612436532,401.468148152,323.437782386,42.4850247072,35.5453410588
 05/31  15:00:00,1420.04968769,104.270621725,514.294913783,0.0,243.2593065,302.612436532,396.4480688,304.318635838,56.6466996096,35.482733353
 05/31  16:00:00,1427.07812919,105.037498009,513.742466756,0.0,243.2593065,310.10971186,418.270713061,306.809112398,84.9700494144,26.491551248
 05/31  17:00:00,1431.16999077,105.893231409,517.228987499,0.0,243.2593065,310.10971186,410.016849714,307.553246487,84.9700494144,17.4935538123
 05/31  18:00:00,1175.86682758,96.6169909531,537.683661952,0.0,166.938926447,199.110933808,400.120574659,297.710638175,84.9700494144,17.4398870693
 05/31  19:00:00,1175.78325442,96.6169909531,544.607946504,0.0,166.938926447,191.61365848,387.187022482,313.101244372,56.6466996096,17.4390784999
 05/31  20:00:00,1068.10095879,96.6169909531,556.14107846,0.0,100.150657288,124.558693486,446.090395134,372.0038234,56.6466996096,17.4398721242
 05/31  21:00:00,1041.90385475,96.6169909531,570.452582804,0.0,100.150657288,124.558693486,440.645651108,389.452330201,42.4850247072,8.70829619933
 05/31  22:00:00,978.142709632,96.6169909531,574.643941339,0.0,46.0930336215,124.558693486,457.83369452,412.115871822,28.3233498048,17.3944728924
 05/31  23:00:00,996.187387904,96.6169909531,592.933155257,0.0,46.0930336215,124.558693486,447.441104083,424.573383751,14.1616749024,8.70604542943
 05/31  24:00:00,998.261153203,96.6169909531,608.622342947,0.0,46.0930336215,113.312780494,453.539324996,430.480578786,5.66466996096,17.3940762484
 06/01  01:00:00,997.151444178,96.6169909531,608.439212564,0.0,46.0930336215,113.312780494,451.547563713,437.176787903,5.66466996096,8.70610584847
 06/01  02:00:00,986.522370559,96.6169909531,599.021831015,0.0,46.0930336215,113.312780494,466.703758423,443.646794947,5.66466996096,17.3922935149
 06/01  03:00:00,976.382358894,96.6169909531,589.735737027,0.0,46.0930336215,113.312780494,463.512739033,449.141878054,5.66466996096,8.70619101719
 06/01  04:00:00,1058.92463141,96.6169909531,582.382948443,0.0,100.150657288,148.969399434,457.621952123,434.564634328,5.66466996096,17.3926478346
 06/01  05:00:00,1045.48502518,96.9538162677,575.041904775,0.0,100.150657288,149.894399434,639.343575829,616.475486214,14.1616749024,8.70641471331
 06/01  06:00:00,1268.38968868,98.8594057261,574.271365551,0.0,176.471037341,302.612436532,493.266231572,447.549684349,28.3233498048,17.3931974182
 06/01  07:00:00,1403.86651368,101.561072875,582.920941875,0.0,243.2593065,310.10971186,462.231217882,393.442633439,42.4850247072,26.3035597358
 06/01  08:00:00,1448.62089273,102.623226082,584.896595138,0.0,243.2593065,310.10971186,452.846391468,369.770779877,56.6466996096,26.4289119805
 06/01  09:00:00,1472.9134826,103.467256298,574.46285105,0.0,243.2593065,302.612436532,425.658230981,356.643575903,42.4850247072,26.5296303707
 06/01  10:00:00,1472.82075314,104.136875472,565.765798644,0.0,243.2593065,310.10971186,452.011955423,345.647944325,70.808374512,35.5556365865
 06/01  11:00:00,1468.93012567,105.050783698,558.037108998,0.0,243.2593065,310.10971186,454.026681564,338.6880779,70.808374512,44.5302291519
 06/01  12:00:00,1426.87457265,106.304602417,549.793820002,0.0,243.2593065,310.10971186,430.474739568,333.074225455,70.808374512,26.5921396007
 06/01  13:00:00,1465.31220297,107.514248748,542.467152515,0.0,243.2593065,302.612436532,428.73845175,327.567639566,56.6466996096,44.5241125749
 06/01  14:00:00,1463.52762383,108.602845867,534.756446436,0.0,243.2593065,302.612436532,400.462140928,322.43770141,42.4850247072,35.5394148109
 06/01  15:00:00,1458.23893527,110.373370579,527.279282129,0.0,243.2593065,302.612436532,396.802742552,304.679378168,56.6466996096,35.4766647748
 06/01  16:00:00,1463.1437092,112.584728953,522.760532413,0.0,243.2593065,310.10971186,403.461462819,291.998583433,84.9700494144,26.4928299715
 06/01  17:00:00,1458.19774227,114.116149791,524.819917207,0.0,243.2593065,310.10971186,391.285728085,288.823930911,84.9700494144,17.4917477597
 06/01  18:00:00,1198.47374291,96.6169909531,560.455623306,0.0,166.938926447,199.110933808,397.333128246,294.92458286,84.9700494144,17.4384959716
 06/01  19:00:00,1206.46129379,96.6169909531,580.010518623,0.0,166.938926447,191.61365848,387.479659471,313.393173347,56.6466996096,17.4397865144
 06/01  20:00:00,1106.17777338,96.6169909531,599.228682611,0.0,100.150657288,124.558693486,448.395824061,374.311705588,56.6466996096,17.437418864
 06/01  21:00:00,1065.17714775,96.6169909531,598.22024761,0.0,100.150657288,124.558693486,442.043283354,390.848481378,42.4850247072,8.70977726842
 06/01  22:00:00,994.022141259,96.6169909531,594.987158713,0.0,46.0930336215,124.558693486,460.050412129,414.335057278,28.3233498048,17.3920050463
 06/01  23:00:00,990.95885595,96.6169909531,591.346558093,0.0,46.0930336215,124.558693486,447.188515419,424.319384331,14.1616749024,8.7074561855
 06/01  24:00:00,975.542863406,96.6169909531,588.533526484,0.0,46.0930336215,113.312780494,453.422014344,430.363472291,5.66466996096,17.3938720918
 06/02  01:00:00,974.545842365,96.6169909531,587.609079666,0.0,46.0930336215,113.312780494,448.887184577,434.515082697,5.66466996096,8.70743191981
 06/02  02:00:00,973.253885256,96.6169909531,586.481220991,0.0,46.0930336215,113.312780494,462.20604863,439.149241211,5.66466996096,17.3921374583
 06/02  03:00:00,969.906884235,96.6169909531,583.402683936,0.0,46.0930336215,113.312780494,459.15407476,444.784554935,5.66466996096,8.70484986403
 06/02  04:00:00,1060.82821814,96.6169909531,581.465942158,0.0,100.150657288,148.969399434,451.504589152,428.447546168,5.66466996096,17.3923730231
 06/02  05:00:00,1060.03976829,97.0782781844,586.239379725,0.0,100.150657288,149.894399434,609.997190203,587.130526432,14.1616749024,8.70498886845
 06/02  06:00:00,1291.09194873,101.103923455,591.554233703,0.0,176.471037341,302.612436532,479.87500645,434.157522785,28.3233498048,17.3941338605
 06/02  07:00:00,1401.86703779,103.929657721,575.974743637,0.0,243.2593065,310.10971186,459.136105032,399.106911502,42.4850247072,17.5441688229
 06/02  08:00:00,1436.83611325,104.790723048,568.148066138,0.0,243.2593065,310.10971186,468.769365395,385.694887201,56.6466996096,26.4277785842
 06/02  09:00:00,1467.23225102,105.444073989,564.213335337,0.0,243.2593065,302.612436532,456.695512044,378.849734481,42.4850247072,35.3607528552
 06/02  10:00:00,1475.44511916,106.011189204,564.434225432,0.0,243.2593065,310.10971186,476.084569178,369.730887138,70.808374512,35.5453075276
 06/02  11:00:00,1468.51924436,106.569772896,555.42377229,0.0,243.2593065,310.10971186,467.737378197,361.313294048,70.808374512,35.615709637
 06/02  12:00:00,1425.28029334,107.211288646,553.147302961,0.0,243.2593065,310.10971186,460.901663452,354.652912948,70.808374512,35.440375992
 06/02  13:00:00,1466.40327176,107.821614943,560.721508204,0.0,243.2593065,302.612436532,445.61685249,353.353250977,56.6466996096,35.6169019038
 06/02  14:00:00,1464.08049384,108.373146508,557.580046177,0.0,243.2593065,302.612436532,431.855684617,353.811555271,42.4850247072,35.5591046391
 06/02  15:00:00,1461.22645772,108.884250994,553.937799547,0.0,243.2593065,302.612436532,445.956019783,353.815107709,56.6466996096,35.4942124637
 06/02  16:00:00,1475.76778487,109.386276697,561.858090727,0.0,243.2593065,310.10971186,474.319286684,354.040672445,84.9700494144,35.3085648243
 06/02  17:00:00,1478.95898034,109.855848451,564.949752637,0.0,243.2593065,310.10971186,458.210297908,355.746470186,84.9700494144,17.4937783085
 06/02  18:00:00,1225.42313447,96.6169909531,590.997408282,0.0,166.938926447,199.110933808,462.174659949,359.767333689,84.9700494144,17.4372768461
 06/02  19:00:00,1223.69100167,96.6169909531,596.846984277,0.0,166.938926447,191.61365848,437.74627295,364.429443842,56.6466996096,16.6701294984
 06/02  20:00:00,1100.76998949,96.6169909531,592.026948914,0.0,100.150657288,124.558693486,475.169911146,409.029194967,56.6466996096,9.49401656921
 06/02  21:00:00,1060.2687049,96.6169909531,590.669582816,0.0,100.150657288,124.558693486,477.874863396,417.991120863,42.4850247072,17.3987178258
 06/02  22:00:00,995.21934889,96.6169909531,592.828620778,0.0,46.0930336215,124.558693486,473.91665848,436.887727845,28.3233498048,8.70558083006
 06/02  23:00:00,997.137032394,96.6169909531,593.946350454,0.0,46.0930336215,124.558693486,474.29537523,442.742314638,14.1616749024,17.3913856894
 06/02  24:00:00,990.788156439,96.6169909531,600.482086757,0.0,46.0930336215,113.312780494,461.615903572,447.24549494,5.66466996096,8.70573867192
 06/03  01:00:00,993.670314104,96.6169909531,603.727062108,0.0,46.0930336215,113.312780494,474.213207313,451.157225012,5.66466996096,17.3913123397
 06/03  02:00:00,996.809954949,96.6169909531,607.137904168,0.0,46.0930336215,113.312780494,470.685418128,456.315204056,5.66466996096,8.70554411179
 06/03  03:00:00,999.241636841,96.6169909531,609.739269522,0.0,46.0930336215,113.312780494,483.754529422,460.698682838,5.66466996096,17.3911766233
 06/03  04:00:00,1008.7783943,96.6169909531,609.092418258,0.0,55.6251445156,113.312780494,468.090002566,453.719742706,5.66466996096,8.705589899
 06/03  05:00:00,1000.90062783,96.6169909531,608.962150989,0.0,55.6251445156,113.312780494,489.139849552,457.586858993,14.1616749024,17.3913156568
 06/03  06:00:00,1065.96968277,96.6169909531,608.675113857,0.0,65.1572554096,176.889270242,424.854395751,387.825376548,28.3233498048,8.70566939901
 06/03  07:00:00,1179.18221222,96.9019129946,599.624317491,0.0,109.682768182,220.96816451,646.377289775,586.501934044,42.4850247072,17.3903310233
 06/03  08:00:00,1185.22565802,96.9043670863,595.412957713,0.0,109.682768182,220.96816451,575.992183896,501.872642122,56.6466996096,17.4728421648
 06/03  09:00:00,1289.07035213,98.1654464651,590.453702074,0.0,131.945524568,266.955817592,543.437339893,474.64163035,42.4850247072,26.3106848351
 06/03  10:00:00,1292.39432594,98.4075133657,585.840934601,0.0,131.945524568,274.45309292,557.941835243,460.711559555,70.808374512,26.421901176
 06/03  11:00:00,1291.18568878,98.5769584104,583.257352938,0.0,131.945524568,274.45309292,549.404257381,452.172783751,70.808374512,26.4230991179
 06/03  12:00:00,1259.51412461,98.7009182984,583.562372223,0.0,131.945524568,274.45309292,542.58320397,445.356231222,70.808374512,26.418598236
 06/03  13:00:00,1252.21851638,98.8058668455,583.589279082,0.0,131.945524568,266.955817592,526.813969466,443.749430686,56.6466996096,26.4178391701
 06/03  14:00:00,1249.46040131,98.9180181825,580.562175014,0.0,131.945524568,266.955817592,506.386411479,437.48770334,42.4850247072,26.4136834318
 06/03  15:00:00,1179.91573042,96.6169909531,590.609483739,0.0,109.682768182,212.545889182,428.05748706,344.99126929,56.6466996096,26.4195181604
 06/03  16:00:00,1188.71865046,96.6169909531,592.153521906,0.0,109.682768182,220.04316451,458.983239773,347.598318547,84.9700494144,26.4148718113
 06/03  17:00:00,1146.87502019,96.6169909531,592.733705084,0.0,109.682768182,220.04316451,454.047964504,351.538658928,84.9700494144,17.5392561617
 06/03  18:00:00,1110.66283044,96.6169909531,595.524173927,0.0,100.150657288,199.110933808,490.490623336,388.127795503,84.9700494144,17.3927784187
 06/03  19:00:00,1107.60467897,96.6169909531,599.533103012,0.0,100.150657288,191.61365848,460.666392753,395.314594901,56.6466996096,8.70509824268
 06/03  20:00:00,1014.23997274,96.6169909531,602.549647043,0.0,55.6251445156,124.558693486,514.54601836,440.506213027,56.6466996096,17.3931057235
 06/03  21:00:00,1014.22438762,96.6169909531,602.944468562,0.0,55.6251445156,124.558693486,498.049838562,446.859645922,42.4850247072,8.70516793234
 06/03  22:00:00,1004.82741595,96.6169909531,603.641703589,0.0,46.0930336215,124.558693486,508.539387293,462.826194384,28.3233498048,17.3898431046
 06/03  23:00:00,1006.49100256,96.6169909531,604.265976518,0.0,46.0930336215,124.558693486,490.398133413,467.531206439,14.1616749024,8.70525207177
 06/03  24:00:00,994.272093454,96.6169909531,604.484524165,0.0,46.0930336215,113.312780494,494.55664268,471.501174393,5.66466996096,17.3907983261
 06/04  01:00:00,983.652816051,96.6169909531,605.114729742,0.0,34.9616554283,113.312780494,490.775660111,476.405851927,5.66466996096,8.70513822285
 06/04  02:00:00,983.925401031,96.6169909531,605.4322315,0.0,34.9616554283,113.312780494,502.83794266,479.783110152,5.66466996096,17.3901625467
 06/04  03:00:00,984.146045267,96.6169909531,605.683090951,0.0,34.9616554283,113.312780494,497.466167593,483.09647609,5.66466996096,8.70502154198
 06/04  04:00:00,994.19058575,96.6169909531,605.530421239,0.0,44.4937663224,113.312780494,498.605355554,475.550567526,5.66466996096,17.390118067
 06/04  05:00:00,986.288260865,96.6169909531,605.36168679,0.0,44.4937663224,113.312780494,499.406707254,476.540005314,14.1616749024,8.70502703766
 06/04  06:00:00,1051.33643937,96.6169909531,605.038574025,0.0,54.0258772165,176.889270242,455.460318338,409.746827453,28.3233498048,17.3901410805
 06/04  07:00:00,1054.78225841,96.6169909531,600.960135719,0.0,54.0258772165,184.38654557,451.412674727,400.222609188,42.4850247072,8.70504083219
 06/04  08:00:00,1122.33126077,96.6169909531,588.389017659,0.0,65.1572554096,220.04316451,453.765546723,379.656117575,56.6466996096,17.4627295387
 06/04  09:00:00,1113.67446442,96.6169909531,587.274159327,0.0,65.1572554096,212.545889182,436.054070753,367.281937371,42.4850247072,26.287108675
 06/04  10:00:00,1117.00943833,96.6169909531,583.021500508,0.0,65.1572554096,220.04316451,451.50769201,354.307037903,70.808374512,26.3922795943
 06/04  11:00:00,1111.04736628,96.6169909531,575.711395136,0.0,65.1572554096,220.04316451,443.376351781,346.177070911,70.808374512,26.3909063587
 06/04  12:00:00,1102.33722302,96.6169909531,567.685806822,0.0,65.1572554096,220.04316451,436.492017467,339.288982809,70.808374512,26.394660146
 06/04  13:00:00,1098.01382423,96.6169909531,571.084497383,0.0,65.1572554096,212.545889182,417.153148295,334.113174256,56.6466996096,26.3932744293
 06/04  14:00:00,1102.25773906,96.6169909531,575.72643693,0.0,65.1572554096,212.545889182,394.394295809,329.757726023,42.4850247072,22.1515450794
 06/04  15:00:00,1094.70589332,96.6169909531,567.801689711,0.0,65.1572554096,212.545889182,396.342345613,317.852863586,56.6466996096,21.8427824169
 06/04  16:00:00,1064.7273038,96.6169909531,562.736841017,0.0,65.1572554096,220.04316451,415.752594344,304.387989037,84.9700494144,26.3945558926
 06/04  17:00:00,1018.94735857,96.6169909531,563.639674943,0.0,54.0258772165,184.38654557,422.486804512,311.230067564,84.9700494144,26.2866875341
 06/04  18:00:00,992.174179351,96.6169909531,567.466769874,0.0,44.4937663224,163.454314868,446.011403681,352.336801868,84.9700494144,8.70455239837
 06/04  19:00:00,992.191346686,96.6169909531,574.460397842,0.0,44.4937663224,155.95703954,439.905301749,365.866912713,56.6466996096,17.3916894255
 06/04  20:00:00,986.655344973,96.6169909531,589.571818871,0.0,44.4937663224,124.558693486,480.620959562,415.269721551,56.6466996096,8.70453840089
 06/04  21:00:00,998.972798438,96.6169909531,599.092158318,0.0,44.4937663224,124.558693486,490.333026876,430.456298556,42.4850247072,17.3917036125
 06/04  22:00:00,996.612768575,96.6169909531,606.860376984,0.0,34.9616554283,124.558693486,487.897412174,450.869513752,28.3233498048,8.70454861672
 06/04  23:00:00,991.344316611,96.6169909531,600.123809185,0.0,34.9616554283,124.558693486,486.70729582,455.153891194,14.1616749024,17.3917297233
 06/04  24:00:00,986.651049,96.6169909531,608.610203118,0.0,34.9616554283,113.312780494,477.211513895,462.84227449,5.66466996096,8.70456944325
 06/05  01:00:00,994.815488422,96.6169909531,606.475710117,0.0,46.0930336215,113.312780494,493.716628815,470.660603564,5.66466996096,17.3913552901
 06/05  02:00:00,990.505126791,96.6169909531,602.334153859,0.0,46.0930336215,113.312780494,491.88073508,477.511822354,5.66466996096,8.7042427659
 06/05  03:00:00,986.517173349,96.6169909531,598.906723041,0.0,46.0930336215,113.312780494,507.843947016,484.788295152,5.66466996096,17.3909819026
 06/05  04:00:00,1069.27649154,96.6169909531,592.202407153,0.0,100.150657288,148.969399434,479.182657566,464.813821344,5.66466996096,8.70416626146
 06/05  05:00:00,1057.42272909,96.6169909531,586.393004291,0.0,100.150657288,149.894399434,872.849531612,841.295605034,14.1616749024,17.3922516753
 06/05  06:00:00,1284.45855671,97.4604895958,589.96502175,0.0,176.471037341,302.612436532,575.325105291,538.297649089,28.3233498048,8.7041063979
 06/05  07:00:00,1397.0858543,98.6952650269,575.672451515,0.0,243.2593065,310.10971186,537.054696987,468.271192394,42.4850247072,26.298479886
 06/05  08:00:00,1422.58336289,99.2864737865,558.111629063,0.0,243.2593065,310.10971186,515.208527449,432.141321593,56.6466996096,26.4205062465
 06/05  09:00:00,1440.80249348,99.854031096,541.332932779,0.0,243.2593065,302.612436532,474.820445208,405.821361015,42.4850247072,26.5140594864
 06/05  10:00:00,1444.90970427,100.363537775,537.340010035,0.0,243.2593065,310.10971186,486.243263643,379.889714454,70.808374512,35.5451746777
 06/05  11:00:00,1444.38870462,100.931157881,535.221309307,0.0,243.2593065,310.10971186,482.044825958,366.73961437,70.808374512,44.4968370761
 06/05  12:00:00,1402.72352288,101.518545828,534.801059943,0.0,243.2593065,310.10971186,454.471927079,357.090736224,70.808374512,26.5728163434
 06/05  13:00:00,1438.74036163,102.36116951,536.870223196,0.0,243.2593065,302.612436532,448.38941035,347.239737774,56.6466996096,44.5029729661
 06/05  14:00:00,1435.24915063,103.807275546,531.941627642,0.0,243.2593065,302.612436532,411.699843556,333.692029447,42.4850247072,35.5227894019
 06/05  15:00:00,1429.09239216,105.767372945,523.585218012,0.0,243.2593065,302.612436532,407.938137532,315.884861993,56.6466996096,35.4065759295
 06/05  16:00:00,1435.07644137,107.509781006,521.15653818,0.0,243.2593065,310.10971186,416.970402531,305.467061425,84.9700494144,26.5332916919
 06/05  17:00:00,1432.86665709,108.881806948,517.26838015,0.0,243.2593065,310.10971186,405.10967659,302.646818367,84.9700494144,17.4928088085
 06/05  18:00:00,1172.31450128,96.6169909531,534.821838586,0.0,166.938926447,199.110933808,400.2260524,297.819599541,84.9700494144,17.4364034448
 06/05  19:00:00,1170.30493306,96.6169909531,539.283979508,0.0,166.938926447,191.61365848,390.417367833,316.337023254,56.6466996096,17.4336449689
 06/05  20:00:00,1063.04753438,96.6169909531,555.158077621,0.0,100.150657288,124.558693486,436.988903996,371.616802019,56.6466996096,8.7254023672
 06/05  21:00:00,1038.57764523,96.6169909531,567.052118614,0.0,100.150657288,124.558693486,446.851720837,386.971799677,42.4850247072,17.3948964527
 06/05  22:00:00,976.537213796,96.6169909531,573.03888573,0.0,46.0930336215,124.558693486,446.044462606,409.016149873,28.3233498048,8.70496292867
 06/05  23:00:00,982.999611341,96.6169909531,578.991342724,0.0,46.0930336215,124.558693486,449.473138666,417.921525732,14.1616749024,17.3899380316
 06/05  24:00:00,977.238059438,96.6169909531,586.005201081,0.0,46.0930336215,113.312780494,440.932547894,426.562955186,5.66466996096,8.7049227466
 06/06  01:00:00,981.856907586,96.6169909531,590.879121009,0.0,46.0930336215,113.312780494,455.067643825,432.013495613,5.66466996096,17.3894782514
 06/06  02:00:00,981.445865907,96.6169909531,590.517708496,0.0,46.0930336215,113.312780494,449.747540208,435.378338905,5.66466996096,8.70453134208
 06/06  03:00:00,981.497048706,96.6169909531,590.610736536,0.0,46.0930336215,113.312780494,461.717611899,438.663985485,5.66466996096,17.3889564524
 06/06  04:00:00,1071.31587215,96.6169909531,587.043993343,0.0,100.150657288,148.969399434,433.093483608,418.724438193,5.66466996096,8.70437545417
 06/06  05:00:00,1047.6275291,96.7740700329,569.216789921,0.0,100.150657288,149.894399434,624.681435415,593.131305249,14.1616749024,17.3884552634
 06/06  06:00:00,1258.6061363,99.5865243603,556.623084319,0.0,176.471037341,302.612436532,469.571695344,432.54408879,28.3233498048,8.70425674919
 06/06  07:00:00,1376.66907462,101.893047664,549.942336764,0.0,243.2593065,310.10971186,462.819250094,394.035917422,42.4850247072,26.2983079647
 06/06  08:00:00,1414.33631353,102.821637487,545.236129969,0.0,243.2593065,310.10971186,461.224318001,378.158060221,56.6466996096,26.41955817
 06/06  09:00:00,1442.49342368,103.623346848,538.900043831,0.0,243.2593065,302.612436532,436.434035066,367.442610967,42.4850247072,26.5063993923
 06/06  10:00:00,1443.6831925,104.494796782,531.084285824,0.0,243.2593065,310.10971186,466.480855473,360.130110956,70.808374512,35.5423700049
 06/06  11:00:00,1442.11302351,105.358166148,527.242138514,0.0,243.2593065,310.10971186,469.357359483,354.057184841,70.808374512,44.4918001306
 06/06  12:00:00,1395.51241105,106.167404727,521.247321295,0.0,243.2593065,310.10971186,445.165276937,347.788951405,70.808374512,26.5679510203
 06/06  13:00:00,1419.22978003,106.949445851,510.026645423,0.0,243.2593065,302.612436532,438.070281007,336.925951213,56.6466996096,44.4976301838
 06/06  14:00:00,1418.24268334,107.67990668,508.18180703,0.0,243.2593065,302.612436532,407.945233342,329.941801939,42.4850247072,35.5184066958
 06/06  15:00:00,1419.72675295,108.292573035,509.235243851,0.0,243.2593065,302.612436532,413.186101558,329.942724588,56.6466996096,26.5966773603
 06/06  16:00:00,1425.86266342,108.895822776,508.064364635,0.0,243.2593065,310.10971186,449.468762446,329.199882684,84.9700494144,35.2988303475
 06/06  17:00:00,1420.75786533,109.481249193,501.884686881,0.0,243.2593065,310.10971186,428.716209179,326.255048179,84.9700494144,17.4911115858
 06/06  18:00:00,1158.40222559,96.6169909531,518.547354581,0.0,166.938926447,199.110933808,428.369921989,325.964988302,84.9700494144,17.4348842721
 06/06  19:00:00,1154.00831914,96.6169909531,521.726244857,0.0,166.938926447,191.61365848,409.803832337,335.725040754,56.6466996096,17.4320919735
 06/06  20:00:00,1040.13687325,96.6169909531,530.777461101,0.0,100.150657288,124.558693486,445.358633649,379.983802663,56.6466996096,8.72813137611
 06/06  21:00:00,1012.68402615,96.6169909531,539.412648955,0.0,100.150657288,124.558693486,452.228071966,392.347070117,42.4850247072,17.395977142
 06/06  22:00:00,952.643424415,96.6169909531,546.987763526,0.0,46.0930336215,124.558693486,452.626671196,415.599191002,28.3233498048,8.70413038945
 06/06  23:00:00,956.145463826,96.6169909531,549.867767837,0.0,46.0930336215,124.558693486,452.412927618,420.860448551,14.1616749024,17.3908041648
 06/06  24:00:00,955.628869337,96.6169909531,562.598391755,0.0,46.0930336215,113.312780494,446.285986935,431.917289205,5.66466996096,8.70402776928
 06/07  01:00:00,967.72119216,96.6169909531,575.544803302,0.0,46.0930336215,113.312780494,463.401045807,440.346214633,5.66466996096,17.3901612135
 06/07  02:00:00,964.998585909,96.6169909531,572.778361647,0.0,46.0930336215,113.312780494,455.522699675,441.15444451,5.66466996096,8.70358520367
 06/07  03:00:00,970.43114307,96.6169909531,578.620331619,0.0,46.0930336215,113.312780494,469.398180166,446.343988222,5.66466996096,17.3895219833
 06/07  04:00:00,1061.21441034,96.6169909531,579.0620186,0.0,100.150657288,148.969399434,443.871502102,429.503451337,5.66466996096,8.70338080371
 06/07  05:00:00,1044.80069026,97.0114816563,568.120177234,0.0,100.150657288,149.894399434,639.950551066,608.398359777,14.1616749024,17.3905163865
 06/07  06:00:00,1258.63081733,101.010063039,556.190941128,0.0,176.471037341,302.612436532,476.190832291,439.164272167,28.3233498048,8.70321031929
 06/07  07:00:00,1372.52810751,103.846087062,543.293333029,0.0,243.2593065,310.10971186,464.290618095,395.511633255,42.4850247072,26.2939601325
 06/07  08:00:00,1399.18185668,104.747572874,526.745052785,0.0,243.2593065,310.10971186,458.732563268,375.671135324,56.6466996096,26.414728335
 06/07  09:00:00,1426.6446874,105.438244168,519.680480554,0.0,243.2593065,302.612436532,432.092634005,363.100419801,42.4850247072,26.5071894967
 06/07  10:00:00,1432.406556,106.188077308,516.994877209,0.0,243.2593065,310.10971186,455.756020036,349.414002763,70.808374512,35.533642761
 06/07  11:00:00,1424.78979524,107.230878592,506.58827636,0.0,243.2593065,310.10971186,441.915254968,332.510650655,70.808374512,38.5962298014
 06/07  12:00:00,1374.92553248,108.225770386,496.970918591,0.0,243.2593065,310.10971186,426.744768667,323.491864517,70.808374512,32.4445296379
 06/07  13:00:00,1408.17201478,109.390733604,495.761030517,0.0,243.2593065,302.612436532,409.042086295,316.796951014,56.6466996096,35.5984356711
 06/07  14:00:00,1405.61490916,110.733856669,491.896368573,0.0,243.2593065,302.612436532,382.384084481,304.359476593,42.4850247072,35.539583181
 06/07  15:00:00,1406.75332461,113.108430742,491.180784076,0.0,243.2593065,302.612436532,378.02679854,285.906235337,56.6466996096,35.4738635931
 06/07  16:00:00,1410.43902484,115.596791322,485.668046658,0.0,243.2593065,310.10971186,392.776716663,272.516183626,84.9700494144,35.2904836217
 06/07  17:00:00,1401.69156581,115.587183652,477.890260824,0.0,243.2593065,310.10971186,387.906912699,285.450243521,84.9700494144,17.4866197643
 06/07  18:00:00,1136.65204594,96.6169909531,496.134349464,0.0,166.938926447,199.110933808,398.444345467,296.125722286,84.9700494144,17.3485737666
 06/07  19:00:00,1148.89748549,96.6169909531,515.767072633,0.0,166.938926447,191.61365848,366.69715566,301.240865906,56.6466996096,8.80959014398
 06/07  20:00:00,1041.08286993,96.6169909531,531.394479251,0.0,100.150657288,124.558693486,429.22527284,355.145790132,56.6466996096,17.4327830988
 06/07  21:00:00,1009.98822856,96.6169909531,536.237659954,0.0,100.150657288,124.558693486,431.083929084,371.20451231,42.4850247072,17.394392067
 06/07  22:00:00,945.892873798,96.6169909531,539.928954876,0.0,46.0930336215,124.558693486,430.563562518,393.535614207,28.3233498048,8.70459850656
 06/07  23:00:00,944.707001972,96.6169909531,537.832543384,0.0,46.0930336215,124.558693486,429.393257699,397.842531407,14.1616749024,17.38905139
 06/07  24:00:00,933.229379705,96.6169909531,538.869292118,0.0,46.0930336215,113.312780494,416.394747647,402.025661978,5.66466996096,8.7044157079
 06/08  01:00:00,938.607444856,96.6169909531,544.600304274,0.0,46.0930336215,113.312780494,431.739825576,408.686922321,5.66466996096,17.3882332942
 06/08  02:00:00,948.151370425,96.6169909531,554.887118654,0.0,46.0930336215,113.312780494,429.212392141,414.843841872,5.66466996096,8.70388030837
 06/08  03:00:00,957.498105378,96.6169909531,565.021932584,0.0,46.0930336215,113.312780494,445.624699374,422.572486427,5.66466996096,17.3875429863
 06/08  04:00:00,1051.22418703,96.6169909531,568.534449448,0.0,100.150657288,148.969399434,422.385943511,408.017669355,5.66466996096,8.70360419509
 06/08  05:00:00,1050.30506096,97.2585731318,574.003727007,0.0,100.150657288,149.894399434,562.692399009,539.826317189,14.1616749024,8.70440691801
 06/08  06:00:00,1273.46664258,102.026723397,571.4584227,0.0,176.471037341,302.612436532,458.779876161,413.067837899,28.3233498048,17.3886884572
 06/08  07:00:00,1391.44839372,105.417990049,562.689026581,0.0,243.2593065,310.10971186,424.939764544,364.917668087,42.4850247072,17.5370717502
 06/08  08:00:00,1423.71867333,106.769776889,552.12875744,0.0,243.2593065,310.10971186,425.829296722,342.765983225,56.6466996096,26.4166138877
 06/08  09:00:00,1452.99501996,107.794163361,547.03247608,0.0,243.2593065,302.612436532,408.972773544,331.146360263,42.4850247072,35.3413885733
 06/08  10:00:00,1457.62283692,108.697298974,543.319944962,0.0,243.2593065,310.10971186,432.002879077,325.67463218,70.808374512,35.5198723851
 06/08  11:00:00,1453.81398863,109.570006452,537.403115802,0.0,243.2593065,310.10971186,429.666806891,323.272246073,70.808374512,35.5861863056
 06/08  12:00:00,1403.60076527,110.593653578,527.375649169,0.0,243.2593065,310.10971186,423.672135237,317.450727455,70.808374512,35.41303327
 06/08  13:00:00,1435.05325307,112.032197619,523.789622599,0.0,243.2593065,302.612436532,402.395779673,310.166332209,56.6466996096,35.5827478553
 06/08  14:00:00,1431.8050879,113.918557387,518.461740628,0.0,243.2593065,302.612436532,378.413553778,300.404689941,42.4850247072,35.5238391306
 06/08  15:00:00,1430.19614573,116.442467783,514.152901485,0.0,243.2593065,302.612436532,375.268883091,283.163022191,56.6466996096,35.4591612902
 06/08  16:00:00,1435.95225976,118.514221002,511.244548067,0.0,243.2593065,310.10971186,383.610004529,272.169947602,84.9700494144,26.4700075128
 06/08  17:00:00,1437.92352925,119.956667688,511.913256288,0.0,243.2593065,310.10971186,370.34115526,267.884735252,84.9700494144,17.4863705937
 06/08  18:00:00,1183.3351343,96.6169909531,547.415153833,0.0,166.938926447,199.110933808,375.472479658,273.070876972,84.9700494144,17.4315532722
 06/08  19:00:00,1183.77947352,96.6169909531,554.502529779,0.0,166.938926447,191.61365848,363.269938451,289.191143417,56.6466996096,17.4320954248
 06/08  20:00:00,1070.7044782,96.6169909531,564.018013442,0.0,100.150657288,124.558693486,424.180455492,350.101570645,56.6466996096,17.4321852375
 06/08  21:00:00,1043.06559147,96.6169909531,572.455605631,0.0,100.150657288,124.558693486,421.404676667,370.212263659,42.4850247072,8.70738830055
 06/08  22:00:00,977.665176555,96.6169909531,574.853889561,0.0,46.0930336215,124.558693486,438.551719657,392.841436388,28.3233498048,17.3869334639
 06/08  23:00:00,981.782354105,96.6169909531,578.345766037,0.0,46.0930336215,124.558693486,424.996070318,402.129756578,14.1616749024,8.70463883792
 06/08  24:00:00,975.26830423,96.6169909531,584.574403074,0.0,46.0930336215,113.312780494,432.181672461,409.129130283,5.66466996096,17.3878722173
 06/09  01:00:00,977.74097905,96.6169909531,587.252603938,0.0,46.0930336215,113.312780494,429.091212823,414.722397403,5.66466996096,8.70414545906
 06/09  02:00:00,981.237620851,96.6169909531,591.01515235,0.0,46.0930336215,113.312780494,443.273629225,420.221098621,5.66466996096,17.387860643
 06/09  03:00:00,983.905884827,96.6169909531,593.875416871,0.0,46.0930336215,113.312780494,439.096000616,424.727602607,5.66466996096,8.70372804721
 06/09  04:00:00,1085.44096832,96.6169909531,602.702825819,0.0,100.150657288,148.969399434,433.832139869,410.780277529,5.66466996096,17.3871923787
 06/09  05:00:00,1081.05588336,97.560911317,604.714354147,0.0,100.150657288,149.894399434,563.969063246,541.103974562,14.1616749024,8.70341378173
 06/09  06:00:00,1276.15502913,102.622181723,572.97264257,0.0,176.471037341,302.612436532,442.985086898,400.215207422,28.3233498048,14.4465296716
 06/09  07:00:00,1374.93491844,105.75079065,544.930070644,0.0,243.2593065,310.10971186,412.509540503,349.523803352,42.4850247072,20.5007124442
 06/09  08:00:00,1401.67158079,107.186826618,527.754623735,0.0,243.2593065,310.10971186,408.619107651,325.560132491,56.6466996096,26.4122755508
 06/09  09:00:00,1427.78829139,108.557627309,518.543278112,0.0,243.2593065,302.612436532,379.129483152,310.144422141,42.4850247072,26.5000363041
 06/09  10:00:00,1429.05709698,109.796407843,510.536011432,0.0,243.2593065,310.10971186,408.281152232,301.941397548,70.808374512,35.5313801726
 06/09  11:00:00,1422.50424952,111.15723905,500.933906986,0.0,243.2593065,310.10971186,411.413670318,296.129561474,70.808374512,44.4757343319
 06/09  12:00:00,1376.61517101,112.80067413,494.842226159,0.0,243.2593065,310.10971186,386.30329666,288.93051952,70.808374512,26.5644026281
 06/09  13:00:00,1410.23801059,114.671098443,493.328385725,0.0,243.2593065,302.612436532,376.032816947,283.793205124,56.6466996096,35.5929122135
 06/09  14:00:00,1410.31582243,116.735484805,491.4397359,0.0,243.2593065,302.612436532,355.994483173,276.6213996,42.4850247072,36.8880588657
 06/09  15:00:00,1408.02907683,119.576341602,486.179154443,0.0,243.2593065,302.612436532,350.120199826,259.360803269,56.6466996096,34.1126969469
 06/09  16:00:00,1412.23914828,122.02848532,481.329684429,0.0,243.2593065,310.10971186,366.317060411,246.062475473,84.9700494144,35.2845355228
 06/09  17:00:00,1409.55204169,123.82443293,477.547199565,0.0,243.2593065,310.10971186,341.302964516,238.848287537,84.9700494144,17.4846275642
 06/09  18:00:00,1141.00807668,96.6169909531,501.370536831,0.0,166.938926447,199.110933808,337.249349186,243.554426247,84.9700494144,8.72487352499
 06/09  19:00:00,1138.75512358,96.6169909531,505.879311905,0.0,166.938926447,191.61365848,332.388818502,258.308488679,56.6466996096,17.4336302141
 06/09  20:00:00,1024.57264151,96.6169909531,514.284172369,0.0,100.150657288,124.558693486,394.630206249,320.552083002,56.6466996096,17.4314236368
 06/09  21:00:00,995.152314531,96.6169909531,520.729515294,0.0,100.150657288,124.558693486,399.660817699,339.783409175,42.4850247072,17.3923838169
 06/09  22:00:00,934.003455806,96.6169909531,527.239406466,0.0,46.0930336215,124.558693486,400.683271323,363.656382026,28.3233498048,8.7035394928
 06/09  23:00:00,944.053090287,96.6169909531,537.11907625,0.0,46.0930336215,124.558693486,407.89394164,376.345428224,14.1616749024,17.3868385134
 06/09  24:00:00,938.07811847,96.6169909531,543.922694466,0.0,46.0930336215,113.312780494,400.015019385,385.647118109,5.66466996096,8.70323131459
 06/10  01:00:00,942.342922341,96.6169909531,548.590346461,0.0,46.0930336215,113.312780494,406.652616675,392.284137149,5.66466996096,8.70380956555
 06/10  02:00:00,940.522609033,96.6169909531,546.854545371,0.0,46.0930336215,113.312780494,418.182301958,395.130558387,5.66466996096,17.3870736102
 06/10  03:00:00,938.646821319,96.6169909531,544.954364206,0.0,46.0930336215,113.312780494,411.973435876,397.605473921,5.66466996096,8.70329199381
 06/10  04:00:00,954.676173545,96.6169909531,551.131696567,0.0,55.6251445156,113.312780494,414.154005287,391.103072503,5.66466996096,17.3862628227
 06/10  05:00:00,946.12478635,96.6169909531,550.312355841,0.0,55.6251445156,113.312780494,416.33687494,393.472295751,14.1616749024,8.70290428701
 06/10  06:00:00,1002.53849947,96.6169909531,540.607976364,0.0,65.1572554096,176.889270242,376.152915001,330.441512659,28.3233498048,17.3880525366
 06/10  07:00:00,1110.21941694,97.0818998252,525.35860554,0.0,109.682768182,220.96816451,480.354654572,429.167076138,42.4850247072,8.70255372675
 06/10  08:00:00,1118.08893962,97.1593437741,522.822960309,0.0,109.682768182,220.96816451,469.732801501,395.618996523,56.6466996096,17.4671053683
 06/10  09:00:00,1217.63934865,99.2594183779,512.248358621,0.0,131.945524568,266.955817592,440.11886176,371.334003839,42.4850247072,26.2998332137
 06/10  10:00:00,1215.99872474,99.5091932318,502.185508881,0.0,131.945524568,274.45309292,449.823206561,352.608761691,70.808374512,26.4060703578
 06/10  11:00:00,1203.32541583,99.7584215628,488.846355032,0.0,131.945524568,274.45309292,417.540694948,320.326417373,70.808374512,26.4059030628
 06/10  12:00:00,1154.04396778,99.9256339848,473.975928258,0.0,131.945524568,274.45309292,381.530811705,284.322275766,70.808374512,26.4001614275
 06/10  13:00:00,1150.17062492,100.072603524,475.13355806,0.0,131.945524568,266.955817592,319.890426542,236.844264307,56.6466996096,26.3994626251
 06/10  14:00:00,1161.63794441,100.67634809,480.415009253,0.0,131.945524568,266.955817592,257.602202539,188.718261923,42.4850247072,26.3989159091
 06/10  15:00:00,1086.05319067,96.6169909531,484.149818114,0.0,109.682768182,212.545889182,196.225870658,113.17669263,56.6466996096,26.402478418
 06/10  16:00:00,1094.56053064,96.6169909531,485.381190365,0.0,109.682768182,220.04316451,221.775782451,110.404301896,84.9700494144,26.4014311401
 06/10  17:00:00,1052.13752909,96.6169909531,485.355964639,0.0,109.682768182,220.04316451,211.337986899,108.835729895,84.9700494144,17.5322075894
 06/10  18:00:00,1012.30381358,96.6169909531,484.76098698,0.0,100.150657288,199.110933808,271.82508791,169.468315099,84.9700494144,17.3867233966
 06/10  19:00:00,984.466785837,96.6169909531,470.943424483,0.0,100.150657288,191.61365848,303.305381218,237.955520373,56.6466996096,8.7031612361
 06/10  20:00:00,888.656559585,96.6169909531,476.558372889,0.0,55.6251445156,124.558693486,423.504842071,349.472097689,56.6466996096,17.3860447719
 06/10  21:00:00,920.166043774,96.6169909531,502.219495525,0.0,55.6251445156,124.558693486,424.145057493,372.957242703,42.4850247072,8.70279008254
 06/10  22:00:00,916.749998989,96.6169909531,508.81573173,0.0,46.0930336215,124.558693486,425.590811171,388.563934666,28.3233498048,8.70352670027
 06/10  23:00:00,918.115393932,96.6169909531,509.17619108,0.0,46.0930336215,124.558693486,425.357693446,393.809292654,14.1616749024,17.3867258894
 06/10  24:00:00,907.887330729,96.6169909531,511.487116104,0.0,46.0930336215,113.312780494,413.609766672,399.241943642,5.66466996096,8.70315306878
 06/11  01:00:00,900.680527293,96.6169909531,515.77521299,0.0,34.9616554283,113.312780494,428.671095445,405.621432141,5.66466996096,17.3849933429
 06/11  02:00:00,905.536060752,96.6169909531,521.044269396,0.0,34.9616554283,113.312780494,424.91673828,410.549615727,5.66466996096,8.70245259183
 06/11  03:00:00,909.135908039,96.6169909531,524.983235335,0.0,34.9616554283,113.312780494,438.438108883,415.386432069,5.66466996096,17.3870068529
 06/11  04:00:00,923.091318005,96.6169909531,528.90099905,0.0,44.4937663224,113.312780494,422.743415987,408.376731551,5.66466996096,8.70201447595
 06/11  05:00:00,917.103770776,96.6169909531,530.776086576,0.0,44.4937663224,113.312780494,441.223228921,409.675464265,14.1616749024,17.3860897537
 06/11  06:00:00,974.367691633,96.6169909531,522.140050845,0.0,54.0258772165,176.889270242,380.269965843,343.242473715,28.3233498048,8.70414232347
 06/11  07:00:00,974.239744591,96.6169909531,514.240110033,0.0,54.0258772165,184.38654557,387.384240497,327.514009523,42.4850247072,17.3852062674
 06/11  08:00:00,1045.03450612,96.6169909531,504.901340652,0.0,65.1572554096,220.04316451,374.449515247,300.349897573,56.6466996096,17.4529180646
 06/11  09:00:00,1031.93575738,96.6169909531,498.92545543,0.0,65.1572554096,212.545889182,361.313468719,301.3032455,42.4850247072,17.5251985124
 06/11  10:00:00,1031.43018347,96.6169909531,491.710083092,0.0,65.1572554096,220.04316451,380.335864201,283.146396876,70.808374512,26.3810928127
 06/11  11:00:00,1019.62379983,96.6169909531,480.423793754,0.0,65.1572554096,220.04316451,365.175340462,267.988587297,70.808374512,26.3783786531
 06/11  12:00:00,1012.44760533,96.6169909531,475.111240798,0.0,65.1572554096,220.04316451,355.92467166,258.735508289,70.808374512,26.3807888591
 06/11  13:00:00,1002.90381443,96.6169909531,473.790547677,0.0,65.1572554096,212.545889182,333.927940797,253.514542432,56.6466996096,23.7666987553
 06/11  14:00:00,1002.67315435,96.6169909531,473.979290026,0.0,65.1572554096,212.545889182,309.873936234,247.185644556,42.4850247072,20.2032669704
 06/11  15:00:00,1003.4328183,96.6169909531,474.04585418,0.0,65.1572554096,212.545889182,313.683374112,230.658125523,56.6466996096,26.3785489791
 06/11  16:00:00,979.096881135,96.6169909531,474.12736076,0.0,65.1572554096,220.04316451,331.086569685,219.736009692,84.9700494144,26.3805105785
 06/11  17:00:00,933.531464499,96.6169909531,474.249035479,0.0,54.0258772165,184.38654557,331.756702283,220.513327066,84.9700494144,26.2733258027
 06/11  18:00:00,903.256311609,96.6169909531,474.013524945,0.0,44.4937663224,163.454314868,346.18714189,252.514621255,84.9700494144,8.70247122061
 06/11  19:00:00,895.906527321,96.6169909531,473.707368389,0.0,44.4937663224,155.95703954,328.260990831,262.911103767,56.6466996096,8.70318745498
 06/11  20:00:00,875.853889101,96.6169909531,473.635408932,0.0,44.4937663224,124.558693486,372.994567548,298.9618783,56.6466996096,17.3859896384
 06/11  21:00:00,876.412161718,96.6169909531,472.17111666,0.0,44.4937663224,124.558693486,375.375139428,324.187370905,42.4850247072,8.70274381607
 06/11  22:00:00,864.808566128,96.6169909531,471.781402085,0.0,34.9616554283,124.558693486,405.079446394,359.368425324,28.3233498048,17.3876712648
 06/11  23:00:00,865.183357636,96.6169909531,471.55302322,0.0,34.9616554283,124.558693486,403.816578536,380.952594981,14.1616749024,8.70230865233
 06/11  24:00:00,861.363041443,96.6169909531,478.412667321,0.0,34.9616554283,113.312780494,432.618705432,409.567127437,5.66466996096,17.3869080338
 06/12  01:00:00,899.048623394,96.6169909531,502.877078486,0.0,46.0930336215,113.312780494,443.717596733,429.351205983,5.66466996096,8.70172078882
 06/12  02:00:00,911.725450691,96.6169909531,515.706773564,0.0,46.0930336215,113.312780494,457.640664572,434.590774914,5.66466996096,17.3852196975
 06/12  03:00:00,914.022283703,96.6169909531,518.208069246,0.0,46.0930336215,113.312780494,452.299186084,437.930875121,5.66466996096,8.70364100263
 06/12  04:00:00,997.133238213,96.6169909531,510.317035757,0.0,100.150657288,148.969399434,436.953595555,413.903339673,5.66466996096,17.3855859211
 06/12  05:00:00,981.227284911,96.6169909531,500.024609635,0.0,100.150657288,149.894399434,732.040221393,709.175427553,14.1616749024,8.70311893728
 06/12  06:00:00,1196.15692148,97.4760123778,493.298091568,0.0,176.471037341,302.612436532,500.413985039,454.704872801,28.3233498048,17.3857624331
 06/12  07:00:00,1306.68512975,98.8277790587,480.929241008,0.0,243.2593065,310.10971186,450.776474593,390.75829978,42.4850247072,17.5331501061
 06/12  08:00:00,1339.81834715,99.6890267964,473.205153725,0.0,243.2593065,310.10971186,437.390940634,354.340006656,56.6466996096,26.4042343685
 06/12  09:00:00,1373.13179859,100.435441874,472.904140372,0.0,243.2593065,302.612436532,388.440236934,319.462044363,42.4850247072,26.4931678639
 06/12  10:00:00,1385.17789812,101.17164576,473.858618444,0.0,243.2593065,310.10971186,368.950586213,262.623082133,70.808374512,35.5191295679
 06/12  11:00:00,1393.50296426,102.137555683,476.503268063,0.0,243.2593065,310.10971186,338.179671469,222.90304419,70.808374512,44.4682527673
 06/12  12:00:00,1363.85617073,104.524619819,483.432511205,0.0,243.2593065,310.10971186,280.546433014,183.177373867,70.808374512,26.5606846346
 06/12  13:00:00,1401.23237254,107.595709731,484.17244445,0.0,243.2593065,302.612436532,242.814219795,150.591050087,56.6466996096,35.5764700988
 06/12  14:00:00,1403.85843384,110.689544509,483.684519265,0.0,243.2593065,302.612436532,208.213893903,130.212109356,42.4850247072,35.5167598399
 06/12  15:00:00,1407.86598335,114.583627734,483.828465569,0.0,243.2593065,302.612436532,196.468715732,104.371237775,56.6466996096,35.4507783476
 06/12  16:00:00,1417.98378051,118.722709913,483.129241408,0.0,243.2593065,310.10971186,200.193517609,88.7604401577,84.9700494144,26.4630280371
 06/12  17:00:00,1424.62802598,125.298106871,483.170403165,0.0,243.2593065,310.10971186,169.798011855,67.3434310025,84.9700494144,17.4845314379
 06/12  18:00:00,1131.61265081,96.6169909531,484.49469398,0.0,166.938926447,199.110933808,198.828267758,96.4273948401,84.9700494144,17.4308235038
 06/12  19:00:00,1125.7910946,96.6169909531,485.477949614,0.0,166.938926447,191.61365848,212.698668489,138.624677573,56.6466996096,17.4272913066
 06/12  20:00:00,998.669680474,96.6169909531,481.866304648,0.0,100.150657288,124.558693486,290.911736609,216.834900768,56.6466996096,17.430136232
 06/12  21:00:00,949.580572468,96.6169909531,473.207928948,0.0,100.150657288,124.558693486,305.197163104,254.005644986,42.4850247072,8.70649341078
 06/12  22:00:00,879.386701202,96.6169909531,472.465054984,0.0,46.0930336215,124.558693486,335.491692224,289.783426814,28.3233498048,17.3849156058
 06/12  23:00:00,878.706000835,96.6169909531,471.961920164,0.0,46.0930336215,124.558693486,332.331738618,309.466554048,14.1616749024,8.70350966672
 06/12  24:00:00,864.952785943,96.6169909531,471.805030749,0.0,46.0930336215,113.312780494,357.555485481,334.505461605,5.66466996096,17.385353915
 06/13  01:00:00,864.281571591,96.6169909531,471.618369264,0.0,46.0930336215,113.312780494,363.005781809,348.63834783,5.66466996096,8.7027640184
 06/13  02:00:00,864.011302927,96.6169909531,471.555711524,0.0,46.0930336215,113.312780494,384.144431129,361.09489435,5.66466996096,17.3848668181
 06/13  03:00:00,864.927487286,96.6169909531,471.78936955,0.0,46.0930336215,113.312780494,385.444043619,371.077273157,5.66466996096,8.70210050108
 06/13  04:00:00,964.16689178,96.6169909531,476.330484356,0.0,100.150657288,148.969399434,374.289267823,359.921827545,5.66466996096,8.70277031705
 06/13  05:00:00,961.61104778,96.7902665451,479.976111286,0.0,100.150657288,149.894399434,536.226340631,504.679403979,14.1616749024,17.3852617496
 06/13  06:00:00,1179.92754527,100.508255334,475.188286935,0.0,176.471037341,302.612436532,388.890435884,351.864885637,28.3233498048,8.70220044161
 06/13  07:00:00,1301.27665866,103.363447421,472.490180134,0.0,243.2593065,310.10971186,376.147495711,307.376565578,42.4850247072,26.2859054266
 06/13  08:00:00,1347.29378725,104.808545292,473.066647293,0.0,243.2593065,310.10971186,344.469563014,261.419740115,56.6466996096,26.4031232894
 06/13  09:00:00,1387.96521452,106.589241486,475.145262166,0.0,243.2593065,302.612436532,282.620020711,213.642520645,42.4850247072,26.4924753594
 06/13  10:00:00,1394.40200497,107.29606226,473.991641973,0.0,243.2593065,310.10971186,333.969735263,227.65333916,70.808374512,35.5080215914
 06/13  11:00:00,1383.09794328,107.689579539,465.816841344,0.0,243.2593065,310.10971186,379.672951415,273.292396514,70.808374512,35.5721803897
 06/13  12:00:00,1343.47343738,108.691556151,467.60061405,0.0,243.2593065,310.10971186,379.593096156,273.385478459,70.808374512,35.3992431845
 06/13  13:00:00,1386.67734953,109.998090831,472.229441577,0.0,243.2593065,302.612436532,312.245987683,220.034435505,56.6466996096,35.5648525682
 06/13  14:00:00,1400.4313289,113.226079209,478.99014674,0.0,243.2593065,302.612436532,251.80948527,173.819384095,42.4850247072,35.5050764674
 06/13  15:00:00,1407.69283129,115.710598317,482.720331495,0.0,243.2593065,302.612436532,251.488539148,159.402049492,56.6466996096,35.4397900463
 06/13  16:00:00,1414.56697768,116.493166565,482.151624301,0.0,243.2593065,310.10971186,275.89350741,164.461573818,84.9700494144,26.461884178
 06/13  17:00:00,1419.47447939,121.15851448,482.287288012,0.0,243.2593065,310.10971186,236.3695152,133.919686343,84.9700494144,17.4797794431
 06/13  18:00:00,1131.19911815,96.6169909531,484.055675147,0.0,166.938926447,199.110933808,246.059442868,143.658338009,84.9700494144,17.4310554443
 06/13  19:00:00,1116.75719101,96.6169909531,479.899427258,0.0,166.938926447,191.61365848,254.895200376,180.820214678,56.6466996096,17.4282860878
 06/13  20:00:00,980.112283794,96.6169909531,471.299241566,0.0,100.150657288,124.558693486,336.069270769,270.69959538,56.6466996096,8.72297578008
 06/13  21:00:00,941.946430398,96.6169909531,470.184187018,0.0,100.150657288,124.558693486,372.703619731,312.828984618,42.4850247072,17.3896104054
