Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  22:00:00,883.458186706,96.6169909531,477.75563008,0.0,46.0930336215,124.558693486,412.324590292,375.299122492,28.3233498048,8.70211799562
 06/13  23:00:00,909.628957337,96.6169909531,500.787929649,0.0,46.0930336215,124.558693486,429.431619789,397.883667175,14.1616749024,17.3862777116
 06/13  24:00:00,905.641964173,96.6169909531,509.017157855,0.0,46.0930336215,113.312780494,416.708794957,402.342547161,5.66466996096,8.70157783434
 06/14  01:00:00,905.975632569,96.6169909531,509.435373213,0.0,46.0930336215,113.312780494,429.049837259,406.000424747,5.66466996096,17.3847425507
 06/14  02:00:00,907.844176099,96.6169909531,511.466944897,0.0,46.0930336215,113.312780494,425.115919365,410.747989534,5.66466996096,8.70325986978
 06/14  03:00:00,909.523790567,96.6169909531,513.270633284,0.0,46.0930336215,113.312780494,436.493561796,413.44565022,5.66466996096,17.3832416148
 06/14  04:00:00,1001.70759267,96.6169909531,515.127232948,0.0,100.150657288,148.969399434,411.003756374,396.636502811,5.66466996096,8.70258360248
 06/14  05:00:00,992.729485466,97.1121009375,511.915290323,0.0,100.150657288,149.894399434,571.057599203,539.511352743,14.1616749024,17.3845715578
 06/14  06:00:00,1210.09738479,101.724030532,502.971886918,0.0,176.471037341,302.612436532,433.122543002,396.09724723,28.3233498048,8.70194596677
 06/14  07:00:00,1327.79088853,104.725112285,494.22382549,0.0,243.2593065,310.10971186,405.52549091,345.509491729,42.4850247072,17.5309744741
 06/14  08:00:00,1360.33542386,105.93310379,485.378587402,0.0,243.2593065,310.10971186,399.179806378,316.129021654,56.6466996096,26.4040851142
 06/14  09:00:00,1381.75220219,107.144395452,473.737586164,0.0,243.2593065,302.612436532,357.167431688,279.362083935,42.4850247072,35.3203230465
 06/14  10:00:00,1393.33126595,108.509896631,473.83915075,0.0,243.2593065,310.10971186,334.26092417,227.959156568,70.808374512,35.4933930897
 06/14  11:00:00,1400.14641726,110.798515358,474.575860867,0.0,243.2593065,310.10971186,304.363966011,197.999994795,70.808374512,35.5555967041
 06/14  12:00:00,1364.0296163,112.895463556,477.258722118,0.0,243.2593065,310.10971186,288.41872141,185.02736875,70.808374512,32.5829781482
 06/14  13:00:00,1407.30397719,116.327266376,481.844599725,0.0,243.2593065,302.612436532,256.338484343,161.324884113,56.6466996096,38.3669006202
 06/14  14:00:00,1412.10623006,120.014672139,482.606209263,0.0,243.2593065,302.612436532,219.842531229,141.869109687,42.4850247072,35.488396834
 06/14  15:00:00,1415.09488422,123.737464199,481.87356197,0.0,243.2593065,302.612436532,210.481707068,127.248255839,56.6466996096,26.5867516186
 06/14  16:00:00,1423.92769288,127.149355414,480.633522484,0.0,243.2593065,310.10971186,236.788659258,116.548654161,84.9700494144,35.2699556819
 06/14  17:00:00,1426.05873663,129.278310182,480.649318482,0.0,243.2593065,310.10971186,216.17578023,113.72611929,84.9700494144,17.4796115254
 06/14  18:00:00,1123.15610912,96.6169909531,478.268687929,0.0,166.938926447,199.110933808,241.421306771,147.728599981,84.9700494144,8.72265737564
 06/14  19:00:00,1108.91324253,96.6169909531,473.816381735,0.0,166.938926447,191.61365848,249.295468112,175.220027198,56.6466996096,17.4287413049
 06/14  20:00:00,980.043384463,96.6169909531,470.993120037,0.0,100.150657288,124.558693486,334.049799046,259.976407326,56.6466996096,17.4266921102
 06/14  21:00:00,942.078721546,96.6169909531,469.863197827,0.0,100.150657288,124.558693486,362.101853362,310.912301738,42.4850247072,8.70452691692
 06/14  22:00:00,892.153420945,96.6169909531,485.532632148,0.0,46.0930336215,124.558693486,406.750467017,361.043333511,28.3233498048,17.3837837014
 06/14  23:00:00,917.538168312,96.6169909531,508.681110331,0.0,46.0930336215,124.558693486,402.403714779,379.540490183,14.1616749024,8.70154969291
 06/14  24:00:00,912.508526868,96.6169909531,516.254974828,0.0,46.0930336215,113.312780494,409.221408108,386.17154074,5.66466996096,17.3851974073
 06/15  01:00:00,905.163624183,96.6169909531,508.43652273,0.0,46.0930336215,113.312780494,401.21340402,386.847945542,5.66466996096,8.70078851753
 06/15  02:00:00,908.525028806,96.6169909531,512.163273277,0.0,46.0930336215,113.312780494,413.64583308,390.598005225,5.66466996096,17.383157894
 06/15  03:00:00,909.00968583,96.6169909531,512.75513997,0.0,46.0930336215,113.312780494,407.287976312,392.920806508,5.66466996096,8.70249984279
 06/15  04:00:00,1005.21627795,96.6169909531,518.924926214,0.0,100.150657288,148.969399434,402.678024854,379.631579779,5.66466996096,17.3817751148
 06/15  05:00:00,1000.64304276,97.765803814,519.843289696,0.0,100.150657288,149.894399434,522.902499333,500.039029984,14.1616749024,8.70179444674
 06/15  06:00:00,1217.39535559,102.753431438,509.927455077,0.0,176.471037341,302.612436532,411.501043337,365.794716002,28.3233498048,17.3829775303
 06/15  07:00:00,1333.13874012,106.750151768,497.711474989,0.0,243.2593065,310.10971186,381.263209719,321.249543748,42.4850247072,17.5286412634
 06/15  08:00:00,1365.15908732,108.618309186,487.078499305,0.0,243.2593065,310.10971186,380.328339887,297.280512924,56.6466996096,26.401127353
 06/15  09:00:00,1384.88391274,110.098255405,473.696401122,0.0,243.2593065,302.612436532,339.572648308,270.598107624,42.4850247072,26.489515976
 06/15  10:00:00,1390.88041633,111.423816544,471.126512528,0.0,243.2593065,310.10971186,349.928759192,243.61802897,70.808374512,35.5023557101
 06/15  11:00:00,1397.81588349,113.066546693,471.76737175,0.0,243.2593065,310.10971186,314.210797013,207.83709912,70.808374512,35.565323381
 06/15  12:00:00,1361.44461457,115.489956675,473.304434673,0.0,243.2593065,310.10971186,297.862421005,191.661305588,70.808374512,35.392740905
 06/15  13:00:00,1400.69420547,117.992838133,475.970141361,0.0,243.2593065,302.612436532,272.178810404,179.975482817,56.6466996096,35.5566279776
 06/15  14:00:00,1412.50350242,122.684049527,480.614602899,0.0,243.2593065,302.612436532,227.581272098,149.59968354,42.4850247072,35.4965638505
 06/15  15:00:00,1418.98354234,128.259684463,481.162896661,0.0,243.2593065,302.612436532,212.562002874,120.484103343,56.6466996096,35.431199921
 06/15  16:00:00,1427.36921229,131.177283651,479.983671992,0.0,243.2593065,310.10971186,223.891038775,112.462420581,84.9700494144,26.4585687799
 06/15  17:00:00,1428.44240137,132.198877956,480.048721024,0.0,243.2593065,310.10971186,214.03456269,111.584121028,84.9700494144,17.4803922471
 06/15  18:00:00,1122.41526504,96.6169909531,477.799470921,0.0,166.938926447,199.110933808,244.578863304,142.180221823,84.9700494144,17.428592066
 06/15  19:00:00,1109.42036429,96.6169909531,473.991156723,0.0,166.938926447,191.61365848,242.369446911,168.297615736,56.6466996096,17.4251315646
 06/15  20:00:00,984.159304886,96.6169909531,473.105900615,0.0,100.150657288,124.558693486,295.654350932,230.283346589,56.6466996096,8.72430473359
 06/15  21:00:00,943.772101443,96.6169909531,470.679262225,0.0,100.150657288,124.558693486,329.873848384,269.999889707,42.4850247072,17.3889339692
 06/15  22:00:00,874.308508448,96.6169909531,469.846394995,0.0,46.0930336215,124.558693486,361.931084267,324.907923076,28.3233498048,8.69981138576
 06/15  23:00:00,887.537817959,96.6169909531,480.500217664,0.0,46.0930336215,124.558693486,384.259873207,352.715450685,14.1616749024,17.382747619
 06/15  24:00:00,897.369237331,96.6169909531,500.906493101,0.0,46.0930336215,113.312780494,390.336769626,375.969779254,5.66466996096,8.7023204114
 06/16  01:00:00,912.99559055,96.6169909531,516.802044754,0.0,46.0930336215,113.312780494,407.60270655,384.554500212,5.66466996096,17.3835363772
 06/16  02:00:00,916.667918027,96.6169909531,520.825051915,0.0,46.0930336215,113.312780494,404.792243638,390.42627942,5.66466996096,8.70129425675
 06/16  03:00:00,922.967257569,96.6169909531,527.620792634,0.0,46.0930336215,113.312780494,411.640863187,397.274306675,5.66466996096,8.70188655165
 06/16  04:00:00,1020.55405258,96.6169909531,532.076033457,0.0,100.150657288,148.969399434,405.786254567,382.73854089,5.66466996096,17.3830437165
 06/16  05:00:00,1011.25501892,98.1026417073,528.358778684,0.0,100.150657288,149.894399434,517.324127355,494.461323696,14.1616749024,8.70112875677
 06/16  06:00:00,1218.74623944,103.276634392,509.526606209,0.0,176.471037341,302.612436532,405.743799521,360.036244749,28.3233498048,17.3842049673
 06/16  07:00:00,1322.58475768,108.022260182,485.90511565,0.0,243.2593065,310.10971186,364.182133187,304.169584077,42.4850247072,17.5275244027
 06/16  08:00:00,1349.53798656,109.849607943,472.033557696,0.0,243.2593065,310.10971186,350.693051068,267.64611267,56.6466996096,26.4002387878
 06/16  09:00:00,1383.67287925,111.357817633,471.108359761,0.0,243.2593065,302.612436532,314.791973627,236.999902657,42.4850247072,35.3070462636
 06/16  10:00:00,1397.05420081,113.08455698,471.762986652,0.0,243.2593065,310.10971186,296.655367252,199.225194222,70.808374512,26.6217985184
 06/16  11:00:00,1403.59643062,115.116400957,474.339458195,0.0,243.2593065,310.10971186,303.563480967,188.318273398,70.808374512,44.4368330575
 06/16  12:00:00,1370.63257869,118.712297235,477.740864493,0.0,243.2593065,310.10971186,266.647807205,169.288427042,70.808374512,26.5510056514
 06/16  13:00:00,1414.60946854,123.179135883,481.849349472,0.0,243.2593065,302.612436532,237.702305321,145.495783878,56.6466996096,35.5598218337
 06/16  14:00:00,1417.70477912,126.613524179,481.459669523,0.0,243.2593065,302.612436532,210.541157375,132.556611766,42.4850247072,35.4995209015
 06/16  15:00:00,1421.31452877,131.037489704,480.65759991,0.0,243.2593065,302.612436532,207.70836088,115.628259367,56.6466996096,35.4334019029
 06/16  16:00:00,1429.55962455,134.082027342,479.242117016,0.0,243.2593065,310.10971186,219.735643714,108.310044264,84.9700494144,26.4555500351
 06/16  17:00:00,1430.13791487,134.703421238,479.224513247,0.0,243.2593065,310.10971186,214.93661435,112.488373964,84.9700494144,17.4781909723
 06/16  18:00:00,1109.99554867,96.6169909531,470.377050965,0.0,166.938926447,199.110933808,257.186876906,154.790271751,84.9700494144,17.4265557405
 06/16  19:00:00,1100.3102355,96.6169909531,470.324916393,0.0,166.938926447,191.61365848,264.169947797,190.096352217,56.6466996096,17.4268959707
 06/16  20:00:00,978.073428223,96.6169909531,470.921878806,0.0,100.150657288,124.558693486,345.113458394,279.744594862,56.6466996096,8.72216392273
 06/16  21:00:00,966.909463922,96.6169909531,493.056748405,0.0,100.150657288,124.558693486,385.163571905,325.290345387,42.4850247072,17.3882018107
 06/16  22:00:00,913.474990241,96.6169909531,505.02871509,0.0,46.0930336215,124.558693486,387.441556813,350.416861758,28.3233498048,8.70134524988
 06/16  23:00:00,917.130394682,96.6169909531,507.967345742,0.0,46.0930336215,124.558693486,392.601641789,361.055440353,14.1616749024,17.384526533
 06/16  24:00:00,912.309478329,96.6169909531,516.002337968,0.0,46.0930336215,113.312780494,385.071556712,370.706265633,5.66466996096,8.70062111788
 06/17  01:00:00,919.955086613,96.6169909531,524.296289612,0.0,46.0930336215,113.312780494,402.921647637,379.874344178,5.66466996096,17.3826334976
 06/17  02:00:00,924.912186403,96.6169909531,529.654727069,0.0,46.0930336215,113.312780494,401.082619947,386.715849586,5.66466996096,8.70210039966
 06/17  03:00:00,932.624631709,96.6169909531,537.975322223,0.0,46.0930336215,113.312780494,417.701520652,394.656033764,5.66466996096,17.3808169273
 06/17  04:00:00,947.66647361,96.6169909531,543.131178559,0.0,55.6251445156,113.312780494,403.51255924,389.146642601,5.66466996096,8.70124667859
 06/17  05:00:00,937.780442817,96.6169909531,540.914098043,0.0,55.6251445156,113.312780494,420.276939135,388.761278146,14.1616749024,17.3539860865
 06/17  06:00:00,987.640300155,96.6169909531,524.352322522,0.0,65.1572554096,176.889270242,348.970196074,311.918651708,28.3233498048,8.72819456147
 06/17  07:00:00,1088.14815793,97.6362613905,501.066608119,0.0,109.682768182,220.96816451,437.717745738,386.531703349,42.4850247072,8.70101768207
 06/17  08:00:00,1085.32043072,97.758813368,489.054783766,0.0,109.682768182,220.96816451,405.022672616,330.914098071,56.6466996096,17.4618749357
 06/17  09:00:00,1178.58711402,100.06004934,474.812386336,0.0,131.945524568,266.955817592,350.29704494,281.523683043,42.4850247072,26.2883371893
 06/17  10:00:00,1187.17404941,100.348822785,474.613054767,0.0,131.945524568,274.45309292,338.733078271,241.533781934,70.808374512,26.3909218241
 06/17  11:00:00,1188.88329636,100.530010204,473.314581233,0.0,131.945524568,274.45309292,319.244440041,222.042738077,70.808374512,26.3933274513
 06/17  12:00:00,1153.50767909,101.149090288,470.737775342,0.0,131.945524568,274.45309292,328.713894751,231.517837927,70.808374512,26.3876823123
 06/17  13:00:00,1143.82722052,102.074780497,469.407513097,0.0,131.945524568,266.955817592,323.163569507,246.578143459,56.6466996096,19.9387264385
 06/17  14:00:00,1146.3672437,102.9268789,470.764610293,0.0,131.945524568,266.955817592,306.696752932,240.165879806,42.4850247072,24.0458484183
 06/17  15:00:00,1062.4905651,96.6169909531,471.44711294,0.0,109.682768182,212.545889182,267.198021764,184.165686743,56.6466996096,26.3856354112
 06/17  16:00:00,1070.16145457,96.6169909531,471.550144376,0.0,109.682768182,220.04316451,298.165414843,186.805948567,84.9700494144,26.3894168619
 06/17  17:00:00,1028.41845845,96.6169909531,472.089944305,0.0,109.682768182,220.04316451,304.246035413,193.003049306,84.9700494144,26.2729366924
 06/17  18:00:00,992.326059351,96.6169909531,473.986905471,0.0,100.150657288,199.110933808,321.456085631,227.7850062,84.9700494144,8.7010300169
 06/17  19:00:00,988.27868602,96.6169909531,476.231887064,0.0,100.150657288,191.61365848,304.585127028,239.236813454,56.6466996096,8.70161396475
 06/17  20:00:00,891.958577011,96.6169909531,479.358991528,0.0,55.6251445156,124.558693486,377.898372973,303.8691066,56.6466996096,17.3825667635
 06/17  21:00:00,902.681330427,96.6169909531,486.088975941,0.0,55.6251445156,124.558693486,381.371144857,330.185326294,42.4850247072,8.70079385564
 06/17  22:00:00,903.125589914,96.6169909531,495.357805951,0.0,46.0930336215,124.558693486,404.071206593,358.364519791,28.3233498048,17.3833369972
 06/17  23:00:00,914.287443576,96.6169909531,505.210645753,0.0,46.0930336215,124.558693486,392.464918653,369.603210117,14.1616749024,8.70003363387
 06/17  24:00:00,911.487206351,96.6169909531,515.227925375,0.0,46.0930336215,113.312780494,401.588768559,378.541011964,5.66466996096,17.3830866343
 06/18  01:00:00,901.990603643,96.6169909531,517.090235558,0.0,34.9616554283,113.312780494,399.074150291,384.707973291,5.66466996096,8.70150703883
 06/18  02:00:00,909.759600814,96.6169909531,525.48073015,0.0,34.9616554283,113.312780494,415.602798341,392.556088572,5.66466996096,17.3820398074
 06/18  03:00:00,906.965142827,96.6169909531,522.516484247,0.0,34.9616554283,113.312780494,410.640835369,396.275622328,5.66466996096,8.70054307943
 06/18  04:00:00,919.631052484,96.6169909531,525.143122089,0.0,44.4937663224,113.312780494,403.256747299,388.890978762,5.66466996096,8.70109857515
 06/18  05:00:00,917.178559091,96.6169909531,530.807158548,0.0,44.4937663224,113.312780494,422.428388334,390.885327338,14.1616749024,17.3813860933
 06/18  06:00:00,974.071006454,96.6169909531,521.791887683,0.0,54.0258772165,176.889270242,354.928019948,317.904442527,28.3233498048,8.7002276158
 06/18  07:00:00,961.140095188,96.6169909531,500.33532235,0.0,54.0258772165,184.38654557,354.346350164,294.479208628,42.4850247072,17.3821168288
 06/18  08:00:00,1024.37047039,96.6169909531,485.430679169,0.0,65.1572554096,220.04316451,328.930303138,254.835852956,56.6466996096,17.4477505718
 06/18  09:00:00,1005.38074972,96.6169909531,475.801839369,0.0,65.1572554096,212.545889182,284.560698453,224.557786182,42.4850247072,17.5178875631
 06/18  10:00:00,1013.55432105,96.6169909531,475.983138051,0.0,65.1572554096,220.04316451,288.896276994,191.721215754,70.808374512,26.3666867276
 06/18  11:00:00,1015.7367481,96.6169909531,475.22440037,0.0,65.1572554096,220.04316451,266.668142486,169.496851635,70.808374512,26.3629163391
 06/18  12:00:00,1014.54929477,96.6169909531,474.534694651,0.0,65.1572554096,220.04316451,252.132275778,163.739421856,70.808374512,17.5844794098
 06/18  13:00:00,1005.53477313,96.6169909531,473.707009376,0.0,65.1572554096,212.545889182,250.297228703,167.28432896,56.6466996096,26.3662001333
 06/18  14:00:00,1005.07877031,96.6169909531,473.554161729,0.0,65.1572554096,212.545889182,236.127752846,167.275927284,42.4850247072,26.3668008556
 06/18  15:00:00,1003.42277468,96.6169909531,472.775430531,0.0,65.1572554096,212.545889182,256.559416394,173.544956139,56.6466996096,26.3677606461
 06/18  16:00:00,974.935549422,96.6169909531,471.399987152,0.0,65.1572554096,220.04316451,309.441167917,198.107274847,84.9700494144,26.3638436556
 06/18  17:00:00,929.220966255,96.6169909531,472.520856231,0.0,54.0258772165,184.38654557,322.56407848,220.075766803,84.9700494144,17.5182622629
 06/18  18:00:00,901.772675545,96.6169909531,474.290513355,0.0,44.4937663224,163.454314868,329.653054739,235.981688878,84.9700494144,8.70131644642
 06/18  19:00:00,896.885850526,96.6169909531,474.564533335,0.0,44.4937663224,155.95703954,302.584753711,228.556228108,56.6466996096,17.3818259935
 06/18  20:00:00,877.25553375,96.6169909531,474.23140269,0.0,44.4937663224,124.558693486,325.354620073,260.007462808,56.6466996096,8.70045765546
 06/18  21:00:00,876.795881053,96.6169909531,472.126979749,0.0,44.4937663224,124.558693486,350.04767215,290.180049474,42.4850247072,17.3825979686
 06/18  22:00:00,863.202290921,96.6169909531,470.257363167,0.0,34.9616554283,124.558693486,380.740042758,343.717042033,28.3233498048,8.69965092084
 06/18  23:00:00,872.412635027,96.6169909531,476.956623707,0.0,34.9616554283,124.558693486,403.231203234,371.688681771,14.1616749024,17.3808465599
 06/18  24:00:00,880.44089357,96.6169909531,495.735484438,0.0,34.9616554283,113.312780494,411.348886051,396.982950646,5.66466996096,8.70126544466
 06/19  01:00:00,914.539083103,96.6169909531,518.628815906,0.0,46.0930336215,113.312780494,429.768077205,406.722118822,5.66466996096,17.3812884227
 06/19  02:00:00,914.323226559,96.6169909531,518.444865357,0.0,46.0930336215,113.312780494,424.129697864,409.764945789,5.66466996096,8.70008211344
 06/19  03:00:00,919.63237411,96.6169909531,524.19088474,0.0,46.0930336215,113.312780494,428.865907717,414.50063953,5.66466996096,8.70059822646
 06/19  04:00:00,1014.99492929,96.6169909531,529.475316924,0.0,100.150657288,148.969399434,421.02401036,397.976391057,5.66466996096,17.3829493415
 06/19  05:00:00,1005.0286839,96.6169909531,525.636900119,0.0,100.150657288,149.894399434,639.719073639,616.857712013,14.1616749024,8.69968672286
 06/19  06:00:00,1213.33534034,97.5519940088,510.819373309,0.0,176.471037341,302.612436532,461.812742521,416.107089129,28.3233498048,17.3823035871
 06/19  07:00:00,1318.91445402,99.7673501677,490.612270918,0.0,243.2593065,310.10971186,414.972945099,354.964842358,42.4850247072,17.5230780333
 06/19  08:00:00,1343.48607886,100.830154104,475.21427479,0.0,243.2593065,310.10971186,394.497702629,311.459564328,56.6466996096,26.3914386914
 06/19  09:00:00,1372.98623516,101.477718326,472.058195492,0.0,243.2593065,302.612436532,374.377750649,305.415448327,42.4850247072,26.4772776155
 06/19  10:00:00,1382.86580521,102.422891239,472.239208804,0.0,243.2593065,310.10971186,386.412813416,280.11378097,70.808374512,35.4906579348
 06/19  11:00:00,1389.12416685,103.482308912,473.231826837,0.0,243.2593065,310.10971186,345.085289592,238.725763677,70.808374512,35.5511514024
 06/19  12:00:00,1355.82889956,104.901413774,477.305275139,0.0,243.2593065,310.10971186,312.024321436,205.836487979,70.808374512,35.3794589442
 06/19  13:00:00,1398.9712424,106.787426504,483.01481098,0.0,243.2593065,302.612436532,270.669842811,178.483175321,56.6466996096,35.5399678802
 06/19  14:00:00,1402.19243941,109.095903837,483.673467075,0.0,243.2593065,302.612436532,235.341252467,157.376825861,42.4850247072,35.4794018995
 06/19  15:00:00,1404.12362861,110.592532703,484.108057441,0.0,243.2593065,302.612436532,248.956605416,156.895894001,56.6466996096,35.4140118055
 06/19  16:00:00,1410.35524619,111.486898539,482.998827664,0.0,243.2593065,310.10971186,276.208578016,164.790305227,84.9700494144,26.4482233747
 06/19  17:00:00,1408.33586126,113.15574924,480.070923984,0.0,243.2593065,310.10971186,268.780473633,166.333224496,84.9700494144,17.4771997225
 06/19  18:00:00,1107.42767576,96.6169909531,469.759928107,0.0,166.938926447,199.110933808,314.923830397,212.531406699,84.9700494144,17.4223742843
 06/19  19:00:00,1143.33020122,96.6169909531,511.800645273,0.0,166.938926447,191.61365848,359.467833576,294.098406876,56.6466996096,8.72272709087
 06/19  20:00:00,1053.79386704,96.6169909531,545.377948731,0.0,100.150657288,124.558693486,433.494851664,359.423845955,56.6466996096,17.4243060994
 06/19  21:00:00,1024.85574183,96.6169909531,552.60272159,0.0,100.150657288,124.558693486,428.043957923,376.855616128,42.4850247072,8.7033170881
 06/19  22:00:00,969.278200218,96.6169909531,565.535175983,0.0,46.0930336215,124.558693486,448.373869361,402.669412262,28.3233498048,17.381107295
 06/19  23:00:00,983.27475164,96.6169909531,579.612774168,0.0,46.0930336215,124.558693486,438.394882979,415.533140686,14.1616749024,8.70006739055
 06/19  24:00:00,981.491074403,96.6169909531,591.063219179,0.0,46.0930336215,113.312780494,446.260019384,423.213454729,5.66466996096,17.3818946933
 06/20  01:00:00,998.330111636,96.6169909531,609.536964901,0.0,46.0930336215,113.312780494,445.016353312,430.650205246,5.66466996096,8.70147810573
 06/20  02:00:00,989.236151356,96.6169909531,601.53121953,0.0,46.0930336215,113.312780494,459.488223497,436.444238408,5.66466996096,17.379315128
 06/20  03:00:00,980.302282194,96.6169909531,592.918801352,0.0,46.0930336215,113.312780494,455.704781466,441.339717643,5.66466996096,8.70039386204
 06/20  04:00:00,1067.48895783,96.6169909531,587.410104479,0.0,100.150657288,148.969399434,439.346664299,424.981082656,5.66466996096,8.70091168159
 06/20  05:00:00,1058.65606541,96.7793625736,585.285368932,0.0,100.150657288,149.894399434,616.634182886,585.091405494,14.1616749024,17.381102489
 06/20  06:00:00,1286.54552145,100.441835362,588.749235601,0.0,176.471037341,302.612436532,470.85666363,433.833392251,28.3233498048,8.6999215741
 06/20  07:00:00,1411.56159413,102.919655824,588.421668274,0.0,243.2593065,310.10971186,456.278117591,387.519397826,42.4850247072,26.2736950574
 06/20  08:00:00,1434.41960512,104.095247143,567.478245561,0.0,243.2593065,310.10971186,441.513731962,358.47501241,56.6466996096,26.3920199425
 06/20  09:00:00,1446.38742165,104.91549653,543.059084834,0.0,243.2593065,302.612436532,411.997093442,343.032627531,42.4850247072,26.4794412043
 06/20  10:00:00,1434.46796602,105.827174598,520.578437337,0.0,243.2593065,310.10971186,434.290924857,328.006837502,70.808374512,35.4757128432
 06/20  11:00:00,1424.03372606,107.011604826,506.454628361,0.0,243.2593065,310.10971186,427.388660161,321.044959513,70.808374512,35.535326136
 06/20  12:00:00,1377.19336669,108.514438392,499.161934187,0.0,243.2593065,310.10971186,410.400126887,313.06120954,70.808374512,26.530542835
 06/20  13:00:00,1408.48928354,110.119669605,495.252562337,0.0,243.2593065,302.612436532,405.356578295,304.288499887,56.6466996096,44.4213787978
 06/20  14:00:00,1411.53328912,112.177156004,496.54522003,0.0,243.2593065,302.612436532,364.14372652,295.041781669,42.4850247072,26.6169201434
 06/20  15:00:00,1413.85560265,114.917165531,496.693379098,0.0,243.2593065,302.612436532,372.777437231,280.70556169,56.6466996096,35.4251759318
 06/20  16:00:00,1420.69688725,117.391802052,494.651780864,0.0,243.2593065,310.10971186,380.189735516,268.772525298,84.9700494144,26.4471608031
 06/20  17:00:00,1425.06008281,119.178173321,497.909156603,0.0,243.2593065,310.10971186,367.498021918,265.051630833,84.9700494144,17.4763416711
 06/20  18:00:00,1171.47871989,96.6169909531,534.058299045,0.0,166.938926447,199.110933808,370.139596943,267.745302908,84.9700494144,17.4242446198
 06/20  19:00:00,1174.53423683,96.6169909531,544.955246972,0.0,166.938926447,191.61365848,361.428019547,287.359087252,56.6466996096,17.4222326851
 06/20  20:00:00,1055.03801395,96.6169909531,547.631743318,0.0,100.150657288,124.558693486,421.955805334,347.88767318,56.6466996096,17.4214325443
 06/20  21:00:00,1032.07226452,96.6169909531,560.694502148,0.0,100.150657288,124.558693486,420.864102392,369.67680921,42.4850247072,8.70226847485
 06/20  22:00:00,977.046221047,96.6169909531,573.585936738,0.0,46.0930336215,124.558693486,432.462653628,395.438916384,28.3233498048,8.70038743921
 06/20  23:00:00,983.279083485,96.6169909531,579.488542304,0.0,46.0930336215,124.558693486,438.029741512,406.485723535,14.1616749024,17.3823430741
 06/20  24:00:00,975.379008995,96.6169909531,584.178098633,0.0,46.0930336215,113.312780494,430.001809395,415.637716938,5.66466996096,8.69942249609
 06/21  01:00:00,983.715691877,96.6169909531,592.845202261,0.0,46.0930336215,113.312780494,446.373608725,423.328941351,5.66466996096,17.3799974134
 06/21  02:00:00,986.199235616,96.6169909531,595.515291549,0.0,46.0930336215,113.312780494,442.400911513,428.035589953,5.66466996096,8.7006515988
 06/21  03:00:00,995.080635372,96.6169909531,605.056354982,0.0,46.0930336215,113.312780494,456.455435169,433.410522221,5.66466996096,17.380242987
 06/21  04:00:00,1089.5192417,96.6169909531,609.887132042,0.0,100.150657288,148.969399434,432.25517186,417.890927653,5.66466996096,8.6995742457
 06/21  05:00:00,1073.78476836,97.1117982147,599.411562176,0.0,100.150657288,149.894399434,576.345998897,553.484247895,14.1616749024,8.70007609968
 06/21  06:00:00,1276.03416857,101.844909862,574.343172863,0.0,176.471037341,302.612436532,455.240159712,409.535040543,28.3233498048,17.3817693649
 06/21  07:00:00,1378.06218774,104.956394296,548.535498309,0.0,243.2593065,310.10971186,416.295957311,356.288344109,42.4850247072,17.5225884944
 06/21  08:00:00,1406.39546621,106.402801899,533.420932971,0.0,243.2593065,310.10971186,414.491689783,331.454913262,56.6466996096,26.390076911
 06/21  09:00:00,1431.37625658,107.756302585,523.192901488,0.0,243.2593065,302.612436532,385.716729527,316.757172654,42.4850247072,26.4745321655
 06/21  10:00:00,1436.75725228,109.098688393,519.683273515,0.0,243.2593065,310.10971186,415.687370511,309.392855488,70.808374512,35.4861405114
 06/21  11:00:00,1439.07537342,110.435853477,519.926715663,0.0,243.2593065,310.10971186,414.51970407,308.166211318,70.808374512,35.5451182402
 06/21  12:00:00,1390.96811553,111.970586063,511.78206345,0.0,243.2593065,310.10971186,409.120797596,302.938696571,70.808374512,35.3737265129
 06/21  13:00:00,1419.19885941,113.863448453,504.500219435,0.0,243.2593065,302.612436532,387.787943143,295.608507118,56.6466996096,35.5327364152
 06/21  14:00:00,1418.05102202,115.999519031,501.041118047,0.0,243.2593065,302.612436532,364.574923178,286.617951514,42.4850247072,35.471946957
 06/21  15:00:00,1417.73331855,118.818868886,497.827334842,0.0,243.2593065,302.612436532,359.770848042,270.743509046,56.6466996096,32.3806393865
 06/21  16:00:00,1418.00573277,121.291539189,488.253948944,0.0,243.2593065,310.10971186,370.147862743,255.722945157,84.9700494144,29.4548681716
 06/21  17:00:00,1417.91283585,122.682592056,486.446137003,0.0,243.2593065,310.10971186,353.776210947,251.331839711,84.9700494144,17.4743218214
 06/21  18:00:00,1160.06001499,96.6169909531,521.595803999,0.0,166.938926447,199.110933808,352.906607157,259.216207124,84.9700494144,8.72035061798
 06/21  19:00:00,1160.59112489,96.6169909531,528.715116244,0.0,166.938926447,191.61365848,358.776561085,284.706219441,56.6466996096,17.4236420339
 06/21  20:00:00,1035.48800176,96.6169909531,525.522476484,0.0,100.150657288,124.558693486,409.16921983,335.098082272,56.6466996096,17.4244379476
 06/21  21:00:00,1007.10146189,96.6169909531,533.185363471,0.0,100.150657288,124.558693486,400.977192769,349.790250505,42.4850247072,8.70191755688
 06/21  22:00:00,944.467960587,96.6169909531,538.519543812,0.0,46.0930336215,124.558693486,419.045297562,373.341279707,28.3233498048,17.3806680495
 06/21  23:00:00,952.134926702,96.6169909531,545.676042946,0.0,46.0930336215,124.558693486,407.968693387,385.105931131,14.1616749024,8.70108735377
 06/21  24:00:00,946.537359386,96.6169909531,552.936187765,0.0,46.0930336215,113.312780494,416.352127297,393.307485311,5.66466996096,17.3799720254
 06/22  01:00:00,952.739342072,96.6169909531,559.686989285,0.0,46.0930336215,113.312780494,415.636020588,401.27152748,5.66466996096,8.69982314691
 06/22  02:00:00,967.975177632,96.6169909531,575.858102515,0.0,46.0930336215,113.312780494,427.150472951,412.785555551,5.66466996096,8.70024743934
 06/22  03:00:00,974.866973585,96.6169909531,583.222245337,0.0,46.0930336215,113.312780494,443.832028168,420.787970101,5.66466996096,17.3793881069
 06/22  04:00:00,1071.7755685,96.6169909531,590.268494068,0.0,100.150657288,148.969399434,421.878404146,407.51461887,5.66466996096,8.69911531534
 06/22  05:00:00,1057.18252596,97.6624903836,580.811007798,0.0,100.150657288,149.894399434,556.094572886,524.551929072,14.1616749024,17.3809689118
 06/22  06:00:00,1251.62825779,102.674579137,547.233144664,0.0,176.471037341,302.612436532,421.249542683,384.225659964,28.3233498048,8.70053291452
 06/22  07:00:00,1350.13463531,106.764654518,516.406159902,0.0,243.2593065,310.10971186,401.725620376,332.967671998,42.4850247072,26.2729236709
 06/22  08:00:00,1376.6507356,108.589834033,498.582121578,0.0,243.2593065,310.10971186,381.688734549,307.444444638,56.6466996096,17.5975903013
 06/22  09:00:00,1405.75512098,110.028717866,492.622334542,0.0,243.2593065,302.612436532,371.088368801,293.307384224,42.4850247072,35.2959598698
 06/22  10:00:00,1411.37525837,111.364542512,489.819552336,0.0,243.2593065,310.10971186,391.506195564,285.235323792,70.808374512,35.4624972595
 06/22  11:00:00,1408.41224155,112.713427785,485.089516711,0.0,243.2593065,310.10971186,388.130709936,281.802223177,70.808374512,35.5201122471
 06/22  12:00:00,1363.43251481,114.513589579,480.651699986,0.0,243.2593065,310.10971186,375.085860715,277.745997562,70.808374512,26.5314886411
 06/22  13:00:00,1395.25412062,116.282889358,477.819031537,0.0,243.2593065,302.612436532,364.993537338,272.809911892,56.6466996096,35.536925836
 06/22  14:00:00,1395.00988007,118.179940116,475.882179831,0.0,243.2593065,302.612436532,343.177437536,265.216556255,42.4850247072,35.4758565733
 06/22  15:00:00,1392.64658147,121.031207153,471.040214664,0.0,243.2593065,302.612436532,338.334024118,246.277725176,56.6466996096,35.4095993333
 06/22  16:00:00,1397.45673837,123.410105151,467.130280784,0.0,243.2593065,310.10971186,338.022364455,226.608703277,84.9700494144,26.4436117631
 06/22  17:00:00,1400.26021668,125.045223477,466.89911819,0.0,243.2593065,310.10971186,305.462297303,203.015443048,84.9700494144,17.4768048409
 06/22  18:00:00,1122.17897396,96.6169909531,483.633806383,0.0,166.938926447,199.110933808,334.003885672,231.611835393,84.9700494144,17.4220008641
 06/22  19:00:00,1141.02195008,96.6169909531,507.742904741,0.0,166.938926447,191.61365848,320.13623279,254.769966535,56.6466996096,8.71956664569
 06/22  20:00:00,1024.50919218,96.6169909531,513.604259511,0.0,100.150657288,124.558693486,387.64271338,313.573882032,56.6466996096,17.4221317381
 06/22  21:00:00,999.665517756,96.6169909531,525.247920039,0.0,100.150657288,124.558693486,394.653713559,334.784349055,42.4850247072,17.384339797
 06/22  22:00:00,939.712503394,96.6169909531,533.607578129,0.0,46.0930336215,124.558693486,397.764563958,360.741990295,28.3233498048,8.69922385798
 06/22  23:00:00,939.888575645,96.6169909531,532.882780713,0.0,46.0930336215,124.558693486,393.424100608,370.562733691,14.1616749024,8.69969201519
 06/22  24:00:00,931.12349724,96.6169909531,536.620653525,0.0,46.0930336215,113.312780494,402.252054025,379.20643065,5.66466996096,17.3809534139
 06/23  01:00:00,940.558377888,96.6169909531,546.692658471,0.0,46.0930336215,113.312780494,401.911798014,387.548654521,5.66466996096,8.69847353291
 06/23  02:00:00,943.069920865,96.6169909531,549.501855516,0.0,46.0930336215,113.312780494,416.088340295,393.045620104,5.66466996096,17.3780502296
 06/23  03:00:00,948.296035309,96.6169909531,555.088907729,0.0,46.0930336215,113.312780494,414.333699947,399.96935254,5.66466996096,8.6996774468
 06/23  04:00:00,1047.83688227,96.6169909531,561.59306292,0.0,100.150657288,148.969399434,402.170585619,387.020916308,5.66466996096,9.48499934995
 06/23  05:00:00,1031.24682322,98.0586534788,550.131294751,0.0,100.150657288,149.894399434,523.757371438,493.002033588,14.1616749024,16.5936629479
 06/23  06:00:00,1232.54510882,103.77952565,524.134766452,0.0,176.471037341,302.612436532,397.644338031,360.62201347,28.3233498048,8.69897475589
 06/23  07:00:00,1339.09544447,108.702000232,502.392941805,0.0,243.2593065,310.10971186,390.637745813,321.884264321,42.4850247072,26.2684567843
 06/23  08:00:00,1372.6344891,110.451231668,492.358072696,0.0,243.2593065,310.10971186,385.253982194,302.221860433,56.6466996096,26.3854221514
 06/23  09:00:00,1397.44791604,112.093293352,483.099596581,0.0,243.2593065,302.612436532,347.29020644,278.329188994,42.4850247072,26.475992739
 06/23  10:00:00,1393.13473492,113.663429324,471.226669859,0.0,243.2593065,310.10971186,356.734622125,250.463326613,70.808374512,35.4629209999
 06/23  11:00:00,1398.57982985,115.211734376,471.592648574,0.0,243.2593065,310.10971186,320.164012132,213.834962498,70.808374512,35.5206751224
 06/23  12:00:00,1361.68655974,117.436005727,471.973058429,0.0,243.2593065,310.10971186,289.35660046,192.021927011,70.808374512,26.5262989378
 06/23  13:00:00,1401.29472158,120.031344068,474.732737157,0.0,243.2593065,302.612436532,269.848259633,177.664660852,56.6466996096,35.5368991718
 06/23  14:00:00,1417.3945894,126.436760268,481.31408528,0.0,243.2593065,302.612436532,213.728074259,135.767648536,42.4850247072,35.4754010157
 06/23  15:00:00,1420.64836088,130.052576688,480.957721156,0.0,243.2593065,302.612436532,216.096607938,124.041120271,56.6466996096,35.4087880575
 06/23  16:00:00,1425.52324736,130.103156153,479.156842939,0.0,243.2593065,310.10971186,243.573220363,132.159663255,84.9700494144,26.4435076937
 06/23  17:00:00,1429.10497742,133.286133131,479.575268638,0.0,243.2593065,310.10971186,221.240723663,118.797346298,84.9700494144,17.4733279508
 06/23  18:00:00,1113.90888318,96.6169909531,472.38190586,0.0,166.938926447,199.110933808,253.289793704,150.897507206,84.9700494144,17.4222370841
 06/23  19:00:00,1104.31740306,96.6169909531,472.158866399,0.0,166.938926447,191.61365848,246.780132291,181.413798355,56.6466996096,8.71963432598
 06/23  20:00:00,978.562755631,96.6169909531,470.852233263,0.0,100.150657288,124.558693486,329.489675267,255.420662425,56.6466996096,17.4223132323
 06/23  21:00:00,942.855592136,96.6169909531,471.122084554,0.0,100.150657288,124.558693486,361.239695605,301.372653374,42.4850247072,17.382017524
 06/23  22:00:00,895.366115316,96.6169909531,488.540059464,0.0,46.0930336215,124.558693486,384.112713267,347.090054424,28.3233498048,8.69930903736
 06/23  23:00:00,916.994881237,96.6169909531,508.157232055,0.0,46.0930336215,124.558693486,385.622198596,362.760760051,14.1616749024,8.69976364265
 06/23  24:00:00,908.780830738,96.6169909531,512.443514343,0.0,46.0930336215,113.312780494,392.207415569,369.164182944,5.66466996096,17.3785626641
 06/24  01:00:00,911.046955647,96.6169909531,514.932368702,0.0,46.0930336215,113.312780494,390.30700521,375.943873348,5.66466996096,8.69846190133
 06/24  02:00:00,917.103795972,96.6169909531,521.405053487,0.0,46.0930336215,113.312780494,407.490543364,384.447852004,5.66466996096,17.3780213992
 06/24  03:00:00,916.039748166,96.6169909531,520.270722691,0.0,46.0930336215,113.312780494,401.787579274,387.423270955,5.66466996096,8.69963835769
 06/24  04:00:00,925.426829195,96.6169909531,519.379221786,0.0,55.6251445156,113.312780494,402.194375594,379.15159852,5.66466996096,17.3781071134
 06/24  05:00:00,919.833676227,96.6169909531,521.674526674,0.0,55.6251445156,113.312780494,403.15212612,380.292024893,14.1616749024,8.69842632518
 06/24  06:00:00,977.639939027,96.6169909531,513.597821228,0.0,65.1572554096,176.889270242,345.305468365,308.283271316,28.3233498048,8.69884724387
 06/24  07:00:00,1086.73779154,97.6110326939,499.663645646,0.0,109.682768182,220.96816451,445.320299416,385.456439917,42.4850247072,17.3788347917
 06/24  08:00:00,1084.87983353,97.7455911097,488.757363366,0.0,109.682768182,220.96816451,403.871961803,329.771226987,56.6466996096,17.4540352059
 06/24  09:00:00,1178.57563787,100.096094359,474.813954135,0.0,131.945524568,266.955817592,344.769657197,284.760473309,42.4850247072,17.5241591802
 06/24  10:00:00,1186.68088502,100.43198221,474.27594966,0.0,131.945524568,274.45309292,341.039517414,243.85270531,70.808374512,26.3784375919
 06/24  11:00:00,1196.7809224,100.94802539,477.53859406,0.0,131.945524568,274.45309292,294.428619071,197.239437264,70.808374512,26.3808072951
 06/24  12:00:00,1177.5940517,103.024918324,484.913475796,0.0,131.945524568,274.45309292,254.597053062,157.415783848,70.808374512,26.3728947019
 06/24  13:00:00,1173.08229914,105.93608859,484.87879055,0.0,131.945524568,266.955817592,206.800990827,123.779431619,56.6466996096,26.3748595979
 06/24  14:00:00,1176.12231156,109.038412192,484.773942301,0.0,131.945524568,266.955817592,160.822006082,100.748057959,42.4850247072,17.5889234157
 06/24  15:00:00,1087.021096,96.6169909531,484.795038325,0.0,109.682768182,212.545889182,138.655781194,55.6354229372,56.6466996096,26.3736586468
 06/24  16:00:00,1095.43865634,96.6169909531,485.927106643,0.0,109.682768182,220.04316451,172.310838434,60.9655748807,84.9700494144,26.3752141393
 06/24  17:00:00,1053.93052021,96.6478474885,486.749707153,0.0,109.682768182,220.04316451,174.335249153,71.8504313711,84.9700494144,17.5147683671
 06/24  18:00:00,1014.74145926,96.6721551858,486.481440231,0.0,100.150657288,199.110933808,207.644885592,105.296883853,84.9700494144,17.3779523251
 06/24  19:00:00,1007.85379545,96.6382010763,486.288264324,0.0,100.150657288,191.61365848,182.169426423,116.824371522,56.6466996096,8.69835529144
 06/24  20:00:00,905.186290311,96.6169909531,484.390077683,0.0,55.6251445156,124.558693486,255.703518371,181.677474095,56.6466996096,17.3793446662
 06/24  21:00:00,893.002279904,96.6169909531,474.128043563,0.0,55.6251445156,124.558693486,278.352436078,227.167774402,42.4850247072,8.69963696897
 06/24  22:00:00,878.042299941,96.6169909531,472.02449957,0.0,46.0930336215,124.558693486,317.003830229,271.30236146,28.3233498048,17.3781189641
 06/24  23:00:00,880.502000168,96.6169909531,473.321145554,0.0,46.0930336215,124.558693486,300.20971191,277.349602201,14.1616749024,8.69843480734
 06/24  24:00:00,869.413942437,96.6169909531,474.015357591,0.0,46.0930336215,113.312780494,291.2315272,276.867992644,5.66466996096,8.69886459411
 06/25  01:00:00,854.758811207,96.6169909531,471.863523474,0.0,34.9616554283,113.312780494,324.236987495,301.193621495,5.66466996096,17.3786960389
 06/25  02:00:00,854.157843099,96.6169909531,472.149096596,0.0,34.9616554283,113.312780494,365.073762795,350.709209219,5.66466996096,8.69988361594
 06/25  03:00:00,886.935833916,96.6169909531,502.737568622,0.0,34.9616554283,113.312780494,411.317083461,388.276407805,5.66466996096,17.3760056951
 06/25  04:00:00,913.47001151,96.6169909531,518.464988442,0.0,44.4937663224,113.312780494,397.389744761,383.026487049,5.66466996096,8.69858775163
 06/25  05:00:00,900.636345153,96.6169909531,513.062041196,0.0,44.4937663224,113.312780494,403.863952591,381.003279146,14.1616749024,8.69899854259
 06/25  06:00:00,957.280632323,96.6169909531,503.715830112,0.0,54.0258772165,176.889270242,352.107310754,306.404719324,28.3233498048,17.3792416251
 06/25  07:00:00,956.42771551,96.6169909531,495.793847461,0.0,54.0258772165,184.38654557,332.352210169,281.169407267,42.4850247072,8.69777819521
 06/25  08:00:00,1023.30114956,96.6169909531,484.495974491,0.0,65.1572554096,220.04316451,316.062479781,241.973609199,56.6466996096,17.4421709723
 06/25  09:00:00,1006.75267663,96.6169909531,476.676122874,0.0,65.1572554096,212.545889182,256.713360672,196.719689857,42.4850247072,17.5086461071
 06/25  10:00:00,1026.2393355,96.6169909531,481.649642542,0.0,65.1572554096,220.04316451,233.138626346,135.972666442,70.808374512,26.3575853921
 06/25  11:00:00,1033.42231551,96.6169909531,485.690626664,0.0,65.1572554096,220.04316451,203.862970431,106.702594628,70.808374512,26.3520012908
 06/25  12:00:00,1031.92956288,96.6169909531,485.165024722,0.0,65.1572554096,220.04316451,177.518623838,80.3583726709,70.808374512,26.3518766548
 06/25  13:00:00,1024.30383006,96.6169909531,484.899556855,0.0,65.1572554096,212.545889182,130.022466065,55.7992513041,56.6466996096,17.5765151509
 06/25  14:00:00,1024.29292845,96.6169909531,484.809886677,0.0,65.1572554096,212.545889182,108.015666707,39.174415089,42.4850247072,26.3562269113
 06/25  15:00:00,1024.33555466,96.6169909531,484.870440425,0.0,65.1572554096,212.545889182,109.287629605,26.2884878939,56.6466996096,26.352442102
 06/25  16:00:00,999.212734841,96.6203404372,485.120832532,0.0,65.1572554096,220.04316451,136.969742538,25.644637375,84.9700494144,26.3550557484
 06/25  17:00:00,952.750988422,96.6169909531,485.459588267,0.0,54.0258772165,184.38654557,141.135534391,38.6542167407,84.9700494144,17.511268236
 06/25  18:00:00,922.127577103,96.6169909531,485.301948793,0.0,44.4937663224,163.454314868,148.19479462,54.5257242596,84.9700494144,8.699020946
 06/25  19:00:00,915.661558279,96.6169909531,485.477663226,0.0,44.4937663224,155.95703954,136.761588169,62.7355875577,56.6466996096,17.3793010015
 06/25  20:00:00,895.595248555,96.6169909531,485.392578512,0.0,44.4937663224,124.558693486,151.095259948,85.7507553523,56.6466996096,8.69780498567
 06/25  21:00:00,899.040408916,96.6169909531,485.57515768,0.0,44.4937663224,124.558693486,162.943939314,103.082146707,42.4850247072,17.3767679004
 06/25  22:00:00,889.07224146,96.6169909531,485.872812814,0.0,34.9616554283,124.558693486,192.718496959,155.696149944,28.3233498048,8.69899721026
 06/25  23:00:00,889.660444805,96.6169909531,485.439573227,0.0,34.9616554283,124.558693486,231.622743421,208.761656433,14.1616749024,8.69941208635
 06/25  24:00:00,871.039271022,96.6169909531,480.770397217,0.0,34.9616554283,113.312780494,270.964244587,247.921847339,5.66466996096,17.377727287
 06/26  01:00:00,873.213342376,96.6169909531,474.975492558,0.0,46.0930336215,113.312780494,281.934892457,267.572218613,5.66466996096,8.69800388231
 06/26  02:00:00,872.050126569,96.6169909531,474.780393149,0.0,46.0930336215,113.312780494,302.965089747,279.923422014,5.66466996096,17.3769977723
 06/26  03:00:00,871.835796896,96.6169909531,474.796007471,0.0,46.0930336215,113.312780494,301.951385271,287.587648967,5.66466996096,8.69906634251
 06/26  04:00:00,962.300929506,96.6169909531,474.795748165,0.0,100.150657288,148.969399434,295.291886543,272.250347924,5.66466996096,17.3768686585
 06/26  05:00:00,955.10052833,96.6376481316,474.761950965,0.0,100.150657288,149.894399434,475.365170622,452.505733047,14.1616749024,8.69776267276
 06/26  06:00:00,1179.99588658,98.4797872418,474.794789001,0.0,176.471037341,302.612436532,321.300813087,284.279319839,28.3233498048,8.6981434439
 06/26  07:00:00,1313.15275459,101.875833381,478.646583907,0.0,243.2593065,310.10971186,314.905598941,246.156715852,42.4850247072,26.2638583825
 06/26  08:00:00,1354.92395086,103.074990661,478.326070567,0.0,243.2593065,310.10971186,324.206242258,241.18018849,56.6466996096,26.3793541585
 06/26  09:00:00,1373.95435059,103.689349652,468.296279951,0.0,243.2593065,302.612436532,343.407664944,274.454161405,42.4850247072,26.4684788318
 06/26  10:00:00,1389.71796615,104.577805041,476.950264232,0.0,243.2593065,310.10971186,432.993996205,326.734539878,70.808374512,35.4510818146
 06/26  11:00:00,1423.88170825,105.564092183,507.448504481,0.0,243.2593065,310.10971186,440.372406403,334.056899029,70.808374512,35.5071328627
 06/26  12:00:00,1379.06590272,106.759536207,502.966679476,0.0,243.2593065,310.10971186,421.446261831,324.115501369,70.808374512,26.5223859501
 06/26  13:00:00,1414.4651872,107.971923835,504.176871326,0.0,243.2593065,302.612436532,409.439984187,317.272068756,56.6466996096,35.5212158213
 06/26  14:00:00,1418.20354554,109.409440941,506.972716082,0.0,243.2593065,302.612436532,387.618716665,309.673862081,42.4850247072,35.4598298772
 06/26  15:00:00,1429.29221043,110.649277877,517.968341609,0.0,243.2593065,302.612436532,401.543093959,309.5026928,56.6466996096,35.3937015496
 06/26  16:00:00,1436.90729047,112.835014684,517.147512323,0.0,243.2593065,310.10971186,407.615915917,296.211775295,84.9700494144,26.4340912077
 06/26  17:00:00,1428.30047314,114.096454892,506.685268498,0.0,243.2593065,310.10971186,392.005790546,289.56541596,84.9700494144,17.4703251724
 06/26  18:00:00,1170.12565181,96.6169909531,532.374603935,0.0,166.938926447,199.110933808,374.414064915,280.725418352,84.9700494144,8.71859714861
 06/26  19:00:00,1178.83937803,96.6169909531,548.472492546,0.0,166.938926447,191.61365848,374.784763375,300.718278291,56.6466996096,17.4197854741
 06/26  20:00:00,1061.13334666,96.6169909531,553.378121337,0.0,100.150657288,124.558693486,433.880205031,359.81330953,56.6466996096,17.4201958908
 06/26  21:00:00,1025.43432183,96.6169909531,553.197905573,0.0,100.150657288,124.558693486,425.83453187,374.649512303,42.4850247072,8.69999486015
 06/26  22:00:00,952.626266645,96.6169909531,547.135815886,0.0,46.0930336215,124.558693486,440.966353598,395.266519508,28.3233498048,17.3764842858
 06/26  23:00:00,958.041715692,96.6169909531,551.767757098,0.0,46.0930336215,124.558693486,427.51260291,404.652099912,14.1616749024,8.69882809617
 06/26  24:00:00,958.025818022,96.6169909531,564.972336042,0.0,46.0930336215,113.312780494,428.375162985,414.01126226,5.66466996096,8.69923076411
 06/27  01:00:00,963.35441657,96.6169909531,570.967245226,0.0,46.0930336215,113.312780494,444.459857825,421.418297638,5.66466996096,17.376890226
 06/27  02:00:00,970.576639683,96.6169909531,578.708296104,0.0,46.0930336215,113.312780494,442.723006136,428.36067877,5.66466996096,8.69765740502
 06/27  03:00:00,975.508851512,96.6169909531,584.003028803,0.0,46.0930336215,113.312780494,457.434731712,434.393692149,5.66466996096,17.3763696019
 06/27  04:00:00,1067.27976703,96.6169909531,582.57811649,0.0,100.150657288,148.969399434,431.163565489,416.80015649,5.66466996096,8.69873903766
 06/27  05:00:00,1061.87369485,96.8381483462,584.210936028,0.0,100.150657288,149.894399434,596.338926946,573.478128609,14.1616749024,8.69912343416
 06/27  06:00:00,1255.9274998,100.995667556,552.010296518,0.0,176.471037341,302.612436532,457.314457405,411.614108759,28.3233498048,17.3769988413
 06/27  07:00:00,1357.88014468,103.556881293,527.746395169,0.0,243.2593065,310.10971186,416.274807212,356.272339235,42.4850247072,17.51744327
 06/27  08:00:00,1390.20376074,104.888240451,516.820787607,0.0,243.2593065,310.10971186,413.038534969,330.01234154,56.6466996096,26.3794938189
 06/27  09:00:00,1414.92783052,106.149224536,506.338403956,0.0,243.2593065,302.612436532,383.217357,314.270635794,42.4850247072,26.4616964991
 06/27  10:00:00,1422.04959396,107.550175787,504.568572822,0.0,243.2593065,310.10971186,413.500765412,307.229271545,70.808374512,35.4631193546
 06/27  11:00:00,1424.46776669,109.043593357,504.804952125,0.0,243.2593065,310.10971186,411.475827345,305.147951562,70.808374512,35.5195012708
 06/27  12:00:00,1382.3219295,110.626956999,503.23881569,0.0,243.2593065,310.10971186,408.214497352,302.05550265,70.808374512,35.3506201909
 06/27  13:00:00,1414.79649537,112.536471496,500.774695064,0.0,243.2593065,302.612436532,389.437416349,297.28629216,56.6466996096,35.5044245795
