Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  14:00:00,1413.72636285,114.72859372,497.514353662,0.0,243.2593065,302.612436532,357.185297108,288.109496306,42.4850247072,26.5907760951
 06/27  15:00:00,1417.10101495,117.608757031,498.424262318,0.0,243.2593065,302.612436532,364.827333499,272.777202349,56.6466996096,35.4034315405
 06/27  16:00:00,1423.26093426,120.131766631,495.490638852,0.0,243.2593065,310.10971186,370.985095364,259.579795477,84.9700494144,26.4352504723
 06/27  17:00:00,1418.92819905,121.979875488,488.761163271,0.0,243.2593065,310.10971186,352.493531471,250.054408126,84.9700494144,17.4690739307
 06/27  18:00:00,1156.61805868,96.6169909531,518.293810715,0.0,166.938926447,199.110933808,350.649672933,248.258356097,84.9700494144,17.4212674209
 06/27  19:00:00,1160.26847243,96.6169909531,529.764598179,0.0,166.938926447,191.61365848,340.680483529,266.616006528,56.6466996096,17.417777391
 06/27  20:00:00,1044.33116739,96.6169909531,536.398060829,0.0,100.150657288,124.558693486,394.358301037,328.991325,56.6466996096,8.72027642785
 06/27  21:00:00,1013.67962517,96.6169909531,541.437138941,0.0,100.150657288,124.558693486,408.814327613,348.947781886,42.4850247072,17.3815210193
 06/27  22:00:00,946.461137942,96.6169909531,541.102088358,0.0,46.0930336215,124.558693486,408.991464819,371.969103919,28.3233498048,8.69901109599
 06/27  23:00:00,949.246085327,96.6169909531,543.026167931,0.0,46.0930336215,124.558693486,412.420384344,380.882021557,14.1616749024,17.3766878853
 06/27  24:00:00,943.666686585,96.6169909531,550.214295382,0.0,46.0930336215,113.312780494,403.698129308,389.335808402,5.66466996096,8.69765094509
 06/28  01:00:00,945.711591869,96.6169909531,552.429620863,0.0,46.0930336215,113.312780494,409.57954998,395.217011833,5.66466996096,8.69786818626
 06/28  02:00:00,951.337020355,96.6169909531,558.445892081,0.0,46.0930336215,113.312780494,425.129592765,402.088288144,5.66466996096,17.37663466
 06/28  03:00:00,955.558834477,96.6169909531,562.907258841,0.0,46.0930336215,113.312780494,422.563874111,408.200375975,5.66466996096,8.69882817424
 06/28  04:00:00,1043.3568063,96.6169909531,560.111078125,0.0,100.150657288,148.969399434,414.23231967,391.191393976,5.66466996096,17.3762557338
 06/28  05:00:00,1034.69356794,97.5841151243,556.949302943,0.0,100.150657288,149.894399434,533.032933919,510.173846928,14.1616749024,8.69741208793
 06/28  06:00:00,1238.64213439,102.541013318,533.38226729,0.0,176.471037341,302.612436532,409.259726815,372.238615231,28.3233498048,8.69776177952
 06/28  07:00:00,1345.83615178,106.991305881,511.500351133,0.0,243.2593065,310.10971186,393.527398369,324.780824421,42.4850247072,26.2615492406
 06/28  08:00:00,1379.99013717,108.873075077,501.970947438,0.0,243.2593065,310.10971186,386.947595656,303.924985841,56.6466996096,26.3759102051
 06/28  09:00:00,1404.95638817,110.37434035,491.586166116,0.0,243.2593065,302.612436532,358.218638704,289.269429756,42.4850247072,26.4641842417
 06/28  10:00:00,1402.53643551,111.961902299,481.12258868,0.0,243.2593065,310.10971186,379.706548852,273.454075626,70.808374512,35.4440987137
 06/28  11:00:00,1393.61033159,113.691751311,470.838121275,0.0,243.2593065,310.10971186,366.545091958,260.237552489,70.808374512,35.4991649572
 06/28  12:00:00,1351.77249556,115.257245285,469.316593081,0.0,243.2593065,310.10971186,344.130184912,246.79973236,70.808374512,26.52207804
 06/28  13:00:00,1389.9029787,117.007327123,469.776896199,0.0,243.2593065,302.612436532,307.483219463,215.324477854,56.6466996096,35.5120419989
 06/28  14:00:00,1394.40094495,118.924094548,470.00060145,0.0,243.2593065,302.612436532,269.585233557,191.649635083,42.4850247072,35.4505737671
 06/28  15:00:00,1397.27432321,121.332095425,470.804113163,0.0,243.2593065,302.612436532,265.138545281,181.947456617,56.6466996096,26.5443890546
 06/28  16:00:00,1407.5728043,123.89294134,471.465748837,0.0,243.2593065,310.10971186,290.437906107,170.234639868,84.9700494144,35.2332168244
 06/28  17:00:00,1414.03317255,126.919037627,473.674280835,0.0,243.2593065,310.10971186,256.930516176,154.493998905,84.9700494144,17.4664678564
 06/28  18:00:00,1108.76112354,96.6169909531,471.116348834,0.0,166.938926447,199.110933808,265.159007255,171.469323686,84.9700494144,8.71963415513
 06/28  19:00:00,1100.39034525,96.6169909531,470.436134401,0.0,166.938926447,191.61365848,279.961712813,205.898934001,56.6466996096,17.4160792018
 06/28  20:00:00,987.316641669,96.6169909531,478.415557638,0.0,100.150657288,124.558693486,370.042249668,295.977998088,56.6466996096,17.4175519713
 06/28  21:00:00,977.100212433,96.6169909531,501.892145753,0.0,100.150657288,124.558693486,378.181172566,326.995578135,42.4850247072,8.70056972388
 06/28  22:00:00,923.096439354,96.6169909531,515.522785749,0.0,46.0930336215,124.558693486,389.468152351,352.446217131,28.3233498048,8.69858541464
 06/28  23:00:00,926.858184654,96.6169909531,518.720722068,0.0,46.0930336215,124.558693486,394.249415387,362.712654409,14.1616749024,17.375086076
 06/28  24:00:00,918.439652314,96.6169909531,522.944200071,0.0,46.0930336215,113.312780494,385.153406786,370.791550222,5.66466996096,8.69718660279
 06/29  01:00:00,920.205307481,96.6169909531,524.861453216,0.0,46.0930336215,113.312780494,399.58293001,376.543168838,5.66466996096,17.3750912109
 06/29  02:00:00,925.195135941,96.6169909531,530.215130353,0.0,46.0930336215,113.312780494,398.596958309,384.234323075,5.66466996096,8.69796527272
 06/29  03:00:00,931.293387879,96.6169909531,536.676565923,0.0,46.0930336215,113.312780494,405.955237234,391.592278673,5.66466996096,8.6982886003
 06/29  04:00:00,1020.46199418,96.6169909531,535.323603075,0.0,100.150657288,148.969399434,397.874314192,374.832069513,5.66466996096,17.377574718
 06/29  05:00:00,1009.41067506,98.3091074473,528.881375869,0.0,100.150657288,149.894399434,503.169112993,480.310592098,14.1616749024,8.69684599288
 06/29  06:00:00,1220.53015221,104.066149942,511.748598689,0.0,176.471037341,302.612436532,398.917893607,353.218564287,28.3233498048,17.3759795159
 06/29  07:00:00,1337.40402463,109.100570076,499.673049325,0.0,243.2593065,310.10971186,379.116065186,319.115115457,42.4850247072,17.5159250226
 06/29  08:00:00,1374.7810458,110.908745716,493.778585613,0.0,243.2593065,310.10971186,380.746221519,297.72436224,56.6466996096,26.3751596689
 06/29  09:00:00,1399.61489864,112.462025617,484.360280614,0.0,243.2593065,302.612436532,345.558901685,276.610841904,42.4850247072,26.4630350738
 06/29  10:00:00,1394.03341799,114.075381022,471.225015559,0.0,243.2593065,310.10971186,349.85981165,243.603381335,70.808374512,35.448055803
 06/29  11:00:00,1403.67699043,116.227031313,473.866472446,0.0,243.2593065,310.10971186,300.022448414,193.710420829,70.808374512,35.5036530733
 06/29  12:00:00,1377.5025514,121.504734063,480.487644547,0.0,243.2593065,310.10971186,251.367754114,154.045009857,70.808374512,26.5143697453
 06/29  13:00:00,1418.82225038,127.023978368,482.148257095,0.0,243.2593065,302.612436532,218.624065661,126.461299318,56.6466996096,35.5160667334
 06/29  14:00:00,1424.29241862,133.036871723,481.569498522,0.0,243.2593065,302.612436532,181.517416446,103.578427403,42.4850247072,35.4539643363
 06/29  15:00:00,1434.66072227,144.320683421,480.658392469,0.0,243.2593065,302.612436532,163.896525077,71.8624378657,56.6466996096,35.3873876022
 06/29  16:00:00,1454.34193702,158.645361241,479.377929233,0.0,243.2593065,310.10971186,160.99544151,49.5950195577,84.9700494144,26.4303725378
 06/29  17:00:00,1458.44284228,163.415687163,478.69773527,0.0,243.2593065,310.10971186,145.278646102,42.839945766,84.9700494144,17.4686509214
 06/29  18:00:00,1130.39585279,96.6214934736,482.958214914,0.0,166.938926447,199.110933808,178.618775817,84.9292089256,84.9700494144,8.71951747689
 06/29  19:00:00,1127.13416163,96.6349882271,486.373935305,0.0,166.938926447,191.61365848,187.395160461,113.330294917,56.6466996096,17.4181659343
 06/29  20:00:00,989.579788347,96.6169909531,475.678609919,0.0,100.150657288,124.558693486,263.701554333,189.63649887,56.6466996096,17.4183558538
 06/29  21:00:00,944.89184504,96.6169909531,470.892658931,0.0,100.150657288,124.558693486,289.702594508,238.518406615,42.4850247072,8.69916318613
 06/29  22:00:00,876.020561213,96.6169909531,470.99855827,0.0,46.0930336215,124.558693486,325.592712404,279.894678657,28.3233498048,17.3746839415
 06/29  23:00:00,876.579631274,96.6169909531,471.285661248,0.0,46.0930336215,124.558693486,323.680720502,300.821205539,14.1616749024,8.69784006058
 06/29  24:00:00,865.28395024,96.6169909531,471.972939283,0.0,46.0930336215,113.312780494,343.535288991,329.172435309,5.66466996096,8.69818372034
 06/30  01:00:00,878.163361712,96.6169909531,483.071042824,0.0,46.0930336215,113.312780494,372.39226983,349.35052891,5.66466996096,17.3770709597
 06/30  02:00:00,888.153901197,96.6169909531,491.902469644,0.0,46.0930336215,113.312780494,375.21421604,360.853035867,5.66466996096,8.69651021163
 06/30  03:00:00,899.795592405,96.6169909531,502.995175353,0.0,46.0930336215,113.312780494,397.219889121,374.181362575,5.66466996096,17.3738565853
 06/30  04:00:00,1004.32444032,96.6169909531,514.217056867,0.0,100.150657288,148.969399434,376.938657315,362.576597195,5.66466996096,8.69739015926
 06/30  05:00:00,992.234618746,99.1367106744,506.411691381,0.0,100.150657288,149.894399434,480.927584542,458.068193494,14.1616749024,8.69771614627
 06/30  06:00:00,1200.48521607,105.679726943,488.162618673,0.0,176.471037341,302.612436532,369.620931859,323.921074134,28.3233498048,17.3765079202
 06/30  07:00:00,1311.53757493,110.952053415,473.301903846,0.0,243.2593065,310.10971186,315.468154328,255.469843795,42.4850247072,17.5132858258
 06/30  08:00:00,1366.89453332,115.217602891,478.108123201,0.0,243.2593065,310.10971186,258.41316997,175.394832414,56.6466996096,26.3716379463
 06/30  09:00:00,1416.8007453,124.420066902,482.976400227,0.0,243.2593065,302.612436532,186.74854365,117.804976246,42.4850247072,26.4585426966
 06/30  10:00:00,1434.42447532,135.36248923,482.095723597,0.0,243.2593065,310.10971186,189.707347506,83.4502570008,70.808374512,35.4487159933
 06/30  11:00:00,1449.50786081,150.010085722,481.440833594,0.0,243.2593065,310.10971186,152.105872454,45.7934963111,70.808374512,35.504001631
 06/30  12:00:00,1412.47135105,154.861422173,481.297374282,0.0,243.2593065,310.10971186,129.068392228,31.7511294556,70.808374512,26.5088882608
 06/30  13:00:00,1448.36787501,157.961419763,480.733477557,0.0,243.2593065,302.612436532,120.643812914,28.4807963347,56.6466996096,35.5163169695
 06/30  14:00:00,1448.44247829,158.558008346,480.250684194,0.0,243.2593065,302.612436532,107.533961116,29.5954390995,42.4850247072,35.4534973095
 06/30  15:00:00,1446.42332268,157.334867265,479.534853497,0.0,243.2593065,302.612436532,126.952580926,34.9192588668,56.6466996096,35.3866224494
 06/30  16:00:00,1458.34121544,162.41770408,479.700864524,0.0,243.2593065,310.10971186,136.967928334,25.5679698514,84.9700494144,26.429909068
 06/30  17:00:00,1462.04664905,165.475936638,480.340115203,0.0,243.2593065,310.10971186,120.132712367,17.6937923131,84.9700494144,17.4688706397
 06/30  18:00:00,1132.05224046,96.6169909531,484.769799375,0.0,166.938926447,199.110933808,143.773766487,43.3128835274,84.9700494144,15.4908335449
 06/30  19:00:00,1126.03373501,96.6169909531,486.368305144,0.0,166.938926447,191.61365848,143.481015055,76.1922419549,56.6466996096,10.6420734906
 06/30  20:00:00,1002.00614002,96.6169909531,484.705932654,0.0,100.150657288,124.558693486,219.671364691,145.606153166,56.6466996096,17.4185119155
 06/30  21:00:00,965.599205367,96.6169909531,484.444024236,0.0,100.150657288,124.558693486,240.712802242,189.528543933,42.4850247072,8.69923360132
 06/30  22:00:00,883.43861497,96.6169909531,474.078064471,0.0,46.0930336215,124.558693486,282.631425267,236.933224054,28.3233498048,17.3748514082
 06/30  23:00:00,880.19393065,96.6169909531,472.318338845,0.0,46.0930336215,124.558693486,287.583963028,264.724385813,14.1616749024,8.69790231302
 06/30  24:00:00,867.106526259,96.6169909531,472.599316225,0.0,46.0930336215,113.312780494,297.952318866,283.58942105,5.66466996096,8.69822785522
 07/01  01:00:00,864.663119351,96.6169909531,471.370361659,0.0,46.0930336215,113.312780494,342.096834541,319.0574489,5.66466996096,17.3747156798
 07/01  02:00:00,884.56230432,96.6169909531,489.029931817,0.0,46.0930336215,113.312780494,385.968219488,371.607066546,5.66466996096,8.69648298081
 07/01  03:00:00,973.054369669,96.6169909531,568.324157477,0.0,46.0930336215,113.312780494,420.603341553,397.564877208,5.66466996096,17.3737943846
 07/01  04:00:00,984.959053453,96.6169909531,572.403728714,0.0,55.6251445156,113.312780494,408.821105398,394.459097888,5.66466996096,8.69733754926
 07/01  05:00:00,933.367708375,96.6169909531,538.532140737,0.0,55.6251445156,113.312780494,405.835819514,382.976508834,14.1616749024,8.69763577702
 07/01  06:00:00,966.212482572,96.6169909531,502.07962096,0.0,65.1572554096,176.889270242,347.034750869,301.335232789,28.3233498048,17.3761682754
 07/01  07:00:00,1081.34498495,98.5480285623,493.642784016,0.0,109.682768182,220.96816451,420.834326379,369.65395468,42.4850247072,8.69534699238
 07/01  08:00:00,1081.13235481,98.5719187172,484.774699401,0.0,109.682768182,220.96816451,397.031044898,322.936269255,56.6466996096,17.4480760329
 07/01  09:00:00,1182.98654518,101.201791151,477.44230412,0.0,131.945524568,266.955817592,351.056280181,291.052633425,42.4850247072,17.518622049
 07/01  10:00:00,1184.91682908,101.46679051,472.407509818,0.0,131.945524568,274.45309292,375.128332067,277.950738953,70.808374512,26.3692186022
 07/01  11:00:00,1184.79302727,101.6526838,471.713861239,0.0,131.945524568,274.45309292,368.1722388,270.993736178,70.808374512,26.3701281098
 07/01  12:00:00,1155.43289089,102.358532259,472.778801567,0.0,131.945524568,274.45309292,343.659581593,246.490058465,70.808374512,26.3611486162
 07/01  13:00:00,1153.62557083,103.205989229,473.912514989,0.0,131.945524568,266.955817592,289.89964123,206.891101525,56.6466996096,26.3618400954
 07/01  14:00:00,1162.8326008,104.345946392,478.521700836,0.0,131.945524568,266.955817592,246.966817359,180.824413642,42.4850247072,23.6573790094
 07/01  15:00:00,1069.29607998,96.6169909531,473.934126143,0.0,109.682768182,212.545889182,203.802391762,126.870645693,56.6466996096,20.2850464603
 07/01  16:00:00,1075.88120214,96.6169909531,473.611749262,0.0,109.682768182,220.04316451,237.872155724,126.537839224,84.9700494144,26.3642670854
 07/01  17:00:00,1034.4650137,96.6169909531,474.063599768,0.0,109.682768182,220.04316451,227.148222565,124.669820324,84.9700494144,17.5083528267
 07/01  18:00:00,997.550869226,96.6169909531,474.823844143,0.0,100.150657288,199.110933808,254.095524976,151.749481092,84.9700494144,17.3759944705
 07/01  19:00:00,990.43753947,96.6169909531,474.474058921,0.0,100.150657288,191.61365848,227.500081699,162.154930799,56.6466996096,8.69845128986
 07/01  20:00:00,886.486145096,96.6169909531,472.975541821,0.0,55.6251445156,124.558693486,309.960614716,235.939664901,56.6466996096,17.3742502054
 07/01  21:00:00,887.737209248,96.6169909531,472.010521568,0.0,55.6251445156,124.558693486,316.74735829,265.565448191,42.4850247072,8.69688539186
 07/01  22:00:00,876.344853411,96.6169909531,471.685989558,0.0,46.0930336215,124.558693486,338.12948202,301.108949464,28.3233498048,8.69718275154
 07/01  23:00:00,876.165286616,96.6169909531,471.216201414,0.0,46.0930336215,124.558693486,357.391588569,325.854651139,14.1616749024,17.3752625284
 07/01  24:00:00,865.303542876,96.6169909531,472.299979743,0.0,46.0930336215,113.312780494,362.504239795,348.141484213,5.66466996096,8.69808562065
 07/02  01:00:00,867.61952149,96.6169909531,483.848462876,0.0,34.9616554283,113.312780494,393.120393669,370.081413656,5.66466996096,17.3743100515
 07/02  02:00:00,886.581077489,96.6169909531,501.486430364,0.0,34.9616554283,113.312780494,401.492592661,387.131638915,5.66466996096,8.69628378449
 07/02  03:00:00,901.080627581,96.6169909531,516.183102478,0.0,34.9616554283,113.312780494,410.449347454,396.088133805,5.66466996096,8.69654368822
 07/02  04:00:00,912.762797132,96.6169909531,517.69800311,0.0,44.4937663224,113.312780494,411.542912643,388.504328431,5.66466996096,17.3739142509
 07/02  05:00:00,902.650690061,96.6169909531,515.205732213,0.0,44.4937663224,113.312780494,410.326496465,387.467444328,14.1616749024,8.69737723512
 07/02  06:00:00,953.435175181,96.6169909531,499.851180898,0.0,54.0258772165,176.889270242,345.153353516,308.132345426,28.3233498048,8.6976582853
 07/02  07:00:00,940.329249285,96.6169909531,481.162342763,0.0,54.0258772165,184.38654557,318.244241953,258.383057849,42.4850247072,17.3761593972
 07/02  08:00:00,1013.20786383,96.6169909531,476.084734628,0.0,65.1572554096,220.04316451,283.223955509,209.139071978,56.6466996096,17.4381839214
 07/02  09:00:00,1010.01395962,96.6169909531,476.70550484,0.0,65.1572554096,212.545889182,225.337887001,165.348283187,42.4850247072,17.5045791066
 07/02  10:00:00,1022.3588925,96.6169909531,478.552071399,0.0,65.1572554096,220.04316451,244.546359845,147.396845163,70.808374512,26.3411401699
 07/02  11:00:00,1022.80803839,96.6169909531,478.404710282,0.0,65.1572554096,220.04316451,236.202529591,147.825431455,70.808374512,17.5687236245
 07/02  12:00:00,1015.67495031,96.6169909531,474.6726526,0.0,65.1572554096,220.04316451,253.605304103,156.45173403,70.808374512,26.3451955612
 07/02  13:00:00,1009.62495973,96.6169909531,475.426287903,0.0,65.1572554096,212.545889182,233.440225328,150.449882879,56.6466996096,26.3436428392
 07/02  14:00:00,1012.94712271,96.6169909531,477.115967688,0.0,65.1572554096,212.545889182,199.242046879,139.186524015,42.4850247072,17.5704981572
 07/02  15:00:00,1015.50684662,96.6169909531,478.969240161,0.0,65.1572554096,212.545889182,211.465588393,128.475627419,56.6466996096,26.3432613645
 07/02  16:00:00,997.593563301,96.6169909531,484.229584991,0.0,65.1572554096,220.04316451,226.864923004,115.553274984,84.9700494144,26.3415986057
 07/02  17:00:00,953.480612071,96.6169909531,486.292003705,0.0,54.0258772165,184.38654557,219.085315384,116.611383583,84.9700494144,17.5038823868
 07/02  18:00:00,922.780145716,96.6169909531,486.031418069,0.0,44.4937663224,163.454314868,237.866737433,135.524488748,84.9700494144,17.3721992702
 07/02  19:00:00,915.850097838,96.6169909531,485.767588919,0.0,44.4937663224,155.95703954,197.441625674,132.098414169,56.6466996096,8.69651189497
 07/02  20:00:00,895.339947092,96.6169909531,485.250138334,0.0,44.4937663224,124.558693486,233.637202593,168.293702777,56.6466996096,8.69680020615
 07/02  21:00:00,899.165341335,96.6169909531,485.718895306,0.0,44.4937663224,124.558693486,243.151896203,183.292438543,42.4850247072,17.3744329523
 07/02  22:00:00,888.981608384,96.6169909531,485.6927431,0.0,34.9616554283,124.558693486,239.102055294,202.081068448,28.3233498048,8.69763704155
 07/02  23:00:00,890.035155461,96.6169909531,485.734557565,0.0,34.9616554283,124.558693486,240.084507138,217.224914292,14.1616749024,8.69791794407
 07/02  24:00:00,876.863999393,96.6169909531,484.896203304,0.0,34.9616554283,113.312780494,260.052792081,237.013750961,5.66466996096,17.3743711588
 07/03  01:00:00,888.711597592,96.6169909531,485.588598153,0.0,46.0930336215,113.312780494,259.693749221,245.332892994,5.66466996096,8.69618626625
 07/03  02:00:00,888.439053484,96.6169909531,485.358460962,0.0,46.0930336215,113.312780494,270.196754804,247.159081375,5.66466996096,17.3730034678
 07/03  03:00:00,888.531300297,96.6169909531,485.475567241,0.0,46.0930336215,113.312780494,264.280581171,249.91903498,5.66466996096,8.69687623026
 07/03  04:00:00,977.783378066,96.6169909531,484.611026578,0.0,100.150657288,148.969399434,256.545385679,242.183578842,5.66466996096,8.6971368758
 07/03  05:00:00,965.971992145,96.6312911308,478.212671462,0.0,100.150657288,149.894399434,468.755030199,437.21767703,14.1616749024,17.375678266
 07/03  06:00:00,1189.88654171,99.1614581191,480.872586745,0.0,176.471037341,302.612436532,294.321163251,257.299885616,28.3233498048,8.69792783045
 07/03  07:00:00,1322.85065472,103.632279111,484.345361029,0.0,243.2593065,310.10971186,257.4065399,194.318809063,42.4850247072,20.60270613
 07/03  08:00:00,1367.25898637,106.761725654,484.368964584,0.0,243.2593065,310.10971186,238.003066046,158.093643206,56.6466996096,23.2627232304
 07/03  09:00:00,1404.4673157,110.349350312,484.670000513,0.0,243.2593065,302.612436532,211.743639126,134.222758573,42.4850247072,35.0358558459
 07/03  10:00:00,1416.20850841,115.2903059,483.898974327,0.0,243.2593065,310.10971186,204.957035794,107.327692387,70.808374512,26.8209688956
 07/03  11:00:00,1425.83961264,124.020178449,483.743484474,0.0,243.2593065,310.10971186,179.056320684,72.7446619756,70.808374512,35.5032841962
 07/03  12:00:00,1397.90857223,138.520193878,483.010760448,0.0,243.2593065,310.10971186,145.362280458,39.2184325867,70.808374512,35.3354733594
 07/03  13:00:00,1443.11900483,150.920228147,482.443571935,0.0,243.2593065,302.612436532,109.056857737,16.9245844494,56.6466996096,35.4855736779
 07/03  14:00:00,1450.27068425,158.118152224,482.347155705,0.0,243.2593065,302.612436532,74.9861019782,5.91489267974,42.4850247072,26.5861845912
 07/03  15:00:00,1455.88867912,163.817555954,482.234564235,0.0,243.2593065,302.612436532,93.0590735609,1.02923619156,56.6466996096,35.3831377597
 07/03  16:00:00,1457.36880931,160.39261667,480.747275127,0.0,243.2593065,310.10971186,117.688014893,6.29112242883,84.9700494144,26.4268430499
 07/03  17:00:00,1445.6909594,150.667563957,478.865434365,0.0,243.2593065,310.10971186,133.59046279,31.1516806911,84.9700494144,17.4687326849
 07/03  18:00:00,1129.74160321,96.6169909531,482.488026775,0.0,166.938926447,199.110933808,176.426450083,74.0415806724,84.9700494144,17.4148199966
 07/03  19:00:00,1126.06133938,96.6169909531,485.49180442,0.0,166.938926447,191.61365848,144.539713485,79.1743940233,56.6466996096,8.71861985186
 07/03  20:00:00,1003.40495743,96.6169909531,485.2191961,0.0,100.150657288,124.558693486,188.060123552,114.000221781,56.6466996096,17.4132021615
 07/03  21:00:00,968.160644538,96.6169909531,485.720610422,0.0,100.150657288,124.558693486,181.146628303,129.962446418,42.4850247072,8.69915717726
 07/03  22:00:00,900.196536976,96.6169909531,485.46453038,0.0,46.0930336215,124.558693486,189.050181338,143.352184687,28.3233498048,17.3746468459
 07/03  23:00:00,901.569513588,96.6169909531,486.030269162,0.0,46.0930336215,124.558693486,182.975663482,160.116264014,14.1616749024,8.69772456483
 07/03  24:00:00,887.803354814,96.6169909531,484.710961366,0.0,46.0930336215,113.312780494,244.600020825,221.56151962,5.66466996096,17.3738312441
 07/04  01:00:00,863.920583562,96.6169909531,476.237971078,0.0,34.9616554283,113.312780494,279.153219586,264.792630238,5.66466996096,8.69591938769
 07/04  02:00:00,859.437538584,96.6169909531,473.959962735,0.0,34.9616554283,113.312780494,296.643066485,282.282279362,5.66466996096,8.69611716283
 07/04  03:00:00,860.124895982,96.6169909531,474.522100936,0.0,34.9616554283,113.312780494,309.135273695,286.097670869,5.66466996096,17.372932865
 07/04  04:00:00,869.609797695,96.6169909531,474.099578114,0.0,44.4937663224,113.312780494,298.803250491,284.441749317,5.66466996096,8.69683121356
 07/04  05:00:00,861.536067952,96.6169909531,471.969089464,0.0,44.4937663224,113.312780494,334.168917549,311.310165538,14.1616749024,8.69707710887
 07/04  06:00:00,919.730915904,96.6169909531,470.125238276,0.0,54.0258772165,176.889270242,336.033161886,290.334919229,28.3233498048,17.3748928519
 07/04  07:00:00,934.500603126,96.6169909531,476.35986596,0.0,54.0258772165,184.38654557,345.84498737,294.665143192,42.4850247072,8.69481947068
 07/04  08:00:00,1015.97720599,96.6169909531,478.170236117,0.0,65.1572554096,220.04316451,355.970883546,281.888703841,56.6466996096,17.4354800957
 07/04  09:00:00,1011.74455361,96.6169909531,481.187505758,0.0,65.1572554096,212.545889182,346.336501376,286.351734364,42.4850247072,17.4997423053
 07/04  10:00:00,1025.76706831,96.6169909531,486.909093537,0.0,65.1572554096,220.04316451,386.834989522,289.686220274,70.808374512,26.3403947367
 07/04  11:00:00,1023.85155302,96.6169909531,484.145714516,0.0,65.1572554096,220.04316451,375.649084375,278.501965499,70.808374512,26.3387443638
 07/04  12:00:00,1014.88857332,96.6169909531,477.201113369,0.0,65.1572554096,220.04316451,355.570192772,267.194855629,70.808374512,17.5669626302
 07/04  13:00:00,1003.5461896,96.6169909531,474.06049432,0.0,65.1572554096,212.545889182,343.45173332,260.462756094,56.6466996096,26.3422776161
 07/04  14:00:00,1003.31598851,96.6169909531,474.469285126,0.0,65.1572554096,212.545889182,307.78739563,238.961906355,42.4850247072,26.3404645678
 07/04  15:00:00,1006.73070561,96.6169909531,475.818746392,0.0,65.1572554096,212.545889182,266.686238903,192.471342382,56.6466996096,17.5681969108
 07/04  16:00:00,990.883896979,96.6169909531,479.72395856,0.0,65.1572554096,220.04316451,255.139468821,143.825166098,84.9700494144,26.3442533093
 07/04  17:00:00,952.417423043,96.6169909531,485.37006001,0.0,54.0258772165,184.38654557,228.845485887,126.373986544,84.9700494144,17.5014499278
 07/04  18:00:00,921.968231237,96.6169909531,485.36365188,0.0,44.4937663224,163.454314868,234.422906911,132.0783374,84.9700494144,17.3745200966
 07/04  19:00:00,915.368337371,96.6169909531,485.404615197,0.0,44.4937663224,155.95703954,197.124182572,131.779846331,56.6466996096,8.6976366313
 07/04  20:00:00,895.05640406,96.6169909531,485.058371579,0.0,44.4937663224,124.558693486,242.621925369,168.602696712,56.6466996096,17.3725290479
 07/04  21:00:00,898.886010704,96.6169909531,485.484432136,0.0,44.4937663224,124.558693486,232.795561028,181.614591192,42.4850247072,8.69594512859
 07/04  22:00:00,888.709950423,96.6169909531,485.454233597,0.0,34.9616554283,124.558693486,230.395117109,193.375579029,28.3233498048,8.69618827522
 07/04  23:00:00,889.76317565,96.6169909531,485.507372533,0.0,34.9616554283,124.558693486,233.747789038,202.212999281,14.1616749024,17.3731148547
 07/04  24:00:00,876.96837772,96.6169909531,485.052701735,0.0,34.9616554283,113.312780494,243.698674986,229.337071958,5.66466996096,8.69693306664
 07/05  01:00:00,887.87695033,96.6169909531,485.123718726,0.0,46.0930336215,113.312780494,284.537663421,270.175941839,5.66466996096,8.69705162172
 07/05  02:00:00,872.330543413,96.6169909531,474.782906734,0.0,46.0930336215,113.312780494,331.984340649,308.945018753,5.66466996096,17.3746519342
 07/05  03:00:00,867.886808162,96.6169909531,472.975966392,0.0,46.0930336215,113.312780494,348.401980593,334.042045589,5.66466996096,8.69526504301
 07/05  04:00:00,955.47648438,96.6169909531,471.688534951,0.0,100.150657288,148.969399434,361.498586648,338.462771208,5.66466996096,17.3711454788
 07/05  05:00:00,959.181196553,96.6169909531,477.389155353,0.0,100.150657288,149.894399434,630.241309136,607.38371821,14.1616749024,8.69591602356
 07/05  06:00:00,1196.34110856,98.8980110783,492.261629253,0.0,176.471037341,302.612436532,449.72940814,412.709910163,28.3233498048,8.69614817265
 07/05  07:00:00,1321.97211144,101.388866895,491.71804545,0.0,243.2593065,310.10971186,421.035428046,352.293974388,42.4850247072,26.2564289511
 07/05  08:00:00,1347.55211489,102.428205766,477.153124659,0.0,243.2593065,310.10971186,381.093921698,306.862952098,56.6466996096,17.5842699905
 07/05  09:00:00,1379.65011631,103.406299425,474.468884232,0.0,243.2593065,302.612436532,334.886354321,257.138857594,42.4850247072,35.2624720196
 07/05  10:00:00,1400.86948594,105.821115435,479.723046438,0.0,243.2593065,310.10971186,290.318693362,192.931549527,70.808374512,26.5787693229
 07/05  11:00:00,1412.46289953,110.440238747,484.08707522,0.0,243.2593065,310.10971186,247.375051118,141.066408055,70.808374512,35.5002685509
 07/05  12:00:00,1377.74135561,117.527686734,484.037616143,0.0,243.2593065,310.10971186,206.566851833,100.426103403,70.808374512,35.332373918
 07/05  13:00:00,1420.15815124,126.961105475,483.622872785,0.0,243.2593065,302.612436532,158.034125122,65.9058172478,56.6466996096,35.4816082647
 07/05  14:00:00,1430.7876736,138.102735741,483.014359847,0.0,243.2593065,302.612436532,107.032125342,37.9660889373,42.4850247072,26.5810116974
 07/05  15:00:00,1444.39824523,152.466800079,482.245611338,0.0,243.2593065,302.612436532,107.312546593,15.2871333479,56.6466996096,35.3787136352
 07/05  16:00:00,1459.97756062,161.51917352,482.104777884,0.0,243.2593065,310.10971186,115.58202644,4.18880013654,84.9700494144,26.4231768893
 07/05  17:00:00,1462.61812122,164.076376934,482.149044029,0.0,243.2593065,310.10971186,103.225760037,0.788299072091,84.9700494144,17.4674115504
 07/05  18:00:00,1132.33378064,96.8562612141,484.672839984,0.0,166.938926447,199.110933808,113.861326157,11.4777006879,84.9700494144,17.4135760543
 07/05  19:00:00,1126.79913262,96.9724791743,485.702301737,0.0,166.938926447,191.61365848,86.8055602906,21.4409355159,56.6466996096,8.71792516508
 07/05  20:00:00,1003.57963184,96.6215974601,485.252221569,0.0,100.150657288,124.558693486,117.637757655,43.5771596721,56.6466996096,17.4138983738
 07/05  21:00:00,968.482417247,96.6169909531,485.925401173,0.0,100.150657288,124.558693486,112.150873815,60.9673823512,42.4850247072,8.69846675651
 07/05  22:00:00,900.770653582,96.6169909531,485.987990501,0.0,46.0930336215,124.558693486,137.915790759,92.2192552261,28.3233498048,17.3731857285
 07/05  23:00:00,901.396607652,96.6169909531,485.824174093,0.0,46.0930336215,124.558693486,138.489568282,115.630948542,14.1616749024,8.69694483797
 07/05  24:00:00,888.650519776,96.6169909531,485.423638803,0.0,46.0930336215,113.312780494,164.884491021,150.522637732,5.66466996096,8.69718332746
 07/06  01:00:00,888.919853595,96.6169909531,485.759664219,0.0,46.0930336215,113.312780494,214.253352007,191.216491055,5.66466996096,17.3721909912
 07/06  02:00:00,888.653162471,96.6169909531,485.550395914,0.0,46.0930336215,113.312780494,231.566545736,217.206631906,5.66466996096,8.69524386948
 07/06  03:00:00,888.44238689,96.6169909531,485.373068164,0.0,46.0930336215,113.312780494,254.528854717,231.493113858,5.66466996096,17.371070898
 07/06  04:00:00,979.052156663,96.6169909531,485.474341599,0.0,100.150657288,148.969399434,233.507261903,219.146742752,5.66466996096,8.69584918921
 07/06  05:00:00,976.163657247,99.7376934592,482.706055827,0.0,100.150657288,149.894399434,354.685840022,331.828092874,14.1616749024,8.69607224494
 07/06  06:00:00,1204.21576149,108.916298599,483.809600346,0.0,176.471037341,302.612436532,229.102827198,183.406554958,28.3233498048,17.3729224351
 07/06  07:00:00,1338.66718137,121.105218098,482.724026984,0.0,243.2593065,310.10971186,185.226757865,125.230361882,42.4850247072,17.5113712759
 07/06  08:00:00,1393.8150479,135.151406212,482.5532647,0.0,243.2593065,310.10971186,156.71778699,73.7058811145,56.6466996096,26.3652062661
 07/06  09:00:00,1437.06589838,145.512263564,482.100692819,0.0,243.2593065,302.612436532,103.603859953,34.6683954503,42.4850247072,26.4504397951
 07/06  10:00:00,1453.04703289,154.037349353,481.987862501,0.0,243.2593065,310.10971186,121.372442092,15.1337274034,70.808374512,35.4303401763
 07/06  11:00:00,1464.1924422,164.506176054,481.544033101,0.0,243.2593065,310.10971186,108.249345886,1.9612666381,70.808374512,35.4797047354
 07/06  12:00:00,1430.47929785,172.680431045,481.268398058,0.0,243.2593065,310.10971186,97.3123222522,0.0,70.808374512,26.5039477402
 07/06  13:00:00,1468.98410879,177.741546712,481.281764152,0.0,243.2593065,302.612436532,92.1349200679,0.0,56.6466996096,35.4882204583
 07/06  14:00:00,1473.26049371,181.437702933,481.777712371,0.0,243.2593065,302.612436532,77.9112619835,0.0,42.4850247072,35.4262372763
 07/06  15:00:00,1476.61859383,184.196606571,482.354898975,0.0,243.2593065,302.612436532,83.1843747356,0.0,56.6466996096,26.537675126
 07/06  16:00:00,1482.9476981,183.639895152,482.621784857,0.0,243.2593065,310.10971186,111.384878239,0.0,84.9700494144,26.4148288243
 07/06  17:00:00,1482.26001061,183.085553,482.501624647,0.0,243.2593065,310.10971186,102.433929315,0.0,84.9700494144,17.4638799006
 07/06  18:00:00,1136.85255631,101.329086434,484.413610387,0.0,166.938926447,199.110933808,102.38343795,0.0,84.9700494144,17.4133885356
 07/06  19:00:00,1130.40034997,101.81689681,484.156359704,0.0,166.938926447,191.61365848,74.0593875925,0.0,56.6466996096,17.4126879829
 07/06  20:00:00,1005.79163285,99.1672894126,484.704081199,0.0,100.150657288,124.558693486,66.8514470591,1.48728236494,56.6466996096,8.71746508453
 07/06  21:00:00,969.723958444,97.6328893221,486.032421954,0.0,100.150657288,124.558693486,69.7728380055,9.91144241841,42.4850247072,17.3763708799
 07/06  22:00:00,900.85655393,96.6729294956,485.920895689,0.0,46.0930336215,124.558693486,64.3123102649,27.2927220589,28.3233498048,8.69623840116
 07/06  23:00:00,901.18461895,96.6169909531,485.527223993,0.0,46.0930336215,124.558693486,61.567971177,38.7098436543,14.1616749024,8.69645262037
 07/06  24:00:00,888.448038746,96.6170860866,485.119144789,0.0,46.0930336215,113.312780494,69.1489028444,46.1105477197,5.66466996096,17.3736851637
 07/07  01:00:00,888.670744685,96.6169909531,485.383989444,0.0,46.0930336215,113.312780494,66.7589983432,52.3973859925,5.66466996096,8.69694238976
 07/07  02:00:00,888.333067892,96.6169909531,485.069269394,0.0,46.0930336215,113.312780494,77.1891281591,54.1524541649,5.66466996096,17.3720040332
 07/07  03:00:00,888.398455587,96.6169909531,485.173902151,0.0,46.0930336215,113.312780494,73.6339365344,59.2741910155,5.66466996096,8.69507555795
 07/07  04:00:00,982.346518293,96.6169909531,485.084044206,0.0,100.150657288,148.969399434,77.4089960833,63.0490531751,5.66466996096,8.69527294726
 07/07  05:00:00,1025.62355207,146.398094132,482.233464825,0.0,100.150657288,149.894399434,121.252649272,89.7180119323,14.1616749024,17.3729624375
 07/07  06:00:00,1255.42077407,160.737379797,481.625510541,0.0,176.471037341,302.612436532,52.2540761108,15.234868535,28.3233498048,8.69585777098
 07/07  07:00:00,1385.74239688,168.988837924,481.661879774,0.0,243.2593065,310.10971186,60.9279832787,0.934428942771,42.4850247072,17.5085296288
 07/07  08:00:00,1434.72481942,176.726244293,481.576872436,0.0,243.2593065,310.10971186,83.0144537387,0.0,56.6466996096,26.3677541291
 07/07  09:00:00,1473.50804998,181.52052786,482.210773609,0.0,243.2593065,302.612436532,68.9340714293,0.0,42.4850247072,26.4490467221
 07/07  10:00:00,1484.37238338,184.838850964,482.199371181,0.0,243.2593065,310.10971186,106.239684683,0.0,70.808374512,35.431310171
 07/07  11:00:00,1489.91556336,189.429480727,482.109019077,0.0,243.2593065,310.10971186,106.292359192,0.0,70.808374512,35.4839846804
 07/07  12:00:00,1459.52025566,201.159088487,481.6518826,0.0,243.2593065,310.10971186,97.3090976284,0.0,70.808374512,26.5007231164
 07/07  13:00:00,1518.24055311,226.740121874,481.435481951,0.0,243.2593065,302.612436532,92.1389927747,0.0,56.6466996096,35.4922931651
 07/07  14:00:00,1517.15920412,225.237911451,481.886273309,0.0,243.2593065,302.612436532,77.9146121995,0.0,42.4850247072,35.4295874923
 07/07  15:00:00,1523.19504922,231.761954208,481.473582969,0.0,243.2593065,302.612436532,83.1750616314,0.0,56.6466996096,26.5283620218
 07/07  16:00:00,1521.9414496,224.05964793,481.2109717,0.0,243.2593065,310.10971186,111.39036887,0.0,84.9700494144,26.4203194557
 07/07  17:00:00,1489.29603612,192.378425489,480.575923706,0.0,243.2593065,310.10971186,102.436585799,0.0,84.9700494144,17.466536385
 07/07  18:00:00,1134.5434786,100.52050749,483.337696347,0.0,166.938926447,199.110933808,104.960759481,2.57642844835,84.9700494144,17.4142816182
 07/07  19:00:00,1126.51158744,98.9525778469,484.456765657,0.0,166.938926447,191.61365848,90.7507846094,16.690394688,56.6466996096,17.4136903118
 07/07  20:00:00,1002.40929055,96.7064574437,484.934170196,0.0,100.150657288,124.558693486,113.948043484,48.5856650844,56.6466996096,8.71567879004
 07/07  21:00:00,967.607813903,96.6169909531,485.77714843,0.0,100.150657288,124.558693486,129.969695005,70.1060507375,42.4850247072,17.3786195603
 07/07  22:00:00,900.470762656,96.6169909531,485.759650038,0.0,46.0930336215,124.558693486,135.007305641,97.9890013784,28.3233498048,8.69495445755
 07/07  23:00:00,901.05485158,96.6169909531,485.52625242,0.0,46.0930336215,124.558693486,145.477277731,113.945131615,14.1616749024,17.3704712134
 07/07  24:00:00,888.332547511,96.6169909531,485.15213811,0.0,46.0930336215,113.312780494,140.646669878,126.286465006,5.66466996096,8.69553491068
 07/08  01:00:00,888.865495786,96.6169909531,485.717355315,0.0,46.0930336215,113.312780494,157.647766947,143.287482885,5.66466996096,8.69561410103
 07/08  02:00:00,888.73271993,96.6169909531,485.605094474,0.0,46.0930336215,113.312780494,180.843375042,157.807057356,5.66466996096,17.3716477247
 07/08  03:00:00,888.676375722,96.6169909531,485.566359103,0.0,46.0930336215,113.312780494,184.081386584,169.720636299,5.66466996096,8.6960803237
 07/08  04:00:00,898.969461251,96.6169909531,485.541522236,0.0,55.6251445156,113.312780494,187.567179085,173.206249027,5.66466996096,8.69626009719
 07/08  05:00:00,895.145886005,96.6169909531,485.651011155,0.0,55.6251445156,113.312780494,221.40197519,189.867235511,14.1616749024,17.3730647774
 07/08  06:00:00,955.340305039,96.6169909531,484.333298072,0.0,65.1572554096,176.889270242,182.960093082,145.93993268,28.3233498048,8.69681059711
 07/08  07:00:00,1100.1878326,121.938346175,482.72927943,0.0,109.682768182,220.96816451,215.815234573,155.958753992,42.4850247072,17.3714558736
 07/08  08:00:00,1115.89325655,127.263990708,483.023430609,0.0,109.682768182,220.96816451,156.229673354,90.8489946868,56.6466996096,8.73397905748
 07/08  09:00:00,1241.49483241,145.928388074,482.498371951,0.0,131.945524568,266.955817592,105.490942402,36.7462535461,42.4850247072,26.2596641485
 07/08  10:00:00,1252.75502763,149.45591342,482.638648142,0.0,131.945524568,274.45309292,122.622210361,25.4553493941,70.808374512,26.3584864548
 07/08  11:00:00,1257.58425792,153.394431073,482.504292527,0.0,131.945524568,274.45309292,104.49190133,16.1059248938,70.808374512,17.5776019245
 07/08  12:00:00,1228.7843003,156.500497894,482.539857459,0.0,131.945524568,274.45309292,106.176573972,9.01335116585,70.808374512,26.3548482943
 07/08  13:00:00,1223.66690351,158.763318615,482.559667365,0.0,131.945524568,266.955817592,89.4745628317,6.47338453334,56.6466996096,26.3544786888
 07/08  14:00:00,1225.66504493,160.806583767,482.484526064,0.0,131.945524568,266.955817592,73.6045367322,4.76943203898,42.4850247072,26.350079986
 07/08  15:00:00,1086.99587835,96.6169909531,484.706993894,0.0,109.682768182,212.545889182,79.5057176059,5.28461224557,56.6466996096,17.5744057507
 07/08  16:00:00,1095.28841781,96.6169909531,485.697650887,0.0,109.682768182,220.04316451,118.488611764,7.16423019261,84.9700494144,26.3543321574
 07/08  17:00:00,1053.19680417,96.6756549066,485.913968178,0.0,109.682768182,220.04316451,110.768158872,8.29564906894,84.9700494144,17.5024603888
 07/08  18:00:00,1013.87742521,96.7289838159,485.497192616,0.0,100.150657288,199.110933808,125.622446309,23.2804387292,84.9700494144,17.3719581652
 07/08  19:00:00,1007.54785958,96.6785004484,485.90772208,0.0,100.150657288,191.61365848,97.7356653011,32.3927890335,56.6466996096,8.69617665803
 07/08  20:00:00,906.682305838,96.6169909531,485.294199456,0.0,55.6251445156,124.558693486,127.401925126,62.0588536912,56.6466996096,8.69637182498
 07/08  21:00:00,910.531040753,96.6169909531,485.81718837,0.0,55.6251445156,124.558693486,140.371617262,80.5133090296,42.4850247072,17.3732835252
 07/08  22:00:00,900.307469683,96.6169909531,485.780293478,0.0,46.0930336215,124.558693486,143.32601369,106.306253353,28.3233498048,8.69641053195
 07/08  23:00:00,901.487860784,96.6169909531,485.956740116,0.0,46.0930336215,124.558693486,162.788911479,131.257646617,14.1616749024,17.3695899596
 07/08  24:00:00,888.142042563,96.6169909531,484.968839057,0.0,46.0930336215,113.312780494,181.263452557,166.903717814,5.66466996096,8.69506478158
 07/09  01:00:00,877.601229733,96.6169909531,485.68476361,0.0,34.9616554283,113.312780494,208.494788346,194.134987417,5.66466996096,8.6951309682
 07/09  02:00:00,877.363805599,96.6169909531,485.507015462,0.0,34.9616554283,113.312780494,242.152956766,219.117646365,5.66466996096,17.3706404396
 07/09  03:00:00,870.982038191,96.6169909531,481.124907778,0.0,34.9616554283,113.312780494,253.880717982,239.520492782,5.66466996096,8.69555523855
 07/09  04:00:00,870.612497855,96.6169909531,474.087178423,0.0,44.4937663224,113.312780494,268.505562968,254.145172468,5.66466996096,8.69572053848
 07/09  05:00:00,863.163815686,96.6169909531,472.72678606,0.0,44.4937663224,113.312780494,308.143751625,276.610134565,14.1616749024,17.3719421576
 07/09  06:00:00,925.942447291,96.6169909531,473.762529801,0.0,54.0258772165,176.889270242,244.727408605,207.707836646,28.3233498048,8.6962221545
 07/09  07:00:00,942.891440723,96.6169909531,478.762984726,0.0,54.0258772165,184.38654557,213.468084701,162.286670526,42.4850247072,8.69638946795
 07/09  08:00:00,1032.3757509,96.6169909531,485.780964337,0.0,65.1572554096,220.04316451,201.526985493,127.443772898,56.6466996096,17.4365129852
 07/09  09:00:00,1024.97382312,96.6169909531,485.979570274,0.0,65.1572554096,212.545889182,201.411761297,132.838594753,42.4850247072,26.0881418369
 07/09  10:00:00,1020.80352951,96.6169909531,477.839676419,0.0,65.1572554096,220.04316451,231.394762315,142.876450527,70.808374512,17.7099372761
 07/09  11:00:00,1016.24797203,96.6169909531,474.494227945,0.0,65.1572554096,220.04316451,244.377412673,147.237544261,70.808374512,26.3314939007
 07/09  12:00:00,1016.98278056,96.6169909531,475.293947544,0.0,65.1572554096,220.04316451,238.590478752,141.452456265,70.808374512,26.3296479749
 07/09  13:00:00,1011.1012907,96.6169909531,475.959566904,0.0,65.1572554096,212.545889182,210.077575985,135.870475602,56.6466996096,17.560400774
 07/09  14:00:00,1020.66471977,96.6169909531,482.602135796,0.0,65.1572554096,212.545889182,193.332374813,124.515791055,42.4850247072,26.3315590513
 07/09  15:00:00,1025.26816163,96.6169909531,485.900594437,0.0,65.1572554096,212.545889182,187.949630208,104.973223374,56.6466996096,26.3297072244
 07/09  16:00:00,999.727803676,96.6169909531,485.715513744,0.0,65.1572554096,220.04316451,190.303101202,87.7724618879,84.9700494144,17.5605898994
 07/09  17:00:00,953.062045787,96.6169909531,485.821092186,0.0,54.0258772165,184.38654557,190.213296641,87.7448813748,84.9700494144,17.4983658517
 07/09  18:00:00,922.423772553,96.6169909531,485.650492566,0.0,44.4937663224,163.454314868,198.408253012,96.0656199774,84.9700494144,17.3725836206
 07/09  19:00:00,915.735235958,96.6169909531,485.630316496,0.0,44.4937663224,155.95703954,160.253946043,94.9106965284,56.6466996096,8.69654990483
 07/09  20:00:00,895.039300305,96.6169909531,484.904118636,0.0,44.4937663224,124.558693486,188.379646508,114.362783751,56.6466996096,17.3701631468
 07/09  21:00:00,898.989622364,96.6169909531,485.477339993,0.0,44.4937663224,124.558693486,169.842227278,118.662538062,42.4850247072,8.69466450811
 07/09  22:00:00,888.788550752,96.6169909531,485.471800734,0.0,34.9616554283,124.558693486,172.847091645,135.828913542,28.3233498048,8.69482829887
 07/09  23:00:00,889.635030863,96.6169909531,485.302344477,0.0,34.9616554283,124.558693486,170.288363401,138.756530063,14.1616749024,17.370158435
 07/09  24:00:00,876.913886523,96.6169909531,484.906514271,0.0,34.9616554283,113.312780494,157.808017514,143.448010616,5.66466996096,8.69533693701
 07/10  01:00:00,888.48279143,96.6169909531,485.319175168,0.0,46.0930336215,113.312780494,159.010586463,144.650524063,5.66466996096,8.69539243933
 07/10  02:00:00,888.470002536,96.6169909531,485.31956473,0.0,46.0930336215,113.312780494,169.997341247,146.961548285,5.66466996096,17.3711230008
 07/10  03:00:00,888.691346847,96.6169909531,485.571718195,0.0,46.0930336215,113.312780494,172.929828665,158.569384042,5.66466996096,8.6957746617
 07/10  04:00:00,979.272458296,96.6169909531,485.613549503,0.0,100.150657288,148.969399434,174.465048549,160.104453461,5.66466996096,8.69592512719
 07/10  05:00:00,977.810715328,99.4576117497,484.185436077,0.0,100.150657288,149.894399434,339.99378979,308.459206275,14.1616749024,17.3729086117
 07/10  06:00:00,1201.90787247,106.808021533,483.59729708,0.0,176.471037341,302.612436532,231.311521865,194.291786602,28.3233498048,8.69638545803
 07/10  07:00:00,1331.48351977,113.560662068,483.088009627,0.0,243.2593065,310.10971186,231.220560944,171.227042932,42.4850247072,17.508493305
 07/10  08:00:00,1377.28065564,117.685206443,483.562358771,0.0,243.2593065,310.10971186,233.458212506,150.452370565,56.6466996096,26.3591423317
 07/10  09:00:00,1412.08239824,119.364808728,483.37841406,0.0,243.2593065,302.612436532,214.743819819,145.817487654,42.4850247072,26.441307458
 07/10  10:00:00,1420.49933551,120.660988392,482.961249307,0.0,243.2593065,310.10971186,248.988608973,142.752958265,70.808374512,35.4272761961
 07/10  11:00:00,1424.96290711,124.380173618,482.677292074,0.0,243.2593065,310.10971186,232.677320296,126.390466972,70.808374512,35.478478812
 07/10  12:00:00,1383.39125961,124.923478956,482.429590257,0.0,243.2593065,310.10971186,228.334060089,131.028621179,70.808374512,26.4970643977
 07/10  13:00:00,1415.48979558,124.293228379,481.880035503,0.0,243.2593065,302.612436532,231.904823418,139.772524458,56.6466996096,35.48559935
 07/10  14:00:00,1416.58350582,125.635517654,481.597303066,0.0,243.2593065,302.612436532,212.212142535,134.304549294,42.4850247072,35.422568533
 07/10  15:00:00,1423.17942407,132.123686337,481.678308087,0.0,243.2593065,302.612436532,186.784498203,103.614690091,56.6466996096,26.5231085024
 07/10  16:00:00,1435.00518815,137.479455153,481.474226087,0.0,243.2593065,310.10971186,199.404456718,88.0222083825,84.9700494144,26.4121989212
 07/10  17:00:00,1441.12527049,143.910214475,481.151247717,0.0,243.2593065,310.10971186,168.511026755,66.0771771566,84.9700494144,17.4638001838
 07/10  18:00:00,1131.72023337,96.6169909531,484.547799305,0.0,166.938926447,199.110933808,193.459261682,91.0767996047,84.9700494144,17.4124126633
 07/10  19:00:00,1126.36312527,96.6169909531,485.835378718,0.0,166.938926447,191.61365848,181.405312506,107.346220388,56.6466996096,17.4123925084
 07/10  20:00:00,1003.34477469,96.6169909531,485.230290173,0.0,100.150657288,124.558693486,210.649046994,145.287943978,56.6466996096,8.71440340634
 07/10  21:00:00,968.263815542,96.6169909531,485.898204503,0.0,100.150657288,124.558693486,230.570527562,170.709503842,42.4850247072,17.3759990127
 07/10  22:00:00,900.442183991,96.6169909531,485.783573037,0.0,46.0930336215,124.558693486,247.76688318,210.747532481,28.3233498048,8.6960008938
 07/10  23:00:00,901.125775364,96.6169909531,485.6616194,0.0,46.0930336215,124.558693486,260.815422965,237.957592865,14.1616749024,8.6961551973
 07/10  24:00:00,883.917545305,96.6169909531,482.045418853,0.0,46.0930336215,113.312780494,286.595496361,263.557933322,5.66466996096,17.3728930785
 07/11  01:00:00,877.837698845,96.6169909531,477.912145392,0.0,46.0930336215,113.312780494,288.346182436,273.987368074,5.66466996096,8.69414440098
 07/11  02:00:00,874.341945377,96.6169909531,475.502220988,0.0,46.0930336215,113.312780494,305.613265349,282.580038072,5.66466996096,17.3685573165
 07/11  03:00:00,873.948625637,96.6169909531,475.489789863,0.0,46.0930336215,113.312780494,302.536416356,288.17727788,5.66466996096,8.69446851469
 07/11  04:00:00,967.739343824,96.6169909531,475.49660331,0.0,100.150657288,148.969399434,285.81814789,271.458872352,5.66466996096,8.69460557752
 07/11  05:00:00,967.363437594,98.8620440536,475.862060359,0.0,100.150657288,149.894399434,433.767348951,402.234427251,14.1616749024,17.3712467977
 07/11  06:00:00,1192.52681822,104.32467099,477.951340841,0.0,176.471037341,302.612436532,301.399839256,264.381465626,28.3233498048,8.69502382571
