Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  07:00:00,1317.1325847,108.816459743,476.997954304,0.0,243.2593065,310.10971186,306.398579538,246.410262258,42.4850247072,17.5032925732
 07/11  08:00:00,1358.42012301,110.380557305,475.830286171,0.0,243.2593065,310.10971186,324.063594542,241.057959328,56.6466996096,26.358935604
 07/11  09:00:00,1393.53867531,111.935873483,475.912972909,0.0,243.2593065,302.612436532,299.010409486,230.083475749,42.4850247072,26.4419090294
 07/11  10:00:00,1405.18299695,113.915936317,477.274623518,0.0,243.2593065,310.10971186,320.738739198,214.510779729,70.808374512,35.4195849574
 07/11  11:00:00,1416.83011496,118.228172948,481.301818846,0.0,243.2593065,310.10971186,284.010339343,177.730990014,70.808374512,35.4709748166
 07/11  12:00:00,1384.78673156,126.111065219,482.580369311,0.0,243.2593065,310.10971186,226.856435988,129.551335536,70.808374512,26.4967259403
 07/11  13:00:00,1426.82779349,135.00189959,482.340439934,0.0,243.2593065,302.612436532,186.483427538,94.3594345557,56.6466996096,35.4772933732
 07/11  14:00:00,1432.86212573,141.595197057,481.715579059,0.0,243.2593065,302.612436532,149.917946946,72.0179669218,42.4850247072,35.4149553167
 07/11  15:00:00,1438.37454228,147.897429063,480.990301293,0.0,243.2593065,302.612436532,135.083435272,51.9079610276,56.6466996096,26.5287746347
 07/11  16:00:00,1447.54538726,151.121376353,480.288675586,0.0,243.2593065,310.10971186,157.696993281,46.314822393,84.9700494144,26.4121214736
 07/11  17:00:00,1448.76162648,152.069847544,480.543589867,0.0,243.2593065,310.10971186,148.123343481,45.6934341507,84.9700494144,17.4598599155
 07/11  18:00:00,1131.34913922,96.6169909531,484.113986768,0.0,166.938926447,199.110933808,199.008856465,96.6257588221,84.9700494144,17.4130482286
 07/11  19:00:00,1125.71381265,96.6169909531,486.02642159,0.0,166.938926447,191.61365848,188.274062504,122.912442013,56.6466996096,8.71492088154
 07/11  20:00:00,1002.35387803,96.6169909531,485.012198694,0.0,100.150657288,124.558693486,260.589961299,186.531293094,56.6466996096,17.4119685955
 07/11  21:00:00,960.648111296,96.6169909531,481.063015385,0.0,100.150657288,124.558693486,282.792165252,231.199146682,42.4850247072,9.10799386231
 07/11  22:00:00,877.165835785,96.6169909531,470.715285406,0.0,46.0930336215,124.558693486,338.746739878,293.462888751,28.3233498048,16.9605013215
 07/11  23:00:00,876.027779707,96.6169909531,470.448929792,0.0,46.0930336215,124.558693486,372.011973596,349.156072809,14.1616749024,8.69422588385
 07/11  24:00:00,891.541672289,96.6169909531,495.732069761,0.0,46.0930336215,113.312780494,410.973341561,387.938495693,5.66466996096,17.3701759078
 07/12  01:00:00,918.141481204,96.6169909531,522.537719603,0.0,46.0930336215,113.312780494,411.060703825,396.701523939,5.66466996096,8.69450992517
 07/12  02:00:00,918.316714444,96.6169909531,522.789739132,0.0,46.0930336215,113.312780494,415.67375864,401.314485488,5.66466996096,8.69460319178
 07/12  03:00:00,919.097084745,96.6169909531,523.596434769,0.0,46.0930336215,113.312780494,428.841154909,405.806928756,5.66466996096,17.3695561917
 07/12  04:00:00,1016.44736543,96.6169909531,530.980110582,0.0,100.150657288,148.969399434,405.155879862,390.796246427,5.66466996096,8.69496347375
 07/12  05:00:00,1011.52258748,99.1259195164,526.133235273,0.0,100.150657288,149.894399434,528.65733054,505.800557021,14.1616749024,8.69509861673
 07/12  06:00:00,1221.38878023,104.056635916,513.042710905,0.0,176.471037341,302.612436532,422.120003711,376.425946491,28.3233498048,17.3707074146
 07/12  07:00:00,1339.62420794,108.57309072,502.958421302,0.0,243.2593065,310.10971186,400.971089101,340.979085821,42.4850247072,17.5069785723
 07/12  08:00:00,1376.20798184,110.496482806,495.967493079,0.0,243.2593065,310.10971186,401.858260082,318.854879162,56.6466996096,26.3566813107
 07/12  09:00:00,1401.55161002,112.073129783,486.747243542,0.0,243.2593065,302.612436532,365.874457672,296.949400834,42.4850247072,26.4400321307
 07/12  10:00:00,1395.8543123,113.410055786,473.759341078,0.0,243.2593065,310.10971186,379.203890706,272.985257168,70.808374512,35.410259026
 07/12  11:00:00,1395.94341262,114.733719833,471.06265074,0.0,243.2593065,310.10971186,338.977181851,241.565662038,70.808374512,26.6031453009
 07/12  12:00:00,1364.64559455,117.766148644,474.366833714,0.0,243.2593065,310.10971186,298.612825064,192.483427031,70.808374512,35.3210235211
 07/12  13:00:00,1413.15477511,124.162225846,480.134916596,0.0,243.2593065,302.612436532,243.273012661,151.159206554,56.6466996096,35.4671064971
 07/12  14:00:00,1425.50907661,134.237286128,481.666234421,0.0,243.2593065,302.612436532,174.642950026,105.592150152,42.4850247072,26.5657751674
 07/12  15:00:00,1438.11562219,147.733774769,480.791179895,0.0,243.2593065,302.612436532,153.765378116,61.755561921,56.6466996096,35.3631165853
 07/12  16:00:00,1455.3710748,158.705693282,480.446594042,0.0,243.2593065,310.10971186,146.201523748,34.8192367362,84.9700494144,26.4122375972
 07/12  17:00:00,1460.5948756,164.145403385,480.215306207,0.0,243.2593065,310.10971186,127.607057997,25.1750472498,84.9700494144,17.4619613331
 07/12  18:00:00,1131.68411657,96.6169909531,484.372184292,0.0,166.938926447,199.110933808,156.370937925,62.6859277195,84.9700494144,8.714960791
 07/12  19:00:00,1126.81611527,96.6169909531,486.178943185,0.0,166.938926447,191.61365848,159.581568315,85.5230773496,56.6466996096,17.4117913562
 07/12  20:00:00,1003.22549488,96.6169909531,485.058779911,0.0,100.150657288,124.558693486,212.849749362,138.791884695,56.6466996096,17.4111650568
 07/12  21:00:00,968.296591592,96.6169909531,485.899363161,0.0,100.150657288,124.558693486,223.961011982,172.777717228,42.4850247072,8.69827004686
 07/12  22:00:00,898.245542046,96.6169909531,484.285665903,0.0,46.0930336215,124.558693486,267.783625983,222.09025067,28.3233498048,17.3700255079
 07/12  23:00:00,884.073937252,96.6169909531,474.073830227,0.0,46.0930336215,124.558693486,280.359976379,257.504292769,14.1616749024,8.69400870775
 07/12  24:00:00,865.435360904,96.6169909531,471.399330562,0.0,46.0930336215,113.312780494,313.600089531,299.241281252,5.66466996096,8.69413831746
 07/13  01:00:00,862.891598143,96.6169909531,470.062429659,0.0,46.0930336215,113.312780494,357.549998515,334.516897166,5.66466996096,17.3684313884
 07/13  02:00:00,875.651989051,96.6169909531,481.097481289,0.0,46.0930336215,113.312780494,381.512846469,367.153847806,5.66466996096,8.69432870176
 07/13  03:00:00,896.326470991,96.6169909531,499.927598095,0.0,46.0930336215,113.312780494,397.654505572,383.295402571,5.66466996096,8.69443303929
 07/13  04:00:00,1003.00747556,96.6169909531,516.486144574,0.0,100.150657288,148.969399434,394.244482091,371.21061408,5.66466996096,17.3691980503
 07/13  05:00:00,995.021439753,99.5928340095,507.777284899,0.0,100.150657288,149.894399434,496.886321563,474.029871979,14.1616749024,8.69477468157
 07/13  06:00:00,1204.65082255,105.57832443,493.613130764,0.0,176.471037341,302.612436532,388.735544305,351.717304068,28.3233498048,8.69489043294
 07/13  07:00:00,1320.44897856,110.832009613,481.94186921,0.0,243.2593065,310.10971186,382.570468733,313.838391064,42.4850247072,26.2470529621
 07/13  08:00:00,1352.31613882,112.541997883,472.064948037,0.0,243.2593065,310.10971186,358.007585417,283.783744633,56.6466996096,17.5771411747
 07/13  09:00:00,1387.14242955,114.149882803,471.259917839,0.0,243.2593065,302.612436532,314.692320481,236.962195375,42.4850247072,35.2451003986
 07/13  10:00:00,1401.70092592,115.969496905,473.628904664,0.0,243.2593065,310.10971186,297.476915742,200.095574072,70.808374512,26.5729671583
 07/13  11:00:00,1414.69462941,120.8949786,477.766620105,0.0,243.2593065,310.10971186,272.244704564,165.961221624,70.808374512,35.4751084287
 07/13  12:00:00,1387.16563871,128.773877213,482.111749122,0.0,243.2593065,310.10971186,222.53934496,125.242096349,70.808374512,26.4888740991
 07/13  13:00:00,1429.17822118,138.03360436,481.503964644,0.0,243.2593065,302.612436532,186.090400057,93.9618412708,56.6466996096,35.4818591769
 07/13  14:00:00,1439.53161654,149.04772766,480.805138249,0.0,243.2593065,302.612436532,136.604926245,58.7021357586,42.4850247072,35.4177657793
 07/13  15:00:00,1448.88957628,158.887674503,480.33714222,0.0,243.2593065,302.612436532,118.220301681,35.0542060833,56.6466996096,26.5193959885
 07/13  16:00:00,1460.9579051,164.803500614,479.844028399,0.0,243.2593065,310.10971186,137.940886185,26.5616746803,84.9700494144,26.4091620906
 07/13  17:00:00,1461.98427667,166.237821418,479.435431884,0.0,243.2593065,310.10971186,127.625085398,25.1926295852,84.9700494144,17.4624063981
 07/13  18:00:00,1131.13081558,96.6169909531,483.765735943,0.0,166.938926447,199.110933808,163.62839345,61.2472688109,84.9700494144,17.4110752249
 07/13  19:00:00,1126.76968872,96.6169909531,486.105054694,0.0,166.938926447,191.61365848,152.631013248,78.5733558879,56.6466996096,17.4109577505
 07/13  20:00:00,1003.52521303,96.6169909531,485.279697064,0.0,100.150657288,124.558693486,194.468540029,129.108190602,56.6466996096,8.71364981756
 07/13  21:00:00,968.556652216,96.6169909531,486.108937491,0.0,100.150657288,124.558693486,232.3976449,172.538081284,42.4850247072,17.3745389094
 07/13  22:00:00,890.408148463,96.6169909531,478.727317123,0.0,46.0930336215,124.558693486,260.858293072,223.83971809,28.3233498048,8.69522517695
 07/13  23:00:00,883.892443292,96.6169909531,473.928250064,0.0,46.0930336215,124.558693486,267.860872964,245.003858244,14.1616749024,8.69533981728
 07/13  24:00:00,872.017040506,96.6169909531,474.762626021,0.0,46.0930336215,113.312780494,275.09481105,252.058989036,5.66466996096,17.371152053
 07/14  01:00:00,877.182626441,96.6169909531,477.290298552,0.0,46.0930336215,113.312780494,254.86603328,240.505807793,5.66466996096,8.69555552614
 07/14  02:00:00,878.132009786,96.6169909531,478.188159797,0.0,46.0930336215,113.312780494,263.363927374,249.003633262,5.66466996096,8.69562415025
 07/14  03:00:00,871.176571374,96.6169909531,474.088281367,0.0,46.0930336215,113.312780494,293.720836166,270.687120351,5.66466996096,17.369045854
 07/14  04:00:00,960.090089306,96.6169909531,471.727571596,0.0,100.150657288,148.969399434,297.576261741,283.218036161,5.66466996096,8.69355561834
 07/14  05:00:00,963.40107249,100.732838666,475.076872508,0.0,100.150657288,149.894399434,474.666401142,443.135060542,14.1616749024,17.3696656969
 07/14  06:00:00,1199.4936961,107.577921041,485.772057151,0.0,176.471037341,302.612436532,372.951441463,335.93423925,28.3233498048,8.69385240851
 07/14  07:00:00,1318.09733253,112.838072893,477.650787836,0.0,243.2593065,310.10971186,363.666170749,303.677005181,42.4850247072,17.5041408604
 07/14  08:00:00,1351.93202198,114.510743559,469.960855925,0.0,243.2593065,310.10971186,356.993962167,273.994268787,56.6466996096,26.3529937712
 07/14  09:00:00,1390.25782744,115.584366185,471.39868963,0.0,243.2593065,302.612436532,304.276264537,235.352019439,42.4850247072,26.4392203903
 07/14  10:00:00,1403.79058953,117.404903431,473.723839441,0.0,243.2593065,310.10971186,315.901965218,209.684172267,70.808374512,35.4094184385
 07/14  11:00:00,1417.35277304,122.056371457,478.770406413,0.0,243.2593065,310.10971186,280.008976797,173.740670878,70.808374512,35.4599314068
 07/14  12:00:00,1383.98184894,126.377612741,481.592048951,0.0,243.2593065,310.10971186,247.435928913,150.133909986,70.808374512,26.4936444144
 07/14  13:00:00,1419.86899373,129.25102362,481.278721801,0.0,243.2593065,302.612436532,230.014601493,137.902719119,56.6466996096,35.465182765
 07/14  14:00:00,1423.70142635,133.190434227,481.103915851,0.0,243.2593065,302.612436532,191.463823828,122.420803902,42.4850247072,26.557995218
 07/14  15:00:00,1427.02701209,136.716165511,480.958175927,0.0,243.2593065,302.612436532,202.32699303,110.319112856,56.6466996096,35.3611805637
 07/14  16:00:00,1433.37290619,136.722653612,480.651864606,0.0,243.2593065,310.10971186,224.677859963,113.299789861,84.9700494144,26.4080206877
 07/14  17:00:00,1431.8434736,135.546324014,480.294296959,0.0,243.2593065,310.10971186,224.449838081,122.01823382,84.9700494144,17.4615548468
 07/14  18:00:00,1122.5626673,96.6169909531,477.775250048,0.0,166.938926447,199.110933808,273.924413214,171.546006736,84.9700494144,17.4083570644
 07/14  19:00:00,1104.26943574,96.6169909531,471.704730241,0.0,166.938926447,191.61365848,273.468606775,208.106881858,56.6466996096,8.71502530718
 07/14  20:00:00,978.432559133,96.6169909531,470.779794331,0.0,100.150657288,124.558693486,354.878676376,280.821283518,56.6466996096,17.410693248
 07/14  21:00:00,941.365857916,96.6169909531,470.002245568,0.0,100.150657288,124.558693486,365.491770915,314.308677912,42.4850247072,8.69806829576
 07/14  22:00:00,889.274935035,96.6169909531,483.134842497,0.0,46.0930336215,124.558693486,410.100377437,364.409816904,28.3233498048,17.3672107278
 07/14  23:00:00,914.57086606,96.6169909531,505.617161059,0.0,46.0930336215,124.558693486,404.63715703,381.781738116,14.1616749024,8.69374401093
 07/14  24:00:00,905.324309183,96.6169909531,508.653963682,0.0,46.0930336215,113.312780494,400.439380373,386.080859756,5.66466996096,8.69385065573
 07/15  01:00:00,903.314169857,96.6169909531,506.554010106,0.0,46.0930336215,113.312780494,411.16597363,388.133508679,5.66466996096,17.3677949902
 07/15  02:00:00,901.858559644,96.6169909531,505.051400751,0.0,46.0930336215,113.312780494,404.5171828,390.158535624,5.66466996096,8.69397721492
 07/15  03:00:00,902.14535815,96.6169909531,505.381660028,0.0,46.0930336215,113.312780494,406.832871822,392.474144492,5.66466996096,8.69405736849
 07/15  04:00:00,912.404980218,96.6169909531,505.321492329,0.0,55.6251445156,113.312780494,406.274613777,383.241570865,5.66466996096,17.3683729517
 07/15  05:00:00,904.250937705,96.6169909531,500.794506183,0.0,55.6251445156,113.312780494,404.876665456,382.020672392,14.1616749024,8.694318162
 07/15  06:00:00,961.506149784,96.6169909531,496.851627517,0.0,65.1572554096,176.889270242,353.902357905,316.884601739,28.3233498048,8.69440636145
 07/15  07:00:00,1075.27097305,97.8481926774,488.399675883,0.0,109.682768182,220.96816451,469.24873118,409.393357518,42.4850247072,17.3703489549
 07/15  08:00:00,1072.94534775,97.9411557117,477.985946178,0.0,109.682768182,220.96816451,435.508643556,361.422607107,56.6466996096,17.4393368389
 07/15  09:00:00,1176.08292346,100.339755822,472.552645584,0.0,131.945524568,266.955817592,391.028974882,331.03555744,42.4850247072,17.5083927351
 07/15  10:00:00,1184.79857452,100.552951382,473.126398337,0.0,131.945524568,274.45309292,394.266092309,297.110803346,70.808374512,26.346914451
 07/15  11:00:00,1190.01372654,100.72429707,474.199306484,0.0,131.945524568,274.45309292,340.958270741,252.577036931,70.808374512,17.5728592987
 07/15  12:00:00,1167.93424443,101.17050162,479.238133089,0.0,131.945524568,274.45309292,310.577183353,213.421742371,70.808374512,26.3470664702
 07/15  13:00:00,1169.0566351,102.020274913,485.036212555,0.0,131.945524568,266.955817592,271.075070207,188.082532595,56.6466996096,26.3458380017
 07/15  14:00:00,1169.01240257,102.04966118,484.949351635,0.0,131.945524568,266.955817592,248.619645376,188.563083732,42.4850247072,17.5715369372
 07/15  15:00:00,1084.93347447,96.6169909531,483.295085748,0.0,109.682768182,212.545889182,223.251192957,140.258892082,56.6466996096,26.3456012653
 07/15  16:00:00,1092.92675259,96.6169909531,484.378138167,0.0,109.682768182,220.04316451,258.614862414,147.30152959,84.9700494144,26.3432834088
 07/15  17:00:00,1051.47381317,96.6169909531,484.905116509,0.0,109.682768182,220.04316451,249.720434402,147.250474693,84.9700494144,17.4999102946
 07/15  18:00:00,1013.61376335,96.6169909531,485.668814611,0.0,100.150657288,199.110933808,261.375597866,159.037893996,84.9700494144,17.3676544555
 07/15  19:00:00,1007.09995074,96.6169909531,485.840664746,0.0,100.150657288,191.61365848,220.287508914,154.947366241,56.6466996096,8.69344306317
 07/15  20:00:00,905.833224622,96.6169909531,484.85428108,0.0,55.6251445156,124.558693486,288.469369437,223.129131089,56.6466996096,8.69353873861
 07/15  21:00:00,896.635373875,96.6169909531,476.480050653,0.0,55.6251445156,124.558693486,322.264544836,262.412187459,42.4850247072,17.3673326691
 07/15  22:00:00,879.864997595,96.6169909531,473.006972524,0.0,46.0930336215,124.558693486,339.023572194,302.006424173,28.3233498048,8.6937982156
 07/15  23:00:00,898.363824141,96.6169909531,492.833847621,0.0,46.0930336215,124.558693486,404.290378211,381.434816438,14.1616749024,8.69388686993
 07/15  24:00:00,973.377751821,96.6169909531,582.885340355,0.0,46.0930336215,113.312780494,451.864563329,428.830551335,5.66466996096,17.3693420336
 07/16  01:00:00,961.035028391,96.6169909531,582.529644436,0.0,34.9616554283,113.312780494,446.541687491,432.182980736,5.66466996096,8.69403679451
 07/16  02:00:00,959.044135564,96.6169909531,580.706100355,0.0,34.9616554283,113.312780494,449.400592076,435.041836021,5.66466996096,8.69408609435
 07/16  03:00:00,961.567301547,96.6169909531,580.686353874,0.0,34.9616554283,113.312780494,460.007063674,436.974015938,5.66466996096,17.3683777745
 07/16  04:00:00,970.089608067,96.6169909531,581.794543573,0.0,44.4937663224,113.312780494,440.044520998,425.685550643,5.66466996096,8.69430039391
 07/16  05:00:00,969.33835922,96.6169909531,584.99543758,0.0,44.4937663224,113.312780494,450.066354563,427.210303318,14.1616749024,8.69437634213
 07/16  06:00:00,1023.86721767,96.6169909531,577.662047959,0.0,54.0258772165,176.889270242,402.521441735,356.82911057,28.3233498048,17.3689813602
 07/16  07:00:00,998.792843064,96.6169909531,542.920804063,0.0,54.0258772165,184.38654557,377.817764064,326.638134324,42.4850247072,8.69460503304
 07/16  08:00:00,1024.12280174,96.6169909531,484.605974561,0.0,65.1572554096,220.04316451,339.008637572,264.928563798,56.6466996096,17.4333741645
 07/16  09:00:00,1007.5770081,96.6169909531,477.113612859,0.0,65.1572554096,212.545889182,264.984416638,205.002339106,42.4850247072,17.4970528249
 07/16  10:00:00,1026.19442616,96.6169909531,481.281715853,0.0,65.1572554096,220.04316451,243.879652873,146.746057689,70.808374512,26.3252206727
 07/16  11:00:00,1033.03617217,96.6169909531,485.449760894,0.0,65.1572554096,220.04316451,204.536954572,116.17130421,70.808374512,17.5572758503
 07/16  12:00:00,1032.21931502,96.6169909531,485.566639833,0.0,65.1572554096,220.04316451,202.321967636,105.187251015,70.808374512,26.3263421091
 07/16  13:00:00,1025.14267524,96.6169909531,485.830693102,0.0,65.1572554096,212.545889182,178.500337323,95.530163738,56.6466996096,26.3234739757
 07/16  14:00:00,1025.72850137,96.6169909531,486.363954508,0.0,65.1572554096,212.545889182,163.285316295,103.244359551,42.4850247072,17.5559320365
 07/16  15:00:00,1026.03177478,96.6169909531,486.682147434,0.0,65.1572554096,212.545889182,196.132250871,113.161374972,56.6466996096,26.3241762895
 07/16  16:00:00,997.785450746,96.6169909531,484.635938359,0.0,65.1572554096,220.04316451,227.73961268,125.213188205,84.9700494144,17.5563750601
 07/16  17:00:00,941.404268129,96.6169909531,477.727522758,0.0,54.0258772165,184.38654557,249.856364601,138.655613995,84.9700494144,26.2307011912
 07/16  18:00:00,905.928480056,96.6169909531,474.736472071,0.0,44.4937663224,163.454314868,267.824708945,174.160201799,84.9700494144,8.69445773189
 07/16  19:00:00,897.925701475,96.6169909531,474.372391653,0.0,44.4937663224,155.95703954,257.887862505,192.54662688,56.6466996096,8.69453601548
 07/16  20:00:00,876.880171423,96.6169909531,473.957290633,0.0,44.4937663224,124.558693486,320.605093539,246.589091491,56.6466996096,17.3693024382
 07/16  21:00:00,879.440957092,96.6169909531,473.685761909,0.0,44.4937663224,124.558693486,318.607867795,267.42807746,42.4850247072,8.69476562773
 07/16  22:00:00,868.088311667,96.6169909531,473.094762543,0.0,34.9616554283,124.558693486,331.22514284,294.206951366,28.3233498048,8.69484166912
 07/16  23:00:00,865.111937504,96.6169909531,470.93101972,0.0,34.9616554283,124.558693486,363.340058328,331.80847237,14.1616749024,17.3699110559
 07/16  24:00:00,861.347315126,96.6169909531,478.264981352,0.0,34.9616554283,113.312780494,387.703531197,373.343786748,5.66466996096,8.69507448838
 07/17  01:00:00,883.835502407,96.6169909531,488.243444247,0.0,46.0930336215,113.312780494,395.151707648,380.791977836,5.66466996096,8.69505985093
 07/17  02:00:00,892.004026854,96.6169909531,495.809133914,0.0,46.0930336215,113.312780494,415.985258637,392.950374667,5.66466996096,17.3702140085
 07/17  03:00:00,903.753361993,96.6169909531,507.260995033,0.0,46.0930336215,113.312780494,414.979607022,400.619747531,5.66466996096,8.69518953005
 07/17  04:00:00,998.059299159,96.6169909531,511.331897136,0.0,100.150657288,148.969399434,401.652937546,384.425831433,5.66466996096,11.5624361522
 07/17  05:00:00,1001.72801828,96.6169909531,517.984078324,0.0,100.150657288,149.894399434,641.990074538,613.329420635,14.1616749024,14.4989790002
 07/17  06:00:00,1210.25048521,98.3443386974,506.791638769,0.0,176.471037341,302.612436532,444.464875443,407.448407313,28.3233498048,8.69311832547
 07/17  07:00:00,1321.39547147,100.693200279,492.123462222,0.0,243.2593065,310.10971186,403.188116595,343.198488384,42.4850247072,17.5046035037
 07/17  08:00:00,1350.23597392,101.801711721,480.330046537,0.0,243.2593065,310.10971186,388.003220561,305.005464569,56.6466996096,26.3510563823
 07/17  09:00:00,1375.18227697,102.771799724,472.530045481,0.0,243.2593065,302.612436532,347.694452357,278.777770535,42.4850247072,26.4316571151
 07/17  10:00:00,1385.35607229,103.849379537,472.99998505,0.0,243.2593065,310.10971186,353.047100178,246.828399124,70.808374512,35.4103265419
 07/17  11:00:00,1391.80928465,105.271031186,473.184091823,0.0,243.2593065,310.10971186,318.394902904,212.126560333,70.808374512,35.4599680587
 07/17  12:00:00,1357.84530469,107.3935673,476.825562141,0.0,243.2593065,310.10971186,288.726672133,191.429205865,70.808374512,26.4890917561
 07/17  13:00:00,1396.86480773,109.499885702,479.325051003,0.0,243.2593065,302.612436532,270.568212578,178.457340461,56.6466996096,35.464172508
 07/17  14:00:00,1403.99353811,112.308701988,482.256801058,0.0,243.2593065,302.612436532,242.935570072,165.048887744,42.4850247072,35.4016576204
 07/17  15:00:00,1407.01937347,115.18835794,482.309272183,0.0,243.2593065,302.612436532,236.644066707,153.473434194,56.6466996096,26.5239329036
 07/17  16:00:00,1414.60596809,117.060137387,481.39341194,0.0,243.2593065,310.10971186,259.711078498,148.336009997,84.9700494144,26.4050190868
 07/17  17:00:00,1418.54723678,120.14243171,482.203575556,0.0,243.2593065,310.10971186,235.282386074,132.857390293,84.9700494144,17.4549463671
 07/17  18:00:00,1116.45565046,96.6169909531,473.965556651,0.0,166.938926447,199.110933808,242.280907085,139.902213058,84.9700494144,17.4086446128
 07/17  19:00:00,1107.53539721,96.6169909531,473.412037549,0.0,166.938926447,191.61365848,228.540326092,163.178413698,56.6466996096,8.71521278466
 07/17  20:00:00,983.090415632,96.6169909531,472.773173277,0.0,100.150657288,124.558693486,307.346396079,233.288826382,56.6466996096,17.4108700878
 07/17  21:00:00,944.558548274,96.6169909531,471.351684498,0.0,100.150657288,124.558693486,318.976400561,267.795609737,42.4850247072,8.69576611687
 07/17  22:00:00,874.750891931,96.6169909531,470.50848626,0.0,46.0930336215,124.558693486,360.572369048,314.881648095,28.3233498048,17.3673711479
 07/17  23:00:00,876.497390861,96.6169909531,471.031475536,0.0,46.0930336215,124.558693486,357.662682864,334.80721778,14.1616749024,8.69379018202
 07/17  24:00:00,870.405419967,96.6169909531,476.364332959,0.0,46.0930336215,113.312780494,366.301850602,351.943316505,5.66466996096,8.69386413612
 07/18  01:00:00,881.831198393,96.6169909531,486.522498005,0.0,46.0930336215,113.312780494,390.604761363,367.572352872,5.66466996096,17.3677385299
 07/18  02:00:00,889.76148497,96.6169909531,493.488669305,0.0,46.0930336215,113.312780494,390.872969323,376.514396031,5.66466996096,8.69390333107
 07/18  03:00:00,887.203502132,96.6169909531,491.059551422,0.0,46.0930336215,113.312780494,387.895372399,373.536752297,5.66466996096,8.69395014054
 07/18  04:00:00,978.004869377,96.6169909531,488.655660382,0.0,100.150657288,148.969399434,379.96715314,356.934426419,5.66466996096,17.3680567594
 07/18  05:00:00,975.334123542,97.4418364121,487.686501401,0.0,100.150657288,149.894399434,511.120473894,488.264683151,14.1616749024,8.69411584059
 07/18  06:00:00,1182.66069217,102.171622544,475.996559712,0.0,176.471037341,302.612436532,372.915238998,335.897716353,28.3233498048,8.69417283992
 07/18  07:00:00,1306.97125871,105.762179994,474.120465982,0.0,243.2593065,310.10971186,334.827667039,266.098673003,42.4850247072,26.2439693292
 07/18  08:00:00,1365.45302517,110.367323269,480.215955263,0.0,243.2593065,310.10971186,251.729537975,177.509461009,56.6466996096,17.5733773562
 07/18  09:00:00,1412.2692069,119.265637444,483.603767488,0.0,243.2593065,302.612436532,182.465348595,113.54637539,42.4850247072,26.4339484981
 07/18  10:00:00,1430.74530101,130.492683484,483.233082754,0.0,243.2593065,310.10971186,176.108096177,69.8860049616,70.808374512,35.4137167031
 07/18  11:00:00,1441.07417612,140.076362438,482.900439264,0.0,243.2593065,310.10971186,147.975286368,41.7047555972,70.808374512,35.4621562592
 07/18  12:00:00,1405.35711885,146.591422372,482.355650477,0.0,243.2593065,310.10971186,125.113378615,27.8194467499,70.808374512,26.4855573528
 07/18  13:00:00,1444.98253455,153.079356382,482.093980006,0.0,243.2593065,302.612436532,110.524791655,18.4117661142,56.6466996096,35.4663259314
 07/18  14:00:00,1451.86226223,160.070790738,481.948500695,0.0,243.2593065,302.612436532,89.209753279,11.3214622544,42.4850247072,35.4032663174
 07/18  15:00:00,1457.28537971,165.725984954,481.712394649,0.0,243.2593065,302.612436532,88.7437829664,5.57716392428,56.6466996096,26.5199194326
 07/18  16:00:00,1466.51487486,168.295435439,481.699976458,0.0,243.2593065,310.10971186,112.05214018,0.678299528805,84.9700494144,26.4037912366
 07/18  17:00:00,1469.71853375,171.05175659,482.099955686,0.0,243.2593065,310.10971186,102.426025044,0.0,84.9700494144,17.4559756298
 07/18  18:00:00,1133.28639551,97.1558879343,485.10989972,0.0,166.938926447,199.110933808,109.226899946,6.8469430514,84.9700494144,17.40990748
 07/18  19:00:00,1126.96893088,97.3447205258,486.192159059,0.0,166.938926447,191.61365848,82.2057556802,16.8460312707,56.6466996096,8.71302479994
 07/18  20:00:00,1003.14100992,96.6465931626,485.513387696,0.0,100.150657288,124.558693486,113.42699414,39.3724470609,56.6466996096,17.4078474694
 07/18  21:00:00,967.993951779,96.6169909531,486.024567458,0.0,100.150657288,124.558693486,106.587961807,55.4065423501,42.4850247072,8.69639474989
 07/18  22:00:00,900.756944311,96.6169909531,485.929273994,0.0,46.0930336215,124.558693486,123.024783704,77.3328203523,28.3233498048,17.3686135471
 07/18  23:00:00,901.433719291,96.6169909531,485.849332093,0.0,46.0930336215,124.558693486,119.816416857,96.9603505756,14.1616749024,8.69439137939
 07/18  24:00:00,888.372815178,96.6169909531,485.125229812,0.0,46.0930336215,113.312780494,131.61866434,117.259541116,5.66466996096,8.69445326261
 07/19  01:00:00,889.053501935,96.6169909531,485.907490616,0.0,46.0930336215,113.312780494,166.574623432,143.541064963,5.66466996096,17.3688885081
 07/19  02:00:00,888.83587783,96.6169909531,485.761380668,0.0,46.0930336215,113.312780494,209.219558654,194.860425513,5.66466996096,8.69446318052
 07/19  03:00:00,877.748381851,96.6169909531,478.048552318,0.0,46.0930336215,113.312780494,257.17763652,242.818467475,5.66466996096,8.69449908419
 07/19  04:00:00,956.974975953,96.6169909531,471.472621103,0.0,100.150657288,148.969399434,284.65768035,261.623888825,5.66466996096,17.3691215637
 07/19  05:00:00,961.822372883,102.668364676,474.425105474,0.0,100.150657288,149.894399434,443.245944044,420.389637552,14.1616749024,8.69463158972
 07/19  06:00:00,1198.03260439,109.092751458,484.14172531,0.0,176.471037341,302.612436532,355.130488672,318.112461298,28.3233498048,8.6946775689
 07/19  07:00:00,1318.14606892,115.312603849,474.043116946,0.0,243.2593065,310.10971186,296.343657143,227.615082463,42.4850247072,26.2435499728
 07/19  08:00:00,1386.88026315,128.85743607,482.081791651,0.0,243.2593065,310.10971186,195.744423366,121.52362299,56.6466996096,17.5741007661
 07/19  09:00:00,1436.06163219,144.952148528,481.576984387,0.0,243.2593065,302.612436532,139.91261432,62.1908610125,42.4850247072,35.2367286002
 07/19  10:00:00,1453.7741809,154.680588754,481.959792396,0.0,243.2593065,310.10971186,122.284128225,24.9107360388,70.808374512,26.5650176746
 07/19  11:00:00,1462.57732481,162.537860481,481.813269467,0.0,243.2593065,310.10971186,116.69635893,10.4256064151,70.808374512,35.4623780027
 07/19  12:00:00,1426.53509785,167.978920628,482.000886419,0.0,243.2593065,310.10971186,98.0556611293,0.76627165207,70.808374512,26.4810149652
 07/19  13:00:00,1463.38347008,171.239115491,482.190238867,0.0,243.2593065,302.612436532,92.113167036,0.0,56.6466996096,35.4664674264
 07/19  14:00:00,1466.34062683,174.112298853,482.208633307,0.0,243.2593065,302.612436532,77.8880785994,0.0,42.4850247072,35.4030538922
 07/19  15:00:00,1469.003767,176.747237646,482.234755802,0.0,243.2593065,302.612436532,83.1607290332,0.0,56.6466996096,26.5140294236
 07/19  16:00:00,1479.74160876,180.983390636,482.079026399,0.0,243.2593065,310.10971186,111.373823895,0.0,84.9700494144,26.403774481
 07/19  17:00:00,1484.87744735,186.072950694,482.081748814,0.0,243.2593065,310.10971186,102.42616592,0.0,84.9700494144,17.4561165052
 07/19  18:00:00,1136.55222501,100.734333317,484.669963952,0.0,166.938926447,199.110933808,102.379828842,0.0,84.9700494144,17.4097794276
 07/19  19:00:00,1130.74564687,100.851106091,485.3673194,0.0,166.938926447,191.61365848,65.359815124,0.0,56.6466996096,8.71311551442
 07/19  20:00:00,1005.51980075,98.3618557914,485.173190446,0.0,100.150657288,124.558693486,80.4513852333,6.3966523462,56.6466996096,17.4080332775
 07/19  21:00:00,969.186189121,97.2847340824,485.822259047,0.0,100.150657288,124.558693486,65.5635552314,14.3820180032,42.4850247072,8.69651252102
 07/19  22:00:00,900.722056335,96.6261546086,485.833465566,0.0,46.0930336215,124.558693486,76.1295342175,30.4373711588,28.3233498048,17.3688132539
 07/19  23:00:00,901.444113974,96.6169909531,485.818257212,0.0,46.0930336215,124.558693486,67.2741066943,44.4179592582,14.1616749024,8.69447253372
 07/19  24:00:00,888.970137949,96.6169909531,485.612929709,0.0,46.0930336215,113.312780494,77.5392068624,63.1800135499,5.66466996096,8.69452335151
 07/20  01:00:00,889.66991717,96.6169909531,486.330994635,0.0,46.0930336215,113.312780494,115.385637746,92.3519640725,5.66466996096,17.3690037122
 07/20  02:00:00,889.349071984,96.6169909531,486.071912779,0.0,46.0930336215,113.312780494,137.554232146,123.195054762,5.66466996096,8.69450742272
 07/20  03:00:00,889.225261346,96.6169909531,485.980748806,0.0,46.0930336215,113.312780494,163.275300545,148.916097062,5.66466996096,8.69453352193
 07/20  04:00:00,979.609169516,96.6169909531,485.795547933,0.0,100.150657288,148.969399434,167.924063933,144.890233476,5.66466996096,17.3691604959
 07/20  05:00:00,998.864430963,122.041539004,482.569951131,0.0,100.150657288,149.894399434,214.394200231,191.537889338,14.1616749024,8.69463599032
 07/20  06:00:00,1238.12464154,145.246340937,481.245470216,0.0,176.471037341,302.612436532,127.842363842,90.8243420933,28.3233498048,8.69467194434
 07/20  07:00:00,1370.18783161,154.627255631,480.58922463,0.0,243.2593065,310.10971186,124.639425705,55.9135423964,42.4850247072,26.2408586017
 07/20  08:00:00,1415.10370089,158.084032749,480.779597802,0.0,243.2593065,310.10971186,106.127904899,31.9075876682,56.6466996096,17.5736176209
 07/20  09:00:00,1453.35264234,162.441715099,481.282923922,0.0,243.2593065,302.612436532,93.2101288068,15.4895082651,42.4850247072,35.2355958345
 07/20  10:00:00,1467.82010806,168.91212139,481.688080394,0.0,243.2593065,310.10971186,100.373906919,3.00162798775,70.808374512,26.5639044188
 07/20  11:00:00,1475.86721239,175.859510607,481.717075756,0.0,243.2593065,310.10971186,106.269013794,0.0,70.808374512,35.4606392822
 07/20  12:00:00,1440.6940357,182.398398927,481.65445136,0.0,243.2593065,310.10971186,97.2901666745,0.0,70.808374512,26.4817921625
 07/20  13:00:00,1484.0105992,192.499470839,481.435714021,0.0,243.2593065,302.612436532,92.1111077082,0.0,56.6466996096,35.4644080986
 07/20  14:00:00,1497.83931026,206.051277949,481.645781468,0.0,243.2593065,302.612436532,77.8860569516,0.0,42.4850247072,35.4010322444
 07/20  15:00:00,1517.11892978,225.51240563,481.46095259,0.0,243.2593065,302.612436532,83.1597488499,0.0,56.6466996096,26.5130492403
 07/20  16:00:00,1531.20991264,232.881232404,481.428320249,0.0,243.2593065,310.10971186,111.372308554,0.0,84.9700494144,26.4022591397
 07/20  17:00:00,1531.22623952,232.881232404,481.460082643,0.0,243.2593065,310.10971186,102.425390693,0.0,84.9700494144,17.4553412791
 07/20  18:00:00,1153.39233589,118.610419135,483.493174352,0.0,166.938926447,199.110933808,102.37941683,0.0,84.9700494144,17.4093674156
 07/20  19:00:00,1142.9668233,114.752567248,483.55165419,0.0,166.938926447,191.61365848,65.3594258178,0.0,56.6466996096,8.71272620817
 07/20  20:00:00,1011.19966949,104.936010307,484.07757315,0.0,100.150657288,124.558693486,74.0538935323,0.0,56.6466996096,17.4071939227
 07/20  21:00:00,972.795588709,101.290414731,485.215921031,0.0,100.150657288,124.558693486,51.1811152941,0.0,42.4850247072,8.69609058691
 07/20  22:00:00,902.612158506,98.4342822619,485.746967435,0.0,46.0930336215,124.558693486,47.745481072,2.05417430191,28.3233498048,17.3679569653
 07/20  23:00:00,902.423328318,97.0847109689,486.172815383,0.0,46.0930336215,124.558693486,32.910265196,10.0545574654,14.1616749024,8.69403282824
 07/20  24:00:00,889.060805587,96.6199063155,485.606827324,0.0,46.0930336215,113.312780494,42.1111110312,27.752366534,5.66466996096,8.69407453628
 07/21  01:00:00,889.622579754,96.6169909531,486.249782347,0.0,46.0930336215,113.312780494,70.1231624795,47.090407308,5.66466996096,17.3680852105
 07/21  02:00:00,889.412390185,96.6170016668,486.114038658,0.0,46.0930336215,113.312780494,80.6788173818,66.32011075,5.66466996096,8.69403667084
 07/21  03:00:00,889.2800876,96.6169909531,485.99756066,0.0,46.0930336215,113.312780494,99.7513950636,85.3926710341,5.66466996096,8.69405406847
 07/21  04:00:00,982.804755956,96.6169909531,485.3255223,0.0,100.150657288,148.969399434,111.095097416,88.0621137467,5.66466996096,17.3683137087
 07/21  05:00:00,1026.65440719,148.572024505,480.958816359,0.0,100.150657288,149.894399434,140.350406358,117.494604674,14.1616749024,8.6941267815
 07/21  06:00:00,1252.41718044,158.800751382,480.502485367,0.0,176.471037341,302.612436532,77.015180655,39.997674826,28.3233498048,8.69415602427
 07/21  07:00:00,1379.62875181,164.096479829,480.476577478,0.0,243.2593065,310.10971186,91.8491199257,23.1250137586,42.4850247072,26.2390814598
 07/21  08:00:00,1424.36342209,167.29823262,480.758288675,0.0,243.2593065,310.10971186,90.4221470032,16.2032692219,56.6466996096,17.5721781717
 07/21  09:00:00,1462.78888289,172.252411927,480.864435505,0.0,243.2593065,302.612436532,75.714870872,6.79832923642,42.4850247072,26.4315169284
 07/21  10:00:00,1475.76820776,177.03382663,481.469892709,0.0,243.2593065,310.10971186,106.373391344,0.155727200761,70.808374512,35.409289631
 07/21  11:00:00,1482.23420684,182.282346889,481.619513778,0.0,243.2593065,310.10971186,106.265332166,0.0,70.808374512,35.4569576537
 07/21  12:00:00,1445.61406774,187.167278987,481.779363717,0.0,243.2593065,310.10971186,97.2902459202,0.0,70.808374512,26.4818714082
 07/21  13:00:00,1486.14468607,194.278111671,481.770904557,0.0,243.2593065,302.612436532,92.106948388,0.0,56.6466996096,35.4602487784
 07/21  14:00:00,1498.94279089,207.137949516,481.665051664,0.0,243.2593065,302.612436532,77.8822627828,0.0,42.4850247072,35.3972380756
 07/21  15:00:00,1511.57504823,219.949400719,481.481887627,0.0,243.2593065,302.612436532,83.1615719005,0.0,56.6466996096,26.5148722909
 07/21  16:00:00,1530.2864781,231.930367843,481.45252362,0.0,243.2593065,310.10971186,111.368809024,0.0,84.9700494144,26.3987596094
 07/21  17:00:00,1531.16494637,232.881232404,481.394365508,0.0,243.2593065,310.10971186,102.423727881,0.0,84.9700494144,17.4536784669
 07/21  18:00:00,1159.56391896,124.326787211,483.940169893,0.0,166.938926447,199.110933808,102.377630597,0.0,84.9700494144,17.4075811822
 07/21  19:00:00,1143.6973367,115.708099804,484.330212122,0.0,166.938926447,191.61365848,65.3613233586,0.0,56.6466996096,8.71462374898
 07/21  20:00:00,1011.14917831,104.862681716,485.033876922,0.0,100.150657288,124.558693486,74.0562366046,0.0,56.6466996096,17.409536995
 07/21  21:00:00,972.610276589,101.144007801,485.873722865,0.0,100.150657288,124.558693486,53.1148780716,1.93469257068,42.4850247072,8.69516079375
 07/21  22:00:00,902.791408209,98.1125012915,486.274890247,0.0,46.0930336215,124.558693486,57.8185314827,12.1291159509,28.3233498048,17.366065727
 07/21  23:00:00,902.314720378,96.8665881607,486.330352467,0.0,46.0930336215,124.558693486,52.7260970836,29.8713449957,14.1616749024,8.69307718553
 07/21  24:00:00,888.701607127,96.6197393906,485.33397504,0.0,46.0930336215,113.312780494,65.5089100316,51.1511292581,5.66466996096,8.69311081256
 07/22  01:00:00,889.31338182,96.6169909531,486.035165193,0.0,46.0930336215,113.312780494,93.2932898386,70.2624797882,5.66466996096,17.3661400894
 07/22  02:00:00,889.194173784,96.6169909531,485.9584401,0.0,46.0930336215,113.312780494,104.541981788,90.1842575259,5.66466996096,8.69305430097
 07/22  03:00:00,889.178513846,96.6169909531,485.940323098,0.0,46.0930336215,113.312780494,120.170198376,105.812464358,5.66466996096,8.69306405762
 07/22  04:00:00,899.583304497,96.6169909531,485.939283837,0.0,55.6251445156,113.312780494,132.581919957,109.551079026,5.66466996096,17.3661709704
 07/22  05:00:00,895.618259029,96.6169909531,485.959398127,0.0,55.6251445156,113.312780494,146.888332095,124.03354822,14.1616749024,8.69310897324
 07/22  06:00:00,955.960658103,96.6169909531,484.824265719,0.0,65.1572554096,176.889270242,129.619162074,92.6026799715,28.3233498048,8.69313229753
 07/22  07:00:00,1118.79159171,142.021731312,481.160424607,0.0,109.682768182,220.96816451,160.451667577,100.598746235,42.4850247072,17.3678966351
 07/22  08:00:00,1130.40491764,142.725176536,482.007855203,0.0,109.682768182,220.96816451,133.553559259,68.1787931835,56.6466996096,8.72806646595
 07/22  09:00:00,1248.39590997,153.633658854,481.652863574,0.0,131.945524568,266.955817592,107.243423047,38.5103351042,42.4850247072,26.2480632357
 07/22  10:00:00,1259.44268332,156.98903842,481.765222842,0.0,131.945524568,274.45309292,109.984640553,21.6055547184,70.808374512,17.5707113224
 07/22  11:00:00,1265.67799229,161.995191272,481.923264041,0.0,131.945524568,274.45309292,103.918797807,6.7621927878,70.808374512,26.348230507
 07/22  12:00:00,1239.82399964,167.920931542,482.032802331,0.0,131.945524568,274.45309292,100.021306871,2.87637970538,70.808374512,26.3365526539
 07/22  13:00:00,1235.91009799,171.26828029,482.107854165,0.0,131.945524568,266.955817592,84.1077264998,1.12559629427,56.6466996096,26.335430596
 07/22  14:00:00,1239.06774339,174.494941736,481.929461702,0.0,131.945524568,266.955817592,60.0768449529,0.0277931476209,42.4850247072,17.564027098
 07/22  15:00:00,1086.25050302,97.0679203601,483.215718828,0.0,109.682768182,212.545889182,82.9891516901,0.0,56.6466996096,26.3424520805
 07/22  16:00:00,1096.17693331,98.3534514473,484.596297387,0.0,109.682768182,220.04316451,111.308668101,0.0,84.9700494144,26.3386186866
 07/22  17:00:00,1055.07168058,98.5225912687,485.855992175,0.0,109.682768182,220.04316451,102.465813577,0.0,84.9700494144,17.495764163
 07/22  18:00:00,1015.19615258,98.2728645347,485.267913764,0.0,100.150657288,199.110933808,96.3590700549,2.69437287632,84.9700494144,8.69464776418
 07/22  19:00:00,1008.35118305,97.5216599058,485.852331511,0.0,100.150657288,191.61365848,78.8608886004,10.2012801648,56.6466996096,12.0129088259
 07/22  20:00:00,906.726639003,96.6290697928,485.32515619,0.0,55.6251445156,124.558693486,103.493922905,32.8032558809,56.6466996096,14.0439674146
 07/22  21:00:00,910.538150496,96.6169909531,485.853748209,0.0,55.6251445156,124.558693486,105.887480795,54.7107773644,42.4850247072,8.69167872365
 07/22  22:00:00,900.275637107,96.6169909531,485.797066269,0.0,46.0930336215,124.558693486,130.096143573,84.4080491118,28.3233498048,17.3647446567
 07/22  23:00:00,901.24143675,96.6169909531,485.747717889,0.0,46.0930336215,124.558693486,139.693037742,116.838966229,14.1616749024,8.69239661122
 07/22  24:00:00,887.863329577,96.6169909531,484.723897139,0.0,46.0930336215,113.312780494,169.495237432,155.138146805,5.66466996096,8.69242066662
 07/23  01:00:00,875.338950474,96.6169909531,484.162390892,0.0,34.9616554283,113.312780494,211.86655733,188.837146275,5.66466996096,17.364741094
 07/23  02:00:00,860.418244889,96.6169909531,473.991559196,0.0,34.9616554283,113.312780494,236.494451806,222.137436912,5.66466996096,8.692344933
 07/23  03:00:00,855.658224242,96.6169909531,471.914325859,0.0,34.9616554283,113.312780494,269.320792969,254.96377586,5.66466996096,8.6923471484
 07/23  04:00:00,864.227367955,96.6169909531,471.49983116,0.0,44.4937663224,113.312780494,293.399382989,270.369999202,5.66466996096,17.3647138259
 07/23  05:00:00,861.282650792,96.6169909531,472.543194284,0.0,44.4937663224,113.312780494,300.136680264,277.282636729,14.1616749024,8.69236863228
 07/23  06:00:00,924.862073055,96.6169909531,473.76251909,0.0,54.0258772165,176.889270242,244.964027255,207.948300636,28.3233498048,8.69237681446
 07/23  07:00:00,936.029055908,96.6169909531,475.264186221,0.0,54.0258772165,184.38654557,237.127143015,177.277339912,42.4850247072,17.3647783962
 07/23  08:00:00,1023.29357294,96.6169909531,479.177577394,0.0,65.1572554096,220.04316451,216.37156721,150.999704722,56.6466996096,8.72516287811
 07/23  09:00:00,1024.50678699,96.6169909531,485.4729421,0.0,65.1572554096,212.545889182,188.557834921,128.580452099,42.4850247072,17.4923581153
 07/23  10:00:00,1032.33922128,96.6169909531,485.796163287,0.0,65.1572554096,220.04316451,227.771190989,130.638748315,70.808374512,26.3240681621
 07/23  11:00:00,1033.20155415,96.6169909531,485.609316713,0.0,65.1572554096,220.04316451,225.981848883,128.853357499,70.808374512,26.3201168711
 07/23  12:00:00,1032.18048002,96.6169909531,485.629256762,0.0,65.1572554096,220.04316451,211.777185053,123.415303551,70.808374512,17.5535069897
 07/23  13:00:00,1024.80376962,96.6169909531,485.672889331,0.0,65.1572554096,212.545889182,203.507997139,120.541152074,56.6466996096,26.3201454554
 07/23  14:00:00,1024.81003995,96.6169909531,485.645669116,0.0,65.1572554096,212.545889182,179.464053997,110.662213747,42.4850247072,26.3168155429
 07/23  15:00:00,1024.99577567,96.6169909531,485.844785013,0.0,65.1572554096,212.545889182,181.002829043,106.800594338,56.6466996096,17.5555350953
 07/23  16:00:00,999.493792832,96.6169909531,485.696897361,0.0,65.1572554096,220.04316451,221.304146101,110.013245104,84.9700494144,26.3208515826
 07/23  17:00:00,952.665673392,96.6169909531,485.626867736,0.0,54.0258772165,184.38654557,219.565290929,117.103086028,84.9700494144,17.4921554864
 07/23  18:00:00,922.672720158,96.6169909531,486.067236209,0.0,44.4937663224,163.454314868,244.85327964,151.190447004,84.9700494144,8.69278322119
 07/23  19:00:00,912.055493131,96.6169909531,483.433358262,0.0,44.4937663224,155.95703954,263.556367993,189.544109228,56.6466996096,17.3655591556
 07/23  20:00:00,875.705986897,96.6169909531,472.639848171,0.0,44.4937663224,124.558693486,323.850321937,258.510835215,56.6466996096,8.6927871132
 07/23  21:00:00,878.404359702,96.6169909531,473.016919142,0.0,44.4937663224,124.558693486,330.07682416,278.899005157,42.4850247072,8.69279429496
 07/23  22:00:00,867.346163054,96.6169909531,472.627816926,0.0,34.9616554283,124.558693486,350.420728055,304.731766687,28.3233498048,17.3656115624
 07/23  23:00:00,864.99214989,96.6169909531,470.806982886,0.0,34.9616554283,124.558693486,376.41871809,353.564225713,14.1616749024,8.69281747507
 07/23  24:00:00,875.372930702,96.6169909531,490.579648203,0.0,34.9616554283,113.312780494,408.615380062,394.25787752,5.66466996096,8.69283258084
 07/24  01:00:00,901.549840486,96.6169909531,504.473236336,0.0,46.0930336215,113.312780494,420.974346138,397.944131081,5.66466996096,17.3655450957
 07/24  02:00:00,894.581211254,96.6169909531,497.658486857,0.0,46.0930336215,113.312780494,410.90058881,396.543183018,5.66466996096,8.69273583064
 07/24  03:00:00,893.827360716,96.6169909531,497.347191485,0.0,46.0930336215,113.312780494,413.835698098,399.478298412,5.66466996096,8.69272972546
 07/24  04:00:00,993.386438635,96.6169909531,506.280425299,0.0,100.150657288,148.969399434,406.41654191,383.386418435,5.66466996096,17.365453514
 07/24  05:00:00,993.389505038,97.8010218564,507.870256111,0.0,100.150657288,149.894399434,580.424752485,557.570345081,14.1616749024,8.69273250185
 07/24  06:00:00,1207.57492615,102.1056621,499.642613399,0.0,176.471037341,302.612436532,433.584780971,396.568696216,28.3233498048,8.69273495023
 07/24  07:00:00,1329.86069669,104.844667796,495.857292673,0.0,243.2593065,310.10971186,420.560784896,358.29483239,42.4850247072,19.7809277986
 07/24  08:00:00,1371.46411078,106.129750365,495.17586295,0.0,243.2593065,310.10971186,422.816832138,342.11623431,56.6466996096,24.053898218
 07/24  09:00:00,1406.13745876,107.431187633,495.363690133,0.0,243.2593065,302.612436532,398.358589746,329.448337934,42.4850247072,26.4252271049
 07/24  10:00:00,1415.45401859,108.644644574,495.951446311,0.0,243.2593065,310.10971186,426.746354896,320.539039075,70.808374512,35.3989413089
 07/24  11:00:00,1416.09567301,109.856115541,494.295578171,0.0,243.2593065,310.10971186,420.182003028,313.926433735,70.808374512,35.4471947807
 07/24  12:00:00,1375.72301799,110.965373194,494.779255212,0.0,243.2593065,310.10971186,409.117473553,311.829540053,70.808374512,26.4795589883
 07/24  13:00:00,1408.58202275,112.24842308,493.08619808,0.0,243.2593065,302.612436532,397.138838585,305.042569294,56.6466996096,35.4495696813
 07/24  14:00:00,1404.65038103,113.690386663,488.060158381,0.0,243.2593065,302.612436532,362.47793104,293.446718872,42.4850247072,26.5461874614
 07/24  15:00:00,1401.6019206,114.779428408,484.433854648,0.0,243.2593065,302.612436532,382.876384001,290.885194469,56.6466996096,35.3444899232
 07/24  16:00:00,1411.733719,116.21367321,486.132053852,0.0,243.2593065,310.10971186,397.034888166,285.668510501,84.9700494144,26.3963282511
 07/24  17:00:00,1409.26204667,117.11665339,482.796160166,0.0,243.2593065,310.10971186,384.708773574,282.283174375,84.9700494144,17.4555497852
 07/24  18:00:00,1141.99129271,96.6169909531,501.378946656,0.0,166.938926447,199.110933808,374.297667334,280.615484653,84.9700494144,8.71213326695
 07/24  19:00:00,1142.07980652,96.6169909531,507.984899859,0.0,166.938926447,191.61365848,364.627975989,290.575656679,56.6466996096,17.4056197006
 07/24  20:00:00,1024.8009433,96.6169909531,509.217749838,0.0,100.150657288,124.558693486,416.85337007,342.800921184,56.6466996096,17.4057492769
 07/24  21:00:00,984.314715079,96.6169909531,508.154846735,0.0,100.150657288,124.558693486,405.508511439,354.328414459,42.4850247072,8.69507227235
 07/24  22:00:00,916.380633966,96.6169909531,507.863407764,0.0,46.0930336215,124.558693486,410.699904756,373.683707159,28.3233498048,8.69284779199
 07/24  23:00:00,917.883126174,96.6169909531,508.621951755,0.0,46.0930336215,124.558693486,411.343762946,379.816390583,14.1616749024,17.365697461
 07/24  24:00:00,914.923239657,96.6169909531,518.771672441,0.0,46.0930336215,113.312780494,403.527460727,389.169936884,5.66466996096,8.69285388236
