Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  01:00:00,913.894181202,96.6169909531,517.680711601,0.0,46.0930336215,113.312780494,407.299195393,392.9417345,5.66466996096,8.69279093251
 07/25  02:00:00,916.408489726,96.6169909531,520.463811056,0.0,46.0930336215,113.312780494,421.625934017,398.59577352,5.66466996096,17.3654905361
 07/25  03:00:00,923.958718109,96.6169909531,528.547196186,0.0,46.0930336215,113.312780494,421.317403371,406.960009418,5.66466996096,8.69272399281
 07/25  04:00:00,1023.79832982,96.6169909531,535.40056893,0.0,100.150657288,148.969399434,406.879205131,392.521820614,5.66466996096,8.69271455664
 07/25  05:00:00,1021.6155885,98.4091760758,530.724620458,0.0,100.150657288,149.894399434,559.197713041,527.669046709,14.1616749024,17.3669914303
 07/25  06:00:00,1223.88680933,103.096719339,515.088957358,0.0,176.471037341,302.612436532,429.016263173,392.000223609,28.3233498048,8.69268975879
 07/25  07:00:00,1335.92127238,106.683057072,500.521885324,0.0,243.2593065,310.10971186,400.170849324,340.18757182,42.4850247072,17.4982527971
 07/25  08:00:00,1371.51440147,108.580446933,492.790726027,0.0,243.2593065,310.10971186,398.074953859,315.085163951,56.6466996096,26.3430902986
 07/25  09:00:00,1402.62762903,109.925007416,489.848520432,0.0,243.2593065,302.612436532,376.716314517,307.803100391,42.4850247072,26.4281894189
 07/25  10:00:00,1411.34382372,111.26651376,489.672816314,0.0,243.2593065,310.10971186,406.628764312,300.431131661,70.808374512,35.389258139
 07/25  11:00:00,1405.60853437,112.685163919,482.139688265,0.0,243.2593065,310.10971186,384.42416178,287.019114436,70.808374512,26.5966728324
 07/25  12:00:00,1354.14974931,114.107754211,472.301168406,0.0,243.2593065,310.10971186,377.315975356,271.209101088,70.808374512,35.2984997562
 07/25  13:00:00,1384.43310373,115.629225788,468.61535258,0.0,243.2593065,302.612436532,341.461579281,258.229426422,56.6466996096,26.5854532495
 07/25  14:00:00,1387.22499841,116.821966632,468.790303637,0.0,243.2593065,302.612436532,319.142062319,241.254427636,42.4850247072,35.4026099761
 07/25  15:00:00,1391.47914316,118.051957712,469.414005835,0.0,243.2593065,302.612436532,312.624972708,220.643264091,56.6466996096,35.3350090068
 07/25  16:00:00,1400.49547693,118.763316806,470.895111401,0.0,243.2593065,310.10971186,323.293362528,220.719671427,84.9700494144,17.6036416867
 07/25  17:00:00,1403.1045003,119.142217234,472.222414908,0.0,243.2593065,310.10971186,319.946784738,217.519196377,84.9700494144,17.4575389465
 07/25  18:00:00,1109.54978278,96.6169909531,471.968712922,0.0,166.938926447,199.110933808,334.92292033,232.546195683,84.9700494144,17.4066752321
 07/25  19:00:00,1105.21002,96.6169909531,473.798191722,0.0,166.938926447,191.61365848,296.708369157,222.655601687,56.6466996096,17.4060678602
 07/25  20:00:00,988.152616945,96.6169909531,474.139169487,0.0,100.150657288,124.558693486,315.234294037,249.873801635,56.6466996096,8.71379279293
 07/25  21:00:00,948.350791771,96.6169909531,473.58945325,0.0,100.150657288,124.558693486,318.56603443,258.711367651,42.4850247072,17.3696420725
 07/25  22:00:00,877.428888888,96.6169909531,471.531067163,0.0,46.0930336215,124.558693486,336.311141165,299.29517617,28.3233498048,8.69261519057
 07/25  23:00:00,877.968842381,96.6169909531,472.133584675,0.0,46.0930336215,124.558693486,375.306593605,352.452310204,14.1616749024,8.69260849943
 07/25  24:00:00,887.61633963,96.6169909531,491.376125087,0.0,46.0930336215,113.312780494,405.755171797,382.724022296,5.66466996096,17.3664795398
 07/26  01:00:00,906.039658259,96.6169909531,509.442614624,0.0,46.0930336215,113.312780494,402.941889747,388.584706929,5.66466996096,8.69251285641
 07/26  02:00:00,907.442671925,96.6169909531,510.893366971,0.0,46.0930336215,113.312780494,407.556871016,393.199719518,5.66466996096,8.6924815368
 07/26  03:00:00,913.447902364,96.6169909531,517.333606992,0.0,46.0930336215,113.312780494,421.961367002,398.931793311,5.66466996096,17.3649037305
 07/26  04:00:00,1008.14935639,96.6169909531,521.875608471,0.0,100.150657288,148.969399434,397.342121253,382.985023764,5.66466996096,8.69242752764
 07/26  05:00:00,1004.08338193,98.8096118002,514.03299387,0.0,100.150657288,149.894399434,527.706466174,504.852369533,14.1616749024,8.69242173879
 07/26  06:00:00,1213.62023394,103.576205339,504.786361452,0.0,176.471037341,302.612436532,426.303150732,380.613732314,28.3233498048,17.3660686132
 07/26  07:00:00,1333.80938357,107.37406875,497.494803117,0.0,243.2593065,310.10971186,409.646038116,349.663424856,42.4850247072,17.4975885526
 07/26  08:00:00,1383.02448829,108.960519306,504.53767938,0.0,243.2593065,310.10971186,425.910641419,342.91928452,56.6466996096,26.344657289
 07/26  09:00:00,1418.39003971,109.810551695,505.904553919,0.0,243.2593065,302.612436532,410.322544224,341.412432551,42.4850247072,26.4250869651
 07/26  10:00:00,1428.56437429,110.623051614,507.980757748,0.0,243.2593065,310.10971186,435.522250604,338.161416656,70.808374512,26.5524594362
 07/26  11:00:00,1431.60434222,111.364212072,509.397547028,0.0,243.2593065,310.10971186,440.95937252,334.698637595,70.808374512,35.4523604127
 07/26  12:00:00,1387.20242775,112.227999423,505.781014649,0.0,243.2593065,310.10971186,423.815510343,326.528162326,70.808374512,26.4789735048
 07/26  13:00:00,1414.44423861,112.876605802,498.479168526,0.0,243.2593065,302.612436532,411.762745484,319.661313378,56.6466996096,35.454732496
 07/26  14:00:00,1412.37639058,113.47866664,495.480808354,0.0,243.2593065,302.612436532,393.896427112,316.020030366,42.4850247072,35.3913720385
 07/26  15:00:00,1411.99736189,114.148543068,494.400886001,0.0,243.2593065,302.612436532,395.158933746,312.001837037,56.6466996096,26.5103970998
 07/26  16:00:00,1415.4383998,114.703158188,490.774787697,0.0,243.2593065,310.10971186,422.258208802,310.893160362,84.9700494144,26.394999026
 07/26  17:00:00,1412.06873555,115.168466576,487.236475565,0.0,243.2593065,310.10971186,413.408343797,310.986551267,84.9700494144,17.4517431162
 07/26  18:00:00,1151.46249596,96.6169909531,511.350797012,0.0,166.938926447,199.110933808,421.384537139,319.008801494,84.9700494144,17.4056862308
 07/26  19:00:00,1148.6083698,96.6169909531,515.07512482,0.0,166.938926447,191.61365848,393.347340322,327.987059132,56.6466996096,8.71358157988
 07/26  20:00:00,1029.20829096,96.6169909531,514.070609145,0.0,100.150657288,124.558693486,444.31476092,370.260671172,56.6466996096,17.4073901384
 07/26  21:00:00,986.517267938,96.6169909531,510.370435823,0.0,100.150657288,124.558693486,426.428556571,375.249973964,42.4850247072,8.69355789966
 07/26  22:00:00,921.469123898,96.6169909531,513.237793563,0.0,46.0930336215,124.558693486,439.610379022,393.923048348,28.3233498048,17.3639808699
 07/26  23:00:00,925.627991749,96.6169909531,516.846539901,0.0,46.0930336215,124.558693486,423.845886014,400.992243439,14.1616749024,8.69196767265
 07/26  24:00:00,913.302555169,96.6169909531,517.230127238,0.0,46.0930336215,113.312780494,420.250338392,405.893708056,5.66466996096,8.69196037478
 07/27  01:00:00,913.283279033,96.6169909531,517.260009132,0.0,46.0930336215,113.312780494,429.9602227,408.993214039,5.66466996096,15.3023387003
 07/27  02:00:00,913.436467795,96.6169909531,517.455032336,0.0,46.0930336215,113.312780494,427.90795922,411.49145518,5.66466996096,10.7518340788
 07/27  03:00:00,913.529453085,96.6169909531,517.579241136,0.0,46.0930336215,113.312780494,428.694586086,414.337447615,5.66466996096,8.69246850943
 07/27  04:00:00,1003.49972331,96.6169909531,517.064900066,0.0,100.150657288,148.969399434,411.525711433,397.166985757,5.66466996096,8.69405571527
 07/27  05:00:00,1000.00087188,98.3694504741,510.17501259,0.0,100.150657288,149.894399434,573.378170439,541.848205631,14.1616749024,17.3682899059
 07/27  06:00:00,1210.01789965,103.315125923,501.241902991,0.0,176.471037341,302.612436532,440.177606038,403.160264199,28.3233498048,8.69399203459
 07/27  07:00:00,1330.77577157,106.358568953,495.433839693,0.0,243.2593065,310.10971186,425.4928225,365.508156728,42.4850247072,17.4996410656
 07/27  08:00:00,1368.95732617,107.368670558,491.763803993,0.0,243.2593065,310.10971186,430.160817434,347.167742395,56.6466996096,26.3463754292
 07/27  09:00:00,1397.71434982,108.326334334,486.852526116,0.0,243.2593065,302.612436532,403.562244369,334.651556578,42.4850247072,26.4256630835
 07/27  10:00:00,1398.90588363,109.435645503,480.042451054,0.0,243.2593065,310.10971186,425.436117979,319.236027601,70.808374512,35.3917158662
 07/27  11:00:00,1390.73358858,110.493627094,471.044545851,0.0,243.2593065,310.10971186,401.056093599,294.808039054,70.808374512,35.4396800331
 07/27  12:00:00,1353.97408485,111.607549571,472.652664414,0.0,243.2593065,310.10971186,348.840633682,251.553305981,70.808374512,26.4789531888
 07/27  13:00:00,1391.78520381,112.79283132,474.112198189,0.0,243.2593065,302.612436532,321.893406437,229.805130212,56.6466996096,35.4415766154
 07/27  14:00:00,1396.13504118,114.996369955,475.333473431,0.0,243.2593065,302.612436532,278.958566555,209.92175106,42.4850247072,26.5517907874
 07/27  15:00:00,1403.31829193,118.354029992,477.789374929,0.0,243.2593065,302.612436532,274.514314632,182.531399996,56.6466996096,35.3362150268
 07/27  16:00:00,1419.69491423,122.827643332,481.117689787,0.0,243.2593065,310.10971186,265.772605736,154.407528867,84.9700494144,26.3950274548
 07/27  17:00:00,1424.26227695,126.629134149,481.619214186,0.0,243.2593065,310.10971186,239.126498036,136.70476105,84.9700494144,17.451687572
 07/27  18:00:00,1129.87747427,96.6169909531,483.115207791,0.0,166.938926447,199.110933808,247.449821048,153.766854403,84.9700494144,8.71291723048
 07/27  19:00:00,1111.72508112,96.6169909531,475.892041619,0.0,166.938926447,191.61365848,259.321920541,185.270679471,56.6466996096,17.4045414606
 07/27  20:00:00,982.579008446,96.6169909531,470.229074704,0.0,100.150657288,124.558693486,349.283440835,283.92510364,56.6466996096,8.71163758543
 07/27  21:00:00,947.084115861,96.6169909531,474.171137121,0.0,100.150657288,124.558693486,400.441810498,340.585950294,42.4850247072,17.3708354959
 07/27  22:00:00,907.85134776,96.6169909531,500.23888676,0.0,46.0930336215,124.558693486,421.13255045,384.115991905,28.3233498048,8.69320873966
 07/27  23:00:00,932.30816417,96.6169909531,524.217521766,0.0,46.0930336215,124.558693486,420.403243601,397.548381524,14.1616749024,8.69318717459
 07/27  24:00:00,930.371584917,96.6169909531,535.469510144,0.0,46.0930336215,113.312780494,428.422966674,405.391841308,5.66466996096,17.366455406
 07/28  01:00:00,927.768872108,96.6169909531,532.805613811,0.0,46.0930336215,113.312780494,423.237823968,408.880099027,5.66466996096,8.69305498022
 07/28  02:00:00,929.893244758,96.6169909531,535.143652758,0.0,46.0930336215,113.312780494,425.411428105,411.053744312,5.66466996096,8.69301383193
 07/28  03:00:00,927.968278758,96.6169909531,533.112660373,0.0,46.0930336215,113.312780494,435.474576672,412.443975837,5.66466996096,17.3659308737
 07/28  04:00:00,1017.80557771,96.6169909531,529.22413039,0.0,100.150657288,148.969399434,408.452189012,394.094597849,5.66466996096,8.69292120183
 07/28  05:00:00,1018.73338516,98.4314284676,527.771273575,0.0,100.150657288,149.894399434,551.474574684,528.619997929,14.1616749024,8.69290185272
 07/28  06:00:00,1226.39988504,103.458639968,517.605495063,0.0,176.471037341,302.612436532,442.276803433,396.588648662,28.3233498048,17.3648049655
 07/28  07:00:00,1336.57441606,106.816348196,501.266091547,0.0,243.2593065,310.10971186,406.700689961,346.717405691,42.4850247072,17.4982595629
 07/28  08:00:00,1371.95640734,108.438424371,493.381029159,0.0,243.2593065,310.10971186,401.651804529,318.664724607,56.6466996096,26.3403803125
 07/28  09:00:00,1390.58133901,109.994063695,478.622666135,0.0,243.2593065,302.612436532,353.747286403,284.836847594,42.4850247072,26.4254141022
 07/28  10:00:00,1395.58409036,111.565086098,473.592450087,0.0,243.2593065,310.10971186,328.221231605,230.860574718,70.808374512,26.5522823756
 07/28  11:00:00,1410.97996061,116.236516177,478.706524161,0.0,243.2593065,310.10971186,278.54279809,172.282553019,70.808374512,35.4518705581
 07/28  12:00:00,1386.53797248,127.738276669,482.661827736,0.0,243.2593065,310.10971186,205.463453843,108.182082594,70.808374512,26.4729967368
 07/28  13:00:00,1433.13714122,141.555361536,482.062742184,0.0,243.2593065,302.612436532,150.26552058,58.164657362,56.6466996096,35.454163608
 07/28  14:00:00,1442.89974448,151.541716962,481.781971695,0.0,243.2593065,302.612436532,105.895760188,28.0203851028,42.4850247072,35.3903503776
 07/28  15:00:00,1454.26884805,163.040575457,481.590882048,0.0,243.2593065,302.612436532,96.2427298778,13.0861837351,56.6466996096,26.5098465331
 07/28  16:00:00,1468.05861194,169.971033025,481.743031711,0.0,243.2593065,310.10971186,114.135650004,2.77099472563,84.9700494144,26.3946058636
 07/28  17:00:00,1470.46236367,172.272888383,481.828060329,0.0,243.2593065,310.10971186,103.230081063,0.808510761361,84.9700494144,17.4515208871
 07/28  18:00:00,1132.37694161,96.7207413829,484.845714377,0.0,166.938926447,199.110933808,117.894707941,15.5190650833,84.9700494144,17.4055934434
 07/28  19:00:00,1126.09154238,96.7478873378,486.08809482,0.0,166.938926447,191.61365848,93.2745695309,27.914350461,56.6466996096,8.71351946029
 07/28  20:00:00,1006.86940126,96.6169909531,485.516654212,0.0,100.150657288,124.558693486,132.393352652,58.3394503743,56.6466996096,17.4072026684
 07/28  21:00:00,967.904200371,96.6169909531,486.064813081,0.0,100.150657288,124.558693486,135.079141095,83.9000020828,42.4850247072,8.69411430518
 07/28  22:00:00,900.568789106,96.6169909531,485.860726608,0.0,46.0930336215,124.558693486,165.513154561,119.826005269,28.3233498048,17.3637994872
 07/28  23:00:00,901.254391607,96.6169909531,485.747162883,0.0,46.0930336215,124.558693486,163.271955116,140.418419795,14.1616749024,8.69186041839
 07/28  24:00:00,888.189029233,96.6169909531,485.071748441,0.0,46.0930336215,113.312780494,190.076516371,175.720005802,5.66466996096,8.69184060853
 07/29  01:00:00,888.625936308,96.6169909531,485.561629574,0.0,46.0930336215,113.312780494,239.853056461,216.824893027,5.66466996096,17.363493473
 07/29  02:00:00,885.346786237,96.6169909531,483.258224962,0.0,46.0930336215,113.312780494,253.626944336,239.271400071,5.66466996096,8.69087430397
 07/29  03:00:00,877.975699941,96.6169909531,478.036210864,0.0,46.0930336215,113.312780494,267.497967236,253.141566428,5.66466996096,8.69173084746
 07/29  04:00:00,881.260833957,96.6169909531,473.845276654,0.0,55.6251445156,113.312780494,279.644198186,265.285645454,5.66466996096,8.69388277064
 07/29  05:00:00,879.163780023,96.6169909531,473.288421416,0.0,55.6251445156,113.312780494,309.775650085,278.246319433,14.1616749024,17.3676557494
 07/29  06:00:00,939.574708673,96.6169909531,474.811620328,0.0,65.1572554096,176.889270242,246.249982031,209.23285762,28.3233498048,8.69377460645
 07/29  07:00:00,1069.3247138,98.965516084,478.049219273,0.0,109.682768182,220.96816451,327.684865659,276.506092294,42.4850247072,8.69374865686
 07/29  08:00:00,1089.92052797,99.5093140241,484.899440499,0.0,109.682768182,220.96816451,288.646645861,214.561113326,56.6466996096,17.4388329258
 07/29  09:00:00,1202.06902924,104.479861013,484.673849581,0.0,131.945524568,266.955817592,230.937209777,162.207551407,42.4850247072,26.2446336625
 07/29  10:00:00,1211.60040332,106.540225347,484.61440103,0.0,131.945524568,274.45309292,220.956121305,132.58269804,70.808374512,17.5650487527
 07/29  11:00:00,1214.81037417,108.375334127,484.967700266,0.0,131.945524568,274.45309292,210.442946123,113.295630086,70.808374512,26.3389415248
 07/29  12:00:00,1184.41763054,110.094182243,484.848656854,0.0,131.945524568,274.45309292,196.648692979,99.5078159257,70.808374512,26.3325025414
 07/29  13:00:00,1178.8781929,112.096888106,484.695768811,0.0,131.945524568,266.955817592,159.845419301,85.6362712007,56.6466996096,17.562448491
 07/29  14:00:00,1181.06653384,114.427683996,484.517511393,0.0,131.945524568,266.955817592,142.765837819,73.9467645163,42.4850247072,26.3340485951
 07/29  15:00:00,1086.53532563,96.6169909531,484.487669466,0.0,109.682768182,212.545889182,125.66098463,42.6797898024,56.6466996096,26.3344952181
 07/29  16:00:00,1095.15611576,96.6169909531,485.804101974,0.0,109.682768182,220.04316451,143.090330819,40.5582560645,84.9700494144,17.5620253405
 07/29  17:00:00,1052.92457913,96.6169909531,485.917886251,0.0,109.682768182,220.04316451,150.634811736,47.287840154,84.9700494144,18.3769221674
 07/29  18:00:00,1013.77849871,96.6169909531,485.717368188,0.0,100.150657288,199.110933808,170.003637121,68.5422968949,84.9700494144,16.4912908112
 07/29  19:00:00,1007.06225481,96.6169909531,485.661933269,0.0,100.150657288,191.61365848,140.146172414,74.8056423184,56.6466996096,8.693830486
 07/29  20:00:00,910.32221243,96.6169909531,485.194602265,0.0,55.6251445156,124.558693486,178.454034213,113.1135327,56.6466996096,8.69380190373
 07/29  21:00:00,910.127086944,96.6169909531,485.508176774,0.0,55.6251445156,124.558693486,188.222299153,128.369787101,42.4850247072,17.3674873457
 07/29  22:00:00,900.072597658,96.6169909531,485.648528146,0.0,46.0930336215,124.558693486,186.742005024,149.724965664,28.3233498048,8.69368955483
 07/29  23:00:00,901.143987765,96.6169909531,485.689748037,0.0,46.0930336215,124.558693486,195.541220661,172.685891438,14.1616749024,8.6936543203
 07/29  24:00:00,887.968262985,96.6169909531,484.849860969,0.0,46.0930336215,113.312780494,214.386952378,191.354952867,5.66466996096,17.3673295503
 07/30  01:00:00,877.546725954,96.6169909531,485.662278825,0.0,34.9616554283,113.312780494,227.90291905,213.544751612,5.66466996096,8.69349747711
 07/30  02:00:00,877.21444071,96.6169909531,485.359883381,0.0,34.9616554283,113.312780494,249.631130548,235.273016627,5.66466996096,8.69344395995
 07/30  03:00:00,877.092484621,96.6169909531,485.235615713,0.0,34.9616554283,113.312780494,257.120312153,234.088886597,5.66466996096,17.3667555952
 07/30  04:00:00,887.542189228,96.6169909531,485.32208971,0.0,44.4937663224,113.312780494,234.493565162,220.135579121,5.66466996096,8.69331607946
 07/30  05:00:00,887.498657434,96.6169909531,485.340941572,0.0,44.4937663224,113.312780494,242.371256443,219.516305694,14.1616749024,8.69327584591
 07/30  06:00:00,944.498178178,96.6169909531,484.702451916,0.0,54.0258772165,176.889270242,217.442710355,171.752792228,28.3233498048,17.3665683219
 07/30  07:00:00,952.308548331,96.6169909531,485.298747973,0.0,54.0258772165,184.38654557,216.299842383,165.121664026,42.4850247072,8.69315364936
 07/30  08:00:00,1031.62623363,96.6169909531,485.358155078,0.0,65.1572554096,220.04316451,245.150452472,171.077708481,56.6466996096,17.4260443818
 07/30  09:00:00,1008.95370358,96.6169909531,475.160897752,0.0,65.1572554096,212.545889182,260.565613492,200.589535526,42.4850247072,17.4910532593
 07/30  10:00:00,1011.52994487,96.6169909531,472.84622265,0.0,65.1572554096,220.04316451,312.082227856,214.959821445,70.808374512,26.314031899
 07/30  11:00:00,1013.80845692,96.6169909531,473.802444097,0.0,65.1572554096,220.04316451,297.432231214,209.074649494,70.808374512,17.5492072074
 07/30  12:00:00,1016.63447331,96.6169909531,475.548419101,0.0,65.1572554096,220.04316451,285.426027998,188.300073616,70.808374512,26.3175798705
 07/30  13:00:00,1009.05930416,96.6169909531,475.061784193,0.0,65.1572554096,212.545889182,261.359715178,187.16140245,56.6466996096,17.5516131182
 07/30  14:00:00,1001.56226159,96.6169909531,471.318137882,0.0,65.1572554096,212.545889182,293.586871944,224.784830459,42.4850247072,26.3170167784
 07/30  15:00:00,1006.28878278,96.6169909531,476.394832137,0.0,65.1572554096,212.545889182,362.959231113,279.999304844,56.6466996096,26.3132266592
 07/30  16:00:00,1008.66833231,96.6169909531,501.725129649,0.0,65.1572554096,220.04316451,401.451668352,298.928707111,84.9700494144,17.5529118273
 07/30  17:00:00,969.906072047,96.6169909531,509.586356941,0.0,54.0258772165,184.38654557,413.388991239,310.931464097,84.9700494144,17.4874777276
 07/30  18:00:00,941.554617213,96.6169909531,511.830846661,0.0,44.4937663224,163.454314868,451.385364339,349.050565254,84.9700494144,17.3647496714
 07/30  19:00:00,944.209242973,96.6169909531,521.914216052,0.0,44.4937663224,155.95703954,426.35372498,361.014703005,56.6466996096,8.69232236492
 07/30  20:00:00,933.044954944,96.6169909531,527.162675296,0.0,44.4937663224,124.558693486,464.238339584,398.899355595,56.6466996096,8.69228437856
 07/30  21:00:00,936.023532168,96.6169909531,530.551738722,0.0,44.4937663224,124.558693486,464.797639278,404.94816169,42.4850247072,17.3644528801
 07/30  22:00:00,930.861719409,96.6169909531,535.909418073,0.0,34.9616554283,124.558693486,458.476881853,421.461363789,28.3233498048,8.69216825948
 07/30  23:00:00,933.922255951,96.6169909531,538.088501036,0.0,34.9616554283,124.558693486,451.90130373,429.047499366,14.1616749024,8.69212946163
 07/30  24:00:00,923.439508268,96.6169909531,540.092541313,0.0,34.9616554283,113.312780494,457.359963575,434.329871036,5.66466996096,17.365422578
 07/31  01:00:00,942.831890297,96.6169909531,548.921802052,0.0,46.0930336215,113.312780494,454.958845562,440.602212398,5.66466996096,8.69196320245
 07/31  02:00:00,947.628523377,96.6169909531,554.084591837,0.0,46.0930336215,113.312780494,459.876230493,445.519651754,5.66466996096,8.69190877814
 07/31  03:00:00,947.262685153,96.6169909531,553.765872205,0.0,46.0930336215,113.312780494,471.042793526,448.014446083,5.66466996096,17.3636774821
 07/31  04:00:00,1037.02596834,96.6169909531,553.09228866,0.0,100.150657288,148.969399434,442.074706792,427.718264505,5.66466996096,8.69177232543
 07/31  05:00:00,1031.58188938,96.6169909531,545.761482239,0.0,100.150657288,149.894399434,729.015991113,706.162578078,14.1616749024,8.69173813291
 07/31  06:00:00,1235.73526258,98.4463429882,533.89604088,0.0,176.471037341,302.612436532,518.349349485,472.661385769,28.3233498048,17.3646139111
 07/31  07:00:00,1350.75542381,100.480778048,522.970415432,0.0,243.2593065,310.10971186,467.643534879,407.663193404,42.4850247072,17.4953167684
 07/31  08:00:00,1385.01233974,101.51076345,514.494819502,0.0,243.2593065,310.10971186,447.391022552,373.175134171,56.6466996096,17.569188771
 07/31  09:00:00,1411.10158664,102.329858632,505.971521554,0.0,243.2593065,302.612436532,432.165009066,354.456708221,42.4850247072,35.2232761378
 07/31  10:00:00,1418.07347985,102.98162093,504.867855549,0.0,243.2593065,310.10971186,436.274819263,338.912901432,70.808374512,26.5535433186
 07/31  11:00:00,1412.1744924,103.569717485,496.985363584,0.0,243.2593065,310.10971186,435.435946728,329.183040188,70.808374512,35.4445320282
 07/31  12:00:00,1365.49988022,104.508301781,491.739850399,0.0,243.2593065,310.10971186,418.168396901,320.886950472,70.808374512,26.4730719167
 07/31  13:00:00,1396.46347384,105.919239207,488.138602183,0.0,243.2593065,302.612436532,403.36061553,311.268083336,56.6466996096,35.4458325841
 07/31  14:00:00,1390.47501957,107.468614048,481.429516936,0.0,243.2593065,302.612436532,375.956497478,298.088475211,42.4850247072,35.38299756
 07/31  15:00:00,1390.24231434,109.601615249,479.284979663,0.0,243.2593065,302.612436532,364.452594926,281.29714825,56.6466996096,26.5087470671
 07/31  16:00:00,1395.85146776,112.366837289,475.516190594,0.0,243.2593065,310.10971186,375.15010808,263.783602104,84.9700494144,26.3964565611
 07/31  17:00:00,1392.87090669,114.20644352,471.37493427,0.0,243.2593065,310.10971186,358.602330772,256.177724661,84.9700494144,17.4545566969
 07/31  18:00:00,1131.49837597,96.6169909531,491.345272975,0.0,166.938926447,199.110933808,354.707022789,261.025262807,84.9700494144,8.71171056781
 07/31  19:00:00,1136.49067566,96.6169909531,502.150841675,0.0,166.938926447,191.61365848,350.195617916,276.144222016,56.6466996096,17.4046962903
 07/31  20:00:00,1018.50544305,96.6169909531,502.465989572,0.0,100.150657288,124.558693486,408.858282358,334.806931336,56.6466996096,17.4046514117
 07/31  21:00:00,987.277275515,96.6169909531,511.439997897,0.0,100.150657288,124.558693486,401.573099385,350.393499034,42.4850247072,8.69457564392
 07/31  22:00:00,920.090622501,96.6169909531,512.115585982,0.0,46.0930336215,124.558693486,407.637879077,370.622205986,28.3233498048,8.69232328643
 07/31  23:00:00,913.585668219,96.6169909531,504.219814838,0.0,46.0930336215,124.558693486,405.768396683,374.242204278,14.1616749024,17.3645175033
 07/31  24:00:00,898.865071122,96.6169909531,501.644599925,0.0,46.0930336215,113.312780494,391.843992633,377.487124038,5.66466996096,8.69219863428
 08/01  01:00:00,895.544141221,96.6169909531,498.485927787,0.0,46.0930336215,113.312780494,392.912252782,378.555465586,5.66466996096,8.6921172345
 08/01  02:00:00,882.264564861,96.6169909531,486.536240436,0.0,46.0930336215,113.312780494,387.602053484,364.573333475,5.66466996096,17.3640500487
 08/01  03:00:00,868.522170575,96.6169909531,475.111813333,0.0,46.0930336215,113.312780494,363.530287228,349.173669808,5.66466996096,8.6919474587
 08/01  04:00:00,962.073398526,96.6169909531,474.903541551,0.0,100.150657288,148.969399434,329.170985536,314.814416932,5.66466996096,8.69189864315
 08/01  05:00:00,960.433088358,97.4989334961,472.471719349,0.0,100.150657288,149.894399434,494.000393646,462.473164891,14.1616749024,17.3655538523
 08/01  06:00:00,1175.03248832,101.940458129,470.429556367,0.0,176.471037341,302.612436532,379.507912679,342.492806348,28.3233498048,8.69175652646
 08/01  07:00:00,1302.58938876,105.346964903,471.271963548,0.0,243.2593065,310.10971186,346.68029162,286.698881603,42.4850247072,17.4963853098
 08/01  08:00:00,1349.08366747,106.978236116,472.163403419,0.0,243.2593065,310.10971186,321.19320591,238.204058901,56.6466996096,26.3424473991
 08/01  09:00:00,1392.6154054,109.735939014,476.123386572,0.0,243.2593065,302.612436532,261.13279439,192.225734134,42.4850247072,26.4220355495
 08/01  10:00:00,1415.02223543,114.392956377,483.672276621,0.0,243.2593065,310.10971186,249.326173581,151.976865232,70.808374512,26.5409338368
 08/01  11:00:00,1423.03729336,121.646243672,483.345577454,0.0,243.2593065,310.10971186,218.214014447,111.951893172,70.808374512,35.4537467633
 08/01  12:00:00,1391.91780022,132.499532106,483.10880349,0.0,243.2593065,310.10971186,172.198245199,67.600869975,70.808374512,33.7890007124
 08/01  13:00:00,1434.37278932,142.205601579,482.487741787,0.0,243.2593065,302.612436532,124.871385919,40.1220174889,56.6466996096,28.1026688205
 08/01  14:00:00,1442.16770368,150.299510095,482.131332093,0.0,243.2593065,302.612436532,100.647761023,22.7722695472,42.4850247072,35.3904667685
 08/01  15:00:00,1444.42517223,152.769214239,481.926869286,0.0,243.2593065,302.612436532,104.758675741,21.6073044641,56.6466996096,26.5046716677
 08/01  16:00:00,1448.72313174,151.354786132,481.086606308,0.0,243.2593065,310.10971186,138.309428502,26.9444660518,84.9700494144,26.3949130362
 08/01  17:00:00,1445.13238919,148.554915185,480.442305428,0.0,243.2593065,310.10971186,142.94853736,40.5263917612,84.9700494144,17.4520961843
 08/01  18:00:00,1130.59083928,96.6169909531,483.420132188,0.0,166.938926447,199.110933808,208.417947506,106.041563486,84.9700494144,17.4063346057
 08/01  19:00:00,1122.13778266,96.6169909531,482.967725679,0.0,166.938926447,191.61365848,219.797548089,154.439667683,56.6466996096,8.71118079599
 08/01  20:00:00,991.766875554,96.6169909531,474.924624657,0.0,100.150657288,124.558693486,287.002474332,212.951972998,56.6466996096,17.4038017243
 08/01  21:00:00,950.177678706,96.6169909531,473.992709603,0.0,100.150657288,124.558693486,282.200866858,231.021375081,42.4850247072,8.69446706999
 08/01  22:00:00,881.88363669,96.6169909531,473.646710508,0.0,46.0930336215,124.558693486,303.882695419,258.194818471,28.3233498048,17.3645271438
 08/01  23:00:00,879.811773437,96.6169909531,472.359208063,0.0,46.0930336215,124.558693486,305.956279732,283.102406413,14.1616749024,8.6921984164
 08/01  24:00:00,864.27954728,96.6169909531,471.176018619,0.0,46.0930336215,113.312780494,333.458036563,319.101208009,5.66466996096,8.69215859307
 08/02  01:00:00,867.680062221,96.6169909531,474.1950113,0.0,46.0930336215,113.312780494,381.428791726,358.400023632,5.66466996096,17.3640981329
 08/02  02:00:00,897.455537261,96.6169909531,501.486345651,0.0,46.0930336215,113.312780494,403.050397868,388.693775163,5.66466996096,8.69195274443
 08/02  03:00:00,905.587132083,96.6169909531,508.924428611,0.0,46.0930336215,113.312780494,406.370598023,392.014030168,5.66466996096,8.69189789466
 08/02  04:00:00,988.950278575,96.6169909531,501.324781212,0.0,100.150657288,148.969399434,393.245954239,370.217646545,5.66466996096,17.3636377336
 08/02  05:00:00,993.991256316,99.0336229284,503.03506313,0.0,100.150657288,149.894399434,513.666472201,490.813049633,14.1616749024,8.6917476653
 08/02  06:00:00,1210.21539477,103.880397588,500.854659058,0.0,176.471037341,302.612436532,408.001030239,370.98598173,28.3233498048,8.69169870401
 08/02  07:00:00,1323.66766391,107.881038164,487.393453589,0.0,243.2593065,310.10971186,388.031527234,328.049761848,42.4850247072,17.496740679
 08/02  08:00:00,1349.47349575,109.578130086,472.359509133,0.0,243.2593065,310.10971186,378.527499339,295.536203851,56.6466996096,26.3445958784
 08/02  09:00:00,1386.04693943,111.206145786,472.482203762,0.0,243.2593065,302.612436532,312.981390185,244.073283591,42.4850247072,26.4230818869
 08/02  10:00:00,1405.22914009,114.586774387,476.757850641,0.0,243.2593065,310.10971186,292.426838478,186.231396263,70.808374512,35.3870677026
 08/02  11:00:00,1423.0333761,122.308066006,482.786115344,0.0,243.2593065,310.10971186,237.982909,131.740127201,70.808374512,35.4344072876
 08/02  12:00:00,1389.8900431,131.017452212,482.647184751,0.0,243.2593065,310.10971186,192.968023587,95.6845482703,70.808374512,26.4751008049
 08/02  13:00:00,1431.5423597,139.687100187,482.229018616,0.0,243.2593065,302.612436532,158.207094363,66.1248833914,56.6466996096,35.4355113623
 08/02  14:00:00,1436.33890395,145.264455985,481.399285545,0.0,243.2593065,302.612436532,120.87266876,51.8362099334,42.4850247072,26.5514341197
 08/02  15:00:00,1441.74475555,151.599172981,480.519030994,0.0,243.2593065,302.612436532,132.533626604,40.5569392091,56.6466996096,35.3299877854
 08/02  16:00:00,1456.15185554,159.860974723,480.004907379,0.0,243.2593065,310.10971186,139.908157705,28.5474963168,84.9700494144,26.3906119743
 08/02  17:00:00,1460.7113882,164.066749968,480.393339107,0.0,243.2593065,310.10971186,114.334792875,20.6267210147,84.9700494144,8.73802244633
 08/02  18:00:00,1131.50358341,96.6169909531,484.224309134,0.0,166.938926447,199.110933808,167.105401376,64.7317758476,84.9700494144,17.4035761138
 08/02  19:00:00,1126.56110663,96.6169909531,485.934491655,0.0,166.938926447,191.61365848,164.850531415,90.7990514279,56.6466996096,17.4047803772
 08/02  20:00:00,1007.36294975,96.6169909531,485.429921045,0.0,100.150657288,124.558693486,225.951432181,160.591654098,56.6466996096,8.7130784739
 08/02  21:00:00,946.395224564,96.6169909531,471.072271185,0.0,100.150657288,124.558693486,307.234557787,247.381198901,42.4850247072,17.3683341785
 08/02  22:00:00,878.504409379,96.6169909531,473.111675284,0.0,46.0930336215,124.558693486,368.393861136,331.37859976,28.3233498048,8.69191157143
 08/02  23:00:00,908.505177633,96.6169909531,499.719683154,0.0,46.0930336215,124.558693486,385.837528779,362.983992708,14.1616749024,8.691861169
 08/02  24:00:00,909.913080274,96.6169909531,513.434920759,0.0,46.0930336215,113.312780494,395.505231093,372.475714339,5.66466996096,17.3648467929
 08/03  01:00:00,912.041160733,96.6169909531,515.766874421,0.0,46.0930336215,113.312780494,394.110146075,379.753805086,5.66466996096,8.69167102795
 08/03  02:00:00,919.829095826,96.6169909531,524.18512402,0.0,46.0930336215,113.312780494,403.551070981,389.194792861,5.66466996096,8.69160815906
 08/03  03:00:00,924.881154414,96.6169909531,529.634510931,0.0,46.0930336215,113.312780494,419.658565021,396.630850693,5.66466996096,17.3630443671
 08/03  04:00:00,1014.45964677,96.6169909531,528.769477681,0.0,100.150657288,148.969399434,395.724939009,381.368830209,5.66466996096,8.69143883869
 08/03  05:00:00,1010.53272208,99.6368319751,520.304335076,0.0,100.150657288,149.894399434,510.86825243,488.015346153,14.1616749024,8.69123137483
 08/03  06:00:00,1221.86522467,104.97557117,512.444894143,0.0,176.471037341,302.612436532,407.087504368,370.072042377,28.3233498048,8.69211218547
 08/03  07:00:00,1334.94459314,110.024607124,496.232286346,0.0,243.2593065,310.10971186,393.21919664,324.49996351,42.4850247072,26.2342084223
 08/03  08:00:00,1359.39911101,111.708252075,478.692178393,0.0,243.2593065,310.10971186,360.813094091,286.598547872,56.6466996096,17.5678466095
 08/03  09:00:00,1388.83620703,113.100356607,473.217981981,0.0,243.2593065,302.612436532,300.904784336,231.996436305,42.4850247072,26.4233233234
 08/03  10:00:00,1413.90003267,119.120866981,479.40800767,0.0,243.2593065,310.10971186,266.970181397,160.767036051,70.808374512,35.3947708334
 08/03  11:00:00,1427.61333693,126.650785377,482.978350877,0.0,243.2593065,310.10971186,229.817849182,123.568656756,70.808374512,35.4408179136
 08/03  12:00:00,1388.86195033,130.317931049,482.277250966,0.0,243.2593065,310.10971186,213.341936797,116.057868628,70.808374512,26.4756936568
 08/03  13:00:00,1425.11388845,133.898677357,481.536354342,0.0,243.2593065,302.612436532,199.9524123,107.863994621,56.6466996096,35.4417180693
 08/03  14:00:00,1427.59938954,137.000865439,480.88958551,0.0,243.2593065,302.612436532,169.940501349,100.915277532,42.4850247072,26.5401991097
 08/03  15:00:00,1431.47690672,141.732291265,480.054206179,0.0,243.2593065,302.612436532,178.840609599,86.8576747917,56.6466996096,35.3362351976
 08/03  16:00:00,1444.66046554,149.347667563,479.024123726,0.0,243.2593065,310.10971186,180.413359496,69.0499756366,84.9700494144,26.3933344455
 08/03  17:00:00,1452.89157569,157.49027721,479.128298415,0.0,243.2593065,310.10971186,151.960595469,49.5378686768,84.9700494144,17.4526773781
 08/03  18:00:00,1131.68802371,96.6169909531,484.326793697,0.0,166.938926447,199.110933808,184.019563419,90.3392750227,84.9700494144,8.71023898173
 08/03  19:00:00,1126.72562812,96.6169909531,486.058943438,0.0,166.938926447,191.61365848,188.906014785,114.856099772,56.6466996096,17.403215403
 08/03  20:00:00,1007.20456416,96.6169909531,485.171778983,0.0,100.150657288,124.558693486,234.580812137,169.222079606,56.6466996096,8.71203292193
 08/03  21:00:00,966.168774386,96.6169909531,484.426696979,0.0,100.150657288,124.558693486,261.88414809,202.029556966,42.4850247072,17.3695664159
 08/03  22:00:00,887.574577722,96.6169909531,476.655729575,0.0,46.0930336215,124.558693486,271.077510206,234.062765443,28.3233498048,8.69139495838
 08/03  23:00:00,885.268329541,96.6169909531,474.710478567,0.0,46.0930336215,124.558693486,270.001935957,247.149394404,14.1616749024,8.69086665081
 08/03  24:00:00,871.665205198,96.6169909531,474.446544957,0.0,46.0930336215,113.312780494,285.545278142,262.513426243,5.66466996096,17.3671819384
 08/04  01:00:00,868.832955382,96.6169909531,473.08721051,0.0,46.0930336215,113.312780494,295.932122923,281.574035915,5.66466996096,8.69341704669
 08/04  02:00:00,869.195932659,96.6169909531,473.548715435,0.0,46.0930336215,113.312780494,300.715440587,286.357422301,5.66466996096,8.69334832511
 08/04  03:00:00,866.260021865,96.6169909531,471.765057224,0.0,46.0930336215,113.312780494,330.219592658,307.188413268,5.66466996096,17.3665094296
 08/04  04:00:00,969.372496497,96.6169909531,481.443815656,0.0,100.150657288,148.969399434,373.984058771,359.626224671,5.66466996096,8.69316413918
 08/04  05:00:00,1007.8609095,99.8391155491,514.683972014,0.0,100.150657288,149.894399434,499.065862866,476.211074384,14.1616749024,8.69311357981
 08/04  06:00:00,1219.45873225,106.056009996,507.413644829,0.0,176.471037341,302.612436532,404.062716974,358.373198649,28.3233498048,17.3661685199
 08/04  07:00:00,1330.34430727,111.573735977,490.009305641,0.0,243.2593065,310.10971186,374.993101466,315.010165103,42.4850247072,17.4979116552
 08/04  08:00:00,1354.95546297,113.34510731,473.458570057,0.0,243.2593065,310.10971186,356.095063569,273.109512364,56.6466996096,26.3388515945
 08/04  09:00:00,1391.71466506,114.966257648,473.47006076,0.0,243.2593065,302.612436532,286.811994911,217.903601541,42.4850247072,26.4233686623
 08/04  10:00:00,1418.60471303,122.714326554,479.922857722,0.0,243.2593065,310.10971186,243.50300958,146.151529111,70.808374512,26.5431059571
 08/04  11:00:00,1434.95539088,134.649806541,482.285046413,0.0,243.2593065,310.10971186,202.301227172,96.0456779079,70.808374512,35.4471747522
 08/04  12:00:00,1403.95933498,146.120492795,481.535139566,0.0,243.2593065,310.10971186,155.860389764,58.5822843954,70.808374512,26.4697308568
 08/04  13:00:00,1444.58790848,153.656782994,481.25862209,0.0,243.2593065,302.612436532,126.724763484,34.629481855,56.6466996096,35.4485820197
 08/04  14:00:00,1449.13354879,158.454094379,480.965378555,0.0,243.2593065,302.612436532,103.996076857,26.1263404386,42.4850247072,35.3847117113
 08/04  15:00:00,1451.32054154,161.719319791,479.931305532,0.0,243.2593065,302.612436532,110.003273477,26.8513159916,56.6466996096,26.505257876
 08/04  16:00:00,1460.4464106,165.359084014,478.820330291,0.0,243.2593065,310.10971186,137.539057643,26.1759635959,84.9700494144,26.3930446327
 08/04  17:00:00,1462.71928129,167.179085003,479.274364711,0.0,243.2593065,310.10971186,124.055517233,21.6326873297,84.9700494144,17.4527804893
 08/04  18:00:00,1131.59993326,96.6265627474,484.233068115,0.0,166.938926447,199.110933808,150.517724181,48.1441845635,84.9700494144,17.4034902033
 08/04  19:00:00,1125.938901,96.6195966316,486.182514678,0.0,166.938926447,191.61365848,135.356441189,69.9973622219,56.6466996096,8.71237935708
 08/04  20:00:00,1006.25476793,96.6169909531,485.037755788,0.0,100.150657288,124.558693486,204.007090754,129.955479001,56.6466996096,17.4049121436
 08/04  21:00:00,965.879577014,96.6169909531,484.664282721,0.0,100.150657288,124.558693486,232.109884774,180.929520003,42.4850247072,8.69534006396
 08/04  22:00:00,882.723451111,96.6169909531,473.561108435,0.0,46.0930336215,124.558693486,268.321457242,231.305032001,28.3233498048,8.69307543696
 08/04  23:00:00,880.11184392,96.6169909531,472.217375506,0.0,46.0930336215,124.558693486,291.915264695,260.387626575,14.1616749024,17.3659632175
 08/04  24:00:00,862.387533053,96.6169909531,469.474500603,0.0,46.0930336215,113.312780494,328.076764948,313.719198605,5.66466996096,8.69289638249
 08/05  01:00:00,884.325664025,96.6169909531,489.469857421,0.0,46.0930336215,113.312780494,376.236678078,361.879194454,5.66466996096,8.69281366354
 08/05  02:00:00,913.970246261,96.6169909531,517.954563591,0.0,46.0930336215,113.312780494,398.806521962,375.776434783,5.66466996096,17.3654172176
 08/05  03:00:00,919.409716415,96.6169909531,523.767439528,0.0,46.0930336215,113.312780494,397.446895715,383.089613101,5.66466996096,8.69261265294
 08/05  04:00:00,926.870373666,96.6169909531,520.762712434,0.0,55.6251445156,113.312780494,389.060843113,374.703622625,5.66466996096,8.69255052638
 08/05  05:00:00,929.398781035,96.6169909531,523.585651064,0.0,55.6251445156,113.312780494,410.091350842,378.564759822,14.1616749024,17.3649161183
 08/05  06:00:00,984.404834983,96.6169909531,520.743143648,0.0,65.1572554096,176.889270242,352.651682774,315.635967071,28.3233498048,8.69236589804
 08/05  07:00:00,1086.44610108,99.0991055718,497.875502887,0.0,109.682768182,220.96816451,427.065951607,375.888613097,42.4850247072,8.69231380332
 08/05  08:00:00,1080.77611062,99.118834673,483.687303971,0.0,109.682768182,220.96816451,392.805857559,318.723586168,56.6466996096,17.4355717811
 08/05  09:00:00,1178.24359594,102.017893475,472.841291842,0.0,131.945524568,266.955817592,341.237559716,281.251508367,42.4850247072,17.501026642
 08/05  10:00:00,1186.33259953,102.280314434,472.929208485,0.0,131.945524568,274.45309292,350.922173575,253.774319421,70.808374512,26.339479643
 08/05  11:00:00,1191.55355923,102.47485068,473.866600648,0.0,131.945524568,274.45309292,314.984039761,217.838427559,70.808374512,26.3372376902
 08/05  12:00:00,1164.65739294,103.317484383,475.306343772,0.0,131.945524568,274.45309292,284.752503849,196.381527844,70.808374512,17.5626014922
 08/05  13:00:00,1163.73532326,104.631099507,479.00857212,0.0,131.945524568,266.955817592,263.285810206,180.304071784,56.6466996096,26.3350388127
 08/05  14:00:00,1171.74869778,106.247788674,483.518038746,0.0,131.945524568,266.955817592,231.645381938,162.828775407,42.4850247072,26.331581823
 08/05  15:00:00,1081.30301413,96.6169909531,480.821930101,0.0,109.682768182,212.545889182,176.132990893,101.924323062,56.6466996096,17.5619682211
 08/05  16:00:00,1094.90723612,96.6169909531,485.543475188,0.0,109.682768182,220.04316451,200.713055062,89.4090937806,84.9700494144,26.3339118668
 08/05  17:00:00,1053.46154607,96.6169909531,486.476601571,0.0,109.682768182,220.04316451,197.204314911,94.7440134207,84.9700494144,17.4902520757
 08/05  18:00:00,1010.33119696,96.6169909531,483.476803056,0.0,100.150657288,199.110933808,234.379933696,132.046531793,84.9700494144,17.3633524881
 08/05  19:00:00,999.347898573,96.6169909531,480.354743141,0.0,100.150657288,191.61365848,213.542272781,148.203982658,56.6466996096,8.69159051362
 08/05  20:00:00,892.791043513,96.6169909531,473.81054884,0.0,55.6251445156,124.558693486,288.026169694,222.687932114,56.6466996096,8.69153797036
 08/05  21:00:00,889.008462381,96.6169909531,472.378474752,0.0,55.6251445156,124.558693486,314.997099828,255.149190793,42.4850247072,17.3628843278
 08/05  22:00:00,878.30171716,96.6169909531,472.483815776,0.0,46.0930336215,124.558693486,317.567809495,280.553109543,28.3233498048,8.69135014697
 08/05  23:00:00,881.216651253,96.6169909531,473.636600287,0.0,46.0930336215,124.558693486,301.271601391,278.419449211,14.1616749024,8.69047727738
 08/05  24:00:00,868.540841135,96.6169909531,473.461462934,0.0,46.0930336215,113.312780494,300.865427232,286.507246817,5.66466996096,8.69351045362
 08/06  01:00:00,857.254820968,96.6169909531,473.301904791,0.0,34.9616554283,113.312780494,313.935683907,290.9042354,5.66466996096,17.366778546
 08/06  02:00:00,857.424440553,96.6169909531,473.413246348,0.0,34.9616554283,113.312780494,309.121101138,294.763150523,5.66466996096,8.69328065368
 08/06  03:00:00,856.436246396,96.6169909531,472.909680754,0.0,34.9616554283,113.312780494,320.662010324,306.304125982,5.66466996096,8.69321438196
 08/06  04:00:00,866.155296881,96.6169909531,472.798642205,0.0,44.4937663224,113.312780494,328.438757547,305.40785321,5.66466996096,17.366234376
 08/06  05:00:00,865.693576179,96.6169909531,472.778010293,0.0,44.4937663224,113.312780494,335.420303658,312.565607986,14.1616749024,8.69302076979
 08/06  06:00:00,923.022570248,96.6169909531,472.768493546,0.0,54.0258772165,176.889270242,294.725171868,257.708865361,28.3233498048,8.6929567022
 08/06  07:00:00,930.047483975,96.6169909531,472.765366181,0.0,54.0258772165,184.38654557,304.633128093,244.782381848,42.4850247072,17.3657215375
 08/06  08:00:00,1010.02373842,96.6169909531,473.154765062,0.0,65.1572554096,220.04316451,295.331300508,229.962428967,56.6466996096,8.72217193085
 08/06  09:00:00,1004.68326104,96.6169909531,474.234252343,0.0,65.1572554096,212.545889182,277.463374417,208.757764145,42.4850247072,26.2205855645
 08/06  10:00:00,1015.34661435,96.6169909531,475.298877905,0.0,65.1572554096,220.04316451,268.836808213,180.479826463,70.808374512,17.5486072382
 08/06  11:00:00,1017.0692197,96.6169909531,475.067024477,0.0,65.1572554096,220.04316451,266.86751756,169.746923701,70.808374512,26.3122193472
 08/06  12:00:00,1014.50444355,96.6169909531,474.395464984,0.0,65.1572554096,220.04316451,260.962004876,172.602801077,70.808374512,17.550829287
 08/06  13:00:00,1007.24842366,96.6169909531,474.496981232,0.0,65.1572554096,212.545889182,253.274344149,170.311958049,56.6466996096,26.3156864896
 08/06  14:00:00,1006.61096854,96.6169909531,474.239448215,0.0,65.1572554096,212.545889182,237.090576398,168.293937198,42.4850247072,26.3116144926
 08/06  15:00:00,1007.93683617,96.6169909531,474.866357194,0.0,65.1572554096,212.545889182,234.123568562,159.925082272,56.6466996096,17.5517866804
 08/06  16:00:00,983.12940082,96.6169909531,474.967157987,0.0,65.1572554096,220.04316451,258.064177469,146.779514544,84.9700494144,26.3146135106
 08/06  17:00:00,937.247543046,96.6169909531,475.283761946,0.0,54.0258772165,184.38654557,256.983776305,154.525432934,84.9700494144,17.4882939565
 08/06  18:00:00,908.067874316,96.6169909531,475.710380847,0.0,44.4937663224,163.454314868,269.861338053,176.199805093,84.9700494144,8.69148354624
 08/06  19:00:00,900.618364542,96.6169909531,475.348721794,0.0,44.4937663224,155.95703954,269.122761236,195.113346088,56.6466996096,17.3627155386
 08/06  20:00:00,880.697852921,96.6169909531,473.728702462,0.0,44.4937663224,124.558693486,325.413674329,260.076551758,56.6466996096,8.69042296139
 08/06  21:00:00,875.690154312,96.6169909531,471.574997269,0.0,44.4937663224,124.558693486,351.315376454,300.136888345,42.4850247072,8.69346340148
 08/06  22:00:00,863.673922978,96.6169909531,470.661802494,0.0,34.9616554283,124.558693486,390.85866197,353.84191741,28.3233498048,8.69339475509
 08/06  23:00:00,879.10732676,96.6169909531,483.037615774,0.0,34.9616554283,124.558693486,415.627037238,384.098769739,14.1616749024,17.3665925964
 08/06  24:00:00,889.024757174,96.6169909531,503.694435155,0.0,34.9616554283,113.312780494,416.327510703,401.969636321,5.66466996096,8.69320442031
 08/07  01:00:00,913.135508756,96.6169909531,517.157268483,0.0,46.0930336215,113.312780494,423.167319845,408.809525657,5.66466996096,8.69312422676
 08/07  02:00:00,922.317245403,96.6169909531,527.027113792,0.0,46.0930336215,113.312780494,439.005981624,415.975277229,5.66466996096,17.3660344339
 08/07  03:00:00,919.276379042,96.6169909531,523.799446947,0.0,46.0930336215,113.312780494,432.337941853,417.980355489,5.66466996096,8.69291640311
 08/07  04:00:00,1011.60567107,96.6169909531,525.868311561,0.0,100.150657288,148.969399434,413.697960055,399.340432545,5.66466996096,8.69285754863
 08/07  05:00:00,998.103500892,96.6169909531,509.872566168,0.0,100.150657288,149.894399434,646.866259118,615.338160232,14.1616749024,17.3664239829
 08/07  06:00:00,1208.48675412,98.6744982929,504.408301926,0.0,176.471037341,302.612436532,457.049553733,420.033549126,28.3233498048,8.69265480262
 08/07  07:00:00,1317.65829591,101.22180346,488.150540569,0.0,243.2593065,310.10971186,405.93020247,345.95132622,42.4850247072,17.4938515425
 08/07  08:00:00,1345.67109497,102.325548147,475.15598425,0.0,243.2593065,310.10971186,349.875344259,266.888952151,56.6466996096,26.3396924981
 08/07  09:00:00,1393.44878376,104.368152319,480.977505381,0.0,243.2593065,302.612436532,262.204142032,193.295642381,42.4850247072,26.4234749438
 08/07  10:00:00,1408.25786708,106.999538305,484.295219147,0.0,243.2593065,310.10971186,266.928942398,160.736765695,70.808374512,35.3838021907
 08/07  11:00:00,1412.7899103,109.586558445,485.157590172,0.0,243.2593065,310.10971186,245.769735359,148.37228929,70.808374512,26.5890715564
 08/07  12:00:00,1373.2804755,112.176396935,484.785445175,0.0,243.2593065,310.10971186,245.676848923,139.579235667,70.808374512,35.2892387437
 08/07  13:00:00,1409.2641081,115.320256564,484.291757693,0.0,243.2593065,302.612436532,210.366188168,127.135897045,56.6466996096,26.5835915132
 08/07  14:00:00,1413.01847358,119.552719407,483.772684464,0.0,243.2593065,302.612436532,187.037328116,109.161908002,42.4850247072,35.3903954066
 08/07  15:00:00,1418.44027952,125.539671986,483.222849885,0.0,243.2593065,302.612436532,170.62918517,87.4836432328,56.6466996096,26.4988423279
 08/07  16:00:00,1428.47484152,129.848132177,482.333081853,0.0,243.2593065,310.10971186,188.292257199,76.9321219289,84.9700494144,26.3900858558
