Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  17:00:00,1435.6918857,137.335094204,482.148665435,0.0,243.2593065,310.10971186,161.463626809,59.0409241689,84.9700494144,17.4526532254
 08/07  18:00:00,1131.31395491,96.6169909531,484.175737876,0.0,166.938926447,199.110933808,184.842517101,82.4672756348,84.9700494144,17.4051920522
 08/07  19:00:00,1126.15991821,96.6169909531,485.758433455,0.0,166.938926447,191.61365848,176.662629877,111.304550391,56.6466996096,8.71137987627
 08/07  20:00:00,1006.75136727,96.6169909531,484.859365498,0.0,100.150657288,124.558693486,246.888331077,172.837395986,56.6466996096,17.4042354813
 08/07  21:00:00,965.590610274,96.6169909531,484.09311138,0.0,100.150657288,124.558693486,262.113133106,210.933375966,42.4850247072,8.69473243317
 08/07  22:00:00,881.838830444,96.6169909531,473.324454957,0.0,46.0930336215,124.558693486,309.005535892,263.317187803,28.3233498048,17.3649982841
 08/07  23:00:00,877.172320119,96.6169909531,470.821674466,0.0,46.0930336215,124.558693486,327.184401081,304.330322904,14.1616749024,8.69240327441
 08/07  24:00:00,872.561506745,96.6169909531,478.389044494,0.0,46.0930336215,113.312780494,383.884846179,369.52783058,5.66466996096,8.69234563894
 08/08  01:00:00,907.924193313,96.6169909531,511.752611981,0.0,46.0930336215,113.312780494,413.765931211,390.736794265,5.66466996096,17.3644669843
 08/08  02:00:00,905.720775336,96.6169909531,509.082132726,0.0,46.0930336215,113.312780494,406.053825684,391.697027686,5.66466996096,8.6921280372
 08/08  03:00:00,908.441319616,96.6169909531,512.071721239,0.0,46.0930336215,113.312780494,411.014523488,396.657792459,5.66466996096,8.69206106761
 08/08  04:00:00,1006.77251939,96.6169909531,517.195550297,0.0,100.150657288,148.969399434,403.906663141,380.878069488,5.66466996096,17.3639236925
 08/08  05:00:00,1000.51743872,97.7327465798,508.736416297,0.0,100.150657288,149.894399434,539.61679424,516.763249545,14.1616749024,8.69186979264
 08/08  06:00:00,1204.33673125,102.368237384,495.226557324,0.0,176.471037341,302.612436532,410.526922551,373.51176588,28.3233498048,8.69180686615
 08/08  07:00:00,1316.31947598,105.583406181,482.810666893,0.0,243.2593065,310.10971186,379.450634609,319.468613017,42.4850247072,17.4969968839
 08/08  08:00:00,1347.59021659,107.461280567,472.727968397,0.0,243.2593065,310.10971186,369.225304161,286.234517721,56.6466996096,26.3440868298
 08/08  09:00:00,1382.0109387,109.003027613,471.994262172,0.0,243.2593065,302.612436532,319.769267648,250.862021869,42.4850247072,26.422221072
 08/08  10:00:00,1397.57311348,110.935572394,474.209448073,0.0,243.2593065,310.10971186,309.568920632,203.375193474,70.808374512,35.3853526463
 08/08  11:00:00,1406.67418171,114.204164818,477.403682187,0.0,243.2593065,310.10971186,285.848475385,179.607689028,70.808374512,35.4324118448
 08/08  12:00:00,1374.88590532,118.289094692,481.136836226,0.0,243.2593065,310.10971186,255.900339047,158.618227058,70.808374512,26.4737374773
 08/08  13:00:00,1414.62502773,122.675392473,482.402455184,0.0,243.2593065,302.612436532,229.031395236,136.951548667,56.6466996096,35.4331469593
 08/08  14:00:00,1420.56840282,128.898187445,482.037530965,0.0,243.2593065,302.612436532,177.454997666,108.41886952,42.4850247072,26.5511034387
 08/08  15:00:00,1428.69444352,137.595845257,481.491628339,0.0,243.2593065,302.612436532,169.518401343,77.544172664,56.6466996096,35.3275290694
 08/08  16:00:00,1437.596252,140.770314822,480.583844655,0.0,243.2593065,310.10971186,175.007134712,71.1874090375,84.9700494144,18.84967626
 08/08  17:00:00,1441.17591127,144.776552115,480.168952918,0.0,243.2593065,310.10971186,168.563958121,67.3785159043,84.9700494144,16.2153928019
 08/08  18:00:00,1130.99303738,96.6169909531,483.712754183,0.0,166.938926447,199.110933808,202.224162283,99.8493479588,84.9700494144,17.40476491
 08/08  19:00:00,1119.78551061,96.6169909531,482.032719193,0.0,166.938926447,191.61365848,216.662729493,142.612084065,56.6466996096,17.4039458184
 08/08  20:00:00,981.937860081,96.6169909531,469.826039176,0.0,100.150657288,124.558693486,311.393682258,246.034357862,56.6466996096,8.71262478614
 08/08  21:00:00,944.927482734,96.6169909531,472.813109592,0.0,100.150657288,124.558693486,367.169372921,307.316831706,42.4850247072,17.3675165071
 08/08  22:00:00,900.709814961,96.6169909531,493.188664858,0.0,46.0930336215,124.558693486,390.177137987,353.162309645,28.3233498048,8.69147853712
 08/08  23:00:00,916.675055611,96.6169909531,507.516238298,0.0,46.0930336215,124.558693486,387.219650876,364.366561935,14.1616749024,8.69141403922
 08/08  24:00:00,909.172370451,96.6169909531,512.726916032,0.0,46.0930336215,113.312780494,396.094647361,373.066065785,5.66466996096,17.3639116148
 08/09  01:00:00,920.327502283,96.6169909531,524.704867334,0.0,46.0930336215,113.312780494,398.38359655,384.028560815,5.66466996096,8.69036577375
 08/09  02:00:00,925.161933917,96.6169909531,529.938976563,0.0,46.0930336215,113.312780494,405.334854406,390.976769183,5.66466996096,8.69341526212
 08/09  03:00:00,922.359906801,96.6169909531,527.031497728,0.0,46.0930336215,113.312780494,408.07480629,393.716793547,5.66466996096,8.69334278235
 08/09  04:00:00,1010.59248536,96.6169909531,524.70855835,0.0,100.150657288,148.969399434,399.299156512,376.268008446,5.66466996096,17.3664781052
 08/09  05:00:00,1007.21112771,98.9268422368,517.499998991,0.0,100.150657288,149.894399434,515.820437668,492.96561924,14.1616749024,8.69314352562
 08/09  06:00:00,1214.10973729,103.940125756,505.135081941,0.0,176.471037341,302.612436532,405.126331847,368.109903391,28.3233498048,8.69307865144
 08/09  07:00:00,1330.40476093,108.996262301,492.607229638,0.0,243.2593065,310.10971186,390.125657263,321.40831692,42.4850247072,26.2323156356
 08/09  08:00:00,1363.23070914,110.743777124,483.398541235,0.0,243.2593065,310.10971186,370.052757545,295.839735552,56.6466996096,17.5663223839
 08/09  09:00:00,1385.67686208,112.199787532,472.457569529,0.0,243.2593065,302.612436532,335.970298595,267.06438649,42.4850247072,26.4208873984
 08/09  10:00:00,1395.69546405,113.575816125,471.789528841,0.0,243.2593065,310.10971186,327.927798641,221.728657,70.808374512,35.3907671289
 08/09  11:00:00,1401.34529139,115.072729523,473.18190405,0.0,243.2593065,310.10971186,309.850063546,203.604689113,70.808374512,35.4369999208
 08/09  12:00:00,1365.75945401,118.451309526,474.711565388,0.0,243.2593065,310.10971186,280.787705171,183.506820189,70.808374512,26.4725104703
 08/09  13:00:00,1407.02166802,122.162285432,477.431673948,0.0,243.2593065,302.612436532,257.402478359,165.3181742,56.6466996096,35.4376045494
 08/09  14:00:00,1417.78540268,127.576700056,480.794132811,0.0,243.2593065,302.612436532,205.743470224,136.715231071,42.4850247072,26.5432144454
 08/09  15:00:00,1424.53643507,134.180557562,480.836413652,0.0,243.2593065,302.612436532,200.515447493,108.537015174,56.6466996096,35.3317327091
 08/09  16:00:00,1431.11887385,135.465954043,479.495910452,0.0,243.2593065,310.10971186,220.777243592,109.41465582,84.9700494144,26.3925383582
 08/09  17:00:00,1435.00697856,139.371124577,479.470835828,0.0,243.2593065,310.10971186,202.606826881,100.18606725,84.9700494144,17.4507102157
 08/09  18:00:00,1117.58703735,96.6169909531,474.391332135,0.0,166.938926447,199.110933808,230.342149584,136.659538417,84.9700494144,8.71256175334
 08/09  19:00:00,1107.01496049,96.6169909531,470.888400505,0.0,166.938926447,191.61365848,257.833711566,183.783385422,56.6466996096,17.4036265347
 08/09  20:00:00,982.090531002,96.6169909531,470.3099675,0.0,100.150657288,124.558693486,352.407038766,287.049241425,56.6466996096,8.71109773214
 08/09  21:00:00,964.664670621,96.6169909531,489.978213048,0.0,100.150657288,124.558693486,391.225935614,331.371021913,42.4850247072,17.3698889945
 08/09  22:00:00,922.897061931,96.6169909531,515.194104396,0.0,46.0930336215,124.558693486,396.963159453,359.947133196,28.3233498048,8.69267645203
 08/09  23:00:00,930.883464701,96.6169909531,522.745462663,0.0,46.0930336215,124.558693486,395.089442061,372.235158599,14.1616749024,8.69260855962
 08/09  24:00:00,910.743484689,96.6169909531,514.461241759,0.0,46.0930336215,113.312780494,397.1645528,374.134720386,5.66466996096,17.3651624533
 08/10  01:00:00,905.159077922,96.6169909531,508.559856932,0.0,46.0930336215,113.312780494,390.367955846,376.010885628,5.66466996096,8.69240025704
 08/10  02:00:00,914.934269454,96.6169909531,519.060589688,0.0,46.0930336215,113.312780494,399.621188497,385.264182364,5.66466996096,8.69233617127
 08/10  03:00:00,921.464834086,96.6169909531,526.053120806,0.0,46.0930336215,113.312780494,416.056060486,393.026916443,5.66466996096,17.3644740815
 08/10  04:00:00,1021.27435609,96.6169909531,536.126124257,0.0,100.150657288,148.969399434,395.622096755,381.265289724,5.66466996096,8.69213706928
 08/10  05:00:00,1023.34107832,99.2640430403,534.442572939,0.0,100.150657288,149.894399434,521.195345977,498.341591527,14.1616749024,8.69207954692
 08/10  06:00:00,1221.88642314,104.678117002,512.552944401,0.0,176.471037341,302.612436532,416.626892685,370.938326288,28.3233498048,17.3652165929
 08/10  07:00:00,1333.60594684,109.84219813,494.781657983,0.0,243.2593065,310.10971186,383.248840101,323.268389022,42.4850247072,17.4954263713
 08/10  08:00:00,1371.67857377,111.581881335,490.18288345,0.0,243.2593065,310.10971186,384.426469702,301.444320687,56.6466996096,26.3354494054
 08/10  09:00:00,1402.2865393,113.03292206,486.450676838,0.0,243.2593065,302.612436532,353.540359709,284.63578104,42.4850247072,26.4195539614
 08/10  10:00:00,1400.38575647,114.42146485,476.752778531,0.0,243.2593065,310.10971186,363.493456792,266.134093571,70.808374512,26.5509887086
 08/10  11:00:00,1393.91678182,115.988840772,468.999438668,0.0,243.2593065,310.10971186,357.677218541,251.427121924,70.808374512,35.4417221051
 08/10  12:00:00,1355.79606414,117.758534565,469.448232029,0.0,243.2593065,310.10971186,324.147277424,226.867640373,70.808374512,26.4712625397
 08/10  13:00:00,1393.10946853,119.504068975,469.745210593,0.0,243.2593065,302.612436532,298.21899248,206.129804256,56.6466996096,35.4424886153
 08/10  14:00:00,1394.08136196,121.020576317,469.609940513,0.0,243.2593065,302.612436532,284.332123348,206.467603145,42.4850247072,35.3794954964
 08/10  15:00:00,1397.93572158,123.467682409,470.476533878,0.0,243.2593065,302.612436532,275.478319477,192.325608085,56.6466996096,26.506011783
 08/10  16:00:00,1409.26051374,125.554809754,471.579853974,0.0,243.2593065,310.10971186,287.142361208,175.781239671,84.9700494144,26.3910721231
 08/10  17:00:00,1412.48185291,127.328828707,472.420807083,0.0,243.2593065,310.10971186,272.261393788,169.838051388,84.9700494144,17.4532929856
 08/10  18:00:00,1107.94488787,96.6169909531,470.759030726,0.0,166.938926447,199.110933808,282.483543456,188.802342075,84.9700494144,8.7111519667
 08/10  19:00:00,1104.0858491,96.6169909531,470.256702006,0.0,166.938926447,191.61365848,301.648903326,227.598725581,56.6466996096,17.4034781357
 08/10  20:00:00,998.20037798,96.6169909531,484.580754886,0.0,100.150657288,124.558693486,390.344456471,316.29441569,56.6466996096,17.4033411716
 08/10  21:00:00,983.032376647,96.6169909531,507.279021229,0.0,100.150657288,124.558693486,387.464036918,336.285063025,42.4850247072,8.69394918574
 08/10  22:00:00,925.728370231,96.6169909531,518.148942166,0.0,46.0930336215,124.558693486,398.735643831,361.720613539,28.3233498048,8.69168048758
 08/10  23:00:00,934.780233996,96.6169909531,526.874362387,0.0,46.0930336215,124.558693486,406.426286884,374.901445722,14.1616749024,17.3631662601
 08/10  24:00:00,929.457843123,96.6169909531,534.497024543,0.0,46.0930336215,113.312780494,398.007025087,383.650865569,5.66466996096,8.69148955717
 08/11  01:00:00,935.14500792,96.6169909531,540.673686628,0.0,46.0930336215,113.312780494,406.12769949,391.771607427,5.66466996096,8.69142210193
 08/11  02:00:00,936.871309133,96.6169909531,542.556625166,0.0,46.0930336215,113.312780494,420.491238875,397.463922996,5.66466996096,17.3626459183
 08/11  03:00:00,945.015803282,96.6169909531,551.29875617,0.0,46.0930336215,113.312780494,419.670767378,405.315471874,5.66466996096,8.69062554262
 08/11  04:00:00,1042.73048026,96.6169909531,556.014654186,0.0,100.150657288,148.969399434,405.544785555,391.18668448,5.66466996096,8.6934311136
 08/11  05:00:00,1036.32770739,99.2975332793,545.98420887,0.0,100.150657288,149.894399434,529.461520305,506.606477976,14.1616749024,8.69336742697
 08/11  06:00:00,1237.631791,104.714935653,528.593204955,0.0,176.471037341,302.612436532,427.178235579,381.488250861,28.3233498048,17.3666349134
 08/11  07:00:00,1339.29877952,109.6928037,501.421133291,0.0,243.2593065,310.10971186,387.258400599,327.275136529,42.4850247072,17.4982393621
 08/11  08:00:00,1364.68971295,111.546507201,483.658621725,0.0,243.2593065,310.10971186,375.43432134,292.448653657,56.6466996096,26.3389680736
 08/11  09:00:00,1384.53071248,113.018142146,470.880962377,0.0,243.2593065,302.612436532,329.213929136,260.305484028,42.4850247072,26.423420401
 08/11  10:00:00,1394.417491,114.430849744,470.803087312,0.0,243.2593065,310.10971186,327.800482555,230.449155467,70.808374512,26.5429525758
 08/11  11:00:00,1400.53527899,116.066648017,471.956304972,0.0,243.2593065,310.10971186,311.453502698,205.198360996,70.808374512,35.4467671898
 08/11  12:00:00,1366.67343544,119.687824147,474.453281481,0.0,243.2593065,310.10971186,276.84100962,179.563322038,70.808374512,26.4693130699
 08/11  13:00:00,1412.10761733,124.837697606,478.875850283,0.0,243.2593065,302.612436532,242.973294337,150.87852748,56.6466996096,35.4480672478
 08/11  14:00:00,1421.14822738,130.123828121,481.432747471,0.0,243.2593065,302.612436532,203.379690401,125.510768567,42.4850247072,35.383897126
 08/11  15:00:00,1424.00593767,133.371823726,481.024322567,0.0,243.2593065,302.612436532,199.428994757,116.277560447,56.6466996096,26.5047347003
 08/11  16:00:00,1433.54999744,137.729700816,479.543086403,0.0,243.2593065,310.10971186,214.908980844,103.547795503,84.9700494144,26.3911359262
 08/11  17:00:00,1436.01155095,140.449170697,479.303675638,0.0,243.2593065,310.10971186,202.7496505,100.327019499,84.9700494144,17.4525815867
 08/11  18:00:00,1118.88845961,96.6169909531,475.172021729,0.0,166.938926447,199.110933808,234.562996022,132.189630145,84.9700494144,17.4033164626
 08/11  19:00:00,1109.15563211,96.6169909531,472.454346345,0.0,166.938926447,191.61365848,232.791676225,167.432690959,56.6466996096,8.71228565661
 08/11  20:00:00,984.328999937,96.6169909531,471.783712808,0.0,100.150657288,124.558693486,313.657315315,239.605920381,56.6466996096,17.4046953252
 08/11  21:00:00,941.463991873,96.6169909531,469.778391614,0.0,100.150657288,124.558693486,336.860943538,285.680677498,42.4850247072,8.69524133353
 08/11  22:00:00,887.811175661,96.6169909531,481.590664164,0.0,46.0930336215,124.558693486,377.512265798,340.495945091,28.3233498048,8.69297090273
 08/11  23:00:00,902.513445449,96.6169909531,493.980851509,0.0,46.0930336215,124.558693486,388.871297545,357.343892891,14.1616749024,17.3657297517
 08/11  24:00:00,906.845596284,96.6169909531,510.440344391,0.0,46.0930336215,113.312780494,383.784159941,369.426722275,5.66466996096,8.69276770459
 08/12  01:00:00,913.315476128,96.6169909531,517.333657398,0.0,46.0930336215,113.312780494,390.9246442,376.567271533,5.66466996096,8.69270270615
 08/12  02:00:00,908.263992184,96.6169909531,511.948142369,0.0,46.0930336215,113.312780494,402.411640665,379.381761334,5.66466996096,17.3652093693
 08/12  03:00:00,914.854380563,96.6169909531,519.01691671,0.0,46.0930336215,113.312780494,401.588599441,387.231423776,5.66466996096,8.69250570354
 08/12  04:00:00,931.595340647,96.6169909531,525.908891575,0.0,55.6251445156,113.312780494,397.053573952,382.696464404,5.66466996096,8.69243958774
 08/12  05:00:00,929.166044336,96.6169909531,523.105479175,0.0,55.6251445156,113.312780494,414.354750973,382.828395133,14.1616749024,17.3646809376
 08/12  06:00:00,986.474137256,96.6169909531,518.617890492,0.0,65.1572554096,176.889270242,357.59027075,320.57467949,28.3233498048,8.69224145483
 08/12  07:00:00,1094.47583051,98.0963045605,506.940012042,0.0,109.682768182,220.96816451,465.233198411,414.055988953,42.4850247072,8.69218474996
 08/12  08:00:00,1101.61965623,98.1898004386,503.77254083,0.0,109.682768182,220.96816451,451.975204394,377.893257471,56.6466996096,17.4352473136
 08/12  09:00:00,1205.57223806,100.65536175,497.869778676,0.0,131.945524568,266.955817592,412.833190541,352.847536321,42.4850247072,17.5006295126
 08/12  10:00:00,1206.86298861,100.876811575,492.093813901,0.0,131.945524568,274.45309292,431.950370944,334.803233508,70.808374512,26.3387629241
 08/12  11:00:00,1200.85459308,101.047411636,485.655667088,0.0,131.945524568,274.45309292,414.689917389,317.545021347,70.808374512,26.3365215307
 08/12  12:00:00,1162.61255698,101.167272646,480.088498119,0.0,131.945524568,274.45309292,393.825389309,305.454925847,70.808374512,17.5620889503
 08/12  13:00:00,1151.41405013,101.174499412,476.755720898,0.0,131.945524568,266.955817592,384.264663924,301.283759338,56.6466996096,26.3342049757
 08/12  14:00:00,1148.28063262,101.293968551,473.895849043,0.0,131.945524568,266.955817592,364.406116641,295.59032183,42.4850247072,26.3307701039
 08/12  15:00:00,1072.96669748,96.6169909531,479.442721948,0.0,109.682768182,212.545889182,311.828196524,237.620113392,56.6466996096,17.5613835218
 08/12  16:00:00,1079.59911495,96.6169909531,479.018774826,0.0,109.682768182,220.04316451,343.773675622,232.470861015,84.9700494144,26.332765192
 08/12  17:00:00,1032.3428121,96.6169909531,474.734173115,0.0,109.682768182,220.04316451,313.641645017,211.181880698,84.9700494144,17.4897149039
 08/12  18:00:00,991.340474386,96.6169909531,473.31166179,0.0,100.150657288,199.110933808,341.377065888,239.044170166,84.9700494144,17.3628463077
 08/12  19:00:00,987.415704335,96.6169909531,472.518418155,0.0,100.150657288,191.61365848,326.722602848,261.384573009,56.6466996096,8.69133022942
 08/12  20:00:00,898.173784089,96.6169909531,481.634454713,0.0,55.6251445156,124.558693486,404.798664976,339.46069224,56.6466996096,8.69127312699
 08/12  21:00:00,917.163331152,96.6169909531,499.180306379,0.0,55.6251445156,124.558693486,414.786966001,363.611116226,42.4850247072,8.69082506845
 08/12  22:00:00,919.260688827,96.6169909531,511.308592478,0.0,46.0930336215,124.558693486,430.674911927,384.984820731,28.3233498048,17.3667413907
 08/12  23:00:00,921.98014324,96.6169909531,513.102821934,0.0,46.0930336215,124.558693486,414.975060491,392.120118533,14.1616749024,8.69326705539
 08/12  24:00:00,909.685273066,96.6169909531,513.218517451,0.0,46.0930336215,113.312780494,411.003399517,396.645522891,5.66466996096,8.69320666532
 08/13  01:00:00,908.70546404,96.6169909531,524.213820395,0.0,34.9616554283,113.312780494,428.757630498,405.726739077,5.66466996096,17.3662214603
 08/13  02:00:00,907.723271942,96.6169909531,523.166067949,0.0,34.9616554283,113.312780494,423.927888336,409.570202334,5.66466996096,8.69301604182
 08/13  03:00:00,907.816579129,96.6169909531,523.365044388,0.0,34.9616554283,113.312780494,426.913907354,412.556286233,5.66466996096,8.69295116035
 08/13  04:00:00,921.475234924,96.6169909531,527.013681851,0.0,44.4937663224,113.312780494,427.685779328,404.655402703,5.66466996096,17.3657066634
 08/13  05:00:00,923.608430788,96.6169909531,529.374430953,0.0,44.4937663224,113.312780494,429.66572005,406.811289715,14.1616749024,8.6927554323
 08/13  06:00:00,979.007291016,96.6169909531,522.831221725,0.0,54.0258772165,176.889270242,379.633821098,342.617781081,28.3233498048,8.69269021133
 08/13  07:00:00,967.88439772,96.6169909531,507.265233678,0.0,54.0258772165,184.38654557,377.060114787,317.209905095,42.4850247072,17.3651849851
 08/13  08:00:00,1038.44222738,96.6169909531,497.995868389,0.0,65.1572554096,220.04316451,352.367991559,286.999372943,56.6466996096,8.72191900655
 08/13  09:00:00,1018.16313928,96.6169909531,486.526260128,0.0,65.1572554096,212.545889182,326.515222744,257.810443517,42.4850247072,26.2197545201
 08/13  10:00:00,1012.63036395,96.6169909531,475.757475318,0.0,65.1572554096,220.04316451,316.491425647,228.135025775,70.808374512,17.5480253606
 08/13  11:00:00,1018.70051515,96.6169909531,477.588643782,0.0,65.1572554096,220.04316451,274.651642872,177.527546717,70.808374512,26.3157216429
 08/13  12:00:00,1031.22971933,96.6169909531,484.788564079,0.0,65.1572554096,220.04316451,223.386907798,135.028313625,70.808374512,17.5502196607
 08/13  13:00:00,1025.01983211,96.6169909531,485.804095873,0.0,65.1572554096,212.545889182,202.114296245,119.152865259,56.6466996096,26.3147313765
 08/13  14:00:00,1024.85164594,96.6169909531,485.598674847,0.0,65.1572554096,212.545889182,167.735710111,101.23516365,42.4850247072,24.0155217538
 08/13  15:00:00,1024.90690886,96.6169909531,485.698354262,0.0,65.1572554096,212.545889182,167.106013611,90.6132939942,56.6466996096,19.8460200077
 08/13  16:00:00,999.083491489,96.6169909531,485.236745178,0.0,65.1572554096,220.04316451,198.067747935,86.7814202082,84.9700494144,26.3162783121
 08/13  17:00:00,952.837581307,96.6169909531,485.773119506,0.0,54.0258772165,184.38654557,199.184547885,96.7268827113,84.9700494144,17.4876157597
 08/13  18:00:00,922.398656246,96.6169909531,485.821710811,0.0,44.4937663224,163.454314868,215.75828376,122.094783122,84.9700494144,8.69345122432
 08/13  19:00:00,919.563123643,96.6169909531,485.806108507,0.0,44.4937663224,155.95703954,207.596109122,142.256055349,56.6466996096,8.69335416295
 08/13  20:00:00,899.615131843,96.6169909531,485.794821197,0.0,44.4937663224,124.558693486,263.469414397,189.456232151,56.6466996096,17.3664826363
 08/13  21:00:00,899.060048664,96.6169909531,485.722653117,0.0,44.4937663224,124.558693486,267.064307899,215.886144415,42.4850247072,8.69313877684
 08/13  22:00:00,886.512065456,96.6169909531,484.125459747,0.0,34.9616554283,124.558693486,290.222629491,253.206207175,28.3233498048,8.69307251174
 08/13  23:00:00,879.107812779,96.6169909531,477.922470636,0.0,34.9616554283,124.558693486,298.069119353,266.541496583,14.1616749024,17.3659478672
 08/13  24:00:00,869.922435493,96.6169909531,480.26510637,0.0,34.9616554283,113.312780494,282.829079824,268.471529057,5.66466996096,8.69288080592
 08/14  01:00:00,875.123548567,96.6169909531,476.30861785,0.0,46.0930336215,113.312780494,297.631576318,283.274081196,5.66466996096,8.69282516182
 08/14  02:00:00,872.786690574,96.6169909531,475.352029416,0.0,46.0930336215,113.312780494,319.085158489,296.055017846,5.66466996096,17.3654706824
 08/14  03:00:00,871.615849925,96.6169909531,474.955298664,0.0,46.0930336215,113.312780494,320.555770533,306.198458969,5.66466996096,8.69264160294
 08/14  04:00:00,961.808065936,96.6169909531,474.889375191,0.0,100.150657288,148.969399434,304.38630768,290.029059321,5.66466996096,8.69257839825
 08/14  05:00:00,963.03186191,96.6169909531,475.09748369,0.0,100.150657288,149.894399434,565.502588754,533.975310606,14.1616749024,17.365603246
 08/14  06:00:00,1188.84966952,98.6347342045,477.914281781,0.0,176.471037341,302.612436532,343.972581507,306.956844162,28.3233498048,8.69238754004
 08/14  07:00:00,1320.65984654,101.865185743,484.11478478,0.0,243.2593065,310.10971186,287.797854537,227.817241451,42.4850247072,17.4955883786
 08/14  08:00:00,1365.08891208,104.424115002,484.619690617,0.0,243.2593065,310.10971186,257.640797897,174.655140118,56.6466996096,26.3389581693
 08/14  09:00:00,1401.09707468,107.039982336,484.676642212,0.0,243.2593065,302.612436532,211.671096233,142.763295725,42.4850247072,26.4227758013
 08/14  10:00:00,1411.49406839,109.557151649,485.014230544,0.0,243.2593065,310.10971186,230.690655673,124.502331195,70.808374512,35.379949966
 08/14  11:00:00,1416.50973883,113.884468634,484.64762945,0.0,243.2593065,310.10971186,198.492484716,101.092947629,70.808374512,26.5911625751
 08/14  12:00:00,1382.90685943,122.465838483,484.160216259,0.0,243.2593065,310.10971186,171.777706585,65.6806206944,70.808374512,35.2887113782
 08/14  13:00:00,1425.09751545,131.697206515,483.743596299,0.0,243.2593065,302.612436532,122.898130518,39.6618976063,56.6466996096,26.5895333019
 08/14  14:00:00,1434.30488173,141.560783576,483.025892584,0.0,243.2593065,302.612436532,99.54176471,21.6669715625,42.4850247072,35.3897684403
 08/14  15:00:00,1444.71898782,152.288438142,482.672977842,0.0,243.2593065,302.612436532,92.2877221647,9.14072363511,56.6466996096,26.5002989199
 08/14  16:00:00,1458.77034683,160.032836672,482.336476475,0.0,243.2593065,310.10971186,114.457652181,3.09805247798,84.9700494144,26.3895502889
 08/14  17:00:00,1461.95480413,163.288339001,482.253160958,0.0,243.2593065,310.10971186,103.859206243,1.43693869245,84.9700494144,17.452218136
 08/14  18:00:00,1132.2864889,96.6384072343,484.799192699,0.0,166.938926447,199.110933808,116.682936142,14.3066830616,84.9700494144,17.4062036661
 08/14  19:00:00,1130.68658003,96.6259223567,486.103956692,0.0,166.938926447,191.61365848,93.4786081803,28.1207074632,56.6466996096,8.71120110753
 08/14  20:00:00,1007.72246588,96.6169909531,485.664024249,0.0,100.150657288,124.558693486,143.878824342,69.8282665374,56.6466996096,17.403858195
 08/14  21:00:00,968.460971184,96.6169909531,486.051807431,0.0,100.150657288,124.558693486,163.823852543,112.644297641,42.4850247072,8.69453019539
 08/14  22:00:00,900.549717012,96.6169909531,485.887604968,0.0,46.0930336215,124.558693486,201.889978117,156.202020776,28.3233498048,17.3646075366
 08/14  23:00:00,901.32303904,96.6169909531,485.852080444,0.0,46.0930336215,124.558693486,209.945301313,187.091413086,14.1616749024,8.69221332445
 08/14  24:00:00,888.03342486,96.6169909531,484.913012437,0.0,46.0930336215,113.312780494,232.945022453,218.588194399,5.66466996096,8.69215809347
 08/15  01:00:00,882.772917544,96.6169909531,481.597717004,0.0,46.0930336215,113.312780494,263.628104785,240.599282649,5.66466996096,17.3641521758
 08/15  02:00:00,873.2606848,96.6169909531,475.077030403,0.0,46.0930336215,113.312780494,275.57809782,261.221435144,5.66466996096,8.69199271532
 08/15  03:00:00,870.264209546,96.6169909531,473.904460218,0.0,46.0930336215,113.312780494,296.421748831,282.065145593,5.66466996096,8.69193327717
 08/15  04:00:00,962.357685393,96.6169909531,473.362588611,0.0,100.150657288,148.969399434,300.14640415,277.118048383,5.66466996096,17.3636858056
 08/15  05:00:00,966.670415059,98.3722654612,474.564349431,0.0,100.150657288,149.894399434,422.13277262,399.279338755,14.1616749024,8.69175896276
 08/15  06:00:00,1192.40816337,103.783252488,475.544187036,0.0,176.471037341,302.612436532,287.80671501,250.791663934,28.3233498048,8.69170127055
 08/15  07:00:00,1323.2928843,110.063818409,480.086833319,0.0,243.2593065,310.10971186,255.291125666,195.309596761,42.4850247072,17.4965041974
 08/15  08:00:00,1377.6148504,117.966586259,483.575098974,0.0,243.2593065,310.10971186,218.673648627,135.682911084,56.6466996096,26.3440379326
 08/15  09:00:00,1421.21129034,128.233644814,483.496590895,0.0,243.2593065,302.612436532,158.232515655,89.3251461853,42.4850247072,26.422344763
 08/15  10:00:00,1438.43017737,138.622402768,482.719223138,0.0,243.2593065,310.10971186,158.34888382,52.1546797153,70.808374512,35.3858295925
 08/15  11:00:00,1446.74712174,146.074946427,482.555706746,0.0,243.2593065,310.10971186,135.179856691,28.9385880591,70.808374512,35.4328941202
 08/15  12:00:00,1409.82785386,151.105544149,482.295130559,0.0,243.2593065,310.10971186,119.453633983,22.1712460571,70.808374512,26.4740134139
 08/15  13:00:00,1449.28540657,157.45905908,482.011468422,0.0,243.2593065,302.612436532,107.330765536,15.2502762441,56.6466996096,35.4337896825
 08/15  14:00:00,1455.41026288,163.614896576,481.917403315,0.0,243.2593065,302.612436532,77.3691066384,8.33252640913,42.4850247072,26.5515555221
 08/15  15:00:00,1458.81816993,167.013952125,481.923285874,0.0,243.2593065,302.612436532,94.7207196639,2.74578740081,56.6466996096,35.3282326534
 08/15  16:00:00,1467.23925735,168.882007749,481.824005651,0.0,243.2593065,310.10971186,104.178973771,0.421371344818,84.9700494144,18.7875530114
 08/15  17:00:00,1469.3035091,170.835338378,481.90418515,0.0,243.2593065,310.10971186,101.247643689,0.0,84.9700494144,16.2775942742
 08/15  18:00:00,1133.202768,97.1771617717,485.054957623,0.0,166.938926447,199.110933808,107.935983185,5.56097452816,84.9700494144,17.4049592425
 08/15  19:00:00,1130.0082608,97.1596742889,485.671224374,0.0,166.938926447,191.61365848,91.986783357,17.9343516565,56.6466996096,17.405732091
 08/15  20:00:00,1006.87891871,96.6171341112,485.504247082,0.0,100.150657288,124.558693486,113.935420131,48.575989911,56.6466996096,8.7127306103
 08/15  21:00:00,967.937092818,96.6169909531,486.060029271,0.0,100.150657288,124.558693486,127.179828208,67.3270799795,42.4850247072,17.3677235215
 08/15  22:00:00,900.732937896,96.6169909531,485.976684512,0.0,46.0930336215,124.558693486,131.827193989,94.8122525358,28.3233498048,8.69159164805
 08/15  23:00:00,901.447617655,96.6169909531,485.923383386,0.0,46.0930336215,124.558693486,138.893855372,116.040647875,14.1616749024,8.69153259478
 08/15  24:00:00,888.244389959,96.6169909531,485.100573899,0.0,46.0930336215,113.312780494,167.748584971,144.719750532,5.66466996096,17.3641644775
 08/16  01:00:00,888.965665258,96.6169909531,485.867392026,0.0,46.0930336215,113.312780494,185.924195359,171.568147859,5.66466996096,8.69137753946
 08/16  02:00:00,888.801391881,96.6169909531,485.740327392,0.0,46.0930336215,113.312780494,219.354726222,204.999486787,5.66466996096,8.69056947404
 08/16  03:00:00,881.037759747,96.6169909531,480.370796659,0.0,46.0930336215,113.312780494,253.180586183,238.822367992,5.66466996096,8.69354822999
 08/16  04:00:00,959.796823846,96.6169909531,472.964166108,0.0,100.150657288,148.969399434,272.136033598,249.104454527,5.66466996096,17.3669091098
 08/16  05:00:00,967.546402753,103.223653312,472.744828299,0.0,100.150657288,149.894399434,376.568904955,353.713859431,14.1616749024,8.69337062076
 08/16  06:00:00,1194.41227519,109.742810404,473.835147937,0.0,176.471037341,302.612436532,279.759298729,242.742635146,28.3233498048,8.69331377854
 08/16  07:00:00,1333.56755307,121.195654138,479.045335308,0.0,243.2593065,310.10971186,240.949800758,172.23129377,42.4850247072,26.2334822813
 08/16  08:00:00,1395.05760837,137.109728942,481.860057265,0.0,243.2593065,310.10971186,171.566983902,97.3529477769,56.6466996096,17.5673365154
 08/16  09:00:00,1438.42066713,147.264645753,481.641448457,0.0,243.2593065,302.612436532,117.326620233,48.4193593339,42.4850247072,26.4222361917
 08/16  10:00:00,1453.92983602,154.905759201,481.864409293,0.0,243.2593065,310.10971186,129.941343323,23.7398652518,70.808374512,35.3931035596
 08/16  11:00:00,1461.47876724,161.201421714,482.022290169,0.0,243.2593065,310.10971186,118.800560687,12.5528634028,70.808374512,35.4393227725
 08/16  12:00:00,1422.82546667,164.3053063,481.948048427,0.0,243.2593065,310.10971186,107.534995678,10.2522570153,70.808374512,26.4743641503
 08/16  13:00:00,1457.14836325,165.705896121,481.525916161,0.0,243.2593065,302.612436532,102.84565806,10.7588297957,56.6466996096,35.4401286544
 08/16  14:00:00,1458.98824366,167.611798548,481.428997419,0.0,243.2593065,302.612436532,76.8542276511,7.82986984844,42.4850247072,26.5393330955
 08/16  15:00:00,1460.99985914,169.663458087,481.402202887,0.0,243.2593065,302.612436532,95.1613122018,3.18024291803,56.6466996096,35.3343696741
 08/16  16:00:00,1469.30367037,171.292925941,481.427158717,0.0,243.2593065,310.10971186,112.757653714,1.39551972196,84.9700494144,26.3920845779
 08/16  17:00:00,1471.89342889,173.869867709,481.412430783,0.0,243.2593065,310.10971186,102.933615068,0.511684026788,84.9700494144,17.4518816266
 08/16  18:00:00,1133.25703805,97.1367101696,485.100615679,0.0,166.938926447,199.110933808,103.840527304,10.157302553,84.9700494144,8.71317533681
 08/16  19:00:00,1132.01956922,97.321895594,486.499956731,0.0,166.938926447,191.61365848,96.6766163946,22.6251215175,56.6466996096,17.4047952675
 08/16  20:00:00,1007.6836102,96.6201544504,485.387206969,0.0,100.150657288,124.558693486,114.997123891,49.6387673463,56.6466996096,8.71165693519
 08/16  21:00:00,968.50076816,96.6169909531,485.944050463,0.0,100.150657288,124.558693486,122.859807494,63.0036947547,42.4850247072,17.3710880326
 08/16  22:00:00,900.913934533,96.6169909531,486.110835821,0.0,46.0930336215,124.558693486,125.009788727,87.9931656713,28.3233498048,8.69327325099
 08/16  23:00:00,901.570064757,96.6169909531,486.028413583,0.0,46.0930336215,124.558693486,142.03650263,119.181617825,14.1616749024,8.69320990331
 08/16  24:00:00,888.051368657,96.6169909531,484.872288217,0.0,46.0930336215,113.312780494,177.605487703,154.574449163,5.66466996096,17.3663685785
 08/17  01:00:00,888.68560725,96.6169909531,485.547074375,0.0,46.0930336215,113.312780494,184.098472583,169.740743856,5.66466996096,8.69305876652
 08/17  02:00:00,888.813068834,96.6169909531,485.694742996,0.0,46.0930336215,113.312780494,193.771027663,179.413345965,5.66466996096,8.69301173742
 08/17  03:00:00,888.824933754,96.6169909531,485.740233135,0.0,46.0930336215,113.312780494,225.175615247,202.145081673,5.66466996096,17.3658636131
 08/17  04:00:00,978.513618189,96.6169909531,485.123811294,0.0,100.150657288,148.969399434,218.858287469,204.500768476,5.66466996096,8.69284903235
 08/17  05:00:00,985.728194321,109.473183693,479.595746907,0.0,100.150657288,149.894399434,315.656075753,292.801598299,14.1616749024,8.692802551
 08/17  06:00:00,1209.60122947,118.23416401,477.961421617,0.0,176.471037341,302.612436532,243.649984182,197.961064396,28.3233498048,17.3655699811
 08/17  07:00:00,1352.7043526,137.3477801,480.518749619,0.0,243.2593065,310.10971186,186.075908467,126.093292708,42.4850247072,17.4975910527
 08/17  08:00:00,1405.02666907,147.818252439,481.061607653,0.0,243.2593065,310.10971186,150.14945033,67.1645550413,56.6466996096,26.338195679
 08/17  09:00:00,1445.38413015,154.386612864,481.44406724,0.0,243.2593065,302.612436532,101.862981235,32.9552246563,42.4850247072,26.4227318712
 08/17  10:00:00,1458.72112269,159.791182113,481.71663237,0.0,243.2593065,310.10971186,114.206743229,16.8463295985,70.808374512,26.5520391184
 08/17  11:00:00,1466.9269921,166.773238484,481.861218478,0.0,243.2593065,310.10971186,110.52479217,4.26985754849,70.808374512,35.4465601099
 08/17  12:00:00,1430.90996367,172.215934433,482.076724446,0.0,243.2593065,310.10971186,97.2813637777,0.0,70.808374512,26.4729892657
 08/17  13:00:00,1469.23999546,177.163817037,482.086246951,0.0,243.2593065,302.612436532,92.0945121364,0.0,56.6466996096,35.4478125268
 08/17  14:00:00,1472.8705405,180.645504487,482.177424632,0.0,243.2593065,302.612436532,77.8693511285,0.0,42.4850247072,35.3843264213
 08/17  15:00:00,1475.29582309,183.043496076,482.204113234,0.0,243.2593065,302.612436532,83.1514313443,0.0,56.6466996096,26.5047317347
 08/17  16:00:00,1484.31309446,185.565449036,482.048474037,0.0,243.2593065,310.10971186,111.362757001,0.0,84.9700494144,26.3927075863
 08/17  17:00:00,1486.49282733,187.675936039,482.090264154,0.0,243.2593065,310.10971186,102.425814428,0.0,84.9700494144,17.4557650139
 08/17  18:00:00,1137.09352726,100.798664147,485.151747156,0.0,166.938926447,199.110933808,102.502028144,0.128800944697,84.9700494144,17.4031777848
 08/17  19:00:00,1133.34468223,99.742965774,485.326718575,0.0,166.938926447,191.61365848,70.5508565474,5.19195154541,56.6466996096,8.71220539234
 08/17  20:00:00,1008.66503804,97.3750489812,485.573980339,0.0,100.150657288,124.558693486,98.6435851242,24.5922981664,56.6466996096,17.4045873483
 08/17  21:00:00,968.879230806,96.7598296702,486.0898818,0.0,100.150657288,124.558693486,92.0392532171,40.8590650923,42.4850247072,8.69516341767
 08/17  22:00:00,900.817268517,96.6179675766,485.965864082,0.0,46.0930336215,124.558693486,95.0739637215,58.0577092977,28.3233498048,8.69290461901
 08/17  23:00:00,901.550524508,96.6169909531,485.948110145,0.0,46.0930336215,124.558693486,103.886390009,72.3590776892,14.1616749024,17.3656374169
 08/17  24:00:00,888.507128022,96.6169909531,485.245946233,0.0,46.0930336215,113.312780494,105.088002803,90.7305933247,5.66466996096,8.69273951781
 08/18  01:00:00,889.042206986,96.6169909531,485.839652929,0.0,46.0930336215,113.312780494,121.617646059,107.260268194,5.66466996096,8.69270790338
 08/18  02:00:00,888.937284671,96.6169909531,485.792048989,0.0,46.0930336215,113.312780494,149.550590963,126.5206348,5.66466996096,17.3652862022
 08/18  03:00:00,888.82735804,96.6169909531,485.711977753,0.0,46.0930336215,113.312780494,159.927370406,145.570131773,5.66466996096,8.69256867191
 08/18  04:00:00,982.677155907,96.6169909531,485.723845376,0.0,100.150657288,148.969399434,161.913398247,147.556211072,5.66466996096,8.69251721373
 08/18  05:00:00,1005.82547104,123.562889255,481.774677803,0.0,100.150657288,149.894399434,251.019386474,219.491580319,14.1616749024,17.3661312528
 08/18  06:00:00,1237.9484938,141.246239787,480.122457178,0.0,176.471037341,302.612436532,164.393073839,127.377363459,28.3233498048,8.69236057575
 08/18  07:00:00,1366.20313058,151.476734683,479.927368489,0.0,243.2593065,310.10971186,139.921682072,79.940841576,42.4850247072,17.4958157883
 08/18  08:00:00,1412.20550663,155.725392694,480.401337716,0.0,243.2593065,310.10971186,132.073733584,49.0875078266,56.6466996096,26.339526148
 08/18  09:00:00,1449.21391224,158.846501797,480.909328317,0.0,243.2593065,302.612436532,96.4277445687,27.5191170037,42.4850247072,26.4236028578
 08/18  10:00:00,1461.05031264,162.722047484,481.287520291,0.0,243.2593065,310.10971186,122.930073037,16.7368118791,70.808374512,35.3848866454
 08/18  11:00:00,1468.20611679,168.559761881,481.499693293,0.0,243.2593065,310.10971186,104.223746459,6.82128552596,70.808374512,26.5940864207
 08/18  12:00:00,1433.00709998,174.991727696,481.542357733,0.0,243.2593065,310.10971186,106.297080562,0.198275347377,70.808374512,35.2904307028
 08/18  13:00:00,1472.52605769,180.928684459,481.725169779,0.0,243.2593065,302.612436532,83.2379111861,0.0,56.6466996096,26.5912115765
 08/18  14:00:00,1477.68909782,185.813524489,481.9138876,0.0,243.2593065,302.612436532,77.8770015715,0.0,42.4850247072,35.3919768643
 08/18  15:00:00,1483.07651497,191.12736454,481.96258927,0.0,243.2593065,302.612436532,83.1467987371,0.0,56.6466996096,26.5000991275
 08/18  16:00:00,1494.24268857,195.520118017,482.075221672,0.0,243.2593065,310.10971186,111.361185855,0.0,84.9700494144,26.391136441
 08/18  17:00:00,1495.71503261,196.987621235,482.082142811,0.0,243.2593065,310.10971186,102.423171807,0.0,84.9700494144,17.4531223926
 08/18  18:00:00,1137.71605815,102.009589644,484.679986662,0.0,166.938926447,199.110933808,102.376718945,0.0,84.9700494144,17.4066695308
 08/18  19:00:00,1132.48491375,100.594870643,484.675711769,0.0,166.938926447,191.61365848,67.0069917297,1.64866292495,56.6466996096,8.71162919513
 08/18  20:00:00,1007.51769849,97.2088699341,485.515017782,0.0,100.150657288,124.558693486,93.0726728393,19.0211973589,56.6466996096,17.4047758708
 08/18  21:00:00,968.289601481,96.682651419,486.282732989,0.0,100.150657288,124.558693486,91.099710805,39.9197094552,42.4850247072,8.69497664266
 08/18  22:00:00,901.085995669,96.6171021827,486.311564027,0.0,46.0930336215,124.558693486,118.893206753,73.2043449979,28.3233498048,17.3655119503
 08/18  23:00:00,901.613500458,96.6169909531,486.041803977,0.0,46.0930336215,124.558693486,141.305777757,118.451424374,14.1616749024,8.69267848115
 08/18  24:00:00,886.421904625,96.6169909531,483.677216796,0.0,46.0930336215,113.312780494,184.767607515,170.410303988,5.66466996096,8.69263356665
 08/19  01:00:00,870.584474844,96.6169909531,473.288779302,0.0,46.0930336215,113.312780494,235.577134499,212.547298611,5.66466996096,17.3651659274
 08/19  02:00:00,863.159011613,96.6169909531,469.493495611,0.0,46.0930336215,113.312780494,278.733281334,264.376084696,5.66466996096,8.69252667754
 08/19  03:00:00,875.661221743,96.6169909531,480.992189266,0.0,46.0930336215,113.312780494,336.684820904,322.327669717,5.66466996096,8.69248122652
 08/19  04:00:00,913.880664982,96.6169909531,507.00995206,0.0,55.6251445156,113.312780494,355.702450471,332.672959659,5.66466996096,17.3648208505
 08/19  05:00:00,917.060843945,96.6169909531,510.092541619,0.0,55.6251445156,113.312780494,360.867157088,338.013143308,14.1616749024,8.69233887826
 08/19  06:00:00,979.322318456,96.6169909531,510.93778486,0.0,65.1572554096,176.889270242,314.93244152,277.916800637,28.3233498048,8.69229107889
 08/19  07:00:00,1092.23485824,109.797755965,492.717036571,0.0,109.682768182,220.96816451,387.492840478,327.641800701,42.4850247072,17.3660150707
 08/19  08:00:00,1095.11580397,106.675345592,489.454401218,0.0,109.682768182,220.96816451,364.479679247,299.106271955,56.6466996096,8.72670768207
 08/19  09:00:00,1191.4898452,111.059257612,475.341561423,0.0,131.945524568,266.955817592,319.246226668,250.518838934,42.4850247072,26.2423630269
 08/19  10:00:00,1203.2766629,111.957084859,475.494083656,0.0,131.945524568,274.45309292,274.985439189,186.611193359,70.808374512,17.565871318
 08/19  11:00:00,1224.7316463,120.177203975,482.978674763,0.0,131.945524568,274.45309292,213.021897291,115.872980352,70.808374512,26.3405424273
 08/19  12:00:00,1208.1615135,135.737182293,482.755258307,0.0,131.945524568,274.45309292,156.879909965,59.7379337424,70.808374512,26.3336017108
 08/19  13:00:00,1213.70971855,149.124742702,482.283998389,0.0,131.945524568,266.955817592,106.608327941,32.3984010849,56.6466996096,17.5632272465
 08/19  14:00:00,1221.77792592,157.32491436,482.077104133,0.0,131.945524568,266.955817592,81.715515797,12.895225656,42.4850247072,26.3352654338
 08/19  15:00:00,1086.0602738,96.618491213,483.748008556,0.0,109.682768182,212.545889182,86.721972161,3.73879585018,56.6466996096,26.3364767012
 08/19  16:00:00,1094.71456788,96.6748518181,485.035580886,0.0,109.682768182,220.04316451,106.485706278,3.95292978661,84.9700494144,17.5627270772
 08/19  17:00:00,1053.0445305,96.755321825,485.647286732,0.0,109.682768182,220.04316451,115.315384927,4.11436826157,84.9700494144,26.2309672514
 08/19  18:00:00,1013.70183799,96.7119100585,485.325120864,0.0,100.150657288,199.110933808,108.172954181,14.5109565417,84.9700494144,8.69194822463
 08/19  19:00:00,1011.41367857,96.6433242018,485.952832711,0.0,100.150657288,191.61365848,90.6514144676,25.3128075276,56.6466996096,8.69190733045
 08/19  20:00:00,910.62340484,96.6169909531,485.383808229,0.0,55.6251445156,124.558693486,130.99218818,56.9805308549,56.6466996096,17.3649577159
 08/19  21:00:00,910.791472231,96.6169909531,486.081444992,0.0,55.6251445156,124.558693486,132.256726389,81.079934717,42.4850247072,8.69176696456
 08/19  22:00:00,900.643395747,96.6169909531,486.164960871,0.0,46.0930336215,124.558693486,164.246937896,127.231867218,28.3233498048,8.69172087279
 08/19  23:00:00,901.190728921,96.6169909531,485.699666465,0.0,46.0930336215,124.558693486,201.554913094,170.029937063,14.1616749024,17.3633011291
 08/19  24:00:00,887.378664794,96.6169909531,484.473505403,0.0,46.0930336215,113.312780494,217.088368782,202.732113596,5.66466996096,8.69158522533
 08/20  01:00:00,864.01448365,96.6169909531,476.319160872,0.0,34.9616554283,113.312780494,252.488004943,238.1317656,5.66466996096,8.69156938271
 08/20  02:00:00,857.872237242,96.6169909531,473.102806084,0.0,34.9616554283,113.312780494,283.558357019,265.642348933,5.66466996096,12.2513381248
 08/20  03:00:00,854.197660893,96.6169909531,471.473748263,0.0,34.9616554283,113.312780494,316.098992042,296.629362109,5.66466996096,13.8049599722
 08/20  04:00:00,862.114734418,96.6169909531,470.313828952,0.0,44.4937663224,113.312780494,334.296377553,319.938009657,5.66466996096,8.6936979356
 08/20  05:00:00,869.41845902,96.6169909531,476.304879943,0.0,44.4937663224,113.312780494,365.705715361,342.850387853,14.1616749024,8.69365260589
 08/20  06:00:00,940.760236634,96.6169909531,484.846602663,0.0,54.0258772165,176.889270242,329.463957816,283.773437342,28.3233498048,17.3671706696
 08/20  07:00:00,943.486570822,96.6169909531,484.09073271,0.0,54.0258772165,184.38654557,309.049301153,257.870758096,42.4850247072,8.69351834983
 08/20  08:00:00,1012.59246492,96.6169909531,475.462000797,0.0,65.1572554096,220.04316451,287.633114306,213.559783061,56.6466996096,17.4266316354
 08/20  09:00:00,1008.9996895,96.6169909531,476.956592973,0.0,65.1572554096,212.545889182,224.698611837,164.725438112,42.4850247072,17.4881490174
 08/20  10:00:00,1029.23413935,96.6169909531,483.12404434,0.0,65.1572554096,220.04316451,217.371351114,120.248299769,70.808374512,26.3146768333
 08/20  11:00:00,1032.82597367,96.6169909531,485.035786062,0.0,65.1572554096,220.04316451,170.247930629,81.8898584199,70.808374512,17.5496976971
 08/20  12:00:00,1031.5174379,96.6169909531,484.637145492,0.0,65.1572554096,220.04316451,144.985945944,47.8636295703,70.808374512,26.3139418615
 08/20  13:00:00,1024.10811949,96.6345376282,484.569995972,0.0,65.1572554096,212.545889182,102.080481425,27.8816936287,56.6466996096,17.5520881866
 08/20  14:00:00,1024.04158664,96.6597079108,484.433938754,0.0,65.1572554096,212.545889182,84.6554725787,15.8527090362,42.4850247072,26.3177388353
 08/20  15:00:00,1024.16047179,96.7002051053,484.512626097,0.0,65.1572554096,212.545889182,90.5865150436,7.6260574335,56.6466996096,26.3137580006
 08/20  16:00:00,999.017168183,96.7864724993,484.617183855,0.0,65.1572554096,220.04316451,108.10997597,5.59084692211,84.9700494144,17.5490796337
 08/20  17:00:00,952.068613643,96.7450885255,484.513378647,0.0,54.0258772165,184.38654557,111.85360724,9.39349402412,84.9700494144,17.4900638019
 08/20  18:00:00,921.85716542,96.6671922645,484.890662727,0.0,44.4937663224,163.454314868,121.834373359,19.5001854775,84.9700494144,17.3641384672
 08/20  19:00:00,919.758391022,96.6208623458,485.634375553,0.0,44.4937663224,155.95703954,99.5550375443,34.2157796292,56.6466996096,8.6925583054
 08/20  20:00:00,899.092108003,96.6169909531,484.959777995,0.0,44.4937663224,124.558693486,125.095394648,59.7561667501,56.6466996096,8.69252828817
 08/20  21:00:00,899.191445762,96.6169909531,485.565351317,0.0,44.4937663224,124.558693486,129.608725886,69.7587803366,42.4850247072,17.3649208421
 08/20  22:00:00,889.193448172,96.6169965285,485.788801179,0.0,34.9616554283,124.558693486,129.083287968,92.0675436954,28.3233498048,8.69239446744
 08/20  23:00:00,890.109453542,96.6169909531,485.736676417,0.0,34.9616554283,124.558693486,136.216243881,113.362218066,14.1616749024,8.69235091254
 08/20  24:00:00,877.130037365,96.6169909531,485.072625524,0.0,34.9616554283,113.312780494,156.455098972,133.424580886,5.66466996096,17.3658481253
 08/21  01:00:00,888.796471111,96.6169909531,485.607783549,0.0,46.0930336215,113.312780494,160.454546103,146.09761254,5.66466996096,8.69226360251
 08/21  02:00:00,888.733495386,96.6169909531,485.572755219,0.0,46.0930336215,113.312780494,173.13785938,158.780948623,5.66466996096,8.69224079579
 08/21  03:00:00,888.683210771,96.6169909531,485.558531331,0.0,46.0930336215,113.312780494,193.872083699,170.843033207,5.66466996096,17.3643805305
 08/21  04:00:00,979.164791211,96.6169909531,485.505867268,0.0,100.150657288,148.969399434,178.783347399,164.426542674,5.66466996096,8.69213476405
 08/21  05:00:00,981.96171527,99.9328681852,484.02152252,0.0,100.150657288,149.894399434,317.715168102,294.861387038,14.1616749024,8.69210616092
 08/21  06:00:00,1208.13694136,108.748514278,484.044402985,0.0,176.471037341,302.612436532,221.838962263,176.150248616,28.3233498048,17.3653638422
 08/21  07:00:00,1338.5688535,120.657140331,483.044052883,0.0,243.2593065,310.10971186,186.661045153,126.679716312,42.4850247072,17.4963041341
 08/21  08:00:00,1394.24997697,135.363062249,482.73165777,0.0,243.2593065,310.10971186,154.754690438,75.9856524108,56.6466996096,22.122338418
