Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  09:00:00,1437.42189898,145.765873282,482.095622837,0.0,243.2593065,302.612436532,108.892676948,35.7515686624,42.4850247072,30.6560835787
 08/21  10:00:00,1455.91761981,156.540245484,482.178597168,0.0,243.2593065,310.10971186,106.887395172,9.52420886835,70.808374512,26.5548117914
 08/21  11:00:00,1463.22383803,162.493191395,482.426477998,0.0,243.2593065,310.10971186,108.042350062,1.78705238618,70.808374512,35.4469231642
 08/21  12:00:00,1424.26074982,165.030169462,482.604862526,0.0,243.2593065,310.10971186,97.7566995314,0.473392029901,70.808374512,26.4749329895
 08/21  13:00:00,1459.36575027,166.632784664,482.748018321,0.0,243.2593065,302.612436532,92.0951739606,0.0,56.6466996096,35.448474351
 08/21  14:00:00,1460.68754708,168.050784212,482.616363173,0.0,243.2593065,302.612436532,77.8704136491,0.0,42.4850247072,35.3853889419
 08/21  15:00:00,1462.77618113,170.263761583,482.491199797,0.0,243.2593065,302.612436532,83.1577475389,0.0,56.6466996096,26.5110479293
 08/21  16:00:00,1471.54937934,172.399899481,482.473404462,0.0,243.2593065,310.10971186,111.368460066,0.0,84.9700494144,26.3984106521
 08/21  17:00:00,1475.39888722,176.474278857,482.212137697,0.0,243.2593065,310.10971186,102.425812367,0.0,84.9700494144,17.4557629522
 08/21  18:00:00,1136.74065634,101.043765529,484.575634634,0.0,166.938926447,199.110933808,93.6823030917,0.0,84.9700494144,8.71225367734
 08/21  19:00:00,1137.73603867,100.358710065,485.238990416,0.0,166.938926447,191.61365848,74.2493055896,0.195139112876,56.6466996096,17.4074668671
 08/21  20:00:00,1008.92891767,97.7517160504,485.4015904,0.0,100.150657288,124.558693486,85.5984572331,11.5459317625,56.6466996096,17.4058258611
 08/21  21:00:00,969.093895393,96.9161565257,486.118244484,0.0,100.150657288,124.558693486,78.5311086771,27.3509164056,42.4850247072,8.69516756422
 08/21  22:00:00,900.828758283,96.6371978905,485.927468127,0.0,46.0930336215,124.558693486,83.9590170132,46.942744189,28.3233498048,8.69292301942
 08/21  23:00:00,901.288677743,96.6266503565,485.616796245,0.0,46.0930336215,124.558693486,90.4015981988,58.8741933198,14.1616749024,17.3657299766
 08/21  24:00:00,888.373169102,96.621444921,485.027490383,0.0,46.0930336215,113.312780494,77.4138339571,63.0563521353,5.66466996096,8.69281186088
 08/22  01:00:00,888.733549559,96.6177671603,485.425757737,0.0,46.0930336215,113.312780494,80.5010553429,66.1435737819,5.66466996096,8.6928116
 08/22  02:00:00,888.989154625,96.6169909531,485.72362903,0.0,46.0930336215,113.312780494,98.9995448421,75.9693094419,5.66466996096,17.3655654392
 08/22  03:00:00,889.058627989,96.6169909531,485.845048639,0.0,46.0930336215,113.312780494,113.025171424,98.6677629877,5.66466996096,8.692738475
 08/22  04:00:00,983.121384605,96.6169909531,485.87179238,0.0,100.150657288,148.969399434,123.334010936,108.976634968,5.66466996096,8.69270600658
 08/22  05:00:00,1006.02047383,122.600382399,482.555908647,0.0,100.150657288,149.894399434,225.715419747,194.187232077,14.1616749024,17.3665127675
 08/22  06:00:00,1234.65605624,136.560590018,481.245657119,0.0,176.471037341,302.612436532,153.225815264,116.209860091,28.3233498048,8.69260536833
 08/22  07:00:00,1361.8850152,147.120421662,479.804686324,0.0,243.2593065,310.10971186,147.97036763,87.9886038033,42.4850247072,17.4967391194
 08/22  08:00:00,1405.05480089,148.992702909,479.88350417,0.0,243.2593065,310.10971186,155.887562525,72.8994882406,56.6466996096,26.3413746751
 08/22  09:00:00,1441.68728281,151.937136227,480.242339318,0.0,243.2593065,302.612436532,122.345433158,53.4345155059,42.4850247072,26.4258929448
 08/22  10:00:00,1453.85033284,156.186066262,480.5612645,0.0,243.2593065,310.10971186,141.879670292,35.6828048631,70.808374512,35.3884909167
 08/22  11:00:00,1459.84754956,160.692149014,480.983339878,0.0,243.2593065,310.10971186,120.376783189,22.9753774801,70.808374512,26.5930311969
 08/22  12:00:00,1421.69477505,164.057219461,481.154881683,0.0,243.2593065,310.10971186,122.278135792,16.1755735902,70.808374512,35.2941876902
 08/22  13:00:00,1456.49223928,165.673996537,480.970153881,0.0,243.2593065,302.612436532,97.5369323804,14.3019631136,56.6466996096,26.5882696572
 08/22  14:00:00,1458.30218016,167.545484296,480.854402712,0.0,243.2593065,302.612436532,87.573287448,9.69144018831,42.4850247072,35.3968225525
 08/22  15:00:00,1461.20036596,170.080791623,481.236573823,0.0,243.2593065,302.612436532,85.7551154967,2.60496509013,56.6466996096,26.503450797
 08/22  16:00:00,1467.95007168,170.645727143,480.793308313,0.0,243.2593065,310.10971186,113.515775682,2.15098966101,84.9700494144,26.3947366071
 08/22  17:00:00,1469.46749781,172.041157804,480.896545914,0.0,243.2593065,310.10971186,103.631572077,1.20626276055,84.9700494144,17.4552599023
 08/22  18:00:00,1132.9046361,97.125615327,484.847024364,0.0,166.938926447,199.110933808,116.636487723,14.2613846813,84.9700494144,17.4050536276
 08/22  19:00:00,1134.48830257,97.0953988446,486.381885406,0.0,166.938926447,191.61365848,102.955859333,28.9052687917,56.6466996096,17.4038909314
 08/22  20:00:00,1006.8306855,96.6404549832,485.431855653,0.0,100.150657288,124.558693486,131.592605489,66.2332938503,56.6466996096,8.71261202871
 08/22  21:00:00,968.0260375,96.6233062758,486.111778571,0.0,100.150657288,124.558693486,146.934718498,95.7536741004,42.4850247072,8.69601969046
 08/22  22:00:00,900.840187419,96.6169909531,486.102517649,0.0,46.0930336215,124.558693486,192.492257778,146.80130052,28.3233498048,17.3676074526
 08/22  23:00:00,891.331417705,96.6169998335,478.897404129,0.0,46.0930336215,124.558693486,224.054687543,201.199268216,14.1616749024,8.69374442444
 08/22  24:00:00,864.302211888,96.6169909531,470.355719467,0.0,46.0930336215,113.312780494,272.381089314,258.022703511,5.66466996096,8.69371584222
 08/23  01:00:00,866.419542532,96.6169909531,473.066615848,0.0,46.0930336215,113.312780494,335.679040812,312.646957776,5.66466996096,17.3674130755
 08/23  02:00:00,902.836217222,96.6169909531,507.232932945,0.0,46.0930336215,113.312780494,364.771835805,350.413478213,5.66466996096,8.69368763131
 08/23  03:00:00,927.445836547,96.6169909531,532.563327297,0.0,46.0930336215,113.312780494,378.308150027,363.94981702,5.66466996096,8.69366304614
 08/23  04:00:00,1026.52969754,96.6169909531,541.837148652,0.0,100.150657288,148.969399434,377.866430207,354.834516047,5.66466996096,17.3672441993
 08/23  05:00:00,1026.30239434,107.78108885,528.898420308,0.0,100.150657288,149.894399434,464.437977511,441.582716048,14.1616749024,8.69358655996
 08/23  06:00:00,1239.04101396,114.252499378,517.390351073,0.0,176.471037341,302.612436532,372.593432307,335.57652146,28.3233498048,8.69356104256
 08/23  07:00:00,1347.96118964,119.931497155,500.097235807,0.0,243.2593065,310.10971186,369.443228496,300.722817432,42.4850247072,26.2353863568
 08/23  08:00:00,1383.32404949,121.117263607,492.560818131,0.0,243.2593065,310.10971186,354.28177005,280.06619534,56.6466996096,17.5688751005
 08/23  09:00:00,1409.46533217,121.973479279,484.262866449,0.0,243.2593065,302.612436532,335.178842845,266.268318405,42.4850247072,26.4254997332
 08/23  10:00:00,1403.18012527,123.045119535,470.865178104,0.0,243.2593065,310.10971186,346.671981391,240.464836353,70.808374512,35.3987705257
 08/23  11:00:00,1410.32339432,125.468470161,472.299661149,0.0,243.2593065,310.10971186,301.251344492,194.997380566,70.808374512,35.4455894141
 08/23  12:00:00,1388.26266675,135.589410238,477.698348354,0.0,243.2593065,310.10971186,234.224492737,136.937031535,70.808374512,26.4790866899
 08/23  13:00:00,1435.13597018,145.657305375,479.824690064,0.0,243.2593065,302.612436532,185.860426204,93.7664865091,56.6466996096,35.4472400858
 08/23  14:00:00,1441.96359095,152.785759168,479.473006222,0.0,243.2593065,302.612436532,137.557305795,64.9749821899,42.4850247072,30.0972988983
 08/23  15:00:00,1450.36526301,161.109575748,479.549703478,0.0,243.2593065,302.612436532,128.408354359,39.9711287242,56.6466996096,31.7905260252
 08/23  16:00:00,1461.94428546,166.15209807,479.431024776,0.0,243.2593065,310.10971186,139.108695541,27.7411437812,84.9700494144,26.3975023452
 08/23  17:00:00,1464.31327054,168.517338739,479.434254453,0.0,243.2593065,310.10971186,124.374579563,21.949584464,84.9700494144,17.4549456849
 08/23  18:00:00,1131.59901351,96.6181151531,484.214774673,0.0,166.938926447,199.110933808,149.88753823,56.2056127219,84.9700494144,8.71187609357
 08/23  19:00:00,1134.69843375,96.6169909531,486.325072948,0.0,166.938926447,191.61365848,165.83149093,91.7797339369,56.6466996096,17.4050573833
 08/23  20:00:00,1006.95675287,96.6169909531,484.853673702,0.0,100.150657288,124.558693486,233.712775477,159.660997278,56.6466996096,17.4050785887
 08/23  21:00:00,956.031779859,96.6169909531,477.511489571,0.0,100.150657288,124.558693486,251.375466384,200.195672466,42.4850247072,8.69476921041
 08/23  22:00:00,874.221355651,96.6169909531,468.978835079,0.0,46.0930336215,124.558693486,310.200580395,273.184703169,28.3233498048,8.69252742201
 08/23  23:00:00,886.815581175,96.6169909531,479.867844834,0.0,46.0930336215,124.558693486,362.890513464,331.363863164,14.1616749024,17.3649753975
 08/23  24:00:00,902.679629151,96.6169909531,506.041572217,0.0,46.0930336215,113.312780494,369.211492843,354.854370556,5.66466996096,8.69245232564
 08/24  01:00:00,914.665776944,96.6169909531,518.470248725,0.0,46.0930336215,113.312780494,379.436424187,365.079283489,5.66466996096,8.69247073733
 08/24  02:00:00,923.932032841,96.6169909531,528.466857443,0.0,46.0930336215,113.312780494,398.286729223,375.257130391,5.66466996096,17.3649288712
 08/24  03:00:00,930.602443806,96.6169909531,535.656113681,0.0,46.0930336215,113.312780494,398.622979713,384.265869761,5.66466996096,8.69243999171
 08/24  04:00:00,1021.78594362,96.6169909531,536.475633584,0.0,100.150657288,148.969399434,383.92382202,369.56673187,5.66466996096,8.69242018905
 08/24  05:00:00,1019.33580656,103.119331409,526.057699579,0.0,100.150657288,149.894399434,496.161769844,464.63341224,14.1616749024,17.3666827019
 08/24  06:00:00,1233.36521273,109.303502001,516.127049271,0.0,176.471037341,302.612436532,386.642135162,349.626426909,28.3233498048,8.69235844843
 08/24  07:00:00,1338.97191964,114.907770683,495.41628618,0.0,243.2593065,310.10971186,370.930949948,310.947702584,42.4850247072,17.4982226568
 08/24  08:00:00,1373.56417687,116.346578085,487.269394197,0.0,243.2593065,310.10971186,370.833295437,287.844832493,56.6466996096,26.3417633336
 08/24  09:00:00,1397.6598899,117.54562094,477.871122918,0.0,243.2593065,302.612436532,334.471729571,265.560638658,42.4850247072,26.4260662057
 08/24  10:00:00,1397.19081954,118.765085567,469.660270281,0.0,243.2593065,310.10971186,341.407886058,235.213322541,70.808374512,35.3861890053
 08/24  11:00:00,1403.72559077,120.426122936,471.230023468,0.0,243.2593065,310.10971186,305.359626363,207.951926827,70.808374512,26.5993250239
 08/24  12:00:00,1369.64002897,124.211211814,473.262043143,0.0,243.2593065,310.10971186,287.41477913,181.311061005,70.808374512,35.2953436129
 08/24  13:00:00,1425.16711631,135.974311094,479.851785429,0.0,243.2593065,302.612436532,202.85893299,119.622970901,56.6466996096,26.5892624789
 08/24  14:00:00,1437.30550072,147.247413222,480.352115503,0.0,243.2593065,302.612436532,153.779783632,75.8964202631,42.4850247072,35.3983386613
 08/24  15:00:00,1443.75396317,154.551189555,479.483625254,0.0,243.2593065,302.612436532,140.153332922,57.00196598,56.6466996096,26.5046673325
 08/24  16:00:00,1453.98370642,159.59035654,478.012665025,0.0,243.2593065,310.10971186,162.498747982,51.1329153753,84.9700494144,26.3957831921
 08/24  17:00:00,1457.64070703,163.05369644,478.212358334,0.0,243.2593065,310.10971186,145.750700619,43.3249050894,84.9700494144,17.4557461149
 08/24  18:00:00,1131.15112359,96.6169909531,483.719411065,0.0,166.938926447,199.110933808,181.53012169,79.1553220725,84.9700494144,17.4047502029
 08/24  19:00:00,1134.63640129,96.6169909531,486.270726913,0.0,166.938926447,191.61365848,179.885483204,105.834404703,56.6466996096,17.4043788918
 08/24  20:00:00,1002.57003919,96.6169909531,482.025468,0.0,100.150657288,124.558693486,248.192950901,182.833371213,56.6466996096,8.71288007841
 08/24  21:00:00,946.007196836,96.6169909531,471.109118824,0.0,100.150657288,124.558693486,283.951348021,232.770053574,42.4850247072,8.69626973997
 08/24  22:00:00,874.622651325,96.6169909531,469.95928985,0.0,46.0930336215,124.558693486,347.09427624,301.402794826,28.3233498048,17.3681316088
 08/24  23:00:00,901.781590164,96.6169909531,493.936939562,0.0,46.0930336215,124.558693486,371.780259808,348.92456141,14.1616749024,8.69402349567
 08/24  24:00:00,915.495460262,96.6169909531,519.49313137,0.0,46.0930336215,113.312780494,376.017487467,361.658810808,5.66466996096,8.69400669812
 08/25  01:00:00,918.997587456,96.6169909531,523.327933262,0.0,46.0930336215,113.312780494,392.320433346,369.287717939,5.66466996096,17.3680454464
 08/25  02:00:00,922.718766738,96.6169909531,527.606562449,0.0,46.0930336215,113.312780494,392.301802973,377.943105955,5.66466996096,8.69402705667
 08/25  03:00:00,925.233720718,96.6169909531,530.258627975,0.0,46.0930336215,113.312780494,398.946656552,384.587970661,5.66466996096,8.69401592979
 08/25  04:00:00,1018.18211666,96.6169909531,529.579914786,0.0,100.150657288,148.969399434,392.275895991,369.243237131,5.66466996096,17.3679888999
 08/25  05:00:00,1012.7734389,101.439917408,518.340182278,0.0,100.150657288,149.894399434,487.696527761,464.840874724,14.1616749024,8.69397813369
 08/25  06:00:00,1222.51543922,107.68978079,504.637867242,0.0,176.471037341,302.612436532,384.749621967,347.732306776,28.3233498048,8.69396538607
 08/25  07:00:00,1330.76374979,113.190259442,488.650525181,0.0,243.2593065,310.10971186,376.398550301,307.676720163,42.4850247072,26.236805431
 08/25  08:00:00,1355.90307267,114.841063238,472.537308197,0.0,243.2593065,310.10971186,329.795690654,255.578773505,56.6466996096,17.5702175386
 08/25  09:00:00,1399.83098634,118.509261237,475.724106253,0.0,243.2593065,302.612436532,252.682733412,183.76997579,42.4850247072,26.4277329144
 08/25  10:00:00,1431.46090804,132.298525056,482.186962499,0.0,243.2593065,310.10971186,217.679919373,111.468993305,70.808374512,35.4025515559
 08/25  11:00:00,1445.49308759,145.758017977,481.631162765,0.0,243.2593065,310.10971186,166.281568923,60.0238450222,70.808374512,35.4493493884
 08/25  12:00:00,1411.44423151,153.208625197,481.776797954,0.0,243.2593065,310.10971186,130.447478272,33.16270909,70.808374512,26.4763946696
 08/25  13:00:00,1448.57739427,157.175193132,481.552882737,0.0,243.2593065,302.612436532,119.037096127,26.9389735269,56.6466996096,35.4514229909
 08/25  14:00:00,1450.68491017,160.02519522,480.776933144,0.0,243.2593065,302.612436532,104.561869462,26.6882480407,42.4850247072,35.3885967144
 08/25  15:00:00,1455.64986405,165.61454889,480.172831893,0.0,243.2593065,302.612436532,103.897033451,20.7369062754,56.6466996096,26.5134275664
 08/25  16:00:00,1466.90014864,169.625803516,480.761202873,0.0,243.2593065,310.10971186,122.006697923,10.6359686323,84.9700494144,26.4006798767
 08/25  17:00:00,1469.13029221,171.483991266,481.100192573,0.0,243.2593065,310.10971186,106.625191143,4.19831476127,84.9700494144,17.4568269674
 08/25  18:00:00,1132.94835902,96.6936061135,485.288869033,0.0,166.938926447,199.110933808,115.712112618,22.0293430655,84.9700494144,8.71272013859
 08/25  19:00:00,1134.41377831,96.6438273028,486.765465683,0.0,166.938926447,191.61365848,123.965222007,49.9116255186,56.6466996096,17.4068968786
 08/25  20:00:00,1006.46075461,96.6169909531,485.109193061,0.0,100.150657288,124.558693486,185.177068328,111.124494943,56.6466996096,17.4058737762
 08/25  21:00:00,965.121179231,96.6169909531,484.159582669,0.0,100.150657288,124.558693486,219.654439618,168.473716812,42.4850247072,8.69569809817
 08/25  22:00:00,878.753627164,96.6169909531,471.21817078,0.0,46.0930336215,124.558693486,267.827784769,230.810966711,28.3233498048,8.69346825297
 08/25  23:00:00,875.870148203,96.6169909531,470.105440427,0.0,46.0930336215,124.558693486,305.031465815,273.502901658,14.1616749024,17.3668892545
 08/25  24:00:00,867.294703023,96.6169909531,473.626222861,0.0,46.0930336215,113.312780494,333.866824539,319.508727717,5.66466996096,8.69342686108
 08/26  01:00:00,883.773953329,96.6169909531,488.335562466,0.0,46.0930336215,113.312780494,356.739556842,342.381422284,5.66466996096,8.69346459657
 08/26  02:00:00,899.221090658,96.6169909531,502.564175052,0.0,46.0930336215,113.312780494,379.583661002,356.552027107,5.66466996096,17.3669639339
 08/26  03:00:00,898.912208115,96.6169909531,501.848754394,0.0,46.0930336215,113.312780494,375.346881405,360.988733158,5.66466996096,8.69347828628
 08/26  04:00:00,897.199785209,96.6169909531,490.651593749,0.0,55.6251445156,113.312780494,353.769105177,339.410963496,5.66466996096,8.69347171982
 08/26  05:00:00,883.790795967,96.6169909531,478.9258047,0.0,55.6251445156,113.312780494,359.602466286,328.07387042,14.1616749024,17.366920964
 08/26  06:00:00,944.379448089,96.6169909531,478.420200638,0.0,65.1572554096,176.889270242,312.683063969,275.666265338,28.3233498048,8.69344882597
 08/26  07:00:00,1066.59983925,100.657213867,478.210394974,0.0,109.682768182,220.96816451,393.185142687,342.006667669,42.4850247072,8.69345031082
 08/26  08:00:00,1072.40535995,100.366459449,475.05312985,0.0,109.682768182,220.96816451,341.643592693,267.558287468,56.6466996096,17.4386056156
 08/26  09:00:00,1197.55076079,105.196086152,480.776081289,0.0,131.945524568,266.955817592,233.225379729,173.235480532,42.4850247072,17.5048744902
 08/26  10:00:00,1214.82461402,109.837834015,484.403851496,0.0,131.945524568,274.45309292,215.294620614,118.143321294,70.808374512,26.3429248079
 08/26  11:00:00,1223.3639427,117.647263498,484.06042786,0.0,131.945524568,274.45309292,168.341488527,71.193286369,70.808374512,26.3398276461
 08/26  12:00:00,1203.59006262,130.234901126,483.561914672,0.0,131.945524568,274.45309292,139.011649127,41.8694996822,70.808374512,26.333774933
 08/26  13:00:00,1212.10234342,147.178262852,482.484705498,0.0,131.945524568,266.955817592,92.4059871732,18.1959097477,56.6466996096,17.5633778159
 08/26  14:00:00,1222.79756621,158.068619773,482.227668442,0.0,131.945524568,266.955817592,73.7140398369,4.89340842025,42.4850247072,26.3356067095
 08/26  15:00:00,1086.38107223,96.6485698768,483.902896131,0.0,109.682768182,212.545889182,82.9840540548,0.0,56.6466996096,26.3373544452
 08/26  16:00:00,1094.83856191,96.8804306073,484.838650149,0.0,109.682768182,220.04316451,102.581132702,0.0475584122434,84.9700494144,17.5635248758
 08/26  17:00:00,1052.82738963,97.2691838669,484.77976282,0.0,109.682768182,220.04316451,103.79120885,0.0,84.9700494144,18.821159436
 08/26  18:00:00,1014.21706831,97.2376928264,485.140401722,0.0,100.150657288,199.110933808,104.192312858,3.17083449656,84.9700494144,16.0514289473
 08/26  19:00:00,1015.4472752,96.8981775769,485.678433693,0.0,100.150657288,191.61365848,72.2230435268,6.88208073428,56.6466996096,8.69426318293
 08/26  20:00:00,911.027105044,96.6249521918,485.586545302,0.0,55.6251445156,124.558693486,94.494011998,29.1530512769,56.6466996096,8.69426111148
 08/26  21:00:00,911.045914057,96.6169909531,486.173421209,0.0,55.6251445156,124.558693486,112.448116085,52.5946065008,42.4850247072,17.3684848771
 08/26  22:00:00,900.501535258,96.6169909531,485.881661619,0.0,46.0930336215,124.558693486,114.571345803,77.5537681607,28.3233498048,8.69422783748
 08/26  23:00:00,901.356937566,96.6169909531,485.749634,0.0,46.0930336215,124.558693486,113.789739914,90.9338460973,14.1616749024,8.6942189144
 08/26  24:00:00,888.264240729,96.6169909531,484.992307743,0.0,46.0930336215,113.312780494,123.606291869,100.573091717,5.66466996096,17.3685301906
 08/27  01:00:00,877.646265532,96.6169909531,485.581290042,0.0,34.9616554283,113.312780494,119.135267668,104.776328459,5.66466996096,8.69426924811
 08/27  02:00:00,878.186403776,96.6169909531,486.113937598,0.0,34.9616554283,113.312780494,140.364863028,126.005905241,5.66466996096,8.69428782602
 08/27  03:00:00,878.126495462,96.6169909531,486.085406312,0.0,34.9616554283,113.312780494,181.788676666,158.755416302,5.66466996096,17.3685904032
 08/27  04:00:00,888.249965196,96.6169909531,485.859143604,0.0,44.4937663224,113.312780494,192.919398125,178.560431959,5.66466996096,8.69429620528
 08/27  05:00:00,888.040858883,96.6169909531,485.763815608,0.0,44.4937663224,113.312780494,227.985503061,205.129532538,14.1616749024,8.69429562062
 08/27  06:00:00,939.919956868,96.6169909531,478.845449875,0.0,54.0258772165,176.889270242,219.814562614,174.122504842,28.3233498048,17.3687079671
 08/27  07:00:00,941.936062694,96.6169909531,477.780880093,0.0,54.0258772165,184.38654557,209.919520095,158.740200979,42.4850247072,8.69429440915
 08/27  08:00:00,1031.3198944,96.6169909531,484.88616821,0.0,65.1572554096,220.04316451,208.7228922,134.647480471,56.6466996096,17.4287121202
 08/27  09:00:00,1024.21212107,96.6169909531,485.181252487,0.0,65.1572554096,212.545889182,182.668440767,122.69285329,42.4850247072,17.4905627694
 08/27  10:00:00,1031.57270765,96.6169909531,485.013419063,0.0,65.1572554096,220.04316451,196.972033561,99.8439956733,70.808374512,26.3196633755
 08/27  11:00:00,1033.20463095,96.6169909531,485.581148077,0.0,65.1572554096,220.04316451,176.659226768,88.2976518172,70.808374512,17.5532004391
 08/27  12:00:00,1031.96229456,96.6169909531,485.340547062,0.0,65.1572554096,220.04316451,183.220036166,86.09201987,70.808374512,26.3196417844
 08/27  13:00:00,1024.44880195,96.6169909531,485.229283947,0.0,65.1572554096,212.545889182,157.243039683,74.2800963003,56.6466996096,26.316243773
 08/27  14:00:00,1024.99062601,96.6169909531,485.775055919,0.0,65.1572554096,212.545889182,140.060719795,80.0205819752,42.4850247072,17.5551131129
 08/27  15:00:00,1024.90093024,96.6169909531,485.704488133,0.0,65.1572554096,212.545889182,172.179217858,89.2123466218,56.6466996096,26.3201716268
 08/27  16:00:00,999.65807086,96.6169909531,485.780838527,0.0,65.1572554096,220.04316451,191.448541523,88.9249510162,84.9700494144,17.5535410923
 08/27  17:00:00,953.036011141,96.6169909531,485.854627711,0.0,54.0258772165,184.38654557,209.293204892,98.0970215006,84.9700494144,26.2261339773
 08/27  18:00:00,922.411847729,96.6169909531,485.696188968,0.0,44.4937663224,163.454314868,216.217117151,122.55488889,84.9700494144,8.69217884659
 08/27  19:00:00,923.177314864,96.6169909531,485.490492928,0.0,44.4937663224,155.95703954,198.033725246,132.694844093,56.6466996096,8.69218154262
 08/27  20:00:00,898.828316736,96.6169909531,485.011808415,0.0,44.4937663224,124.558693486,243.60207881,169.589719774,56.6466996096,17.3656594265
 08/27  21:00:00,899.011867524,96.6169909531,485.696796508,0.0,44.4937663224,124.558693486,247.885914631,196.708703418,42.4850247072,8.69218650551
 08/27  22:00:00,888.693177911,96.6169909531,485.519773195,0.0,34.9616554283,124.558693486,278.380007093,241.364470154,28.3233498048,8.6921871342
 08/27  23:00:00,884.827311019,96.6169909531,482.125685479,0.0,34.9616554283,124.558693486,294.751156619,263.225104456,14.1616749024,17.3643772611
 08/27  24:00:00,861.65430677,96.6169909531,475.032248461,0.0,34.9616554283,113.312780494,298.1324405,283.775574914,5.66466996096,8.69219562532
 08/28  01:00:00,872.452991855,96.6169909531,475.077578539,0.0,46.0930336215,113.312780494,304.718782428,290.361856215,5.66466996096,8.69225625233
 08/28  02:00:00,871.839199283,96.6169909531,474.852156124,0.0,46.0930336215,113.312780494,320.702404405,297.673129006,5.66466996096,17.3646054382
 08/28  03:00:00,871.690253471,96.6169909531,474.894121136,0.0,46.0930336215,113.312780494,317.727929712,303.370934182,5.66466996096,8.69232556842
 08/28  04:00:00,961.039845009,96.6169909531,474.258714826,0.0,100.150657288,148.969399434,306.862868706,292.505862509,5.66466996096,8.69233623608
 08/28  05:00:00,958.208432099,96.6593134064,472.600669748,0.0,100.150657288,149.894399434,536.603393398,505.07477652,14.1616749024,17.3669419755
 08/28  06:00:00,1180.61968504,100.301811023,472.718167621,0.0,176.471037341,302.612436532,365.606134693,328.590415187,28.3233498048,8.69236970093
 08/28  07:00:00,1304.42938304,103.000997384,472.714798036,0.0,243.2593065,310.10971186,333.041427656,273.057371181,42.4850247072,17.4990317677
 08/28  08:00:00,1349.02730327,104.261145934,473.087933632,0.0,243.2593065,310.10971186,320.840503544,237.84607553,56.6466996096,26.3477284045
 08/28  09:00:00,1393.00874527,106.83932588,478.624419366,0.0,243.2593065,302.612436532,267.484950651,198.571377794,42.4850247072,26.42854815
 08/28  10:00:00,1413.25552354,112.564332226,483.777169542,0.0,243.2593065,310.10971186,249.992838412,143.790413874,70.808374512,35.3940500255
 08/28  11:00:00,1425.66304716,124.203116009,483.438965612,0.0,243.2593065,310.10971186,182.332726297,84.9205969801,70.808374512,26.603754805
 08/28  12:00:00,1397.6078306,138.514966092,482.755363261,0.0,243.2593065,310.10971186,145.246075689,39.1375865617,70.808374512,35.3001146158
 08/28  13:00:00,1440.02823482,147.553799063,482.702403119,0.0,243.2593065,302.612436532,101.537216907,18.3018852395,56.6466996096,26.5886320579
 08/28  14:00:00,1447.97494534,155.58746387,482.537816132,0.0,243.2593065,302.612436532,85.924815494,8.03520430269,42.4850247072,35.4045864841
 08/28  15:00:00,1455.42431536,163.270171758,482.307407275,0.0,243.2593065,302.612436532,93.6437024775,1.65972629216,56.6466996096,35.3372765758
 08/28  16:00:00,1464.66347215,165.917903328,482.242760876,0.0,243.2593065,310.10971186,102.804060297,0.229177994968,84.9700494144,17.6048328874
 08/28  17:00:00,1466.47872658,167.65627906,482.31380497,0.0,243.2593065,310.10971186,102.428291613,0.0,84.9700494144,17.4582421982
 08/28  18:00:00,1132.33198109,96.6364615179,484.803179213,0.0,166.938926447,199.110933808,109.544695749,7.16734728225,84.9700494144,17.4072990525
 08/28  19:00:00,1134.55140707,96.6231823282,485.992783791,0.0,166.938926447,191.61365848,92.0296907259,17.9762325316,56.6466996096,17.4067585847
 08/28  20:00:00,1007.72713011,96.6169909531,485.450163663,0.0,100.150657288,124.558693486,108.563665994,43.2027947672,56.6466996096,8.71417161713
 08/28  21:00:00,968.573298627,96.6169909531,485.964845764,0.0,100.150657288,124.558693486,118.444729103,58.5893747102,42.4850247072,17.3703296854
 08/28  22:00:00,900.737328752,96.6169909531,485.90836484,0.0,46.0930336215,124.558693486,120.485821546,83.4694898761,28.3233498048,8.69298186524
 08/28  23:00:00,901.408037305,96.6169909531,485.816949962,0.0,46.0930336215,124.558693486,125.537690711,102.683024034,14.1616749024,8.6929917748
 08/28  24:00:00,888.42811029,96.6169909531,485.159266795,0.0,46.0930336215,113.312780494,144.472768267,121.440801528,5.66466996096,17.3672967772
 08/29  01:00:00,888.917928727,96.6169909531,485.686286827,0.0,46.0930336215,113.312780494,147.129623045,132.771856687,5.66466996096,8.69309639731
 08/29  02:00:00,888.881532204,96.6169909531,485.680509043,0.0,46.0930336215,113.312780494,158.865467318,144.507658989,5.66466996096,8.69313836895
 08/29  03:00:00,888.812557709,96.6169909531,485.639545843,0.0,46.0930336215,113.312780494,178.728099124,155.697078997,5.66466996096,17.3663501666
 08/29  04:00:00,982.77173327,96.6169909531,485.554048421,0.0,100.150657288,148.969399434,160.536688379,146.178814702,5.66466996096,8.69320371658
 08/29  05:00:00,990.898744185,106.537922004,483.57524278,0.0,100.150657288,149.894399434,254.630563194,231.775657638,14.1616749024,8.69323065386
 08/29  06:00:00,1224.75735072,120.86571403,483.283937707,0.0,176.471037341,302.612436532,173.945414885,128.254280275,28.3233498048,17.3677848047
 08/29  07:00:00,1357.15614334,140.179044937,482.090518869,0.0,243.2593065,310.10971186,130.274507393,70.2893351138,42.4850247072,17.5001475721
 08/29  08:00:00,1404.24956118,146.118829063,482.045477345,0.0,243.2593065,310.10971186,123.683556003,40.692540275,56.6466996096,26.3443161186
 08/29  09:00:00,1439.69383698,148.370381274,481.999485109,0.0,243.2593065,302.612436532,100.408770868,31.4934072287,42.4850247072,26.4303389323
 08/29  10:00:00,1449.17566879,150.507061283,481.831853347,0.0,243.2593065,310.10971186,123.339697184,25.979009477,70.808374512,26.5523131946
 08/29  11:00:00,1453.61305623,153.902541405,481.789517102,0.0,243.2593065,310.10971186,126.101995071,19.832243311,70.808374512,35.4613772476
 08/29  12:00:00,1417.54626153,159.539475939,481.791591066,0.0,243.2593065,310.10971186,109.488626308,12.2009707739,70.808374512,26.4792810222
 08/29  13:00:00,1454.57905215,162.897880485,482.085152097,0.0,243.2593065,302.612436532,99.8407070776,7.72842824243,56.6466996096,35.4655792255
 08/29  14:00:00,1456.46373196,165.151056129,481.721303139,0.0,243.2593065,302.612436532,83.096506901,5.21058619066,42.4850247072,35.4008960031
 08/29  15:00:00,1457.16241502,166.026794788,481.667497264,0.0,243.2593065,302.612436532,87.3104377297,4.15105560126,56.6466996096,26.5126825189
 08/29  16:00:00,1463.37852367,165.912733596,481.39939713,0.0,243.2593065,310.10971186,117.394483444,6.02736315137,84.9700494144,26.3970708782
 08/29  17:00:00,1462.73864918,165.558340087,481.102263025,0.0,243.2593065,310.10971186,111.250205792,8.82433396037,84.9700494144,17.4558224167
 08/29  18:00:00,1131.23944284,96.6169909531,484.082649077,0.0,166.938926447,199.110933808,155.531646237,53.1524213285,84.9700494144,17.4091754938
 08/29  19:00:00,1132.21833395,96.6169909531,484.892945301,0.0,166.938926447,191.61365848,145.819844536,80.4601873764,56.6466996096,8.71295754955
 08/29  20:00:00,1006.28427409,96.6169909531,485.118241967,0.0,100.150657288,124.558693486,184.13570511,110.081362396,56.6466996096,17.407643105
 08/29  21:00:00,967.465632789,96.6169909531,485.695365351,0.0,100.150657288,124.558693486,167.352162772,116.17078073,42.4850247072,8.69635733452
 08/29  22:00:00,900.323880227,96.6169909531,485.665569273,0.0,46.0930336215,124.558693486,181.055747813,135.363971927,28.3233498048,17.3684260818
 08/29  23:00:00,901.270424581,96.6169909531,485.81307987,0.0,46.0930336215,124.558693486,177.314035899,154.458126182,14.1616749024,8.6942348141
 08/29  24:00:00,888.166924233,96.6169909531,485.053998689,0.0,46.0930336215,113.312780494,204.738464559,190.379536985,5.66466996096,8.69425761302
 08/30  01:00:00,888.787230045,96.6169909531,485.700838724,0.0,46.0930336215,113.312780494,245.976208528,222.942838388,5.66466996096,17.3687001798
 08/30  02:00:00,887.683396781,96.6169909531,484.945662199,0.0,46.0930336215,113.312780494,262.930462049,248.571366776,5.66466996096,8.69442531224
 08/30  03:00:00,875.201661756,96.6169909531,476.36085775,0.0,46.0930336215,113.312780494,289.6715914,275.312465053,5.66466996096,8.69445638587
 08/30  04:00:00,959.325002085,96.6169909531,473.033904119,0.0,100.150657288,148.969399434,303.267752337,280.234089487,5.66466996096,17.368992889
 08/30  05:00:00,966.074284086,102.235389959,472.772795525,0.0,100.150657288,149.894399434,414.589648764,391.733432724,14.1616749024,8.69454113834
 08/30  06:00:00,1194.83037883,108.05740495,472.401479488,0.0,176.471037341,302.612436532,305.75347618,268.735557489,28.3233498048,8.6945688864
 08/30  07:00:00,1312.89059713,112.902949817,471.129916971,0.0,243.2593065,310.10971186,334.357090731,265.631821177,42.4850247072,26.240244847
 08/30  08:00:00,1355.4135532,114.541665996,471.274849334,0.0,243.2593065,310.10971186,329.000921957,254.781150836,56.6466996096,17.5730715111
 08/30  09:00:00,1395.49336842,116.41988444,474.331667589,0.0,243.2593065,302.612436532,303.710337399,225.991028351,42.4850247072,35.2342843409
 08/30  10:00:00,1413.17970824,121.178294206,477.378000112,0.0,243.2593065,310.10971186,285.060582387,187.690088016,70.808374512,26.5621198587
 08/30  11:00:00,1430.75638925,130.953955213,481.938585104,0.0,243.2593065,310.10971186,239.715367589,133.448238506,70.808374512,35.4587545706
 08/30  12:00:00,1396.86961277,139.35742484,481.403929428,0.0,243.2593065,310.10971186,188.761793653,91.4700303987,70.808374512,26.4833887423
 08/30  13:00:00,1434.39379033,143.582995704,481.373804264,0.0,243.2593065,302.612436532,164.691766898,72.5828063542,56.6466996096,35.4622609346
 08/30  14:00:00,1437.71222733,147.035418548,481.23576079,0.0,243.2593065,302.612436532,134.933573098,57.0495797032,42.4850247072,35.3989686876
 08/30  15:00:00,1441.95813438,151.116018986,481.395073195,0.0,243.2593065,302.612436532,120.550868595,37.3875687865,56.6466996096,26.5166001989
 08/30  16:00:00,1451.54516374,153.996091296,481.428667107,0.0,243.2593065,310.10971186,139.816356317,28.4455722469,84.9700494144,26.4007346554
 08/30  17:00:00,1453.67259415,156.251342499,481.287093743,0.0,243.2593065,310.10971186,126.664712787,24.2401515735,84.9700494144,17.4545117989
 08/30  18:00:00,1131.89464332,96.6169909531,484.685082922,0.0,166.938926447,199.110933808,168.682194915,66.30365191,84.9700494144,17.4084935911
 08/30  19:00:00,1134.24877276,96.6169909531,486.074082181,0.0,166.938926447,191.61365848,163.379597493,98.020590458,56.6466996096,8.7123074258
 08/30  20:00:00,1007.05335744,96.6169909531,485.121999174,0.0,100.150657288,124.558693486,216.709829647,142.656840241,56.6466996096,17.4062897968
 08/30  21:00:00,968.342964512,96.6169909531,485.976376685,0.0,100.150657288,124.558693486,214.953314174,163.772658089,42.4850247072,8.69563137823
 08/30  22:00:00,900.595959411,96.6169909531,485.940739777,0.0,46.0930336215,124.558693486,244.471606998,198.781225342,28.3233498048,17.3670318508
 08/30  23:00:00,901.287382089,96.6169909531,485.80694917,0.0,46.0930336215,124.558693486,242.061039929,219.205803512,14.1616749024,8.69356151398
 08/30  24:00:00,888.107112638,96.6169909531,484.967726419,0.0,46.0930336215,113.312780494,251.759202064,237.40093642,5.66466996096,8.69359568333
 08/31  01:00:00,888.620991181,96.6169909531,485.612461558,0.0,46.0930336215,113.312780494,273.157260419,250.125176627,5.66466996096,17.3674138304
 08/31  02:00:00,883.49656958,96.6169909531,482.046187419,0.0,46.0930336215,113.312780494,279.060788773,264.702319482,5.66466996096,8.69379932979
 08/31  03:00:00,876.152692525,96.6169909531,476.753510782,0.0,46.0930336215,113.312780494,291.844748989,277.486238138,5.66466996096,8.69384089015
 08/31  04:00:00,963.267857405,96.6169909531,474.857662707,0.0,100.150657288,148.969399434,292.591793574,269.559330821,5.66466996096,17.3677927922
 08/31  05:00:00,967.944140454,101.068900139,474.078082737,0.0,100.150657288,149.894399434,408.227290744,385.371659299,14.1616749024,8.69395654273
 08/31  06:00:00,1196.34124661,106.981046178,473.9025609,0.0,176.471037341,302.612436532,299.955998438,262.938654142,28.3233498048,8.69399449117
 08/31  07:00:00,1323.19240796,113.838298445,477.309085851,0.0,243.2593065,310.10971186,293.298024231,224.572334188,42.4850247072,26.2406653361
 08/31  08:00:00,1374.60273963,117.846458405,481.352193721,0.0,243.2593065,310.10971186,272.366283952,198.147333382,56.6466996096,17.5722509599
 08/31  09:00:00,1413.98534579,122.352701314,482.418504212,0.0,243.2593065,302.612436532,238.793368627,169.876470073,42.4850247072,26.4318738468
 08/31  10:00:00,1430.55526307,131.870492707,481.893231676,0.0,243.2593065,310.10971186,222.630259799,116.411809475,70.808374512,35.4100758112
 08/31  11:00:00,1442.03952404,142.277200465,481.875706403,0.0,243.2593065,310.10971186,165.426958247,59.1604223625,70.808374512,35.4581613729
 08/31  12:00:00,1407.31205521,149.080835939,482.044792876,0.0,243.2593065,310.10971186,124.897713987,27.6067010673,70.808374512,26.4826384077
 08/31  13:00:00,1446.81933507,155.074929662,482.165308844,0.0,243.2593065,302.612436532,109.224246452,17.1158479961,56.6466996096,35.4616988466
 08/31  14:00:00,1451.51075662,159.756440798,482.140797548,0.0,243.2593065,302.612436532,90.6674356393,12.7836350266,42.4850247072,35.3987759055
 08/31  15:00:00,1455.00535972,163.302861586,482.076990817,0.0,243.2593065,302.612436532,91.8441705012,8.68141630112,56.6466996096,26.5160545905
 08/31  16:00:00,1463.06510503,164.989311094,481.893510952,0.0,243.2593065,310.10971186,118.998450188,7.6286765643,84.9700494144,26.3997242096
 08/31  17:00:00,1464.10289616,166.285929392,481.689780759,0.0,243.2593065,310.10971186,110.331146043,7.90689760478,84.9700494144,17.4541990237
 08/31  18:00:00,1131.76838464,96.6169909531,484.557466639,0.0,166.938926447,199.110933808,137.558015987,35.1798783086,84.9700494144,17.4080882645
 08/31  19:00:00,1137.7682297,96.6169909531,485.696591982,0.0,166.938926447,191.61365848,114.414576931,49.0529882646,56.6466996096,8.71488905705
 08/31  20:00:00,1007.30891233,96.6169909531,485.27474431,0.0,100.150657288,124.558693486,153.105030437,79.0482293078,56.6466996096,17.4101015195
 08/31  21:00:00,968.269849057,96.6169909531,485.829048952,0.0,100.150657288,124.558693486,146.605249906,95.4248098265,42.4850247072,8.69541537184
 08/31  22:00:00,900.646644606,96.6169909531,485.972366024,0.0,46.0930336215,124.558693486,173.419342824,127.729372564,28.3233498048,17.3666204555
 08/31  23:00:00,901.411604638,96.6169909531,485.951495168,0.0,46.0930336215,124.558693486,191.003239203,168.148192194,14.1616749024,8.69337210637
 08/31  24:00:00,887.707973978,96.6169909531,484.612810427,0.0,46.0930336215,113.312780494,230.217237035,215.859150707,5.66466996096,8.69341636708
 09/01  01:00:00,880.292697411,96.6169909531,479.849167064,0.0,46.0930336215,113.312780494,288.196248629,265.164486904,5.66466996096,17.3670917636
 09/01  02:00:00,862.542396697,96.6169909531,468.841742362,0.0,46.0930336215,113.312780494,345.2029729,330.844647475,5.66466996096,8.69365546444
 09/01  03:00:00,886.321127274,96.6169909531,491.379572619,0.0,46.0930336215,113.312780494,409.623637363,395.265259885,5.66466996096,8.69370751714
 09/01  04:00:00,1015.51850982,96.6169909531,526.603471901,0.0,100.150657288,148.969399434,411.082921407,388.050694541,5.66466996096,17.3675569046
 09/01  05:00:00,1008.60410293,101.03417631,514.117089788,0.0,100.150657288,149.894399434,508.281317065,485.425788196,14.1616749024,8.69385396679
 09/01  06:00:00,1227.76458306,106.272120001,507.870542135,0.0,176.471037341,302.612436532,406.939270925,369.922019018,28.3233498048,8.69390210165
 09/01  07:00:00,1343.60616826,110.64403897,504.850667201,0.0,243.2593065,310.10971186,414.114025124,345.385935317,42.4850247072,26.2430651001
 09/01  08:00:00,1381.49633182,111.975890378,499.926493643,0.0,243.2593065,310.10971186,408.514938363,334.295766155,56.6466996096,17.5724725991
 09/01  09:00:00,1411.56402313,112.863912966,495.548082706,0.0,243.2593065,302.612436532,394.25756866,325.340133736,42.4850247072,26.4324102162
 09/01  10:00:00,1417.92579888,113.537033216,493.638808856,0.0,243.2593065,310.10971186,425.990786538,319.771311303,70.808374512,35.4111007231
 09/01  11:00:00,1418.24114103,114.417819316,491.923427545,0.0,243.2593065,310.10971186,417.095970625,310.828075086,70.808374512,35.4595210267
 09/01  12:00:00,1374.46094156,115.230137969,489.378561834,0.0,243.2593065,310.10971186,400.846235674,303.554291804,70.808374512,26.4835693587
 09/01  13:00:00,1395.60392736,116.380252074,477.078130357,0.0,243.2593065,302.612436532,372.473956907,280.363917107,56.6466996096,35.4633401904
 09/01  14:00:00,1388.73279532,117.737280751,469.785374562,0.0,243.2593065,302.612436532,320.335919331,242.450433626,42.4850247072,35.4004609982
 09/01  15:00:00,1391.58356144,118.476360038,469.998513921,0.0,243.2593065,302.612436532,302.989589862,219.825483817,56.6466996096,26.5174064348
 09/01  16:00:00,1399.58543936,119.908262667,469.647553758,0.0,243.2593065,310.10971186,326.821204651,215.449687999,84.9700494144,26.4014672368
 09/01  17:00:00,1400.38700132,120.695459615,469.8105435,0.0,243.2593065,310.10971186,323.071188924,220.646312212,84.9700494144,17.4548272983
 09/01  18:00:00,1107.18296211,96.6169909531,470.542274523,0.0,166.938926447,199.110933808,341.569192585,239.19044129,84.9700494144,17.4087018804
 09/01  19:00:00,1115.1480071,96.6169909531,473.696652892,0.0,166.938926447,191.61365848,347.088545888,281.727339339,56.6466996096,8.71450693963
 09/01  20:00:00,1017.30073882,96.6169909531,503.284807493,0.0,100.150657288,124.558693486,429.220340144,355.167493513,56.6466996096,17.4061470215
 09/01  21:00:00,997.66856177,96.6169909531,523.220242021,0.0,100.150657288,124.558693486,420.203324201,369.022568038,42.4850247072,8.69573145531
 09/01  22:00:00,932.986213689,96.6169909531,525.877616092,0.0,46.0930336215,124.558693486,435.867014697,390.17638004,28.3233498048,17.3672848514
 09/01  23:00:00,933.665261868,96.6169909531,525.723928833,0.0,46.0930336215,124.558693486,419.270545652,396.41515162,14.1616749024,8.69371912996
 09/01  24:00:00,919.748025244,96.6169909531,524.183336942,0.0,46.0930336215,113.312780494,414.384810509,400.026367397,5.66466996096,8.69377315076
 09/02  01:00:00,920.187056715,96.6169909531,524.704537482,0.0,46.0930336215,113.312780494,426.931940354,403.899428648,5.66466996096,17.367841745
 09/02  02:00:00,920.437668657,96.6169909531,525.008287864,0.0,46.0930336215,113.312780494,421.728754057,407.370036416,5.66466996096,8.69404767928
 09/02  03:00:00,920.673043876,96.6169909531,525.289187253,0.0,46.0930336215,113.312780494,424.884138583,410.525358421,5.66466996096,8.69411020111
 09/02  04:00:00,938.772893988,96.6169909531,533.69252643,0.0,55.6251445156,113.312780494,428.045554761,405.012491866,5.66466996096,17.3683929349
 09/02  05:00:00,938.137278067,96.6169909531,533.065815052,0.0,55.6251445156,113.312780494,429.245162627,406.389207381,14.1616749024,8.69428034322
 09/02  06:00:00,999.802286775,96.6169909531,529.137114585,0.0,65.1572554096,176.889270242,380.022132932,343.004447386,28.3233498048,8.69433574049
 09/02  07:00:00,1098.82021153,97.5707001714,512.43581247,0.0,109.682768182,220.96816451,514.460957981,454.606163235,42.4850247072,17.3697700393
 09/02  08:00:00,1097.22919368,97.7454598764,499.919024659,0.0,109.682768182,220.96816451,465.712045681,391.626756534,56.6466996096,17.4385895373
 09/02  09:00:00,1200.74554563,100.189556475,494.234738641,0.0,131.945524568,266.955817592,415.40218753,355.40991085,42.4850247072,17.5072519733
 09/02  10:00:00,1201.17402063,100.41475573,487.57852837,0.0,131.945524568,274.45309292,423.539894522,326.387117312,70.808374512,26.3444026984
 09/02  11:00:00,1188.27950551,100.589825796,475.202467211,0.0,131.945524568,274.45309292,385.32958158,296.950160551,70.808374512,17.5710465171
 09/02  12:00:00,1154.66885896,100.845181383,473.73878375,0.0,131.945524568,274.45309292,364.813141535,267.660683023,70.808374512,26.344084
 09/02  13:00:00,1150.23706931,101.126634731,473.835556835,0.0,131.945524568,266.955817592,312.254550615,229.265252278,56.6466996096,26.342598728
 09/02  14:00:00,1154.16466641,101.663567386,474.509086378,0.0,131.945524568,266.955817592,263.929094981,203.874877285,42.4850247072,17.5691929885
 09/02  15:00:00,1069.46917884,96.6169909531,474.26779432,0.0,109.682768182,212.545889182,222.970513908,139.977270521,56.6466996096,26.3465437774
 09/02  16:00:00,1076.98163038,96.6169909531,474.146250368,0.0,109.682768182,220.04316451,246.579082995,135.268811508,84.9700494144,26.3402220722
 09/02  17:00:00,1038.31006059,96.6169909531,475.750328219,0.0,109.682768182,220.04316451,235.28031907,132.812798777,84.9700494144,17.4974708789
 09/02  18:00:00,1007.0325454,96.6169909531,480.983131771,0.0,100.150657288,199.110933808,258.969183014,165.304549685,84.9700494144,8.69458391463
 09/02  19:00:00,1006.00924705,96.6169909531,476.980467948,0.0,100.150657288,191.61365848,264.702732499,190.686633495,56.6466996096,17.369399395
 09/02  20:00:00,891.652118728,96.6169909531,473.588662694,0.0,55.6251445156,124.558693486,321.557871868,256.216375754,56.6466996096,8.69479650433
 09/02  21:00:00,888.379323589,96.6169909531,472.140417257,0.0,55.6251445156,124.558693486,330.930642695,279.750768624,42.4850247072,8.69484936359
 09/02  22:00:00,874.457827498,96.6169909531,470.091084554,0.0,46.0930336215,124.558693486,381.833463612,336.140252838,28.3233498048,17.3698609689
 09/02  23:00:00,896.712852963,96.6169909531,488.984932494,0.0,46.0930336215,124.558693486,406.211204651,383.354517656,14.1616749024,8.69501209253
 09/02  24:00:00,915.591341043,96.6169909531,519.774207937,0.0,46.0930336215,113.312780494,411.203984543,396.844240773,5.66466996096,8.69507380861
 09/03  01:00:00,910.466311095,96.6169909531,526.263942042,0.0,34.9616554283,113.312780494,426.446736155,403.414075834,5.66466996096,17.3679903596
 09/03  02:00:00,910.041205688,96.6169909531,525.894493686,0.0,34.9616554283,113.312780494,421.581608327,407.223893278,5.66466996096,8.69304508794
 09/03  03:00:00,917.982884041,96.6169909531,534.434842862,0.0,34.9616554283,113.312780494,437.089584948,414.058609714,5.66466996096,17.3663052737
 09/03  04:00:00,933.042152623,96.6169909531,539.58723642,0.0,44.4937663224,113.312780494,421.607340226,407.249414746,5.66466996096,8.69325551879
 09/03  05:00:00,932.506808519,96.6169909531,539.120468296,0.0,44.4937663224,113.312780494,430.954754672,408.099756628,14.1616749024,8.69332314219
 09/03  06:00:00,997.21535763,96.6169909531,538.451636157,0.0,54.0258772165,176.889270242,391.028304435,345.33810634,28.3233498048,17.3668482898
 09/03  07:00:00,981.299961975,96.6169909531,521.871630523,0.0,54.0258772165,184.38654557,371.798490578,320.619940954,42.4850247072,8.69352491683
 09/03  08:00:00,1040.89745231,96.6169909531,500.62839471,0.0,65.1572554096,220.04316451,359.546514222,285.468785773,56.6466996096,17.4310288394
 09/03  09:00:00,1025.83507705,96.6169909531,493.56326745,0.0,65.1572554096,212.545889182,328.583139599,268.603600641,42.4850247072,17.4945142506
 09/03  10:00:00,1020.98008204,96.6169909531,482.478065171,0.0,65.1572554096,220.04316451,337.763197078,240.633006441,70.808374512,26.3218161251
 09/03  11:00:00,1012.70079356,96.6169909531,475.411576155,0.0,65.1572554096,220.04316451,307.411795209,219.047967882,70.808374512,17.5554528146
 09/03  12:00:00,1011.44777717,96.6169909531,474.510096489,0.0,65.1572554096,220.04316451,299.559828017,202.424676306,70.808374512,26.326777199
 09/03  13:00:00,1007.94888509,96.6169909531,475.743913982,0.0,65.1572554096,212.545889182,242.652865621,168.447884623,56.6466996096,17.5582813881
 09/03  14:00:00,1013.60717672,96.6169909531,477.652698399,0.0,65.1572554096,212.545889182,210.000117303,141.187165825,42.4850247072,26.3279267702
 09/03  15:00:00,1012.65455323,96.6169909531,477.267818494,0.0,65.1572554096,212.545889182,217.047327131,134.075983106,56.6466996096,26.3246444157
 09/03  16:00:00,977.685741426,96.6169909531,472.678642464,0.0,65.1572554096,220.04316451,260.066607921,157.539647305,84.9700494144,17.5569112009
 09/03  17:00:00,929.187234803,96.6169909531,472.139430228,0.0,54.0258772165,184.38654557,291.499669338,180.299124409,84.9700494144,26.2304955152
 09/03  18:00:00,904.896265209,96.6169909531,475.317158818,0.0,44.4937663224,163.454314868,282.363614483,188.700445742,84.9700494144,8.69311932669
 09/03  19:00:00,914.451933122,96.6169909531,476.632030456,0.0,44.4937663224,155.95703954,256.59957728,191.259692835,56.6466996096,8.69318483489
 09/03  20:00:00,880.585897275,96.6169909531,473.467040085,0.0,44.4937663224,124.558693486,328.656931039,254.643661318,56.6466996096,17.3665701109
 09/03  21:00:00,873.598749578,96.6169909531,470.089113182,0.0,44.4937663224,124.558693486,361.332370047,310.153959567,42.4850247072,8.69338577251
 09/03  22:00:00,880.784421558,96.6169909531,485.653602609,0.0,34.9616554283,124.558693486,408.298008926,371.281206176,28.3233498048,8.69345294515
 09/03  23:00:00,905.738668888,96.6169909531,508.376343174,0.0,34.9616554283,124.558693486,416.950273173,385.421491065,14.1616749024,17.3671072054
 09/03  24:00:00,899.649318276,96.6169909531,514.84832119,0.0,34.9616554283,113.312780494,406.736991771,392.37866231,5.66466996096,8.6936594994
