Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  16:00:00,979.890727434,96.6169909531,474.666461588,0.0,65.1572554096,220.04316451,306.045386198,194.729693013,84.9700494144,26.34564377
 09/17  17:00:00,930.38043815,96.6169909531,472.702395798,0.0,54.0258772165,184.38654557,328.963069535,226.490728116,84.9700494144,17.502292004
 09/17  18:00:00,900.116434179,96.6169909531,473.143081647,0.0,44.4937663224,163.454314868,370.459027177,268.113892808,84.9700494144,17.3750849546
 09/17  19:00:00,907.932846095,96.6169909531,472.604217921,0.0,44.4937663224,155.95703954,355.238563959,289.893917113,56.6466996096,8.6979472358
 09/17  20:00:00,877.114538597,96.6169909531,473.105006546,0.0,44.4937663224,124.558693486,435.534484052,361.515941298,56.6466996096,17.3718431444
 09/17  21:00:00,900.860239439,96.6169909531,494.953745326,0.0,44.4937663224,124.558693486,443.818030875,392.63670594,42.4850247072,8.69630022808
 09/17  22:00:00,913.324497609,96.6169909531,517.265178003,0.0,34.9616554283,124.558693486,451.966250909,414.946337657,28.3233498048,8.69656344774
 09/17  23:00:00,916.445144749,96.6169909531,519.458050748,0.0,34.9616554283,124.558693486,452.518605596,420.983007973,14.1616749024,17.3739227207
 09/17  24:00:00,909.424288756,96.6169909531,525.246503404,0.0,34.9616554283,113.312780494,440.740847339,426.378812045,5.66466996096,8.69736533226
 09/18  01:00:00,926.264007843,96.6169909531,531.361623806,0.0,46.0930336215,113.312780494,444.789233744,430.42680598,5.66466996096,8.69775780338
 09/18  02:00:00,925.278447812,96.6169909531,530.338539856,0.0,46.0930336215,113.312780494,454.207281038,431.168525079,5.66466996096,17.3740859985
 09/18  03:00:00,925.831673249,96.6169909531,530.976773401,0.0,46.0930336215,113.312780494,448.42672232,434.065800888,5.66466996096,8.6962514717
 09/18  04:00:00,1017.60032393,96.6169909531,532.360016127,0.0,100.150657288,148.969399434,437.52587774,414.486530802,5.66466996096,17.3746769768
 09/18  05:00:00,1012.90349972,96.6169909531,525.755364051,0.0,100.150657288,149.894399434,736.698600882,713.8398289,14.1616749024,8.69709707916
 09/18  06:00:00,1229.40463968,97.5789826065,515.5806294,0.0,176.471037341,302.612436532,504.614176556,467.59344124,28.3233498048,8.69738551097
 09/18  07:00:00,1335.39742681,99.0339899122,507.88704053,0.0,243.2593065,310.10971186,478.412734477,409.670054498,42.4850247072,26.2576552714
 09/18  08:00:00,1369.70511292,99.8927561367,499.672416441,0.0,243.2593065,310.10971186,464.304934102,381.287752663,56.6466996096,26.3704818291
 09/18  09:00:00,1390.67989899,100.612567285,487.622963276,0.0,243.2593065,302.612436532,422.887778795,353.945476774,42.4850247072,26.4572773146
 09/18  10:00:00,1383.72634355,101.441635325,474.375673123,0.0,243.2593065,310.10971186,414.72040405,308.479662279,70.808374512,35.4323672594
 09/18  11:00:00,1387.41762394,102.374028818,474.64501236,0.0,243.2593065,310.10971186,352.833384346,254.211438155,70.808374512,27.8135716783
 09/18  12:00:00,1357.83489481,104.243631695,479.313324677,0.0,243.2593065,310.10971186,300.636866746,195.67156805,70.808374512,34.1569241841
 09/18  13:00:00,1400.98201247,107.179968137,484.321421563,0.0,243.2593065,302.612436532,253.108314404,160.964983561,56.6466996096,35.4966312331
 09/18  14:00:00,1403.42197308,110.031048978,483.848427869,0.0,243.2593065,302.612436532,217.706172762,139.786175858,42.4850247072,35.4349721972
 09/18  15:00:00,1405.68763462,112.44455895,483.7354294,0.0,243.2593065,302.612436532,209.979395732,126.788427378,56.6466996096,26.5442687444
 09/18  16:00:00,1412.94946056,114.173496122,482.606829759,0.0,243.2593065,310.10971186,241.413461357,130.022333557,84.9700494144,26.4210783857
 09/18  17:00:00,1415.62696156,116.392123643,483.06147123,0.0,243.2593065,310.10971186,230.477299972,128.040470054,84.9700494144,17.4667805034
 09/18  18:00:00,1130.48230693,96.6169909531,483.331422187,0.0,166.938926447,199.110933808,244.28887469,141.902813252,84.9700494144,17.4160120237
 09/18  19:00:00,1136.59153902,96.6169909531,482.380162455,0.0,166.938926447,191.61365848,248.396652588,174.334351495,56.6466996096,17.4156014829
 09/18  20:00:00,988.130375178,96.6169909531,473.013385268,0.0,100.150657288,124.558693486,315.05012001,249.684352306,56.6466996096,8.7190680945
 09/18  21:00:00,945.646411341,96.6169909531,471.755667126,0.0,100.150657288,124.558693486,337.764406328,277.900094744,42.4850247072,17.3792868774
 09/18  22:00:00,874.75375329,96.6169909531,470.176290403,0.0,46.0930336215,124.558693486,376.599826561,339.578681736,28.3233498048,8.69779502023
 09/18  23:00:00,901.159724453,96.6169909531,493.262920911,0.0,46.0930336215,124.558693486,416.931019225,385.395308175,14.1616749024,17.3740361475
 09/18  24:00:00,917.780287641,96.6169909531,522.024865048,0.0,46.0930336215,113.312780494,411.17543859,396.814557258,5.66466996096,8.69621137127
 09/19  01:00:00,921.551369621,96.6169909531,526.13998857,0.0,46.0930336215,113.312780494,416.193021682,401.831739891,5.66466996096,8.69661182977
 09/19  02:00:00,923.673222618,96.6169909531,528.474773312,0.0,46.0930336215,113.312780494,430.122558403,407.083627253,5.66466996096,17.3742611887
 09/19  03:00:00,925.501617939,96.6169909531,530.437608188,0.0,46.0930336215,113.312780494,424.644914622,410.282643403,5.66466996096,8.69760125758
 09/19  04:00:00,1023.83021416,96.6169909531,535.678977589,0.0,100.150657288,148.969399434,408.257320266,393.894744761,5.66466996096,8.6979055447
 09/19  05:00:00,1024.98126046,96.7776665067,536.176509101,0.0,100.150657288,149.894399434,580.635950513,549.099321096,14.1616749024,17.374954515
 09/19  06:00:00,1247.82303197,100.48318164,531.259991699,0.0,176.471037341,302.612436532,442.134978836,405.115254433,28.3233498048,8.69637459801
 09/19  07:00:00,1345.7893525,103.095942212,515.078854177,0.0,243.2593065,310.10971186,427.838260157,359.093614983,42.4850247072,26.2596204662
 09/19  08:00:00,1372.4375647,104.379192441,498.103391538,0.0,243.2593065,310.10971186,403.571011201,329.336853596,56.6466996096,17.5874579957
 09/19  09:00:00,1391.36843706,105.777719706,483.240831974,0.0,243.2593065,302.612436532,374.522495874,296.76657633,42.4850247072,35.2708948372
 09/19  10:00:00,1387.30025004,107.403095403,471.933609121,0.0,243.2593065,310.10971186,353.878896984,256.484019628,70.808374512,26.5865028447
 09/19  11:00:00,1395.31468833,109.233496582,473.384684046,0.0,243.2593065,310.10971186,314.46641073,208.14476179,70.808374512,35.5132744279
 09/19  12:00:00,1367.76867589,113.194051946,479.487379253,0.0,243.2593065,310.10971186,269.562112738,163.409568452,70.808374512,35.3441697744
 09/19  13:00:00,1410.97584846,117.973855709,483.377659848,0.0,243.2593065,302.612436532,225.449236619,133.306468498,56.6466996096,35.4960685109
 09/19  14:00:00,1414.10814353,121.652035059,482.791275572,0.0,243.2593065,302.612436532,197.828655566,119.909162303,42.4850247072,35.4344685559
 09/19  15:00:00,1417.21097856,125.799249227,481.777853412,0.0,243.2593065,302.612436532,186.645591144,103.449334576,56.6466996096,26.5495569583
 09/19  16:00:00,1427.27724681,130.106859921,480.895083235,0.0,243.2593065,310.10971186,201.132050308,89.7331592006,84.9700494144,26.4288416933
 09/19  17:00:00,1431.21301786,133.82374203,481.121870003,0.0,243.2593065,310.10971186,185.624388178,83.1881472043,84.9700494144,17.4661915596
 09/19  18:00:00,1130.67255419,96.6169909531,483.434636696,0.0,166.938926447,199.110933808,219.965991007,117.578950336,84.9700494144,17.4169912565
 09/19  19:00:00,1138.01974118,96.6169909531,483.878609692,0.0,166.938926447,191.61365848,228.551049596,154.489417717,56.6466996096,17.4149322695
 09/19  20:00:00,989.899831973,96.6169909531,473.976731066,0.0,100.150657288,124.558693486,282.979983329,217.614590254,56.6466996096,8.7186934653
 09/19  21:00:00,947.977230401,96.6169909531,473.023998902,0.0,100.150657288,124.558693486,300.98885941,241.125204062,42.4850247072,17.3786306408
 09/19  22:00:00,876.113344188,96.6169909531,470.617220852,0.0,46.0930336215,124.558693486,325.973028847,288.952215581,28.3233498048,8.69746346119
 09/19  23:00:00,878.480474452,96.6169909531,472.589292085,0.0,46.0930336215,124.558693486,364.09417654,341.234737498,14.1616749024,8.69776414029
 09/19  24:00:00,887.690303503,96.6169909531,491.517541426,0.0,46.0930336215,113.312780494,393.259410801,370.218179212,5.66466996096,17.3765616276
 09/20  01:00:00,904.219045323,96.6169909531,507.592246191,0.0,46.0930336215,113.312780494,393.615281647,379.254232012,5.66466996096,8.69637967446
 09/20  02:00:00,908.869489595,96.6169909531,512.484117968,0.0,46.0930336215,113.312780494,408.539744695,385.501277725,5.66466996096,17.3737970081
 09/20  03:00:00,908.819553724,96.6169909531,512.479663265,0.0,46.0930336215,113.312780494,403.674494711,389.312434874,5.66466996096,8.69738987566
 09/20  04:00:00,997.042849506,96.6169909531,510.085802917,0.0,100.150657288,148.969399434,385.339550596,370.977168719,5.66466996096,8.69771191637
 09/20  05:00:00,993.159847248,97.8806406863,503.384699419,0.0,100.150657288,149.894399434,519.99563795,488.456620965,14.1616749024,17.3773420828
 09/20  06:00:00,1217.36075748,102.658057858,497.563636829,0.0,176.471037341,302.612436532,401.919219224,364.897196198,28.3233498048,8.69867322131
 09/20  07:00:00,1321.151025,106.613929292,486.408367566,0.0,243.2593065,310.10971186,391.568363101,322.82370271,42.4850247072,26.2596356839
 09/20  08:00:00,1348.16829814,108.26575806,472.427271732,0.0,243.2593065,310.10971186,356.842691116,282.608091044,56.6466996096,17.5879004628
 09/20  09:00:00,1390.14798707,110.624513493,474.919673111,0.0,243.2593065,302.612436532,284.619303381,206.861967178,42.4850247072,35.2723114963
 09/20  10:00:00,1418.17492471,118.646461538,482.693111991,0.0,243.2593065,310.10971186,225.194264207,127.792029896,70.808374512,26.5938597989
 09/20  11:00:00,1430.93557295,130.050503243,482.897342402,0.0,243.2593065,310.10971186,187.732670949,81.4085304768,70.808374512,35.5157659607
 09/20  12:00:00,1400.84467644,142.343816043,482.188086812,0.0,243.2593065,310.10971186,154.973657253,48.818720607,70.808374512,35.3465621343
 09/20  13:00:00,1439.97396899,148.403351252,481.869183425,0.0,243.2593065,302.612436532,127.054533975,34.9087809719,56.6466996096,35.4990533937
 09/20  14:00:00,1443.3158265,152.46988234,481.086539467,0.0,243.2593065,302.612436532,108.651855409,30.7293131653,42.4850247072,35.4375175362
 09/20  15:00:00,1450.732241,160.326617417,480.674066985,0.0,243.2593065,302.612436532,104.159538059,20.9607558591,56.6466996096,26.5520825906
 09/20  16:00:00,1463.35160414,166.195933982,480.839005766,0.0,243.2593065,310.10971186,122.784293912,11.3863252912,84.9700494144,26.4279192067
 09/20  17:00:00,1465.92937429,168.554347622,481.087636802,0.0,243.2593065,310.10971186,106.815453927,4.37808119584,84.9700494144,17.4673233163
 09/20  18:00:00,1136.00015646,96.6198426934,484.811146627,0.0,166.938926447,199.110933808,129.385022764,26.9975178672,84.9700494144,17.4174554825
 09/20  19:00:00,1142.19377788,96.618225068,486.167507682,0.0,166.938926447,191.61365848,125.250803638,51.1880361298,56.6466996096,17.4160678989
 09/20  20:00:00,1007.14238831,96.6170537916,485.109918789,0.0,100.150657288,124.558693486,162.655778512,97.2897431486,56.6466996096,8.71933575367
 09/20  21:00:00,968.383797928,96.6169909531,485.918652694,0.0,100.150657288,124.558693486,187.048665168,127.183843884,42.4850247072,17.3797965771
 09/20  22:00:00,900.570583045,96.6169909531,485.865943308,0.0,46.0930336215,124.558693486,210.570368502,173.548937164,28.3233498048,8.69808153282
 09/20  23:00:00,897.548354336,96.6169909531,483.226494914,0.0,46.0930336215,124.558693486,240.444689234,217.58461293,14.1616749024,8.69840140232
 09/20  24:00:00,869.160249879,96.6169909531,472.798494019,0.0,46.0930336215,113.312780494,280.405136089,257.365032299,5.66466996096,17.3754338285
 09/21  01:00:00,868.157462635,96.6169909531,472.779153555,0.0,46.0930336215,113.312780494,288.007164517,273.645461572,5.66466996096,8.69703298462
 09/21  02:00:00,867.297010928,96.6169909531,472.483776146,0.0,46.0930336215,113.312780494,309.716752121,286.676868214,5.66466996096,17.3752139462
 09/21  03:00:00,864.52811575,96.6169909531,471.112748523,0.0,46.0930336215,113.312780494,327.283208269,312.920404813,5.66466996096,8.69813349519
 09/21  04:00:00,958.7808425,96.6169909531,474.689290792,0.0,100.150657288,148.969399434,353.745613124,339.382468036,5.66466996096,8.69847512715
 09/21  05:00:00,985.472875195,99.55537657,494.10461628,0.0,100.150657288,149.894399434,492.783108003,461.245634481,14.1616749024,17.3757986194
 09/21  06:00:00,1212.8517902,105.53274894,490.462179928,0.0,176.471037341,302.612436532,378.540588716,341.520207009,28.3233498048,8.69703190223
 09/21  07:00:00,1311.52446506,110.38018279,474.167249222,0.0,243.2593065,310.10971186,369.120678088,300.372766424,42.4850247072,26.2628869571
 09/21  08:00:00,1353.58523967,111.778255139,472.597411928,0.0,243.2593065,310.10971186,326.263455762,252.02652768,56.6466996096,17.5902284725
 09/21  09:00:00,1392.60900771,113.474940755,474.216714654,0.0,243.2593065,302.612436532,290.199603915,212.437226618,42.4850247072,35.2773525897
 09/21  10:00:00,1404.42629916,115.709328822,475.409416101,0.0,243.2593065,310.10971186,290.663066297,193.269872297,70.808374512,26.5848194876
 09/21  11:00:00,1409.81627924,118.056262973,476.64568817,0.0,243.2593065,310.10971186,285.316920106,178.98577413,70.808374512,35.5227714645
 09/21  12:00:00,1374.52709679,121.156773672,478.652468379,0.0,243.2593065,310.10971186,266.889204875,160.728672788,70.808374512,35.3521575749
 09/21  13:00:00,1416.78294015,125.821411215,481.597079136,0.0,243.2593065,302.612436532,226.441036207,134.288602359,56.6466996096,35.5057342381
 09/21  14:00:00,1421.60685379,130.732636996,481.464053171,0.0,243.2593065,302.612436532,194.116431362,116.187142429,42.4850247072,35.4442642259
 09/21  15:00:00,1432.51162628,142.347003077,480.722959058,0.0,243.2593065,302.612436532,160.118763463,76.9201999413,56.6466996096,26.5518639125
 09/21  16:00:00,1447.0511751,150.694474898,480.232255636,0.0,243.2593065,310.10971186,163.946365085,52.5487925994,84.9700494144,26.4275230715
 09/21  17:00:00,1452.7625412,156.529218278,480.112996566,0.0,243.2593065,310.10971186,144.509688686,42.0691563872,84.9700494144,17.4704828839
 09/21  18:00:00,1133.72443118,96.6169909531,482.736583745,0.0,166.938926447,199.110933808,199.277391381,96.8888263037,84.9700494144,17.418515663
 09/21  19:00:00,1129.29819343,96.6169909531,476.903309848,0.0,166.938926447,191.61365848,250.777040448,176.712398361,56.6466996096,17.4179424774
 09/21  20:00:00,986.261388498,96.6169909531,473.626392941,0.0,100.150657288,124.558693486,373.277381167,307.912715945,56.6466996096,8.71796561252
 09/21  21:00:00,989.107629607,96.6169909531,514.124295125,0.0,100.150657288,124.558693486,407.90758132,348.042105349,42.4850247072,17.3804512633
 09/21  22:00:00,941.869803911,96.6169909531,535.45498774,0.0,46.0930336215,124.558693486,411.311076509,374.290521527,28.3233498048,8.69720517725
 09/21  23:00:00,952.725577829,96.6169909531,546.309515905,0.0,46.0930336215,124.558693486,417.995470304,386.458387169,14.1616749024,17.3754082327
 09/21  24:00:00,947.956081666,96.6169909531,554.665238702,0.0,46.0930336215,113.312780494,408.951953586,394.589067876,5.66466996096,8.69821574985
 09/22  01:00:00,953.613186449,96.6169909531,560.859002786,0.0,46.0930336215,113.312780494,416.946038848,402.582676826,5.66466996096,8.69869206089
 09/22  02:00:00,955.721829105,96.6169909531,563.161263875,0.0,46.0930336215,113.312780494,430.889913957,407.849091879,5.66466996096,17.3761521174
 09/22  03:00:00,958.271342336,96.6169909531,565.907436275,0.0,46.0930336215,113.312780494,428.165093039,413.80304546,5.66466996096,8.69737761768
 09/22  04:00:00,1053.14398825,96.6169909531,567.452937051,0.0,100.150657288,148.969399434,421.448467773,398.407982341,5.66466996096,17.375815471
 09/22  05:00:00,1047.10365165,98.5722025454,558.557591345,0.0,100.150657288,149.894399434,534.663278155,511.803152534,14.1616749024,8.69845071887
 09/22  06:00:00,1266.99712981,103.664278934,549.132929037,0.0,176.471037341,302.612436532,426.898405291,389.876243944,28.3233498048,8.69881154206
 09/22  07:00:00,1373.55333408,108.068221579,540.419897833,0.0,243.2593065,310.10971186,422.024635035,353.275018653,42.4850247072,26.2645916746
 09/22  08:00:00,1410.47743912,109.643030946,534.31117252,0.0,243.2593065,310.10971186,419.028705822,336.008016741,56.6466996096,26.3739894715
 09/22  09:00:00,1436.30812941,110.762381856,524.974360878,0.0,243.2593065,302.612436532,393.557979236,324.609291145,42.4850247072,26.4636633843
 09/22  10:00:00,1439.05261039,112.32631054,518.336166941,0.0,243.2593065,310.10971186,411.861069324,305.60471334,70.808374512,35.4479814722
 09/22  11:00:00,1438.27311452,113.652907687,515.132116072,0.0,243.2593065,310.10971186,402.844677559,296.532636588,70.808374512,35.5036664584
 09/22  12:00:00,1393.32503856,114.401411874,511.063429516,0.0,243.2593065,310.10971186,393.85802608,296.529721018,70.808374512,26.51993055
 09/22  13:00:00,1426.84083682,116.002659603,509.622628182,0.0,243.2593065,302.612436532,378.877344639,286.714073224,56.6466996096,35.516571805
 09/22  14:00:00,1426.84164067,117.540406871,508.207343942,0.0,243.2593065,302.612436532,357.764791604,279.824867712,42.4850247072,35.4548991843
 09/22  15:00:00,1426.20705613,119.511391661,505.580946394,0.0,243.2593065,302.612436532,361.018374438,268.983066489,56.6466996096,35.3886083393
 09/22  16:00:00,1429.24423884,121.137165812,499.930936692,0.0,243.2593065,310.10971186,372.088478748,260.687857491,84.9700494144,26.4305718424
 09/22  17:00:00,1427.51635487,121.836072214,497.41935024,0.0,243.2593065,310.10971186,364.468512652,262.029842103,84.9700494144,17.4686211351
 09/22  18:00:00,1176.01236965,96.6169909531,533.994493624,0.0,166.938926447,199.110933808,374.224905157,280.537012666,84.9700494144,8.71784307682
 09/22  19:00:00,1197.07231518,96.6169909531,551.750213111,0.0,166.938926447,191.61365848,381.878896669,307.814065412,56.6466996096,17.4181316473
 09/22  20:00:00,1074.68150545,96.6169909531,564.102476261,0.0,100.150657288,124.558693486,432.140302689,358.076410228,56.6466996096,17.4171928508
 09/22  21:00:00,1046.1271786,96.6169909531,575.799194907,0.0,100.150657288,124.558693486,425.047883078,373.861208463,42.4850247072,8.7016499075
 09/22  22:00:00,989.618277244,96.6169909531,587.221928457,0.0,46.0930336215,124.558693486,444.155981646,398.457898761,28.3233498048,17.3747330805
 09/22  23:00:00,994.966555704,96.6169909531,592.106845964,0.0,46.0930336215,124.558693486,430.532090391,407.672530336,14.1616749024,8.69788515338
 09/22  24:00:00,985.613250105,96.6169909531,595.555740462,0.0,46.0930336215,113.312780494,427.973966679,413.611048101,5.66466996096,8.69824861742
 09/23  01:00:00,993.818465029,96.6169909531,604.517421707,0.0,46.0930336215,113.312780494,443.393502281,420.350970137,5.66466996096,17.3778621832
 09/23  02:00:00,996.794484128,96.6169909531,608.038887493,0.0,46.0930336215,113.312780494,441.434133374,427.072465822,5.66466996096,8.69699759043
 09/23  03:00:00,993.225801594,96.6169909531,604.664596837,0.0,46.0930336215,113.312780494,455.058479264,432.018479098,5.66466996096,17.3753302051
 09/23  04:00:00,1002.39470264,96.6169909531,603.67433851,0.0,55.6251445156,113.312780494,438.687797729,424.324904796,5.66466996096,8.69822297249
 09/23  05:00:00,999.492160388,96.6169909531,601.311349805,0.0,55.6251445156,113.312780494,450.408457275,427.548182577,14.1616749024,8.69859979549
 09/23  06:00:00,1064.23133347,96.6169909531,597.249673171,0.0,65.1572554096,176.889270242,412.871000421,367.169318639,28.3233498048,17.3783319769
 09/23  07:00:00,1174.86233195,97.1340335587,597.012425095,0.0,109.682768182,220.96816451,555.102315217,503.920001074,42.4850247072,8.69728943559
 09/23  08:00:00,1186.48386146,97.3013073542,597.990411025,0.0,109.682768182,220.96816451,511.135751431,437.037613295,56.6466996096,17.4514385267
 09/23  09:00:00,1284.02358217,99.7055045775,585.328026201,0.0,131.945524568,266.955817592,470.077580156,401.319851174,42.4850247072,26.2727042746
 09/23  10:00:00,1278.67796822,100.076673128,571.60960425,0.0,131.945524568,274.45309292,466.399140733,378.001364825,70.808374512,17.5894013962
 09/23  11:00:00,1270.23770677,100.389034743,561.040232604,0.0,131.945524568,274.45309292,460.357689317,363.174890808,70.808374512,26.3744239966
 09/23  12:00:00,1233.33734983,100.643770815,555.509536806,0.0,131.945524568,274.45309292,449.000649156,351.82160095,70.808374512,26.3706736934
 09/23  13:00:00,1222.10541479,100.829031773,551.193423558,0.0,131.945524568,266.955817592,425.333784798,342.315095482,56.6466996096,26.3719897067
 09/23  14:00:00,1218.68390903,101.067659756,547.161252121,0.0,131.945524568,266.955817592,398.741666437,329.889080648,42.4850247072,26.3675610817
 09/23  15:00:00,1149.08503259,96.6169909531,559.042902278,0.0,109.682768182,212.545889182,341.156956106,258.140951336,56.6466996096,26.36930516
 09/23  16:00:00,1159.64136756,96.6169909531,562.541918074,0.0,109.682768182,220.04316451,360.0846052,257.529234724,84.9700494144,17.5853210618
 09/23  17:00:00,1117.42365174,96.6169909531,562.654249161,0.0,109.682768182,220.04316451,374.180057587,262.952477973,84.9700494144,26.2575301998
 09/23  18:00:00,1084.13242629,96.6169909531,564.021517837,0.0,100.150657288,199.110933808,406.260773124,312.591845324,84.9700494144,8.69887838516
 09/23  19:00:00,1102.73677783,96.6169909531,578.091005635,0.0,100.150657288,191.61365848,411.872144421,337.848995161,56.6466996096,17.3764496504
 09/23  20:00:00,997.400282296,96.6169909531,584.63417696,0.0,55.6251445156,124.558693486,453.89571137,388.551480472,56.6466996096,8.69753128824
 09/23  21:00:00,1009.84388819,96.6169909531,598.316986351,0.0,55.6251445156,124.558693486,449.995204722,398.812291059,42.4850247072,8.69788895531
 09/23  22:00:00,1009.60703969,96.6169909531,609.449104653,0.0,46.0930336215,124.558693486,464.04301666,418.342771645,28.3233498048,17.3768952106
 09/23  23:00:00,1005.77552004,96.6169909531,605.168637817,0.0,46.0930336215,124.558693486,448.098916632,425.238229411,14.1616749024,8.69901231865
 09/23  24:00:00,991.390084909,96.6169909531,603.273746015,0.0,46.0930336215,113.312780494,453.074257445,430.03287724,5.66466996096,17.3767102436
 09/24  01:00:00,978.585388354,96.6169909531,601.911417137,0.0,34.9616554283,113.312780494,450.089927185,435.727420183,5.66466996096,8.69783704055
 09/24  02:00:00,976.532913014,96.6169909531,600.023117908,0.0,34.9616554283,113.312780494,455.250955517,440.888014856,5.66466996096,8.69827070063
 09/24  03:00:00,979.285641038,96.6169909531,602.216198712,0.0,34.9616554283,113.312780494,466.757916357,443.715478545,5.66466996096,17.3777678508
 09/24  04:00:00,988.25268435,96.6169909531,600.025377865,0.0,44.4937663224,113.312780494,448.168688517,433.804533198,5.66466996096,8.69948535787
 09/24  05:00:00,988.142924995,96.6169909531,599.720351298,0.0,44.4937663224,113.312780494,466.870047407,435.333143558,14.1616749024,17.3752289463
 09/24  06:00:00,1054.61814869,96.6169909531,596.743846967,0.0,54.0258772165,176.889270242,412.404682551,375.38316386,28.3233498048,8.69816888628
 09/24  07:00:00,1043.22466074,96.6169909531,589.094645021,0.0,54.0258772165,184.38654557,420.291938107,369.108352474,42.4850247072,8.69856092561
 09/24  08:00:00,1114.46280082,96.6169909531,580.169020617,0.0,65.1572554096,220.04316451,427.840076005,353.749761413,56.6466996096,17.4436149821
 09/24  09:00:00,1105.00854969,96.6169909531,578.11422291,0.0,65.1572554096,212.545889182,416.02687242,347.289305511,42.4850247072,26.2525422019
 09/24  10:00:00,1108.80652962,96.6169909531,574.277065408,0.0,65.1572554096,220.04316451,432.655442106,344.273389644,70.808374512,17.5736779501
 09/24  11:00:00,1101.30591816,96.6169909531,564.953143288,0.0,65.1572554096,220.04316451,438.588734649,341.426934234,70.808374512,26.353425903
 09/24  12:00:00,1090.32995935,96.6169909531,554.087841773,0.0,65.1572554096,220.04316451,430.958629434,333.797305086,70.808374512,26.3529498354
 09/24  13:00:00,1074.00440885,96.6169909531,544.419766241,0.0,65.1572554096,212.545889182,413.27139032,330.271888239,56.6466996096,26.3528024714
 09/24  14:00:00,1062.34212487,96.6169909531,531.823358583,0.0,65.1572554096,212.545889182,382.967726533,322.909067475,42.4850247072,17.5736343512
 09/24  15:00:00,1054.82626442,96.6169909531,523.808826476,0.0,65.1572554096,212.545889182,391.591129724,308.591050247,56.6466996096,26.3533798675
 09/24  16:00:00,1023.13199044,96.6169909531,516.932196245,0.0,65.1572554096,220.04316451,421.391823355,310.068862245,84.9700494144,26.3529116954
 09/24  17:00:00,973.896883847,96.6169909531,514.177547143,0.0,54.0258772165,184.38654557,415.145118939,312.667217834,84.9700494144,17.5078516905
 09/24  18:00:00,948.040640482,96.6169909531,514.928609516,0.0,44.4937663224,163.454314868,449.363743432,350.007499751,84.9700494144,14.3861942667
 09/24  19:00:00,955.433514721,96.6169909531,517.645258965,0.0,44.4937663224,155.95703954,434.333234436,365.999013976,56.6466996096,11.6875208503
 09/24  20:00:00,925.780885187,96.6169909531,519.54969643,0.0,44.4937663224,124.558693486,467.927159734,402.582341032,56.6466996096,8.69811909247
 09/24  21:00:00,925.45804117,96.6169909531,519.651404819,0.0,44.4937663224,124.558693486,468.536239876,408.673793651,42.4850247072,17.3774215185
 09/24  22:00:00,918.193422369,96.6169909531,522.692446295,0.0,34.9616554283,124.558693486,463.247680545,426.225024205,28.3233498048,8.69930653538
 09/24  23:00:00,921.384834815,96.6169909531,524.964400799,0.0,34.9616554283,124.558693486,464.297839756,432.758833856,14.1616749024,17.3773309972
 09/24  24:00:00,906.423824422,96.6169909531,522.212246343,0.0,34.9616554283,113.312780494,449.32887203,434.966202031,5.66466996096,8.69800003834
 09/25  01:00:00,918.390509639,96.6169909531,523.106275494,0.0,46.0930336215,113.312780494,452.024606269,437.661403634,5.66466996096,8.69853267418
 09/25  02:00:00,920.446838999,96.6169909531,525.280792281,0.0,46.0930336215,113.312780494,464.365908209,441.322764473,5.66466996096,17.378473775
 09/25  03:00:00,920.322108789,96.6169909531,525.160946435,0.0,46.0930336215,113.312780494,458.197553841,443.832998368,5.66466996096,8.69988551195
 09/25  04:00:00,1012.13127528,96.6169909531,526.588006799,0.0,100.150657288,148.969399434,444.649641367,421.607560298,5.66466996096,17.3774111082
 09/25  05:00:00,1006.97038081,96.6169909531,519.371001073,0.0,100.150657288,149.894399434,776.563738024,753.703435067,14.1616749024,8.69862805491
 09/25  06:00:00,1229.6181629,97.5835648137,515.855014167,0.0,176.471037341,302.612436532,524.775066235,487.75267116,28.3233498048,8.69904526953
 09/25  07:00:00,1340.1561165,98.8538853385,513.244186455,0.0,243.2593065,310.10971186,504.457610877,435.705336032,42.4850247072,26.2672501387
 09/25  08:00:00,1373.56815468,99.529051252,504.135459837,0.0,243.2593065,310.10971186,493.620496903,410.594706879,56.6466996096,26.3790904138
 09/25  09:00:00,1398.90252175,100.318553174,495.396371219,0.0,243.2593065,302.612436532,453.020928674,384.062797963,42.4850247072,26.4731060041
 09/25  10:00:00,1390.30260766,101.328706807,480.005885107,0.0,243.2593065,310.10971186,428.255139449,321.989305185,70.808374512,35.4574597515
 09/25  11:00:00,1386.47524262,102.074369966,474.74842638,0.0,243.2593065,310.10971186,375.309444163,268.986610529,70.808374512,35.5144591219
 09/25  12:00:00,1352.92005083,103.410220931,476.698884317,0.0,243.2593065,310.10971186,311.473664321,214.143441221,70.808374512,26.5218485882
 09/25  13:00:00,1396.94999498,105.636960797,482.491084986,0.0,243.2593065,302.612436532,275.379716433,183.203665602,56.6466996096,35.5293512208
 09/25  14:00:00,1402.70747264,108.913687956,484.149726226,0.0,243.2593065,302.612436532,223.869466099,145.916696035,42.4850247072,35.4677453568
 09/25  15:00:00,1407.51644227,113.745745571,484.125507877,0.0,243.2593065,302.612436532,198.291585167,106.243685347,56.6466996096,35.4012002101
 09/25  16:00:00,1419.46907758,119.622153895,483.558467436,0.0,243.2593065,310.10971186,194.19945629,82.7915899654,84.9700494144,26.4378169103
 09/25  17:00:00,1425.77197789,125.730609683,483.728903171,0.0,243.2593065,310.10971186,167.534772441,65.0907550739,84.9700494144,17.4739679526
 09/25  18:00:00,1135.88310444,96.6169909531,484.706043873,0.0,166.938926447,199.110933808,185.221973639,82.8324617719,84.9700494144,17.4194624527
 09/25  19:00:00,1142.16388868,96.6169909531,486.148388899,0.0,166.938926447,191.61365848,174.915092959,109.547235983,56.6466996096,8.72115736657
 09/25  20:00:00,1007.30383953,96.6169909531,485.25065201,0.0,100.150657288,124.558693486,249.353109478,175.287136527,56.6466996096,17.4192733416
 09/25  21:00:00,968.157240719,96.6169909531,485.748469076,0.0,100.150657288,124.558693486,263.049322574,211.86259151,42.4850247072,8.70170635714
 09/25  22:00:00,891.055566741,96.6169909531,479.240650804,0.0,46.0930336215,124.558693486,293.097633263,247.396644359,28.3233498048,17.3776390987
 09/25  23:00:00,881.827975825,96.6169909531,473.188204388,0.0,46.0930336215,124.558693486,301.919850766,279.060002173,14.1616749024,8.69817369111
 09/25  24:00:00,865.612519681,96.6169909531,471.870546642,0.0,46.0930336215,113.312780494,338.825130324,315.781532801,5.66466996096,17.3789275629
 09/26  01:00:00,863.764803678,96.6169909531,470.872000807,0.0,46.0930336215,113.312780494,367.544910687,353.180647743,5.66466996096,8.69959298283
 09/26  02:00:00,878.729152386,96.6169909531,483.86544695,0.0,46.0930336215,113.312780494,405.090254468,382.047432554,5.66466996096,17.3781519539
 09/26  03:00:00,894.68615922,96.6169909531,498.244632408,0.0,46.0930336215,113.312780494,409.366600054,395.003458557,5.66466996096,8.698471536
 09/26  04:00:00,998.389857222,96.6169909531,508.129013481,0.0,100.150657288,148.969399434,393.950667852,379.587098359,5.66466996096,8.69889953262
 09/26  05:00:00,996.925953935,96.8624882272,505.708249835,0.0,100.150657288,149.894399434,552.916255202,521.374491862,14.1616749024,17.3800884372
 09/26  06:00:00,1220.86454846,100.695660033,501.869345144,0.0,176.471037341,302.612436532,421.224065627,384.20050294,28.3233498048,8.70021288248
 09/26  07:00:00,1329.72047324,103.598980044,497.189470984,0.0,243.2593065,310.10971186,415.015674664,346.26011549,42.4850247072,26.2705344662
 09/26  08:00:00,1358.59745619,105.205945348,484.326504108,0.0,243.2593065,310.10971186,381.891398084,307.649270996,56.6466996096,17.5954274793
 09/26  09:00:00,1380.14426479,106.667754364,472.713380367,0.0,243.2593065,302.612436532,335.575688044,257.800137749,42.4850247072,35.2905255882
 09/26  10:00:00,1398.59738775,109.019189116,476.116054602,0.0,243.2593065,310.10971186,294.15139362,187.887358044,70.808374512,35.455661064
 09/26  11:00:00,1415.5992504,113.768554876,483.789718123,0.0,243.2593065,310.10971186,247.865165204,141.544501738,70.808374512,35.5122889537
 09/26  12:00:00,1378.05582326,117.697135211,484.022962815,0.0,243.2593065,310.10971186,222.058651997,124.718476054,70.808374512,26.5318014313
 09/26  13:00:00,1413.11838246,120.147297711,483.279681799,0.0,243.2593065,302.612436532,213.669978094,121.49549312,56.6466996096,35.5277853648
 09/26  14:00:00,1415.88661223,123.554124585,482.599105212,0.0,243.2593065,302.612436532,187.270028029,109.31837785,42.4850247072,35.4666254717
 09/26  15:00:00,1420.22810091,128.493305305,482.018410704,0.0,243.2593065,302.612436532,182.144174157,90.0968954486,56.6466996096,35.4005790983
 09/26  16:00:00,1428.09795463,130.895252318,480.87155315,0.0,243.2593065,310.10971186,198.929637487,87.5202469994,84.9700494144,26.4393410731
 09/26  17:00:00,1428.15299766,130.979618435,480.867557991,0.0,243.2593065,310.10971186,195.909967559,93.4670256611,84.9700494144,17.4728924833
 09/26  18:00:00,1124.73202635,96.6169909531,476.743439217,0.0,166.938926447,199.110933808,236.530948164,142.112583804,84.9700494144,9.44831494572
 09/26  19:00:00,1115.95322037,96.6169909531,470.013124435,0.0,166.938926447,191.61365848,276.460338155,203.120572047,56.6466996096,16.6930664982
 09/26  20:00:00,985.449817448,96.6169909531,473.907275255,0.0,100.150657288,124.558693486,372.611384691,298.541860253,56.6466996096,17.4228248289
 09/26  21:00:00,968.796510911,96.6169909531,494.341356807,0.0,100.150657288,124.558693486,378.5546415,327.368431627,42.4850247072,8.70118516496
 09/26  22:00:00,917.412390482,96.6169909531,509.566771405,0.0,46.0930336215,124.558693486,397.020787254,351.318352255,28.3233498048,17.3790851943
 09/26  23:00:00,922.993467595,96.6169909531,514.64984075,0.0,46.0930336215,124.558693486,385.004122763,362.14224322,14.1616749024,8.70020464058
 09/26  24:00:00,916.80332643,96.6169909531,521.239183047,0.0,46.0930336215,113.312780494,395.312824608,372.270073287,5.66466996096,17.3780813602
 09/27  01:00:00,915.865888665,96.6169909531,520.266007277,0.0,46.0930336215,113.312780494,390.834924689,376.471075301,5.66466996096,8.69917942691
 09/27  02:00:00,912.711486151,96.6169909531,517.014985562,0.0,46.0930336215,113.312780494,393.424518757,379.060160914,5.66466996096,8.69968788195
 09/27  03:00:00,915.624515954,96.6169909531,520.143393116,0.0,46.0930336215,113.312780494,407.959896833,384.916989027,5.66466996096,17.3782378451
 09/27  04:00:00,1007.6943357,96.6169909531,521.807562968,0.0,100.150657288,148.969399434,383.610768332,369.247520277,5.66466996096,8.69857809432
 09/27  05:00:00,1004.30419399,98.1007736371,515.442774054,0.0,100.150657288,149.894399434,517.925904605,486.384062041,14.1616749024,17.3801676617
 09/27  06:00:00,1224.58526571,102.873855953,505.261121644,0.0,176.471037341,302.612436532,400.452955365,363.42967741,28.3233498048,8.6999281495
 09/27  07:00:00,1330.64171174,107.177949859,494.757172958,0.0,243.2593065,310.10971186,385.599800903,324.673578301,42.4850247072,18.4411978943
 09/27  08:00:00,1360.55934658,108.836422536,482.750131513,0.0,243.2593065,310.10971186,380.26474321,298.157430626,56.6466996096,25.4606129752
 09/27  09:00:00,1382.13714672,110.436268313,471.180043944,0.0,243.2593065,302.612436532,342.510352387,264.733789026,42.4850247072,35.2915386537
 09/27  10:00:00,1397.54631224,112.759083169,473.500165885,0.0,243.2593065,310.10971186,308.718142025,202.979978832,70.808374512,34.9297886815
 09/27  11:00:00,1419.09388023,120.402576027,481.242822972,0.0,243.2593065,310.10971186,237.406918546,130.551216281,70.808374512,36.0473277537
 09/27  12:00:00,1391.80512316,132.829358151,482.684958891,0.0,243.2593065,310.10971186,177.947616818,80.6060543435,70.808374512,26.5331879629
 09/27  13:00:00,1437.45093749,145.982420054,481.807161991,0.0,243.2593065,302.612436532,136.078164989,43.9008232123,56.6466996096,35.5306421668
 09/27  14:00:00,1449.33772696,157.988332154,481.596971078,0.0,243.2593065,302.612436532,95.5627148709,17.6080847928,42.4850247072,35.469605371
 09/27  15:00:00,1458.19064896,166.720767327,481.689779429,0.0,243.2593065,302.612436532,96.5691464056,4.51880865565,56.6466996096,35.4036381404
 09/27  16:00:00,1468.21284372,169.938648044,481.853104624,0.0,243.2593065,310.10971186,111.999755576,0.588199340636,84.9700494144,26.4415068205
 09/27  17:00:00,1469.54990201,171.303808349,481.834933341,0.0,243.2593065,310.10971186,102.70622975,0.26220964822,84.9700494144,17.4739706873
 09/27  18:00:00,1135.40916828,96.6805662953,484.109604143,0.0,166.938926447,199.110933808,120.369474671,17.9799363792,84.9700494144,17.4194888772
 09/27  19:00:00,1142.39388744,96.6501049991,486.292041521,0.0,166.938926447,191.61365848,107.454379888,42.0865577433,56.6466996096,8.72112253487
 09/27  20:00:00,1007.26049881,96.6180325748,485.240243828,0.0,100.150657288,124.558693486,162.359949458,88.2922887935,56.6466996096,17.4209610545
 09/27  21:00:00,968.205740808,96.6169909531,485.880888915,0.0,100.150657288,124.558693486,185.420660948,134.233927717,42.4850247072,8.70170852399
 09/27  22:00:00,897.087819102,96.6169909531,483.457639851,0.0,46.0930336215,124.558693486,248.300099511,202.596541027,28.3233498048,17.3802086797
 09/27  23:00:00,877.962648883,96.6169909531,470.305162618,0.0,46.0930336215,124.558693486,284.128430741,261.268433169,14.1616749024,8.69832267014
 09/27  24:00:00,872.975862173,96.6169909531,478.578352975,0.0,46.0930336215,113.312780494,364.171391841,341.127441151,5.66466996096,17.3792807295
 09/28  01:00:00,912.154226923,96.6169909531,516.268937764,0.0,46.0930336215,113.312780494,378.585530292,364.221033412,5.66466996096,8.69982691901
 09/28  02:00:00,925.409948071,96.6169909531,530.338273153,0.0,46.0930336215,113.312780494,388.349566861,373.984534885,5.66466996096,8.70036201483
 09/28  03:00:00,936.774475608,96.6169909531,542.525256636,0.0,46.0930336215,113.312780494,408.173807092,385.129444221,5.66466996096,17.3796929105
 09/28  04:00:00,1028.08914955,96.6169909531,543.552562022,0.0,100.150657288,148.969399434,384.525432792,370.161476058,5.66466996096,8.69928677237
 09/28  05:00:00,1020.81215216,99.8663132883,531.414296324,0.0,100.150657288,149.894399434,504.191573444,472.648566538,14.1616749024,17.3813320038
 09/28  06:00:00,1245.89147565,105.58785469,525.536640221,0.0,176.471037341,302.612436532,395.343715599,358.319643094,28.3233498048,8.70072270059
 09/28  07:00:00,1347.43791221,110.706329801,509.291129711,0.0,243.2593065,310.10971186,394.418962706,325.662747272,42.4850247072,26.2711907265
 09/28  08:00:00,1378.60902274,112.402845952,496.679878514,0.0,243.2593065,310.10971186,372.184551405,297.939777306,56.6466996096,17.5980744893
 09/28  09:00:00,1406.69245804,113.895534926,489.719827416,0.0,243.2593065,302.612436532,355.295205573,277.513256501,42.4850247072,35.2969243651
 09/28  10:00:00,1405.43475775,115.605333256,480.246654097,0.0,243.2593065,310.10971186,366.038724184,259.766878516,70.808374512,35.4634711559
 09/28  11:00:00,1396.24154627,117.214226568,469.895345997,0.0,243.2593065,310.10971186,349.985898941,243.656277818,70.808374512,35.5212466106
 09/28  12:00:00,1355.2319546,119.10641879,468.633177102,0.0,243.2593065,310.10971186,322.946561402,225.605740294,70.808374512,26.5324465961
 09/28  13:00:00,1393.99444824,121.116942539,469.196438683,0.0,243.2593065,302.612436532,287.339203964,195.15436658,56.6466996096,35.5381377744
 09/28  14:00:00,1397.75777668,123.031252482,470.109474205,0.0,243.2593065,302.612436532,260.900828539,182.938779298,42.4850247072,35.4770245338
 09/28  15:00:00,1402.41669798,126.148328875,470.901642368,0.0,243.2593065,302.612436532,256.739713108,164.682325642,56.6466996096,35.410687857
 09/28  16:00:00,1417.27788564,129.847458419,473.906857761,0.0,243.2593065,310.10971186,256.558353495,145.1437761,84.9700494144,26.4445279806
 09/28  17:00:00,1416.27529122,130.126803854,472.807432947,0.0,243.2593065,310.10971186,255.291586816,152.844168296,84.9700494144,17.4773691062
 09/28  18:00:00,1113.674452,96.6169909531,472.276924309,0.0,166.938926447,199.110933808,323.01748807,220.624940935,84.9700494144,17.4224977206
 09/28  19:00:00,1156.49997151,96.6169909531,508.351824782,0.0,166.938926447,191.61365848,341.716986393,276.350481396,56.6466996096,8.71980538689
 09/28  20:00:00,1039.41175541,96.6169909531,525.277752994,0.0,100.150657288,124.558693486,398.400110085,324.330739299,56.6466996096,17.4226711767
 09/28  21:00:00,1002.92948931,96.6169909531,528.625605988,0.0,100.150657288,124.558693486,396.928075568,337.058935915,42.4850247072,17.3841149458
 09/28  22:00:00,934.728367295,96.6169909531,528.020999382,0.0,46.0930336215,124.558693486,394.881363437,357.858524353,28.3233498048,8.6994892792
 09/28  23:00:00,935.155872113,96.6169909531,527.527565765,0.0,46.0930336215,124.558693486,388.282507927,365.420866969,14.1616749024,8.69996605573
 09/28  24:00:00,925.961843339,96.6169909531,530.950040796,0.0,46.0930336215,113.312780494,396.517269589,373.474017177,5.66466996096,17.3785824509
 09/29  01:00:00,930.396550937,96.6169909531,535.687378319,0.0,46.0930336215,113.312780494,396.99363352,382.629924412,5.66466996096,8.69903914711
 09/29  02:00:00,937.806716949,96.6169909531,543.641058853,0.0,46.0930336215,113.312780494,413.727410964,390.68302663,5.66466996096,17.3797143729
 09/29  03:00:00,943.169557074,96.6169909531,549.440427416,0.0,46.0930336215,113.312780494,412.50892549,398.143623574,5.66466996096,8.70063195497
 09/29  04:00:00,1037.34782388,96.6169909531,550.283481922,0.0,100.150657288,148.969399434,405.976317394,382.931392715,5.66466996096,17.3802547184
 09/29  05:00:00,1029.4290105,99.0678227054,538.834473193,0.0,100.150657288,149.894399434,513.208812412,490.347540951,14.1616749024,8.69959655891
 09/29  06:00:00,1241.4644321,104.621298028,520.427222919,0.0,176.471037341,302.612436532,405.883371167,368.859927342,28.3233498048,8.70009402001
 09/29  07:00:00,1343.55601493,109.4662576,506.346515489,0.0,243.2593065,310.10971186,404.013908423,335.255574739,42.4850247072,26.2733089768
 09/29  08:00:00,1373.57344005,111.309461466,492.428509232,0.0,243.2593065,310.10971186,387.830422065,304.797467923,56.6466996096,26.3862545324
 09/29  09:00:00,1396.37557389,112.917735284,481.297161251,0.0,243.2593065,302.612436532,346.355824261,277.393401459,42.4850247072,26.4773980953
 09/29  10:00:00,1395.95630049,114.67061457,472.940622728,0.0,243.2593065,310.10971186,364.909643832,258.627733899,70.808374512,35.4735354209
 09/29  11:00:00,1393.86294269,116.461452706,468.841034334,0.0,243.2593065,310.10971186,350.081996109,243.740829882,70.808374512,35.5327917152
 09/29  12:00:00,1356.71573144,118.487223511,469.589154139,0.0,243.2593065,310.10971186,311.19969458,213.862565792,70.808374512,26.5287542757
 09/29  13:00:00,1395.63221651,120.714282034,469.83951457,0.0,243.2593065,302.612436532,287.164656474,186.102183138,56.6466996096,44.4157737269
 09/29  14:00:00,1396.99288398,122.618344798,469.663167046,0.0,243.2593065,302.612436532,252.599353368,183.499488973,42.4850247072,26.6148396874
 09/29  15:00:00,1402.16149418,125.694138476,470.884955605,0.0,243.2593065,302.612436532,256.758681152,164.690162927,56.6466996096,35.4218186153
 09/29  16:00:00,1424.80006132,131.870908015,477.597275385,0.0,243.2593065,310.10971186,238.206942641,126.788878303,84.9700494144,26.4480149233
 09/29  17:00:00,1435.34907276,139.004258937,480.043445322,0.0,243.2593065,310.10971186,199.98097379,97.5357675067,84.9700494144,17.4751568684
 09/29  18:00:00,1129.98642525,96.6169909531,477.653512067,0.0,166.938926447,199.110933808,240.566532626,138.174769887,84.9700494144,17.4217133242
 09/29  19:00:00,1120.54102273,96.6169909531,472.189344753,0.0,166.938926447,191.61365848,251.535208526,177.464516613,56.6466996096,17.4239923029
 09/29  20:00:00,981.534512414,96.6169909531,470.097155306,0.0,100.150657288,124.558693486,323.427744472,258.060491681,56.6466996096,8.7205531817
 09/29  21:00:00,947.700143567,96.6169909531,475.107409035,0.0,100.150657288,124.558693486,370.439225482,310.568945574,42.4850247072,17.385255201
 09/29  22:00:00,908.090664767,96.6169909531,500.68316955,0.0,46.0930336215,124.558693486,389.888486164,352.865372006,28.3233498048,8.6997643533
 09/29  23:00:00,930.578292968,96.6169909531,522.412516824,0.0,46.0930336215,124.558693486,399.200865627,367.658162644,14.1616749024,17.3810280807
 09/29  24:00:00,927.560072588,96.6169909531,532.484958628,0.0,46.0930336215,113.312780494,392.577688769,378.214217392,5.66466996096,8.69880141664
 09/30  01:00:00,926.935622028,96.6169909531,531.879759142,0.0,46.0930336215,113.312780494,407.006314619,383.962353676,5.66466996096,17.3792909814
 09/30  02:00:00,929.007806556,96.6169909531,534.162004706,0.0,46.0930336215,113.312780494,403.305900611,388.940723974,5.66466996096,8.70050667564
 09/30  03:00:00,932.484921895,96.6169909531,537.935211177,0.0,46.0930336215,113.312780494,417.360858451,394.316052908,5.66466996096,17.3801355824
 09/30  04:00:00,944.970435256,96.6169909531,540.339653578,0.0,55.6251445156,113.312780494,402.429339281,388.065116138,5.66466996096,8.69955318195
 09/30  05:00:00,944.210487869,96.6169909531,539.57703461,0.0,55.6251445156,113.312780494,412.393004895,389.531271656,14.1616749024,8.70005833617
 09/30  06:00:00,1011.27388194,96.6169909531,537.352758087,0.0,65.1572554096,176.889270242,374.193348118,328.488316314,28.3233498048,17.3816819986
 09/30  07:00:00,1113.71201317,97.7179290041,528.428650361,0.0,109.682768182,220.96816451,479.57948974,428.395317568,42.4850247072,8.69914746516
 09/30  08:00:00,1112.49074667,97.6921702665,516.402084386,0.0,109.682768182,220.96816451,464.73085406,390.627075746,56.6466996096,17.4570787048
 09/30  09:00:00,1217.70602653,100.153374609,511.687018713,0.0,131.945524568,266.955817592,426.260094808,357.490803477,42.4850247072,26.2842666239
 09/30  10:00:00,1218.78245143,100.293343225,504.715229444,0.0,131.945524568,274.45309292,440.837187235,343.642467297,70.808374512,26.3863454254
 09/30  11:00:00,1208.10158832,100.417570349,492.753196934,0.0,131.945524568,274.45309292,415.609351517,327.203172334,70.808374512,17.5978046718
 09/30  12:00:00,1160.70304341,100.657396102,478.855992915,0.0,131.945524568,274.45309292,392.926999323,295.735898252,70.808374512,26.3827265587
 09/30  13:00:00,1145.64725828,100.61278469,472.875254569,0.0,131.945524568,266.955817592,365.216874564,282.184885663,56.6466996096,26.3852892921
 09/30  14:00:00,1146.5976761,100.612236592,472.958629018,0.0,131.945524568,266.955817592,334.923844931,266.057246249,42.4850247072,26.3815739748
 09/30  15:00:00,1063.20101153,96.6169909531,471.8330755,0.0,109.682768182,212.545889182,300.000115817,216.971755971,56.6466996096,26.3816602363
 09/30  16:00:00,1069.6485907,96.6169909531,471.104147366,0.0,109.682768182,220.04316451,344.626282851,233.274738073,84.9700494144,26.3814953635
 09/30  17:00:00,1030.83245656,96.6169909531,473.588307102,0.0,109.682768182,220.04316451,352.795930107,250.306299375,84.9700494144,17.5195813172
 09/30  18:00:00,1010.6281302,96.6169909531,483.32565604,0.0,100.150657288,199.110933808,402.101010802,299.751521305,84.9700494144,17.3794400824
 09/30  19:00:00,1023.31768752,96.6169909531,493.747254756,0.0,100.150657288,191.61365848,384.163680449,318.816487266,56.6466996096,8.70049357367
 09/30  20:00:00,923.70272577,96.6169909531,505.097059372,0.0,55.6251445156,124.558693486,440.199190136,367.332192602,56.6466996096,16.2202979244
 09/30  21:00:00,924.896590551,96.6169909531,506.711486128,0.0,55.6251445156,124.558693486,424.545246162,372.201407379,42.4850247072,9.85881407565
 09/30  22:00:00,920.531676461,96.6169909531,513.008138975,0.0,46.0930336215,124.558693486,427.573567499,390.550192844,28.3233498048,8.70002484956
 09/30  23:00:00,938.076771965,96.6169909531,530.841212335,0.0,46.0930336215,124.558693486,434.143860824,402.600573552,14.1616749024,17.3816123691
 09/30  24:00:00,934.374460448,96.6169909531,540.29344809,0.0,46.0930336215,113.312780494,423.228699299,408.86491442,5.66466996096,8.69911491798
 10/01  01:00:00,910.276413059,96.6169909531,526.486268745,0.0,34.9616554283,113.312780494,432.345354154,409.300693578,5.66466996096,17.3799906155
 10/01  02:00:00,905.681105024,96.6169909531,521.458924116,0.0,34.9616554283,113.312780494,425.250885465,410.885323059,5.66466996096,8.70089244587
 10/01  03:00:00,905.306188283,96.6169909531,520.992854216,0.0,34.9616554283,113.312780494,436.536824899,413.491205034,5.66466996096,17.3809499044
 10/01  04:00:00,916.533586588,96.6169909531,521.965722526,0.0,44.4937663224,113.312780494,419.198988712,404.834328023,5.66466996096,8.69999072804
 10/01  05:00:00,919.99633063,96.6169909531,525.710967405,0.0,44.4937663224,113.312780494,431.159026273,408.296829134,14.1616749024,8.70052223596
 10/01  06:00:00,990.513977284,96.6169909531,527.108108509,0.0,54.0258772165,176.889270242,395.651246219,349.945214827,28.3233498048,17.3826815874
