Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  07:00:00,980.491897871,96.6169909531,520.961604875,0.0,54.0258772165,184.38654557,389.496783049,338.312128364,42.4850247072,8.69962997745
 10/01  08:00:00,1049.91207139,96.6169909531,510.204478585,0.0,65.1572554096,220.04316451,377.856055936,303.761914176,56.6466996096,17.4474421498
 10/01  09:00:00,1031.1114728,96.6169909531,498.345930245,0.0,65.1572554096,212.545889182,346.657438572,278.244144885,42.4850247072,25.9282689804
 10/01  10:00:00,1028.73291877,96.6169909531,489.544650301,0.0,65.1572554096,220.04316451,343.930527063,255.206209873,70.808374512,17.9159426778
 10/01  11:00:00,1021.74625428,96.6169909531,482.600393974,0.0,65.1572554096,220.04316451,339.841749312,242.666882333,70.808374512,26.366492467
 10/01  12:00:00,1020.30063143,96.6169909531,482.502571652,0.0,65.1572554096,220.04316451,342.93694216,245.766330194,70.808374512,26.3622374546
 10/01  13:00:00,1019.66331907,96.6169909531,488.689154702,0.0,65.1572554096,212.545889182,340.465862145,257.456133411,56.6466996096,26.3630291243
 10/01  14:00:00,1020.62899117,96.6169909531,489.339671911,0.0,65.1572554096,212.545889182,313.467187927,244.6180705,42.4850247072,26.36409272
 10/01  15:00:00,1020.30982877,96.6169909531,489.339988736,0.0,65.1572554096,212.545889182,317.826634748,243.598194211,56.6466996096,17.5817409276
 10/01  16:00:00,1001.23323928,96.6169909531,494.792656262,0.0,65.1572554096,220.04316451,353.898649258,242.561795208,84.9700494144,26.3668046355
 10/01  17:00:00,952.84445948,96.6169909531,493.22181216,0.0,54.0258772165,184.38654557,350.936628621,248.451458096,84.9700494144,17.5151211101
 10/01  18:00:00,929.831261647,96.6169909531,492.915626322,0.0,44.4937663224,163.454314868,401.911209408,299.559790304,84.9700494144,17.3813696895
 10/01  19:00:00,938.642562905,96.6169909531,500.137645543,0.0,44.4937663224,155.95703954,388.691883437,323.344976689,56.6466996096,8.70020713852
 10/01  20:00:00,914.555838338,96.6169909531,507.470264527,0.0,44.4937663224,124.558693486,436.410811729,362.382072225,56.6466996096,17.3820398938
 10/01  21:00:00,916.546040458,96.6169909531,510.082486894,0.0,44.4937663224,124.558693486,422.012250762,370.828350913,42.4850247072,8.69887514237
 10/01  22:00:00,915.579952216,96.6169909531,519.934693944,0.0,34.9616554283,124.558693486,437.685692683,391.982156162,28.3233498048,17.3801867163
 10/01  23:00:00,921.105795181,96.6169909531,524.783516695,0.0,34.9616554283,124.558693486,422.850720618,399.98814788,14.1616749024,8.70089783541
 10/01  24:00:00,915.066991605,96.6169909531,531.516654822,0.0,34.9616554283,113.312780494,431.865772762,408.820160204,5.66466996096,17.3809425978
 10/02  01:00:00,926.533854403,96.6169909531,531.724156262,0.0,46.0930336215,113.312780494,427.533705374,413.168850482,5.66466996096,8.70018493112
 10/02  02:00:00,925.46074718,96.6169909531,530.565755385,0.0,46.0930336215,113.312780494,431.756879108,417.391416741,5.66466996096,8.70079240629
 10/02  03:00:00,927.675347667,96.6169909531,532.897016382,0.0,46.0930336215,113.312780494,445.051587817,422.003579719,5.66466996096,17.383338137
 10/02  04:00:00,1009.72767754,96.6169909531,523.917286999,0.0,100.150657288,148.969399434,413.63639732,399.271745873,5.66466996096,8.69998148643
 10/02  05:00:00,1000.79876323,96.6169909531,512.787929925,0.0,100.150657288,149.894399434,701.85645052,670.311481395,14.1616749024,17.3832942224
 10/02  06:00:00,1237.03227692,96.9970727454,520.224104927,0.0,176.471037341,302.612436532,487.361210625,450.336214988,28.3233498048,8.70164583236
 10/02  07:00:00,1341.02292462,97.8816064791,515.076733478,0.0,243.2593065,310.10971186,469.5343829,400.77234809,42.4850247072,26.2770101024
 10/02  08:00:00,1361.04287968,98.723584358,492.580981874,0.0,243.2593065,310.10971186,426.916376206,345.339705287,56.6466996096,24.9299713087
 10/02  09:00:00,1374.20549454,99.4505028118,474.191613306,0.0,243.2593065,302.612436532,366.084086106,295.646302223,42.4850247072,27.9527591765
 10/02  10:00:00,1379.57161645,100.418828728,472.313210162,0.0,243.2593065,310.10971186,378.976901084,272.689016728,70.808374512,35.4795098442
 10/02  11:00:00,1383.99166903,101.591040931,473.198335443,0.0,243.2593065,310.10971186,349.103485436,242.755453131,70.808374512,35.5396577928
 10/02  12:00:00,1351.66353311,102.984859961,476.173294238,0.0,243.2593065,310.10971186,292.940482617,195.598218244,70.808374512,26.5338898608
 10/02  13:00:00,1399.5056325,105.463603824,484.415548394,0.0,243.2593065,302.612436532,250.138577192,155.742284503,56.6466996096,37.7495930803
 10/02  14:00:00,1402.17782791,108.047605932,484.452309469,0.0,243.2593065,302.612436532,206.54017758,130.743869481,42.4850247072,33.3112833913
 10/02  15:00:00,1404.86744402,111.464735282,483.737270795,0.0,243.2593065,302.612436532,202.628765692,110.550362695,56.6466996096,35.4317033876
 10/02  16:00:00,1413.11501688,114.268354518,482.53978654,0.0,243.2593065,310.10971186,213.586505785,102.164270484,84.9700494144,26.4521858866
 10/02  17:00:00,1415.20875041,116.135645216,482.774786941,0.0,243.2593065,310.10971186,200.008231592,97.5597523606,84.9700494144,17.4784298174
 10/02  18:00:00,1138.87419934,96.6169909531,483.883798987,0.0,166.938926447,199.110933808,222.639619517,120.245240674,84.9700494144,17.4243294291
 10/02  19:00:00,1136.84311509,96.6169909531,482.479696954,0.0,166.938926447,191.61365848,229.365091878,155.294073269,56.6466996096,17.4243189999
 10/02  20:00:00,991.088880866,96.6169909531,474.364741037,0.0,100.150657288,124.558693486,289.746557593,215.676223614,56.6466996096,17.4236343685
 10/02  21:00:00,950.588618586,96.6169909531,474.195618925,0.0,100.150657288,124.558693486,283.671807523,232.483439787,42.4850247072,8.70334302918
 10/02  22:00:00,881.620644137,96.6169909531,473.756119437,0.0,46.0930336215,124.558693486,297.289358181,260.112236802,28.3233498048,8.85377157435
 10/02  23:00:00,881.413998912,96.6169909531,473.414783529,0.0,46.0930336215,124.558693486,306.254316572,274.862933889,14.1616749024,17.2297077814
 10/02  24:00:00,867.847842829,96.6169909531,473.122146288,0.0,46.0930336215,113.312780494,306.585638184,292.220341286,5.66466996096,8.70062693734
 10/03  01:00:00,867.215950625,96.6169909531,472.867148683,0.0,46.0930336215,113.312780494,326.025393775,302.977429746,5.66466996096,17.3832940678
 10/03  02:00:00,866.199467265,96.6169909531,472.501651739,0.0,46.0930336215,113.312780494,331.559082277,317.194321385,5.66466996096,8.70009093049
 10/03  03:00:00,865.351713812,96.6169909531,472.289119137,0.0,46.0930336215,113.312780494,356.331268182,333.284714886,5.66466996096,17.381883335
 10/03  04:00:00,957.764507321,96.6169909531,471.410166853,0.0,100.150657288,148.969399434,347.883923232,333.517425608,5.66466996096,8.70182766285
 10/03  05:00:00,967.756890151,97.3188956086,478.487418695,0.0,100.150657288,149.894399434,530.90426555,499.361531664,14.1616749024,17.3810589829
 10/03  06:00:00,1212.11894303,99.5264947298,491.323680331,0.0,176.471037341,302.612436532,414.848156676,377.823791324,28.3233498048,8.70101554693
 10/03  07:00:00,1322.72869795,101.424636333,492.726085234,0.0,243.2593065,310.10971186,405.646080622,345.635839149,42.4850247072,17.5252167655
 10/03  08:00:00,1344.94752942,102.635076014,474.900806892,0.0,243.2593065,310.10971186,385.131863662,302.087611174,56.6466996096,26.3975528779
 10/03  09:00:00,1381.12527247,103.832077265,474.619441195,0.0,243.2593065,302.612436532,316.857142068,239.062528927,42.4850247072,35.309588434
 10/03  10:00:00,1401.36981374,105.621520265,480.13441572,0.0,243.2593065,310.10971186,293.39542207,187.106734996,70.808374512,35.4803125618
 10/03  11:00:00,1411.61425717,110.123426891,483.606364125,0.0,243.2593065,310.10971186,241.727626225,135.378738151,70.808374512,35.5405135615
 10/03  12:00:00,1376.54678284,116.615899921,483.781455866,0.0,243.2593065,310.10971186,190.565810038,93.2170293873,70.808374512,26.5404061384
 10/03  13:00:00,1416.09079329,123.074791491,483.485070172,0.0,243.2593065,302.612436532,156.665660493,64.4576096713,56.6466996096,35.5613512123
 10/03  14:00:00,1423.4986134,130.659402134,483.262892099,0.0,243.2593065,302.612436532,118.329520073,40.3439768462,42.4850247072,35.5005185198
 10/03  15:00:00,1427.75082962,135.094411634,483.092011079,0.0,243.2593065,302.612436532,125.558963322,33.4783813787,56.6466996096,35.4338823338
 10/03  16:00:00,1438.21723016,139.564252594,482.43825259,0.0,243.2593065,310.10971186,139.312088719,27.8858167491,84.9700494144,26.4562225553
 10/03  17:00:00,1443.05751528,144.49102203,482.361076868,0.0,243.2593065,310.10971186,126.095584445,23.6465924564,84.9700494144,17.4789425746
 10/03  18:00:00,1139.60221685,96.6169909531,484.637744198,0.0,166.938926447,199.110933808,168.606351223,66.2114077781,84.9700494144,17.4248940304
 10/03  19:00:00,1141.05429318,96.6169909531,485.952236603,0.0,166.938926447,191.61365848,170.266627171,96.1951375797,56.6466996096,17.4247899819
 10/03  20:00:00,1006.43676604,96.6169909531,485.196989887,0.0,100.150657288,124.558693486,218.162009364,144.091115759,56.6466996096,17.424193995
 10/03  21:00:00,967.737591013,96.6169909531,485.90942893,0.0,100.150657288,124.558693486,227.92967998,176.741064745,42.4850247072,8.70359052759
 10/03  22:00:00,900.296643299,96.6169909531,485.634205088,0.0,46.0930336215,124.558693486,256.206300308,219.181187735,28.3233498048,8.70176276875
 10/03  23:00:00,893.618088127,96.6169909531,480.426244276,0.0,46.0930336215,124.558693486,275.493145384,243.948735856,14.1616749024,17.3827346251
 10/03  24:00:00,871.251507021,96.6169909531,474.132807131,0.0,46.0930336215,113.312780494,284.287993904,269.922374502,5.66466996096,8.70094944126
 10/04  01:00:00,870.274310247,96.6169909531,473.870431212,0.0,46.0930336215,113.312780494,304.514583099,281.465900256,5.66466996096,17.3840128826
 10/04  02:00:00,869.932032852,96.6169909531,473.818915083,0.0,46.0930336215,113.312780494,302.357430123,287.992292851,5.66466996096,8.70046731117
 10/04  03:00:00,869.794032411,96.6169909531,473.809450238,0.0,46.0930336215,113.312780494,315.507106485,292.459716029,5.66466996096,17.3827204947
 10/04  04:00:00,959.625623389,96.6169909531,473.451839671,0.0,100.150657288,148.969399434,294.488035525,280.121081443,5.66466996096,8.70228412106
 10/04  05:00:00,960.819033778,98.1595710754,472.804511815,0.0,100.150657288,149.894399434,439.535831373,407.990441154,14.1616749024,17.383715317
 10/04  06:00:00,1193.84453078,100.969894884,472.672067684,0.0,176.471037341,302.612436532,317.666304434,280.6414264,28.3233498048,8.70152822963
 10/04  07:00:00,1306.6923648,103.874073272,472.604950882,0.0,243.2593065,310.10971186,307.292698398,247.280918524,42.4850247072,17.5267551677
 10/04  08:00:00,1352.67581835,105.297801787,474.571962531,0.0,243.2593065,310.10971186,315.745084333,232.698044666,56.6466996096,26.4003400574
 10/04  09:00:00,1389.10763043,106.401848459,476.056046829,0.0,243.2593065,302.612436532,299.165809567,221.366772475,42.4850247072,35.3140123847
 10/04  10:00:00,1401.52654197,107.729749007,478.536130924,0.0,243.2593065,310.10971186,311.436698266,205.142847464,70.808374512,35.48547629
 10/04  11:00:00,1405.87228942,108.947392928,480.170629856,0.0,243.2593065,310.10971186,305.155784699,198.800932389,70.808374512,35.5464777971
 10/04  12:00:00,1358.12856037,109.992741016,474.758530669,0.0,243.2593065,310.10971186,292.895671187,195.548804531,70.808374512,26.5384921443
 10/04  13:00:00,1397.46922342,111.683283787,477.885102655,0.0,243.2593065,302.612436532,279.058711473,177.961973386,56.6466996096,44.4500384772
 10/04  14:00:00,1395.00094265,113.179321849,474.960784393,0.0,243.2593065,302.612436532,246.190807726,177.080418506,42.4850247072,26.6253645132
 10/04  15:00:00,1380.01017569,113.987546496,464.260283255,0.0,243.2593065,302.612436532,302.249061946,210.161904466,56.6466996096,35.4404578712
 10/04  16:00:00,1402.97609275,114.94903208,480.747886562,0.0,243.2593065,310.10971186,370.15923861,258.737076165,84.9700494144,26.4521130309
 10/04  17:00:00,1430.34139249,114.90800513,508.114218588,0.0,243.2593065,310.10971186,378.021999247,274.916604493,84.9700494144,18.1353453396
 10/04  18:00:00,1196.16399125,96.6169909531,552.012264841,0.0,166.938926447,199.110933808,407.631642244,305.885480548,84.9700494144,16.7761122813
 10/04  19:00:00,1211.8866835,96.6169909531,567.427933047,0.0,166.938926447,191.61365848,402.749802806,328.67855678,56.6466996096,17.4245464161
 10/04  20:00:00,1092.9232411,96.6169909531,583.543359631,0.0,100.150657288,124.558693486,451.457520728,377.383768089,56.6466996096,17.4270530296
 10/04  21:00:00,1065.40512747,96.6169909531,596.837008407,0.0,100.150657288,124.558693486,440.764234407,389.574162489,42.4850247072,8.70504721025
 10/04  22:00:00,1003.66262274,96.6169909531,603.529916114,0.0,46.0930336215,124.558693486,457.717680374,412.012413612,28.3233498048,17.3819169567
 10/04  23:00:00,1004.20313223,96.6169909531,603.655306788,0.0,46.0930336215,124.558693486,443.903296148,421.039767006,14.1616749024,8.70185423893
 10/04  24:00:00,987.850936812,96.6169909531,599.847037291,0.0,46.0930336215,113.312780494,449.589718169,426.542032162,5.66466996096,17.3830160463
 10/05  01:00:00,985.666166729,96.6169909531,597.906142786,0.0,46.0930336215,113.312780494,446.545615537,432.179626569,5.66466996096,8.70131900742
 10/05  02:00:00,982.477587736,96.6169909531,594.845028667,0.0,46.0930336215,113.312780494,451.475482644,437.108808798,5.66466996096,8.7020038854
 10/05  03:00:00,978.444281402,96.6169909531,591.233556535,0.0,46.0930336215,113.312780494,465.53303146,442.484936269,5.66466996096,17.3834252295
 10/05  04:00:00,1065.85410276,96.6169909531,588.514474503,0.0,100.150657288,148.969399434,441.793235131,427.427217849,5.66466996096,8.70134732081
 10/05  05:00:00,1067.4488668,97.5034981086,587.667326482,0.0,100.150657288,149.894399434,609.10765948,577.560397951,14.1616749024,17.3855866271
 10/05  06:00:00,1295.121398,100.007171366,584.178445848,0.0,176.471037341,302.612436532,486.642158793,449.618097547,28.3233498048,8.70071144041
 10/05  07:00:00,1400.59946911,101.920881551,579.798081425,0.0,243.2593065,310.10971186,482.790678995,414.021614963,42.4850247072,26.2840393255
 10/05  08:00:00,1447.93190619,103.108700611,584.101262418,0.0,243.2593065,310.10971186,458.418596786,375.370739219,56.6466996096,26.4011579577
 10/05  09:00:00,1478.56810356,104.085402503,579.955339485,0.0,243.2593065,302.612436532,422.648841916,353.671453355,42.4850247072,26.492363854
 10/05  10:00:00,1475.7109216,105.21536518,567.982670577,0.0,243.2593065,310.10971186,442.357417798,336.053656897,70.808374512,35.4953863891
 10/05  11:00:00,1471.02629648,106.561211764,557.651678426,0.0,243.2593065,310.10971186,435.123337618,328.757058656,70.808374512,35.5579044499
 10/05  12:00:00,1419.43118897,108.070693389,547.526344109,0.0,243.2593065,310.10971186,427.150639748,320.955597675,70.808374512,35.3866675606
 10/05  13:00:00,1456.63357098,109.46445449,538.490761772,0.0,243.2593065,302.612436532,406.220513141,314.02412618,56.6466996096,35.5496873518
 10/05  14:00:00,1449.04002246,111.006084456,529.858049398,0.0,243.2593065,302.612436532,380.452306431,302.477574617,42.4850247072,35.4897071068
 10/05  15:00:00,1438.03495818,113.076534996,525.920320295,0.0,243.2593065,302.612436532,371.233162848,287.27903013,56.6466996096,27.3074331082
 10/05  16:00:00,1448.01368675,114.685768738,523.007589992,0.0,243.2593065,310.10971186,402.123409184,282.613245431,84.9700494144,34.5401143384
 10/05  17:00:00,1450.31402205,115.252899033,523.828691045,0.0,243.2593065,310.10971186,389.9286954,287.477987038,84.9700494144,17.4806589478
 10/05  18:00:00,1209.18145559,96.6169909531,565.025727071,0.0,166.938926447,199.110933808,416.485727251,314.090204185,84.9700494144,17.4254736512
 10/05  19:00:00,1238.45675029,96.6169909531,597.459836005,0.0,166.938926447,191.61365848,402.046756024,336.675613725,56.6466996096,8.7244426893
 10/05  20:00:00,1107.55175691,96.6169909531,600.944659581,0.0,100.150657288,124.558693486,459.503614547,385.430507475,56.6466996096,17.426407462
 10/05  21:00:00,1059.22596072,96.6169909531,592.954253407,0.0,100.150657288,124.558693486,459.060043838,399.186701794,42.4850247072,17.3883173366
 10/05  22:00:00,984.228312151,96.6169909531,585.675971306,0.0,46.0930336215,124.558693486,457.211604574,420.186890473,28.3233498048,8.70136429613
 10/05  23:00:00,984.908186304,96.6169909531,585.446892287,0.0,46.0930336215,124.558693486,450.316971913,427.4533072,14.1616749024,8.70198980966
 10/05  24:00:00,970.553888277,96.6169909531,583.708434702,0.0,46.0930336215,113.312780494,456.02345705,432.975308247,5.66466996096,17.383478842
 10/06  01:00:00,968.640388395,96.6169909531,582.043552398,0.0,46.0930336215,113.312780494,453.246862722,438.880715622,5.66466996096,8.70147713975
 10/06  02:00:00,963.871411348,96.6169909531,577.622187447,0.0,46.0930336215,113.312780494,468.435699127,445.385919823,5.66466996096,17.3851093423
 10/06  03:00:00,960.904888918,96.6169909531,574.636692863,0.0,46.0930336215,113.312780494,463.428405024,449.06271272,5.66466996096,8.70102234244
 10/06  04:00:00,1057.67811468,96.6169909531,578.233824109,0.0,100.150657288,148.969399434,454.658490379,431.60991383,5.66466996096,17.3839065882
 10/06  05:00:00,1061.50891506,97.4046952972,580.296139696,0.0,100.150657288,149.894399434,624.198409895,601.333785122,14.1616749024,8.70294987034
 10/06  06:00:00,1291.0746846,100.073167912,579.257057875,0.0,176.471037341,302.612436532,499.19773411,453.490272379,28.3233498048,17.3841119266
 10/06  07:00:00,1404.68457498,101.940686299,583.484479948,0.0,243.2593065,310.10971186,477.274822212,417.258121226,42.4850247072,17.5316762791
 10/06  08:00:00,1451.89805522,102.702377274,587.194714818,0.0,243.2593065,310.10971186,484.260380258,401.212836835,56.6466996096,26.4008438134
 10/06  09:00:00,1478.91594443,103.120244354,579.372353157,0.0,243.2593065,302.612436532,468.509919224,399.535975644,42.4850247072,26.4889188727
 10/06  10:00:00,1480.11533496,103.527916513,571.784523486,0.0,243.2593065,310.10971186,496.58187376,390.261952555,70.808374512,35.5115466931
 10/06  11:00:00,1465.81655114,104.096742261,554.596042317,0.0,243.2593065,310.10971186,483.457907551,373.851469731,70.808374512,38.7980633084
 10/06  12:00:00,1406.89366405,104.621675726,535.636328733,0.0,243.2593065,310.10971186,463.765255178,360.765651112,70.808374512,32.1912295532
 10/06  13:00:00,1425.37711681,105.410692758,518.746642651,0.0,243.2593065,302.612436532,435.859525823,343.646304819,56.6466996096,35.5665213944
 10/06  14:00:00,1419.61602219,107.004461958,510.787436101,0.0,243.2593065,302.612436532,394.968760255,316.977167069,42.4850247072,35.5065684789
 10/06  15:00:00,1422.60129642,108.099227885,513.020047772,0.0,243.2593065,302.612436532,396.560779566,304.473371343,56.6466996096,35.4407086135
 10/06  16:00:00,1432.61239318,109.312334218,515.642936232,0.0,243.2593065,310.10971186,410.030519763,298.602907063,84.9700494144,26.4575632855
 10/06  17:00:00,1429.33909094,109.884859218,511.47578273,0.0,243.2593065,310.10971186,405.39773522,302.947050253,84.9700494144,17.4806355529
 10/06  18:00:00,1180.77436338,96.6169909531,534.824482216,0.0,166.938926447,199.110933808,426.725594384,324.327151204,84.9700494144,17.4283937655
 10/06  19:00:00,1192.89882258,96.6169909531,547.217178176,0.0,166.938926447,191.61365848,418.774069292,344.697959129,56.6466996096,17.4294105537
 10/06  20:00:00,1067.38766749,96.6169909531,555.880800116,0.0,100.150657288,124.558693486,463.473050599,389.400307051,56.6466996096,17.4260439385
 10/06  21:00:00,1062.62063656,96.6169909531,593.137809926,0.0,100.150657288,124.558693486,456.813485768,405.624044493,42.4850247072,8.70441656796
 10/06  22:00:00,1011.30616114,96.6169909531,593.937240534,0.0,46.0930336215,124.558693486,463.400569834,426.374584748,28.3233498048,8.70263528057
 10/06  23:00:00,1012.42949851,96.6169909531,591.575763219,0.0,46.0930336215,124.558693486,465.960211028,434.413872277,14.1616749024,17.384663849
 10/06  24:00:00,988.445649688,96.6169909531,584.786968588,0.0,46.0930336215,113.312780494,456.20312265,441.836447896,5.66466996096,8.70200479341
 10/07  01:00:00,986.345767999,96.6169909531,576.337986208,0.0,46.0930336215,113.312780494,471.328422141,448.279679158,5.66466996096,17.3840730217
 10/07  02:00:00,983.603569857,96.6169909531,570.213902434,0.0,46.0930336215,113.312780494,467.06707472,452.700720492,5.66466996096,8.70168426679
 10/07  03:00:00,975.178109057,96.6169909531,567.798228896,0.0,46.0930336215,113.312780494,481.087602075,458.037503609,5.66466996096,17.3854285047
 10/07  04:00:00,975.055639463,96.6169909531,564.45779842,0.0,55.6251445156,113.312780494,467.819823878,453.453941788,5.66466996096,8.70121212938
 10/07  05:00:00,969.151714677,96.6169909531,558.389133575,0.0,55.6251445156,113.312780494,490.133726605,458.587739674,14.1616749024,17.3843120289
 10/07  06:00:00,1037.19055026,96.6169909531,553.817887697,0.0,65.1572554096,176.889270242,437.077870091,400.0513438,28.3233498048,8.70317648601
 10/07  07:00:00,1142.30636924,96.9295400655,553.249911993,0.0,109.682768182,220.96816451,657.371455192,597.500750797,42.4850247072,17.3856796882
 10/07  08:00:00,1154.91766691,96.9261508749,557.891402294,0.0,109.682768182,220.96816451,567.607730832,493.499256622,56.6466996096,17.4617746009
 10/07  09:00:00,1272.15443468,98.0450299487,565.857318113,0.0,131.945524568,266.955817592,509.432442822,449.41172846,42.4850247072,17.5356896556
 10/07  10:00:00,1287.13426872,98.376236592,572.146457701,0.0,131.945524568,274.45309292,522.953658877,425.744972359,70.808374512,26.4003120054
 10/07  11:00:00,1292.77623487,98.6156676366,576.500933137,0.0,131.945524568,274.45309292,509.120558928,411.912531361,70.808374512,26.3996530548
 10/07  12:00:00,1263.46919212,98.8578587555,578.764013932,0.0,131.945524568,274.45309292,495.643005629,398.44116552,70.808374512,26.3934655968
 10/07  13:00:00,1250.46315025,99.0268611382,573.142166064,0.0,131.945524568,266.955817592,473.381989089,390.337998685,56.6466996096,26.3972907944
 10/07  14:00:00,1247.64907257,99.119258867,569.975182079,0.0,131.945524568,266.955817592,443.26840964,374.388269764,42.4850247072,26.3951151686
 10/07  15:00:00,1182.71339357,96.6169909531,579.242522364,0.0,109.682768182,212.545889182,369.479858851,286.435517594,56.6466996096,26.3976416479
 10/07  16:00:00,1194.85190911,96.6169909531,579.440962875,0.0,109.682768182,220.04316451,397.603383016,286.240809759,84.9700494144,26.3925238426
 10/07  17:00:00,1149.90343309,96.6169909531,583.13422606,0.0,109.682768182,220.04316451,399.217362777,296.721407998,84.9700494144,17.5259053639
 10/07  18:00:00,1110.83875721,96.6169909531,588.274079182,0.0,100.150657288,199.110933808,455.988806134,353.635554344,84.9700494144,17.3832023759
 10/07  19:00:00,1104.19026774,96.6169909531,584.154174005,0.0,100.150657288,191.61365848,439.101269376,373.751966029,56.6466996096,8.70260373799
 10/07  20:00:00,985.692688124,96.6169909531,577.62887794,0.0,55.6251445156,124.558693486,494.766486823,420.735065389,56.6466996096,17.3847218247
 10/07  21:00:00,980.774029721,96.6169909531,573.099032557,0.0,55.6251445156,124.558693486,480.443099331,429.256028966,42.4850247072,8.70204565785
 10/07  22:00:00,966.863185923,96.6169909531,566.921684616,0.0,46.0930336215,124.558693486,485.898104356,448.872035901,28.3233498048,8.70271864997
 10/07  23:00:00,963.787450312,96.6169909531,562.714434051,0.0,46.0930336215,124.558693486,487.415958199,455.869365566,14.1616749024,17.3849177306
 10/07  24:00:00,949.568118721,96.6169909531,561.199709754,0.0,46.0930336215,113.312780494,475.423756748,461.056928604,5.66466996096,8.70215818322
 10/08  01:00:00,936.45028323,96.6169909531,559.650543001,0.0,34.9616554283,113.312780494,491.012616115,467.961220313,5.66466996096,17.3867258407
 10/08  02:00:00,935.277420203,96.6169909531,558.371035792,0.0,34.9616554283,113.312780494,486.527543413,472.160962022,5.66466996096,8.70191143008
 10/08  03:00:00,935.333704418,96.6169909531,558.595007575,0.0,34.9616554283,113.312780494,501.267826973,478.217225491,5.66466996096,17.3859315209
 10/08  04:00:00,944.757512832,96.6169909531,555.7680786,0.0,44.4937663224,113.312780494,486.984450537,472.618284903,5.66466996096,8.70149567229
 10/08  05:00:00,944.474692278,96.6169909531,552.671192837,0.0,44.4937663224,113.312780494,508.639714542,477.093100197,14.1616749024,17.3849394421
 10/08  06:00:00,1014.33401589,96.6169909531,551.473801281,0.0,54.0258772165,176.889270242,456.761041167,419.734164661,28.3233498048,8.70352670151
 10/08  07:00:00,1004.50964901,96.6169909531,553.340240936,0.0,54.0258772165,184.38654557,476.752405944,416.883393978,42.4850247072,17.3839872586
 10/08  08:00:00,1090.79167281,96.6169909531,561.418465138,0.0,65.1572554096,220.04316451,472.235973265,398.137847832,56.6466996096,17.4514258238
 10/08  09:00:00,1094.44722205,96.6169909531,572.02276764,0.0,65.1572554096,212.545889182,448.766538813,388.75822874,42.4850247072,17.5232853655
 10/08  10:00:00,1114.04384227,96.6169909531,583.459471639,0.0,65.1572554096,220.04316451,469.315540906,372.129206145,70.808374512,26.3779602489
 10/08  11:00:00,1127.08049914,96.6169909531,594.668589504,0.0,65.1572554096,220.04316451,462.461234028,365.277681928,70.808374512,26.3751775878
 10/08  12:00:00,1120.46820436,96.6169909531,588.601057025,0.0,65.1572554096,220.04316451,455.259060017,358.073293578,70.808374512,26.3773919272
 10/08  13:00:00,1107.99729672,96.6169909531,583.351393801,0.0,65.1572554096,212.545889182,416.765268555,342.52722381,56.6466996096,17.5913451354
 10/08  14:00:00,1110.90990327,96.6169909531,583.005384921,0.0,65.1572554096,212.545889182,405.073170053,336.210619727,42.4850247072,26.3775256195
 10/08  15:00:00,1108.97387998,96.6169909531,582.468140329,0.0,65.1572554096,212.545889182,418.109501483,335.083385164,56.6466996096,26.3794167093
 10/08  16:00:00,1082.97062441,96.6169909531,583.691630833,0.0,65.1572554096,220.04316451,451.886218025,340.539747795,84.9700494144,26.3764208152
 10/08  17:00:00,1042.11129096,96.6169909531,589.757198935,0.0,54.0258772165,184.38654557,462.526997933,360.036058656,84.9700494144,17.5208898626
 10/08  18:00:00,1031.51721191,96.6169909531,602.364668384,0.0,44.4937663224,163.454314868,506.337103378,403.98162788,84.9700494144,17.3854260835
 10/08  19:00:00,1032.89801153,96.6169909531,603.265014712,0.0,44.4937663224,155.95703954,481.62302732,416.274274271,56.6466996096,8.70205344037
 10/08  20:00:00,999.368936338,96.6169909531,601.288997875,0.0,44.4937663224,124.558693486,530.802157747,456.769266818,56.6466996096,17.386191319
 10/08  21:00:00,998.23285792,96.6169909531,600.373513879,0.0,44.4937663224,124.558693486,517.200896451,466.014266551,42.4850247072,8.70160519236
 10/08  22:00:00,988.047011589,96.6169909531,600.101481865,0.0,34.9616554283,124.558693486,530.370758507,484.662226215,28.3233498048,17.385182487
 10/08  23:00:00,989.126856609,96.6169909531,600.029586902,0.0,34.9616554283,124.558693486,514.601746245,491.736420087,14.1616749024,8.70365125567
 10/08  24:00:00,975.549180675,96.6169909531,599.039164202,0.0,34.9616554283,113.312780494,521.652207682,498.601913899,5.66466996096,17.3856238212
 10/09  01:00:00,973.242580026,96.6169909531,596.959482541,0.0,34.9616554283,113.312780494,517.853475804,503.485444913,5.66466996096,8.70336092993
 10/09  02:00:00,973.377671183,96.6169909531,597.045736938,0.0,34.9616554283,113.312780494,531.233319585,508.182194649,5.66466996096,17.3864549744
 10/09  03:00:00,975.671615057,96.6169909531,599.071515273,0.0,34.9616554283,113.312780494,529.065961813,514.698286622,5.66466996096,8.70300523095
 10/09  04:00:00,988.187228799,96.6169909531,600.988091828,0.0,44.4937663224,113.312780494,532.21174216,509.161414155,5.66466996096,17.385658044
 10/09  05:00:00,991.016321251,96.6169909531,603.488008878,0.0,44.4937663224,113.312780494,534.172148574,511.30789665,14.1616749024,8.70257702229
 10/09  06:00:00,1064.92732277,96.6169909531,604.273159063,0.0,54.0258772165,176.889270242,482.673880812,445.647235417,28.3233498048,8.70329558944
 10/09  07:00:00,1058.20185166,96.6169909531,605.435677048,0.0,54.0258772165,184.38654557,497.613769799,437.742543183,42.4850247072,17.3862019095
 10/09  08:00:00,1139.93960282,96.6169909531,607.430560476,0.0,65.1572554096,220.04316451,487.487598787,413.384427845,56.6466996096,17.4564713324
 10/09  09:00:00,1125.17059622,96.6169909531,599.633348307,0.0,65.1572554096,212.545889182,464.661659382,404.652115642,42.4850247072,17.5245190329
 10/09  10:00:00,1124.77527164,96.6169909531,591.326683613,0.0,65.1572554096,220.04316451,482.068976652,384.878963083,70.808374512,26.3816390562
 10/09  11:00:00,1125.56108861,96.6169909531,591.201167796,0.0,65.1572554096,220.04316451,468.023110361,370.836044645,70.808374512,26.3786912039
 10/09  12:00:00,1119.28229776,96.6169909531,586.261394693,0.0,65.1572554096,220.04316451,458.429486898,361.240095245,70.808374512,26.3810171408
 10/09  13:00:00,1105.14916582,96.6169909531,579.355361402,0.0,65.1572554096,212.545889182,438.82127325,355.796268532,56.6466996096,26.3783051084
 10/09  14:00:00,1098.11785092,96.6169909531,571.739779187,0.0,65.1572554096,212.545889182,414.288982784,345.423234035,42.4850247072,26.3807240416
 10/09  15:00:00,1099.70195092,96.6169909531,573.06727614,0.0,65.1572554096,212.545889182,424.856655439,348.913108793,56.6466996096,19.2968470369
 10/09  16:00:00,1076.17243391,96.6169909531,574.913424683,0.0,65.1572554096,220.04316451,465.743332283,356.097319622,84.9700494144,24.6759632461
 10/09  17:00:00,1027.64945449,96.6169909531,572.738314907,0.0,54.0258772165,184.38654557,482.527543955,371.283072216,84.9700494144,26.2744223239
 10/09  18:00:00,1014.23338223,96.6169909531,578.070582783,0.0,44.4937663224,163.454314868,507.746448707,414.075353142,84.9700494144,8.70104615022
 10/09  19:00:00,1019.72041458,96.6169909531,586.687612537,0.0,44.4937663224,155.95703954,501.030012528,426.997718837,56.6466996096,17.3855940823
 10/09  20:00:00,992.998816455,96.6169909531,591.620123317,0.0,44.4937663224,124.558693486,532.052218407,466.701631327,56.6466996096,8.70388747058
 10/09  21:00:00,994.660727388,96.6169909531,593.736368108,0.0,44.4937663224,124.558693486,535.925654801,476.055876024,42.4850247072,17.3847540698
 10/09  22:00:00,987.901426652,96.6169909531,597.210596921,0.0,34.9616554283,124.558693486,533.981785228,496.954998711,28.3233498048,8.70343671201
 10/09  23:00:00,995.285102174,96.6169909531,603.874333951,0.0,34.9616554283,124.558693486,537.391622578,505.843479956,14.1616749024,17.3864677197
 10/09  24:00:00,989.478843266,96.6169909531,611.024417931,0.0,34.9616554283,113.312780494,526.955915584,512.588248951,5.66466996096,8.70299667153
 10/10  01:00:00,998.040424896,96.6169909531,609.087032805,0.0,46.0930336215,113.312780494,538.470714178,515.419975727,5.66466996096,17.3860684902
 10/10  02:00:00,993.260958209,96.6169909531,604.833429304,0.0,46.0930336215,113.312780494,534.890318396,520.522759629,5.66466996096,8.702888806
 10/10  03:00:00,984.754913597,96.6169909531,597.563760553,0.0,46.0930336215,113.312780494,543.736859402,529.368541277,5.66466996096,8.70364816381
 10/10  04:00:00,1068.56535063,96.6169909531,589.092571838,0.0,100.150657288,148.969399434,526.363109192,503.311341693,5.66466996096,17.3870975371
 10/10  05:00:00,1070.52399007,96.6169909531,588.948029578,0.0,100.150657288,149.894399434,978.242011023,955.377045382,14.1616749024,8.70329073773
 10/10  06:00:00,1298.24163468,96.6240478198,589.009091909,0.0,176.471037341,302.612436532,661.131529163,615.421719064,28.3233498048,17.3864602946
 10/10  07:00:00,1405.54001665,96.842031141,588.84677718,0.0,243.2593065,310.10971186,609.612790681,549.596594861,42.4850247072,17.5311711132
 10/10  08:00:00,1454.75195247,96.9770062515,595.385715576,0.0,243.2593065,310.10971186,586.517444701,503.460293017,56.6466996096,26.410452074
 10/10  09:00:00,1479.96478777,97.083249826,585.959325043,0.0,243.2593065,302.612436532,558.234545621,480.417891293,42.4850247072,35.3316296207
 10/10  10:00:00,1471.92966114,97.177012193,569.013828383,0.0,243.2593065,310.10971186,562.884522576,456.567608962,70.808374512,35.5085391021
 10/10  11:00:00,1456.26015111,97.2629568462,550.929918762,0.0,243.2593065,310.10971186,538.21010886,431.828678785,70.808374512,35.573055563
 10/10  12:00:00,1405.28711317,97.492983544,540.841186178,0.0,243.2593065,310.10971186,507.040971726,400.831291741,70.808374512,35.4013054721
 10/10  13:00:00,1436.48002207,97.8981273229,538.128297806,0.0,243.2593065,302.612436532,473.637031717,381.421854086,56.6466996096,35.5684780217
 10/10  14:00:00,1438.03110313,98.1743385509,539.47224594,0.0,243.2593065,302.612436532,453.17410899,375.179774889,42.4850247072,35.5093093937
 10/10  15:00:00,1435.03976591,98.9089918144,535.863125852,0.0,243.2593065,302.612436532,442.099356909,350.007557592,56.6466996096,35.4450997072
 10/10  16:00:00,1440.68304797,99.4004652461,534.252103843,0.0,243.2593065,310.10971186,455.423954561,343.983245819,84.9700494144,26.4706593282
 10/10  17:00:00,1449.15841437,99.8746900485,542.746647916,0.0,243.2593065,310.10971186,459.606288465,357.14799156,84.9700494144,17.4882474907
 10/10  18:00:00,1207.87436726,96.6169909531,559.665498636,0.0,166.938926447,199.110933808,449.755518162,347.353183968,84.9700494144,17.4322847804
 10/10  19:00:00,1210.18401688,96.6169909531,565.991688803,0.0,166.938926447,191.61365848,434.314942215,360.23905492,56.6466996096,17.4291876857
 10/10  20:00:00,1074.42896203,96.6169909531,563.946341321,0.0,100.150657288,124.558693486,469.59611804,404.222874478,56.6466996096,8.72654395276
 10/10  21:00:00,1033.87334785,96.6169909531,562.653721962,0.0,100.150657288,124.558693486,468.89451535,409.016440956,42.4850247072,17.3930496866
 10/10  22:00:00,961.95913882,96.6169909531,557.493108449,0.0,46.0930336215,124.558693486,461.563017256,424.537056377,28.3233498048,8.70261107358
 10/10  23:00:00,960.767137196,96.6169909531,555.257307334,0.0,46.0930336215,124.558693486,459.326291167,427.777192607,14.1616749024,17.3874236573
 10/10  24:00:00,949.325504527,96.6169909531,556.250643961,0.0,46.0930336215,113.312780494,445.02202491,430.655072287,5.66466996096,8.70228266242
 10/11  01:00:00,952.950450251,96.6169909531,560.124773624,0.0,46.0930336215,113.312780494,458.348856735,435.29712812,5.66466996096,17.3870586534
 10/11  02:00:00,955.395410758,96.6169909531,562.720244079,0.0,46.0930336215,113.312780494,453.171940037,438.802460427,5.66466996096,8.70480964931
 10/11  03:00:00,955.373663371,96.6169909531,562.731724919,0.0,46.0930336215,113.312780494,464.064090418,441.012732164,5.66466996096,17.3866882929
 10/11  04:00:00,1051.04466948,96.6169909531,568.367446554,0.0,100.150657288,148.969399434,437.771805713,423.402624769,5.66466996096,8.70451098272
 10/11  05:00:00,1048.13078537,96.6181636919,563.932127492,0.0,100.150657288,149.894399434,694.256934871,662.706675068,14.1616749024,17.3885849003
 10/11  06:00:00,1277.18917192,97.3129697307,563.379195119,0.0,176.471037341,302.612436532,503.994621708,466.967074727,28.3233498048,8.70419717636
 10/11  07:00:00,1382.74889012,98.0894620852,560.059903772,0.0,243.2593065,310.10971186,495.845998247,427.068954803,42.4850247072,26.292018737
 10/11  08:00:00,1412.68737132,98.6496025959,547.261717183,0.0,243.2593065,310.10971186,485.513136196,402.453838816,56.6466996096,26.4125977707
 10/11  09:00:00,1439.32966411,99.1945886371,539.468132285,0.0,243.2593065,302.612436532,457.916517478,388.921192341,42.4850247072,26.5103004298
 10/11  10:00:00,1441.92749387,99.7922126914,533.554839035,0.0,243.2593065,310.10971186,481.600818714,375.272303477,70.808374512,35.5201407252
 10/11  11:00:00,1441.42257778,100.387451289,531.250487185,0.0,243.2593065,310.10971186,471.882709356,365.487884053,70.808374512,35.5864507907
 10/11  12:00:00,1397.64884292,101.237669603,528.350219899,0.0,243.2593065,310.10971186,458.844151146,352.622930402,70.808374512,35.4128462319
 10/11  13:00:00,1421.70277649,102.064141758,517.853597218,0.0,243.2593065,302.612436532,435.704345383,343.475501984,56.6466996096,35.5821437895
 10/11  14:00:00,1415.09134931,102.891666278,509.831599964,0.0,243.2593065,302.612436532,412.708442765,334.700381617,42.4850247072,35.5230364408
 10/11  15:00:00,1415.72371835,103.63573138,509.756151735,0.0,243.2593065,302.612436532,423.877709806,331.773030124,56.6466996096,35.4579800722
 10/11  16:00:00,1421.44871625,104.363093056,507.974312189,0.0,243.2593065,310.10971186,439.190461726,327.750957016,84.9700494144,26.4694552956
 10/11  17:00:00,1423.84237058,104.935007702,509.949418405,0.0,243.2593065,310.10971186,428.210488863,325.754139517,84.9700494144,17.4862999312
 10/11  18:00:00,1187.34008905,96.6169909531,537.16540131,0.0,166.938926447,199.110933808,437.845733139,335.442598394,84.9700494144,17.4330853306
 10/11  19:00:00,1193.67420916,96.6169909531,546.967453078,0.0,166.938926447,191.61365848,423.103098523,349.024321633,56.6466996096,17.4320772799
 10/11  20:00:00,1053.88636382,96.6169909531,540.718054261,0.0,100.150657288,124.558693486,462.270373739,388.191622734,56.6466996096,17.4320513958
 10/11  21:00:00,1010.22964142,96.6169909531,536.347343642,0.0,100.150657288,124.558693486,443.965952314,392.773561108,42.4850247072,8.70736649858
 10/11  22:00:00,949.529881935,96.6169909531,543.798883036,0.0,46.0930336215,124.558693486,458.006074804,412.295915734,28.3233498048,17.3868092643
 10/11  23:00:00,954.248016099,96.6169909531,548.013869665,0.0,46.0930336215,124.558693486,441.503702705,418.63746451,14.1616749024,8.70456329179
 10/11  24:00:00,941.821092877,96.6169909531,548.044337251,0.0,46.0930336215,113.312780494,445.111907587,422.059605767,5.66466996096,17.3876318592
 10/12  01:00:00,942.052220045,96.6169909531,548.347117292,0.0,46.0930336215,113.312780494,439.136733916,424.767588844,5.66466996096,8.70447511102
 10/12  02:00:00,944.662880447,96.6169909531,551.140874687,0.0,46.0930336215,113.312780494,452.070241949,429.019299564,5.66466996096,17.3862724244
 10/12  03:00:00,946.637829333,96.6169909531,553.230209917,0.0,46.0930336215,113.312780494,446.901478696,432.532491584,5.66466996096,8.70431715173
 10/12  04:00:00,1036.37064063,96.6169909531,552.507120536,0.0,100.150657288,148.969399434,438.236069733,415.182960183,5.66466996096,17.3884395882
 10/12  05:00:00,1031.72288941,96.9527424979,545.856461585,0.0,100.150657288,149.894399434,624.035038106,601.169279807,14.1616749024,8.70408339626
 10/12  06:00:00,1253.71966905,98.5213910192,536.802818915,0.0,176.471037341,302.612436532,482.816402145,437.105068378,28.3233498048,17.387983963
 10/12  07:00:00,1354.87234614,100.117578652,527.601643098,0.0,243.2593065,310.10971186,456.934781981,396.912039481,42.4850247072,17.5377177924
 10/12  08:00:00,1394.1042161,100.98809107,524.601483717,0.0,243.2593065,310.10971186,461.693454732,378.633383066,56.6466996096,26.4133720559
 10/12  09:00:00,1423.48028877,101.612245771,519.834970563,0.0,243.2593065,302.612436532,438.863300709,366.308466933,42.4850247072,30.0698090691
 10/12  10:00:00,1424.35361359,102.201595648,512.177579789,0.0,243.2593065,310.10971186,461.715074312,350.09807006,70.808374512,40.8086297399
 10/12  11:00:00,1422.11554044,103.04110555,507.7889752,0.0,243.2593065,310.10971186,442.622247745,336.240519668,70.808374512,35.5733535659
 10/12  12:00:00,1378.39806706,104.183304931,504.568205862,0.0,243.2593065,310.10971186,418.374898163,321.006191482,70.808374512,26.5603321685
 10/12  13:00:00,1410.90524034,105.446654896,502.538609638,0.0,243.2593065,302.612436532,407.739568592,306.611633815,56.6466996096,44.4812351671
 10/12  14:00:00,1414.10255681,106.679083116,505.261533987,0.0,243.2593065,302.612436532,373.698611826,295.701868504,42.4850247072,35.5117186149
 10/12  15:00:00,1414.95686609,107.923275085,505.056150951,0.0,243.2593065,302.612436532,365.953133133,282.714870804,56.6466996096,26.5915627192
 10/12  16:00:00,1423.78561512,108.659638772,506.743645812,0.0,243.2593065,310.10971186,405.473185774,285.210780122,84.9700494144,35.2923562373
 10/12  17:00:00,1423.32819864,108.690716794,506.186489945,0.0,243.2593065,310.10971186,405.696862989,303.238156689,84.9700494144,17.4886568853
 10/12  18:00:00,1182.03215604,96.6169909531,531.58036745,0.0,166.938926447,199.110933808,420.89979369,318.497078183,84.9700494144,17.4326660928
 10/12  19:00:00,1210.72588726,96.6169909531,564.93691697,0.0,166.938926447,191.61365848,405.551343462,340.179410335,56.6466996096,8.72523351696
 10/12  20:00:00,1094.37302598,96.6169909531,583.820861228,0.0,100.150657288,124.558693486,463.710048908,389.628773485,56.6466996096,17.4345758127
 10/12  21:00:00,1067.34376093,96.6169909531,597.336132899,0.0,100.150657288,124.558693486,462.290800676,402.412215769,42.4850247072,17.3935601995
 10/12  22:00:00,1009.42629273,96.6169909531,607.978665414,0.0,46.0930336215,124.558693486,459.491219875,422.464926608,28.3233498048,8.70294346204
 10/12  23:00:00,1010.16229009,96.6169909531,608.648013084,0.0,46.0930336215,124.558693486,460.413768431,428.863942431,14.1616749024,17.3881510981
 10/12  24:00:00,990.83491129,96.6169909531,602.69597546,0.0,46.0930336215,113.312780494,447.567535364,433.198774852,5.66466996096,8.70409055137
 10/13  01:00:00,982.722395842,96.6169909531,595.27653849,0.0,46.0930336215,113.312780494,462.325422913,439.272699733,5.66466996096,17.3880532183
 10/13  02:00:00,976.324405657,96.6169909531,585.324863431,0.0,46.0930336215,113.312780494,460.538791328,446.168740942,5.66466996096,8.7053804247
 10/13  03:00:00,978.947124749,96.6169909531,572.43213828,0.0,46.0930336215,113.312780494,475.234017465,452.18138799,5.66466996096,17.387959514
 10/13  04:00:00,1070.58421304,96.6169909531,560.753424146,0.0,100.150657288,148.969399434,451.821374408,437.451485866,5.66466996096,8.70521858068
 10/13  05:00:00,1066.1696578,97.0823045846,551.70107741,0.0,100.150657288,149.894399434,643.138401051,611.588494994,14.1616749024,17.3882311542
 10/13  06:00:00,1287.70948982,99.2218376126,544.818075025,0.0,176.471037341,302.612436532,500.406758584,463.378370842,28.3233498048,8.70503793741
 10/13  07:00:00,1392.83913976,101.149322177,541.331765835,0.0,243.2593065,310.10971186,494.085468014,425.304220339,42.4850247072,26.2962229679
 10/13  08:00:00,1436.39072896,102.227744951,543.447703301,0.0,243.2593065,310.10971186,478.558227793,395.493522054,56.6466996096,26.4180061288
 10/13  09:00:00,1488.17036292,102.972126718,545.320614016,0.0,243.2593065,302.612436532,444.642707772,375.646699346,42.4850247072,26.5109837189
 10/13  10:00:00,1506.21685429,103.691774402,544.916395155,0.0,243.2593065,310.10971186,465.427867812,359.088669712,70.808374512,35.5308235885
 10/13  11:00:00,1511.26031692,104.406167061,548.030923129,0.0,243.2593065,310.10971186,458.192378689,351.785287359,70.808374512,35.5987168182
 10/13  12:00:00,1477.30497076,105.569796906,549.335173192,0.0,243.2593065,310.10971186,448.39395704,342.161664937,70.808374512,35.4239175904
 10/13  13:00:00,1511.04200464,106.500334874,545.324003919,0.0,243.2593065,302.612436532,427.506467204,335.264046521,56.6466996096,35.5957210731
 10/13  14:00:00,1503.35241823,107.087916469,542.554468119,0.0,243.2593065,302.612436532,404.346868816,326.324921931,42.4850247072,35.5369221779
 10/13  15:00:00,1500.4563608,107.695224472,542.328167229,0.0,243.2593065,302.612436532,406.144838135,314.026612823,56.6466996096,35.4715257024
 10/13  16:00:00,1512.58301286,108.1157421,542.020007908,0.0,243.2593065,310.10971186,425.872538461,314.429494692,84.9700494144,26.4729943545
 10/13  17:00:00,1513.66727459,108.075020329,544.34737009,0.0,243.2593065,310.10971186,438.685147844,327.49384052,84.9700494144,26.2212579098
 10/13  18:00:00,1257.85392746,96.6169909531,555.956247622,0.0,166.938926447,199.110933808,442.967849697,349.27259801,84.9700494144,8.72520227261
 10/13  19:00:00,1239.8501959,96.6169909531,547.240177575,0.0,166.938926447,191.61365848,439.28400405,365.202935237,56.6466996096,17.4343692043
 10/13  20:00:00,1086.40018123,96.6169909531,542.427476951,0.0,100.150657288,124.558693486,485.200268059,411.120281319,56.6466996096,17.4332871303
 10/13  21:00:00,1034.8099804,96.6169909531,536.861301782,0.0,100.150657288,124.558693486,483.4599352,423.581625558,42.4850247072,17.3932849347
 10/13  22:00:00,953.870757484,96.6169909531,520.894573244,0.0,46.0930336215,124.558693486,483.715953153,446.688568175,28.3233498048,8.70403517287
 10/13  23:00:00,904.225402826,96.6169909531,464.773167486,0.0,46.0930336215,124.558693486,487.531980277,456.221235333,14.1616749024,17.149070041
 10/13  24:00:00,850.353107986,96.6169909531,426.210367036,0.0,46.0930336215,113.312780494,478.127807309,463.520485678,5.66466996096,8.94265166993
 10/14  01:00:00,822.041472312,96.6169909531,395.782959851,0.0,46.0930336215,113.312780494,485.839386283,471.469849829,5.66466996096,8.70486649286
 10/14  02:00:00,794.442837869,96.6169909531,365.008379053,0.0,46.0930336215,113.312780494,500.716112922,477.661583436,5.66466996096,17.3898595245
 10/14  03:00:00,783.17758908,96.6169909531,356.193989369,0.0,46.0930336215,113.312780494,497.520744929,483.1511931,5.66466996096,8.70488186811
 10/14  04:00:00,771.278084311,96.6169909531,335.898429265,0.0,55.6251445156,113.312780494,506.135867091,483.08148694,5.66466996096,17.38971019
 10/14  05:00:00,757.641098842,96.6169909531,317.552701637,0.0,55.6251445156,113.312780494,517.038566378,494.172114808,14.1616749024,8.70477666778
 10/14  06:00:00,827.38764515,96.6169909531,314.061298559,0.0,65.1572554096,176.889270242,483.868878726,438.156034752,28.3233498048,17.3894941698
 10/14  07:00:00,990.309196935,96.9223344524,366.333939332,0.0,109.682768182,220.96816451,733.816432317,682.626732777,42.4850247072,8.70467483276
 10/14  08:00:00,1110.41850091,96.9214337354,473.530409654,0.0,109.682768182,220.96816451,620.53817051,546.418570767,56.6466996096,17.4729001332
 10/14  09:00:00,1268.11280532,97.7503103501,520.322960783,0.0,131.945524568,266.955817592,562.007343527,493.211829092,42.4850247072,26.3104897276
 10/14  10:00:00,1299.28012302,98.1347841988,539.036972535,0.0,131.945524568,274.45309292,563.148287812,465.926139378,70.808374512,26.4137739216
 10/14  11:00:00,1307.92458717,98.3714903522,551.378851179,0.0,131.945524568,274.45309292,545.623322513,448.400584317,70.808374512,26.4143636836
 10/14  12:00:00,1287.2758331,98.640332575,559.519246456,0.0,131.945524568,274.45309292,528.434218659,431.216472144,70.808374512,26.4093720035
 10/14  13:00:00,1280.4936369,98.8122818852,556.061245739,0.0,131.945524568,266.955817592,503.527035408,420.470872292,56.6466996096,26.4094635058
 10/14  14:00:00,1277.16980372,98.9235934802,552.555074151,0.0,131.945524568,266.955817592,470.002291834,401.108645901,42.4850247072,26.4086212253
 10/14  15:00:00,1203.05929658,96.6169909531,558.307240639,0.0,109.682768182,212.545889182,380.024580162,296.966271717,56.6466996096,26.4116088359
 10/14  16:00:00,1212.60446421,96.6169909531,559.462076585,0.0,109.682768182,220.04316451,412.393698951,301.01505181,84.9700494144,26.4085977264
 10/14  17:00:00,1169.21269545,96.6169909531,564.77300848,0.0,109.682768182,220.04316451,429.466361152,318.206130339,84.9700494144,26.2901813987
 10/14  18:00:00,1132.57069849,96.6169909531,576.64046165,0.0,100.150657288,199.110933808,464.084922108,370.410235619,84.9700494144,8.70463707458
 10/14  19:00:00,1109.7711975,96.6169909531,566.640932632,0.0,100.150657288,191.61365848,462.100979237,388.065060667,56.6466996096,17.3892189601
 10/14  20:00:00,985.407656997,96.6169909531,553.411411476,0.0,55.6251445156,124.558693486,502.204374353,436.853147573,56.6466996096,8.70452717
 10/14  21:00:00,978.060868153,96.6169909531,546.021777506,0.0,55.6251445156,124.558693486,504.682187167,444.808161446,42.4850247072,17.3890010139
