Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  22:00:00,964.72449032,96.6169909531,540.867974493,0.0,46.0930336215,124.558693486,501.667348627,464.639591127,28.3233498048,8.70440769448
 10/14  23:00:00,934.924633216,96.6169909531,510.322526871,0.0,46.0930336215,124.558693486,505.674472694,474.124019194,14.1616749024,17.3887785977
 10/14  24:00:00,888.15076212,96.6169909531,470.285367423,0.0,46.0930336215,113.312780494,495.234413749,480.865442945,5.66466996096,8.70430084288
 10/15  01:00:00,848.982316519,96.6169909531,438.884972847,0.0,34.9616554283,113.312780494,510.085074361,488.82715102,5.66466996096,15.5932533806
 10/15  02:00:00,817.64139138,96.6169909531,407.702374526,0.0,34.9616554283,113.312780494,511.358419281,495.194088983,5.66466996096,10.4996603376
 10/15  03:00:00,809.463781711,96.6169909531,399.559669319,0.0,34.9616554283,113.312780494,518.905412312,502.684370318,5.66466996096,10.5563720326
 10/15  04:00:00,814.698529986,96.6169909531,396.883714003,0.0,44.4937663224,113.312780494,521.219576529,500.016801103,5.66466996096,15.5381054651
 10/15  05:00:00,813.701441873,96.6169909531,395.765453593,0.0,44.4937663224,113.312780494,530.128517461,507.261465539,14.1616749024,8.70537701982
 10/15  06:00:00,869.066966081,96.6169909531,374.778861165,0.0,54.0258772165,176.889270242,494.294155487,448.580063644,28.3233498048,17.3907420382
 10/15  07:00:00,851.323285545,96.6169909531,367.213323584,0.0,54.0258772165,184.38654557,496.427565303,445.237211119,42.4850247072,8.70532947646
 10/15  08:00:00,1025.25114165,96.6169909531,477.012502086,0.0,65.1572554096,220.04316451,490.909890253,416.800101002,56.6466996096,17.4630896415
 10/15  09:00:00,1075.37929051,96.6169909531,541.904298325,0.0,65.1572554096,212.545889182,457.046164138,388.274158629,42.4850247072,26.286980801
 10/15  10:00:00,1109.12603452,96.6169909531,566.421519737,0.0,65.1572554096,220.04316451,467.460704865,370.260649133,70.808374512,26.3916812198
 10/15  11:00:00,1120.55860059,96.6169909531,580.693059078,0.0,65.1572554096,220.04316451,457.383230243,360.184689196,70.808374512,26.3901665349
 10/15  12:00:00,1114.19812571,96.6169909531,580.723275747,0.0,65.1572554096,220.04316451,447.851893397,350.649798862,70.808374512,26.3937200224
 10/15  13:00:00,1108.01754664,96.6169909531,575.992147543,0.0,65.1572554096,212.545889182,426.394891375,343.356054616,56.6466996096,26.3921371494
 10/15  14:00:00,1109.90175206,96.6169909531,577.14709632,0.0,65.1572554096,212.545889182,401.99532441,333.119703518,42.4850247072,26.3905961856
 10/15  15:00:00,1114.91826227,96.6169909531,579.728835117,0.0,65.1572554096,212.545889182,410.362872433,336.115293418,56.6466996096,17.6008794046
 10/15  16:00:00,1093.6239561,96.6169909531,581.380484077,0.0,65.1572554096,220.04316451,452.40512932,341.042112788,84.9700494144,26.3929671173
 10/15  17:00:00,1050.4309964,96.6169909531,586.538078667,0.0,54.0258772165,184.38654557,465.142799625,353.887497384,84.9700494144,26.2852528275
 10/15  18:00:00,1037.68227963,96.6169909531,590.72737894,0.0,44.4937663224,163.454314868,493.892405995,400.21810804,84.9700494144,8.70424854102
 10/15  19:00:00,1031.18812877,96.6169909531,586.858455965,0.0,44.4937663224,155.95703954,489.25933038,415.221618982,56.6466996096,17.391011788
 10/15  20:00:00,993.149484326,96.6169909531,580.51174596,0.0,44.4937663224,124.558693486,522.262421185,456.911542624,56.6466996096,8.70417895155
 10/15  21:00:00,987.285737349,96.6169909531,575.636419568,0.0,44.4937663224,124.558693486,527.024314626,467.148387216,42.4850247072,17.3909027036
 10/15  22:00:00,986.398483477,96.6169909531,569.228961191,0.0,34.9616554283,124.558693486,524.556275789,487.528791292,28.3233498048,8.70413469221
 10/15  23:00:00,984.183675253,96.6169909531,559.845920026,0.0,34.9616554283,124.558693486,529.063073472,497.51059217,14.1616749024,17.3908063998
 10/15  24:00:00,963.683740278,96.6169909531,552.565271668,0.0,34.9616554283,113.312780494,519.377252012,505.008480794,5.66466996096,8.7041012565
 10/16  01:00:00,971.453394989,96.6169909531,548.489922027,0.0,46.0930336215,113.312780494,533.695384043,510.639593591,5.66466996096,17.3911204905
 10/16  02:00:00,972.021153719,96.6169909531,544.043808801,0.0,46.0930336215,113.312780494,531.941851274,517.572800796,5.66466996096,8.70438051783
 10/16  03:00:00,970.984153561,96.6169909531,539.650855509,0.0,46.0930336215,113.312780494,549.326436681,526.27034932,5.66466996096,17.3914173998
 10/16  04:00:00,1051.7688209,96.6169909531,533.178319529,0.0,100.150657288,148.969399434,519.49905911,505.129945526,5.66466996096,8.70444362261
 10/16  05:00:00,1046.71218246,96.6169909531,526.175571796,0.0,100.150657288,149.894399434,952.082680676,920.528123498,14.1616749024,17.3928822756
 10/16  06:00:00,1270.7110584,96.8781149518,523.190240816,0.0,176.471037341,302.612436532,642.374707688,605.346901663,28.3233498048,8.70445622066
 10/16  07:00:00,1374.3895138,97.1738059829,524.359264554,0.0,243.2593065,310.10971186,618.124718193,549.339176152,42.4850247072,26.3005173339
 10/16  08:00:00,1416.17256333,97.2973391931,531.083670171,0.0,243.2593065,310.10971186,591.528224854,508.458284324,56.6466996096,26.4232409202
 10/16  09:00:00,1457.54563812,97.5754458043,539.267878938,0.0,243.2593065,302.612436532,550.958521694,481.959619915,42.4850247072,26.5138770721
 10/16  10:00:00,1475.75038253,98.1579518799,546.115527385,0.0,243.2593065,310.10971186,557.470187325,451.110889855,70.808374512,35.5509229575
 10/16  11:00:00,1485.05687981,98.7052585378,553.049771018,0.0,243.2593065,310.10971186,544.984940963,429.677901444,70.808374512,44.498665007
 10/16  12:00:00,1453.11063231,99.1849446858,562.02745368,0.0,243.2593065,310.10971186,508.857591874,411.477107416,70.808374512,26.5721099458
 10/16  13:00:00,1494.2906879,99.4115234796,568.821363776,0.0,243.2593065,302.612436532,502.393117614,401.244540033,56.6466996096,44.5018779714
 10/16  14:00:00,1501.54714898,99.8647474219,570.435973656,0.0,243.2593065,302.612436532,467.612584121,389.597504538,42.4850247072,35.5300548759
 10/16  15:00:00,1503.75392318,100.633175959,568.604372412,0.0,243.2593065,302.612436532,465.836099691,373.722512135,56.6466996096,35.4668879463
 10/16  16:00:00,1504.77630872,101.067107066,567.653868077,0.0,243.2593065,310.10971186,486.99647413,375.540459719,84.9700494144,26.485964996
 10/16  17:00:00,1504.82681504,101.532724255,570.038863572,0.0,243.2593065,310.10971186,486.389319735,383.927323775,84.9700494144,17.4919465454
 10/16  18:00:00,1244.12641723,96.6169909531,567.437855198,0.0,166.938926447,199.110933808,475.944401806,373.53559026,84.9700494144,17.438762132
 10/16  19:00:00,1236.08962975,96.6169909531,562.316227694,0.0,166.938926447,191.61365848,459.511133382,385.427884294,56.6466996096,17.4365494785
 10/16  20:00:00,1090.90324562,96.6169909531,557.351219976,0.0,100.150657288,124.558693486,504.782102293,430.701374744,56.6466996096,17.4340279399
 10/16  21:00:00,1047.60892119,96.6169909531,557.124825722,0.0,100.150657288,124.558693486,489.201665647,438.008522898,42.4850247072,8.70811804147
 10/16  22:00:00,988.277249872,96.6169909531,556.181714859,0.0,46.0930336215,124.558693486,502.463091532,456.748482943,28.3233498048,17.3912587837
 10/16  23:00:00,991.088900014,96.6169909531,554.113575802,0.0,46.0930336215,124.558693486,485.326355144,462.459061954,14.1616749024,8.70561828697
 10/16  24:00:00,977.541403186,96.6169909531,553.286285289,0.0,46.0930336215,113.312780494,489.513448381,466.457469988,5.66466996096,17.3913084318
 10/17  01:00:00,981.819122986,96.6169909531,552.186486228,0.0,46.0930336215,113.312780494,484.189397321,469.818844723,5.66466996096,8.70588263731
 10/17  02:00:00,976.464296278,96.6169909531,550.209286363,0.0,46.0930336215,113.312780494,497.731358129,474.674649614,5.66466996096,17.3920385548
 10/17  03:00:00,971.541435775,96.6169909531,549.036546972,0.0,46.0930336215,113.312780494,493.672560053,479.301822795,5.66466996096,8.70606729697
 10/17  04:00:00,1061.77785087,96.6169909531,548.599898662,0.0,100.150657288,148.969399434,484.406177189,461.351060331,5.66466996096,17.3904468973
 10/17  05:00:00,1062.9043442,96.7951363928,548.454106135,0.0,100.150657288,149.894399434,760.577365295,737.709519748,14.1616749024,8.70617064463
 10/17  06:00:00,1282.81173392,97.5653091642,548.231584637,0.0,176.471037341,302.612436532,567.000519769,521.285899484,28.3233498048,17.3912704796
 10/17  07:00:00,1390.15410023,98.613850483,547.752876919,0.0,243.2593065,310.10971186,539.299971008,479.274088519,42.4850247072,17.540857782
 10/17  08:00:00,1434.1878097,99.4753984653,547.807686537,0.0,243.2593065,310.10971186,533.539837216,450.465545445,56.6466996096,26.4275921613
 10/17  09:00:00,1467.02219075,100.073186703,549.155664231,0.0,243.2593065,302.612436532,523.023836991,445.186531524,42.4850247072,35.3522807592
 10/17  10:00:00,1475.12428467,100.760613539,552.431368071,0.0,243.2593065,310.10971186,529.425607309,423.081157058,70.808374512,35.5360757389
 10/17  11:00:00,1487.80686089,101.56069506,557.134856082,0.0,243.2593065,310.10971186,505.125523912,398.712145506,70.808374512,35.6050038941
 10/17  12:00:00,1456.74201915,102.22203829,562.306024701,0.0,243.2593065,310.10971186,490.934803292,384.695384904,70.808374512,35.4310438757
 10/17  13:00:00,1494.01536322,102.942490546,564.84896664,0.0,243.2593065,302.612436532,464.592328479,372.339861616,56.6466996096,35.6057672529
 10/17  14:00:00,1489.83577585,103.659310742,559.820752659,0.0,243.2593065,302.612436532,434.812423988,356.779530099,42.4850247072,35.547869182
 10/17  15:00:00,1489.23819901,103.898377569,558.678383763,0.0,243.2593065,302.612436532,449.50987722,357.37960589,56.6466996096,35.4835717199
 10/17  16:00:00,1491.82026643,104.524915091,559.370285035,0.0,243.2593065,310.10971186,466.503359522,355.051972682,84.9700494144,26.4813374255
 10/17  17:00:00,1491.70352295,104.960306647,563.80414456,0.0,243.2593065,310.10971186,468.320359221,357.124050989,84.9700494144,26.2262588181
 10/17  18:00:00,1242.81794458,96.6169909531,575.799199397,0.0,166.938926447,199.110933808,460.127474892,366.430668434,84.9700494144,8.72675704394
 10/17  19:00:00,1226.58065297,96.6169909531,570.726266741,0.0,166.938926447,191.61365848,455.103055253,381.018551979,56.6466996096,17.4378036652
 10/17  20:00:00,1078.89056203,96.6169909531,561.502495078,0.0,100.150657288,124.558693486,502.501567759,428.41782214,56.6466996096,17.4370460094
 10/17  21:00:00,1029.67308383,96.6169909531,550.84954961,0.0,100.150657288,124.558693486,499.03810201,439.156201085,42.4850247072,17.3968762181
 10/17  22:00:00,954.876943589,96.6169909531,534.797755901,0.0,46.0930336215,124.558693486,498.270412361,461.241119316,28.3233498048,8.70594323938
 10/17  23:00:00,911.239653954,96.6169909531,486.682724525,0.0,46.0930336215,124.558693486,501.828199739,470.274512104,14.1616749024,17.3920127325
 10/17  24:00:00,889.599315862,96.6169909531,471.662854254,0.0,46.0930336215,113.312780494,490.119970134,475.749262245,5.66466996096,8.70603792862
 10/18  01:00:00,881.806378459,96.6169909531,466.259069954,0.0,46.0930336215,113.312780494,503.418050594,480.360716238,5.66466996096,17.3926643958
 10/18  02:00:00,874.902810745,96.6169909531,463.113674017,0.0,46.0930336215,113.312780494,499.718093006,485.346945221,5.66466996096,8.70647782441
 10/18  03:00:00,878.915162836,96.6169909531,460.96952156,0.0,46.0930336215,113.312780494,513.264933433,490.209722769,5.66466996096,17.390540703
 10/18  04:00:00,963.867513165,96.6169909531,460.386716927,0.0,100.150657288,148.969399434,487.602572422,473.231237042,5.66466996096,8.7066654189
 10/18  05:00:00,1017.98703423,97.0318639728,522.105715996,0.0,100.150657288,149.894399434,779.357740496,747.80268419,14.1616749024,17.3933814034
 10/18  06:00:00,1264.37058483,98.2810198929,537.225820231,0.0,176.471037341,302.612436532,567.127837987,530.097651655,28.3233498048,8.70683652709
 10/18  07:00:00,1386.95849044,100.139898609,542.924391014,0.0,243.2593065,310.10971186,552.44572376,483.654649997,42.4850247072,26.3060490557
 10/18  08:00:00,1430.13068487,101.296632438,553.555079592,0.0,243.2593065,310.10971186,529.078287656,446.000896424,56.6466996096,26.4306916231
 10/18  09:00:00,1469.34496751,102.138941886,568.969154543,0.0,243.2593065,302.612436532,484.835858301,415.830107292,42.4850247072,26.520726302
 10/18  10:00:00,1470.71955474,102.794582618,565.425860201,0.0,243.2593065,310.10971186,494.738819585,388.373190526,70.808374512,35.5572545468
 10/18  11:00:00,1466.73278366,103.028220845,559.466435288,0.0,243.2593065,310.10971186,497.575773302,382.253503605,70.808374512,44.5138951849
 10/18  12:00:00,1427.2174445,103.292183481,561.257356919,0.0,243.2593065,310.10971186,478.882493112,381.496626999,70.808374512,26.5774916018
 10/18  13:00:00,1456.73320429,103.650229234,556.446597229,0.0,243.2593065,302.612436532,476.98853261,375.832718493,56.6466996096,44.509114507
 10/18  14:00:00,1454.19572007,103.958048952,552.85094971,0.0,243.2593065,302.612436532,450.59750004,372.572903032,42.4850247072,35.5395723012
 10/18  15:00:00,1454.12493672,104.236112379,551.894132069,0.0,243.2593065,302.612436532,462.402491634,370.279198319,56.6466996096,35.4765937053
 10/18  16:00:00,1459.56407556,104.524576667,549.805771501,0.0,243.2593065,310.10971186,481.11571234,369.658329016,84.9700494144,26.487333909
 10/18  17:00:00,1456.97658131,104.975470512,546.189770058,0.0,243.2593065,310.10971186,472.190157237,369.728505846,84.9700494144,17.4916019765
 10/18  18:00:00,1214.75856447,96.6169909531,566.868841842,0.0,166.938926447,199.110933808,472.131138502,369.72295796,84.9700494144,17.4381311273
 10/18  19:00:00,1218.07635073,96.6169909531,573.312351786,0.0,166.938926447,191.61365848,451.549352982,377.465517196,56.6466996096,17.4371361768
 10/18  20:00:00,1084.97527174,96.6169909531,574.191505154,0.0,100.150657288,124.558693486,494.273973784,420.18950568,56.6466996096,17.4377684943
 10/18  21:00:00,1043.7209364,96.6169909531,572.387460894,0.0,100.150657288,124.558693486,475.354669384,424.159617481,42.4850247072,8.71002719541
 10/18  22:00:00,975.092754636,96.6169909531,571.405628976,0.0,46.0930336215,124.558693486,484.32870345,438.612974876,28.3233498048,17.3923787689
 10/18  23:00:00,976.891610321,96.6169909531,572.416936255,0.0,46.0930336215,124.558693486,466.985909759,444.119248405,14.1616749024,8.70498645102
 10/18  24:00:00,967.548099099,96.6169909531,575.655702927,0.0,46.0930336215,113.312780494,473.220189819,450.161369812,5.66466996096,17.3941500462
 10/19  01:00:00,970.113110663,96.6169909531,578.372454212,0.0,46.0930336215,113.312780494,469.899286931,455.52930206,5.66466996096,8.70531490957
 10/19  02:00:00,970.206459257,96.6169909531,578.511041893,0.0,46.0930336215,113.312780494,484.378695132,461.320316478,5.66466996096,17.3937086929
 10/19  03:00:00,973.384175351,96.6169909531,581.88697164,0.0,46.0930336215,113.312780494,480.570922013,466.200582313,5.66466996096,8.705669739
 10/19  04:00:00,1062.32470811,96.6169909531,580.342091677,0.0,100.150657288,148.969399434,467.431349296,444.372433874,5.66466996096,17.3942454609
 10/19  05:00:00,1070.36183523,97.0941991776,587.099497172,0.0,100.150657288,149.894399434,692.322458473,669.454886104,14.1616749024,8.70589746659
 10/19  06:00:00,1320.22326867,98.9706741385,608.110819438,0.0,176.471037341,302.612436532,540.825337114,495.109784949,28.3233498048,17.3922023599
 10/19  07:00:00,1423.01929986,100.872196873,598.518464923,0.0,243.2593065,310.10971186,513.100065706,453.072745852,42.4850247072,17.5422951477
 10/19  08:00:00,1449.67885915,101.841727493,587.557366896,0.0,243.2593065,310.10971186,515.536995214,423.656641672,56.6466996096,35.2336539326
 10/19  09:00:00,1479.53191487,102.36545399,576.725351475,0.0,243.2593065,302.612436532,481.399828518,412.385410799,42.4850247072,26.5293930119
 10/19  10:00:00,1486.99708536,102.967791935,570.777245818,0.0,243.2593065,310.10971186,496.988315442,390.626181172,70.808374512,35.5537597585
 10/19  11:00:00,1487.92114739,103.455382701,570.62136634,0.0,243.2593065,310.10971186,486.22392704,379.790045764,70.808374512,35.6255067633
 10/19  12:00:00,1441.92734987,103.831672362,573.835166222,0.0,243.2593065,310.10971186,480.586618491,374.329181875,70.808374512,35.4490621045
 10/19  13:00:00,1483.04626167,104.244272583,578.071736613,0.0,243.2593065,302.612436532,468.137250919,366.960412639,56.6466996096,44.5301386699
 10/19  14:00:00,1483.48391955,104.881218923,576.772433639,0.0,243.2593065,302.612436532,436.140768577,358.117535482,42.4850247072,35.5382083876
 10/19  15:00:00,1481.69119884,105.363531931,576.653990229,0.0,243.2593065,302.612436532,448.584260885,356.462432209,56.6466996096,35.4751290668
 10/19  16:00:00,1488.04480612,105.769263846,575.981459043,0.0,243.2593065,310.10971186,469.579531802,358.118038002,84.9700494144,26.4914443862
 10/19  17:00:00,1492.49787277,106.063986959,576.315376633,0.0,243.2593065,310.10971186,465.217972085,362.753487782,84.9700494144,17.4944348884
 10/19  18:00:00,1230.17809929,96.6169909531,570.622073361,0.0,166.938926447,199.110933808,477.157349057,374.745957277,84.9700494144,17.4413423655
 10/19  19:00:00,1216.34536701,96.6169909531,563.608869157,0.0,166.938926447,191.61365848,459.761131521,385.675470654,56.6466996096,17.438961257
 10/19  20:00:00,1074.97204723,96.6169909531,556.83859271,0.0,100.150657288,124.558693486,503.478936506,429.39556471,56.6466996096,17.4366721862
 10/19  21:00:00,1026.65223978,96.6169909531,547.97552461,0.0,100.150657288,124.558693486,492.014425502,440.820046521,42.4850247072,8.70935427383
 10/19  22:00:00,953.898101598,96.6169909531,540.286570704,0.0,46.0930336215,124.558693486,507.493090885,461.778508921,28.3233498048,17.3912321586
 10/19  23:00:00,932.225422142,96.6169909531,511.418795984,0.0,46.0930336215,124.558693486,493.14584852,470.277134727,14.1616749024,8.70703889048
 10/19  24:00:00,889.923298118,96.6169909531,478.175959558,0.0,46.0930336215,113.312780494,499.608036803,476.550249941,5.66466996096,17.3931169014
 10/20  01:00:00,865.722925156,96.6169909531,447.981728711,0.0,46.0930336215,113.312780494,497.237309365,482.865116302,5.66466996096,8.7075231013
 10/20  02:00:00,859.421663135,96.6169909531,438.011423865,0.0,46.0930336215,113.312780494,509.531690805,486.474231625,5.66466996096,17.3927892184
 10/20  03:00:00,878.61592165,96.6169909531,457.00132721,0.0,46.0930336215,113.312780494,505.301445608,490.928844053,5.66466996096,8.70793159401
 10/20  04:00:00,973.377348632,96.6169909531,461.172816357,0.0,100.150657288,148.969399434,496.492925995,473.434828502,5.66466996096,17.393427532
 10/20  05:00:00,1023.14173591,97.1361671221,509.216699334,0.0,100.150657288,149.894399434,763.226797511,740.359528454,14.1616749024,8.7055941549
 10/20  06:00:00,1254.38571697,98.9212929672,518.958904121,0.0,176.471037341,302.612436532,577.034282983,531.315446097,28.3233498048,17.3954870811
 10/20  07:00:00,1372.67701315,100.860136974,522.720811257,0.0,243.2593065,310.10971186,548.182538662,488.150702022,42.4850247072,17.5468119327
 10/20  08:00:00,1412.88568781,101.673988502,527.089561102,0.0,243.2593065,310.10971186,550.310131061,467.230456432,56.6466996096,26.4329750201
 10/20  09:00:00,1452.50913724,102.398145261,536.728592238,0.0,243.2593065,302.612436532,521.974867181,444.120394088,42.4850247072,35.3694483859
 10/20  10:00:00,1473.4691491,103.222023094,549.289980388,0.0,243.2593065,310.10971186,512.804684702,406.44037322,70.808374512,35.5559369699
 10/20  11:00:00,1496.46299473,103.88051479,557.389788335,0.0,243.2593065,310.10971186,493.504472158,387.067843911,70.808374512,35.628253735
 10/20  12:00:00,1456.02767228,104.519875742,561.964626371,0.0,243.2593065,310.10971186,479.064579312,372.804284512,70.808374512,35.4519202882
 10/20  13:00:00,1487.585774,105.03061564,566.711620922,0.0,243.2593065,302.612436532,462.338471251,364.1374189,56.6466996096,41.5543527417
 10/20  14:00:00,1491.01845245,105.488572507,563.41201928,0.0,243.2593065,302.612436532,433.869300803,352.865929343,42.4850247072,38.5183467526
 10/20  15:00:00,1491.67875699,105.661776792,559.874867801,0.0,243.2593065,302.612436532,441.483287621,349.357423914,56.6466996096,35.479164098
 10/20  16:00:00,1497.64595,106.067425305,559.040188158,0.0,243.2593065,310.10971186,466.496601432,355.031871657,84.9700494144,26.4946803609
 10/20  17:00:00,1498.07685833,106.449900478,565.894898632,0.0,243.2593065,310.10971186,461.61021318,359.144314479,84.9700494144,17.4958492864
 10/20  18:00:00,1234.58531422,96.6169909531,565.528586772,0.0,166.938926447,199.110933808,477.373775542,374.964532507,84.9700494144,17.4391936209
 10/20  19:00:00,1212.97986915,96.6169909531,557.153576335,0.0,166.938926447,191.61365848,460.430256034,386.343177225,56.6466996096,17.4403791994
 10/20  20:00:00,1068.85935967,96.6169909531,551.088395351,0.0,100.150657288,124.558693486,504.967328547,430.882489971,56.6466996096,17.4381389669
 10/20  21:00:00,1022.03931622,96.6169909531,543.612570167,0.0,100.150657288,124.558693486,492.288525929,441.093408732,42.4850247072,8.71009249008
 10/20  22:00:00,957.66821218,96.6169909531,537.464119204,0.0,46.0930336215,124.558693486,506.894494401,461.178449766,28.3233498048,17.3926948304
 10/20  23:00:00,935.147003182,96.6169909531,510.44085011,0.0,46.0930336215,124.558693486,493.183690908,470.314174077,14.1616749024,8.70784192832
 10/20  24:00:00,874.161120083,96.6169909531,456.47126061,0.0,46.0930336215,113.312780494,501.136127674,478.076741782,5.66466996096,17.3947159309
 10/21  01:00:00,841.769431582,96.6169909531,420.563097806,0.0,46.0930336215,113.312780494,498.0110999,483.6411296,5.66466996096,8.70530033884
 10/21  02:00:00,817.334031692,96.6169909531,390.637303489,0.0,46.0930336215,113.312780494,513.015191035,489.955992703,5.66466996096,17.3945283715
 10/21  03:00:00,789.88877833,96.6169909531,360.046493122,0.0,46.0930336215,113.312780494,510.585208448,496.214370392,5.66466996096,8.70616809413
 10/21  04:00:00,786.21908036,96.6169909531,351.286465393,0.0,55.6251445156,113.312780494,513.666603333,490.606581442,5.66466996096,17.3953519294
 10/21  05:00:00,768.016964402,96.6169909531,332.34014488,0.0,55.6251445156,113.312780494,526.374276467,503.506088619,14.1616749024,8.70651294495
 10/21  06:00:00,821.525025756,96.6169909531,314.979302662,0.0,65.1572554096,176.889270242,498.878714281,453.161925786,28.3233498048,17.39343869
 10/21  07:00:00,983.0859373,96.935191185,365.467868454,0.0,109.682768182,220.96816451,769.219802376,718.027906034,42.4850247072,8.70687163536
 10/21  08:00:00,1070.90496461,96.9310580385,456.654765395,0.0,109.682768182,220.96816451,652.760479304,569.907279258,56.6466996096,26.2065004373
 10/21  09:00:00,1232.07966178,97.5427063001,523.456282749,0.0,131.945524568,266.955817592,575.903152977,515.862534444,42.4850247072,17.5555938253
 10/21  10:00:00,1261.98939601,97.8997226612,548.611161802,0.0,131.945524568,274.45309292,582.781807559,485.541312503,70.808374512,26.4321205439
 10/21  11:00:00,1281.99810433,98.1393355757,565.657638699,0.0,131.945524568,274.45309292,563.101762833,465.864681819,70.808374512,26.4287065018
 10/21  12:00:00,1264.89825498,98.3918053329,572.856697109,0.0,131.945524568,274.45309292,543.49450908,446.26122549,70.808374512,26.4249090779
 10/21  13:00:00,1255.48015199,98.5623547579,567.355035137,0.0,131.945524568,266.955817592,516.962756218,433.889576513,56.6466996096,26.4264800946
 10/21  14:00:00,1260.07807092,98.6552503807,566.252867129,0.0,131.945524568,266.955817592,493.211567182,415.50001303,42.4850247072,35.2265294444
 10/21  15:00:00,1186.74212262,96.6169909531,575.575666415,0.0,109.682768182,212.545889182,398.468724504,315.398201691,56.6466996096,26.4238232033
 10/21  16:00:00,1188.88155808,96.6169909531,579.745973758,0.0,109.682768182,220.04316451,424.359082789,312.964025646,84.9700494144,26.4250077285
 10/21  17:00:00,1143.50083777,96.6169909531,588.958109775,0.0,109.682768182,220.04316451,425.864263326,323.352355577,84.9700494144,17.5418583342
 10/21  18:00:00,1114.62405466,96.6169909531,587.145151585,0.0,100.150657288,199.110933808,481.510879072,379.147256393,84.9700494144,17.3935732647
 10/21  19:00:00,1099.47313647,96.6169909531,578.67175465,0.0,100.150657288,191.61365848,457.930446604,392.575389376,56.6466996096,8.70835761826
 10/21  20:00:00,981.847686084,96.6169909531,573.467250506,0.0,55.6251445156,124.558693486,513.027899423,438.985405011,56.6466996096,17.3957948016
 10/21  21:00:00,975.054617924,96.6169909531,567.034387495,0.0,55.6251445156,124.558693486,499.003543712,447.812474229,42.4850247072,8.70604477589
 10/21  22:00:00,963.002019106,96.6169909531,559.463810688,0.0,46.0930336215,124.558693486,513.871780913,468.153365967,28.3233498048,17.3950651412
 10/21  23:00:00,959.242977433,96.6169909531,552.141388887,0.0,46.0930336215,124.558693486,497.325296439,474.457236925,14.1616749024,8.70638461137
 10/21  24:00:00,946.327360683,96.6169909531,547.752450485,0.0,46.0930336215,113.312780494,504.204252762,481.144271904,5.66466996096,17.3953108974
 10/22  01:00:00,924.380696835,96.6169909531,527.16740166,0.0,34.9616554283,113.312780494,502.833076551,488.461494729,5.66466996096,8.70691186073
 10/22  02:00:00,904.718577982,96.6169909531,503.487626747,0.0,34.9616554283,113.312780494,518.762100681,495.702878229,5.66466996096,17.3945524916
 10/22  03:00:00,874.096004269,96.6169909531,470.459204004,0.0,34.9616554283,113.312780494,519.036932158,504.664764553,5.66466996096,8.70749764391
 10/22  04:00:00,845.573172351,96.6169909531,429.692957864,0.0,44.4937663224,113.312780494,527.33212419,504.271964519,5.66466996096,17.3954897105
 10/22  05:00:00,820.477199449,96.6169909531,402.624221491,0.0,44.4937663224,113.312780494,542.549069503,510.993095638,14.1616749024,17.3942989624
 10/22  06:00:00,884.453776217,96.6169909531,395.838478449,0.0,54.0258772165,176.889270242,487.015145462,449.984466602,28.3233498048,8.70732905537
 10/22  07:00:00,892.942123326,96.6169909531,414.400602938,0.0,54.0258772165,184.38654557,502.593261887,442.713090463,42.4850247072,17.3951467168
 10/22  08:00:00,1041.17654755,96.6169909531,505.978926044,0.0,65.1572554096,220.04316451,485.025821397,410.914737697,56.6466996096,17.4643840904
 10/22  09:00:00,1069.43208883,96.6169909531,547.962425516,0.0,65.1572554096,212.545889182,450.179480595,390.155497285,42.4850247072,17.5389586024
 10/22  10:00:00,1093.75885556,96.6169909531,564.13776451,0.0,65.1572554096,220.04316451,473.678593343,376.463440597,70.808374512,26.4067782339
 10/22  11:00:00,1110.31988494,96.6169909531,578.836909034,0.0,65.1572554096,220.04316451,463.895124798,366.680081085,70.808374512,26.4066692012
 10/22  12:00:00,1119.04115334,96.6169909531,588.298796616,0.0,65.1572554096,220.04316451,454.489348607,357.274505949,70.808374512,26.4064681463
 10/22  13:00:00,1119.54341798,96.6169909531,595.731748865,0.0,65.1572554096,212.545889182,433.545204214,350.492243202,56.6466996096,26.4062614026
 10/22  14:00:00,1120.18994793,96.6169909531,595.947296094,0.0,65.1572554096,212.545889182,406.165268855,337.274189303,42.4850247072,26.4060548443
 10/22  15:00:00,1122.48499048,96.6169909531,598.323652126,0.0,65.1572554096,212.545889182,405.914725668,322.862177189,56.6466996096,26.405848869
 10/22  16:00:00,1102.1221859,96.6169909531,603.763059291,0.0,65.1572554096,220.04316451,435.710195596,324.33450268,84.9700494144,26.4056435013
 10/22  17:00:00,1048.17383131,96.6169909531,597.18223782,0.0,54.0258772165,184.38654557,460.474791374,349.208695792,84.9700494144,26.2960461682
 10/22  18:00:00,1022.21558472,96.6169909531,587.041627262,0.0,44.4937663224,163.454314868,500.195493539,406.51790132,84.9700494144,8.70754280373
 10/22  19:00:00,1006.48356891,96.6169909531,578.526702756,0.0,44.4937663224,155.95703954,496.63958913,422.59733836,56.6466996096,17.3955511606
 10/22  20:00:00,969.892472782,96.6169909531,573.401735603,0.0,44.4937663224,124.558693486,529.284996233,463.930319613,56.6466996096,8.70797701013
 10/22  21:00:00,963.44299271,96.6169909531,567.037777206,0.0,44.4937663224,124.558693486,535.089578043,475.210824419,42.4850247072,17.3937289168
 10/22  22:00:00,951.24508702,96.6169909531,562.766979514,0.0,34.9616554283,124.558693486,532.765593791,495.733816923,28.3233498048,8.70842706378
 10/22  23:00:00,953.674232666,96.6169909531,560.196754278,0.0,34.9616554283,124.558693486,535.61565959,504.059417629,14.1616749024,17.3945670586
 10/22  24:00:00,944.401569643,96.6169909531,556.502656395,0.0,34.9616554283,113.312780494,525.856139104,511.485609129,5.66466996096,8.70586001366
 10/23  01:00:00,958.373201126,96.6169909531,550.006096904,0.0,46.0930336215,113.312780494,541.38433994,518.323824268,5.66466996096,17.3958457108
 10/23  02:00:00,954.962701888,96.6169909531,542.963591191,0.0,46.0930336215,113.312780494,540.157919301,525.786294614,5.66466996096,8.70695472699
 10/23  03:00:00,955.307915983,96.6169909531,543.417348775,0.0,46.0930336215,113.312780494,553.920029916,530.858202373,5.66466996096,17.3971575819
 10/23  04:00:00,1044.72355713,96.6169909531,544.696446786,0.0,100.150657288,148.969399434,520.144135299,505.772007804,5.66466996096,8.70745753415
 10/23  05:00:00,1043.81432885,96.6169909531,541.857843271,0.0,100.150657288,149.894399434,962.830355622,931.27254999,14.1616749024,17.3961307299
 10/23  06:00:00,1267.30411994,96.8764485375,538.546520447,0.0,176.471037341,302.612436532,645.413474576,608.382151649,28.3233498048,8.7079731217
 10/23  07:00:00,1376.50737207,97.1721916425,535.91078091,0.0,243.2593065,310.10971186,622.647048708,553.844216246,42.4850247072,26.3178077554
 10/23  08:00:00,1412.98981533,97.2958940487,535.256850843,0.0,243.2593065,310.10971186,604.886888934,521.800722909,56.6466996096,26.4394664153
 10/23  09:00:00,1452.8389811,97.4454267731,541.840663742,0.0,243.2593065,302.612436532,573.459217379,495.601417122,42.4850247072,35.3727755501
 10/23  10:00:00,1466.58002253,97.9435571429,553.279893484,0.0,243.2593065,310.10971186,565.333645671,458.962684389,70.808374512,35.5625867699
 10/23  11:00:00,1474.1872756,98.5060864588,565.72020391,0.0,243.2593065,310.10971186,543.072063461,436.627740969,70.808374512,35.6359479793
 10/23  12:00:00,1436.47577055,98.9391490033,571.588062916,0.0,243.2593065,310.10971186,528.585713797,422.317526375,70.808374512,35.45981291
 10/23  13:00:00,1476.18445138,99.4087382053,573.774922062,0.0,243.2593065,302.612436532,500.332662258,408.044138263,56.6466996096,35.6418243846
 10/23  14:00:00,1478.59543152,99.9933382105,576.776457883,0.0,243.2593065,302.612436532,476.728690611,389.783494213,42.4850247072,44.4601716914
 10/23  15:00:00,1484.49125025,100.665621725,580.030405307,0.0,243.2593065,302.612436532,465.283331012,373.145933304,56.6466996096,35.4906980981
 10/23  16:00:00,1492.29970617,101.055083166,578.646521921,0.0,243.2593065,310.10971186,482.959567348,371.486840815,84.9700494144,26.5026771185
 10/23  17:00:00,1489.98745104,101.260557442,576.430526895,0.0,243.2593065,310.10971186,490.628424438,388.162615512,84.9700494144,17.4957595119
 10/23  18:00:00,1231.28919024,96.6169909531,575.271776314,0.0,166.938926447,199.110933808,479.769237031,377.356978416,84.9700494144,17.4422092009
 10/23  19:00:00,1221.7019246,96.6169909531,574.542216584,0.0,166.938926447,191.61365848,461.311649638,387.224226964,56.6466996096,17.4407230644
 10/23  20:00:00,1089.27722292,96.6169909531,572.30296899,0.0,100.150657288,124.558693486,506.271640816,432.182627323,56.6466996096,17.4423138828
 10/23  21:00:00,1043.28581415,96.6169909531,568.169861895,0.0,100.150657288,124.558693486,491.228950239,440.034528854,42.4850247072,8.70939667817
 10/23  22:00:00,973.504504414,96.6169909531,566.471737681,0.0,46.0930336215,124.558693486,503.844406366,458.124197133,28.3233498048,17.3968594276
 10/23  23:00:00,969.420096615,96.6169909531,565.869994955,0.0,46.0930336215,124.558693486,488.07966015,465.210666908,14.1616749024,8.70731833902
 10/23  24:00:00,955.375069787,96.6169909531,566.568560272,0.0,46.0930336215,113.312780494,492.702763674,469.642774679,5.66466996096,17.3953190336
 10/24  01:00:00,956.273531443,96.6169909531,567.514462008,0.0,46.0930336215,113.312780494,488.262739524,473.890059684,5.66466996096,8.70800987877
 10/24  02:00:00,954.616651289,96.6169909531,566.138938218,0.0,46.0930336215,113.312780494,501.011226775,477.94968546,5.66466996096,17.3968713541
 10/24  03:00:00,954.009214918,96.6169909531,565.565424579,0.0,46.0930336215,113.312780494,503.668389905,480.607803255,5.66466996096,17.3959166886
 10/24  04:00:00,1044.79581799,96.6169909531,565.381077166,0.0,100.150657288,148.969399434,476.656955976,462.284066192,5.66466996096,8.70821982301
 10/24  05:00:00,1046.20126322,96.7902390712,565.319281127,0.0,100.150657288,149.894399434,779.309759757,747.751005729,14.1616749024,17.3970791254
 10/24  06:00:00,1274.25015763,97.5285594322,565.301153347,0.0,176.471037341,302.612436532,560.884662696,523.852495761,28.3233498048,8.70881713014
 10/24  07:00:00,1386.00947296,98.499103339,565.298579083,0.0,243.2593065,310.10971186,551.77993884,482.977337158,42.4850247072,26.3175769748
 10/24  08:00:00,1425.28808269,99.2201818566,566.361765289,0.0,243.2593065,310.10971186,545.395307158,462.307723344,56.6466996096,26.4408842039
 10/24  09:00:00,1464.11622093,100.03404186,570.813558903,0.0,243.2593065,302.612436532,512.803567854,443.785636464,42.4850247072,26.5329066828
 10/24  10:00:00,1480.38868099,100.811195756,578.346757293,0.0,243.2593065,310.10971186,530.917974964,415.649440861,70.808374512,44.4601595909
 10/24  11:00:00,1489.72848254,101.746126215,585.2210677,0.0,243.2593065,310.10971186,498.349547893,391.909945748,70.808374512,35.6312276326
 10/24  12:00:00,1445.02474147,102.546269902,581.111415709,0.0,243.2593065,310.10971186,483.204537438,376.939778762,70.808374512,35.4563841644
 10/24  13:00:00,1471.58542923,103.400868442,573.050824474,0.0,243.2593065,302.612436532,456.84653658,364.561391125,56.6466996096,35.6384458452
 10/24  14:00:00,1467.12447857,104.119972595,567.536603224,0.0,243.2593065,302.612436532,427.2664278,349.199190678,42.4850247072,35.5822124148
 10/24  15:00:00,1468.82263784,104.547190898,568.885542216,0.0,243.2593065,302.612436532,437.725519464,345.560135155,56.6466996096,35.5186846986
 10/24  16:00:00,1478.25867949,104.917854222,571.360297677,0.0,243.2593065,310.10971186,475.318842618,355.018063899,84.9700494144,35.3307293044
 10/24  17:00:00,1485.00889728,105.32664071,577.997296915,0.0,243.2593065,310.10971186,463.403292053,360.931019231,84.9700494144,17.502223408
 10/24  18:00:00,1244.54853258,96.6169909531,597.246861942,0.0,166.938926447,199.110933808,469.116369195,366.701412521,84.9700494144,17.4449072597
 10/24  19:00:00,1231.61493995,96.6169909531,592.332417818,0.0,166.938926447,191.61365848,450.808625665,376.719107576,56.6466996096,17.4428184786
 10/24  20:00:00,1092.3736587,96.6169909531,587.424965217,0.0,100.150657288,124.558693486,494.134349028,420.046722104,56.6466996096,17.440927314
 10/24  21:00:00,1053.58927361,96.6169909531,587.579022607,0.0,100.150657288,124.558693486,476.009478315,424.813132776,42.4850247072,8.71132083242
 10/24  22:00:00,990.516938045,96.6169909531,591.500864773,0.0,46.0930336215,124.558693486,488.857609898,443.138901188,28.3233498048,17.3953589052
 10/24  23:00:00,992.097792692,96.6169909531,592.140897456,0.0,46.0930336215,124.558693486,471.406089186,448.535083401,14.1616749024,8.70933088223
 10/24  24:00:00,982.864528129,96.6169909531,595.198675984,0.0,46.0930336215,113.312780494,473.906056598,450.843435214,5.66466996096,17.397951423
 10/25  01:00:00,985.654842092,96.6169909531,597.994576572,0.0,46.0930336215,113.312780494,469.025677975,454.653609094,5.66466996096,8.70739891933
 10/25  02:00:00,988.213223002,96.6169909531,600.36956487,0.0,46.0930336215,113.312780494,482.857613303,459.794590012,5.66466996096,17.3983533305
 10/25  03:00:00,990.446159389,96.6169909531,602.290251183,0.0,46.0930336215,113.312780494,485.224597921,470.851781667,5.66466996096,8.70814629256
 10/25  04:00:00,1079.80996196,96.6169909531,601.247712495,0.0,100.150657288,148.969399434,477.54386534,454.482192027,5.66466996096,17.3970033522
 10/25  05:00:00,1081.78591406,97.0175982702,600.915227884,0.0,100.150657288,149.894399434,717.564979272,687.718486068,14.1616749024,15.6848183014
 10/25  06:00:00,1312.29407734,98.4959981187,600.849965146,0.0,176.471037341,302.612436532,536.151586178,497.409224094,28.3233498048,10.4190122788
 10/25  07:00:00,1426.05605976,100.228010216,600.910837857,0.0,243.2593065,310.10971186,526.086998489,457.284843756,42.4850247072,26.3171300262
 10/25  08:00:00,1462.69193062,101.021551262,599.299120344,0.0,243.2593065,310.10971186,525.470186227,442.376887431,56.6466996096,26.4465991863
 10/25  09:00:00,1494.92164647,101.580995491,597.634951656,0.0,243.2593065,302.612436532,503.281815277,434.256531702,42.4850247072,26.5402588676
 10/25  10:00:00,1501.52689215,102.076075888,596.255349698,0.0,243.2593065,310.10971186,532.705544312,417.420486805,70.808374512,44.4766829945
 10/25  11:00:00,1497.98097894,102.508093539,590.898189578,0.0,243.2593065,310.10971186,515.418554012,408.976630315,70.808374512,35.6335491846
 10/25  12:00:00,1453.43692438,102.914064311,587.688216857,0.0,243.2593065,310.10971186,509.005597604,402.738518991,70.808374512,35.4587041006
 10/25  13:00:00,1482.1038272,103.277275624,582.273954979,0.0,243.2593065,302.612436532,489.845030944,397.556674397,56.6466996096,35.6416569377
 10/25  14:00:00,1476.81974535,103.632294765,576.1109569,0.0,243.2593065,302.612436532,469.903782943,391.833046501,42.4850247072,35.5857117346
 10/25  15:00:00,1470.16145551,103.959555784,568.587930164,0.0,243.2593065,302.612436532,480.604006652,388.434845338,56.6466996096,35.5224617041
 10/25  16:00:00,1480.18257318,104.359266461,571.615984203,0.0,243.2593065,310.10971186,507.578381384,387.274127885,84.9700494144,35.3342040848
 10/25  17:00:00,1482.54278188,104.726411178,573.840343988,0.0,243.2593065,310.10971186,490.781313797,388.307781322,84.9700494144,17.5034830615
 10/25  18:00:00,1242.8432684,96.6169909531,593.007820292,0.0,166.938926447,199.110933808,488.958399032,386.542303221,84.9700494144,17.446046397
 10/25  19:00:00,1245.41883466,96.6169909531,602.817501942,0.0,166.938926447,191.61365848,467.67479235,393.584065895,56.6466996096,17.4440268453
 10/25  20:00:00,1115.7696706,96.6169909531,607.786976139,0.0,100.150657288,124.558693486,509.385995913,435.297087447,56.6466996096,17.4422088561
 10/25  21:00:00,1074.03955603,96.6169909531,605.584484512,0.0,100.150657288,124.558693486,491.799717856,440.602738981,42.4850247072,8.7119541672
 10/25  22:00:00,1006.11160494,96.6169909531,605.540672853,0.0,46.0930336215,124.558693486,504.881351477,459.161369467,28.3233498048,17.3966322058
 10/25  23:00:00,1003.96896167,96.6169909531,602.920152211,0.0,46.0930336215,124.558693486,488.06832968,465.199327421,14.1616749024,8.70732735631
 10/25  24:00:00,989.486334118,96.6169909531,601.182965484,0.0,46.0930336215,113.312780494,492.191996886,469.127942502,5.66466996096,17.3993844235
 10/26  01:00:00,986.259725326,96.6169909531,598.480246266,0.0,46.0930336215,113.312780494,487.071709568,472.698928346,5.66466996096,8.70811126136
 10/26  02:00:00,983.189983525,96.6169909531,595.750526226,0.0,46.0930336215,113.312780494,499.610193216,476.548316705,5.66466996096,17.3972065499
 10/26  03:00:00,981.567893984,96.6169909531,594.061827855,0.0,46.0930336215,113.312780494,495.065815315,480.692182204,5.66466996096,8.70896315049
 10/26  04:00:00,1068.9586374,96.6169909531,591.445204138,0.0,100.150657288,148.969399434,486.495349003,463.431977176,5.66466996096,17.3987018659
 10/26  05:00:00,1068.51821425,97.0953927696,588.983602324,0.0,100.150657288,149.894399434,737.063063646,705.503523192,14.1616749024,17.3978655518
 10/26  06:00:00,1296.55863238,98.739416713,586.607284656,0.0,176.471037341,302.612436532,547.278226996,510.24560492,28.3233498048,8.70927227111
 10/26  07:00:00,1407.75452497,100.619168632,584.240317544,0.0,243.2593065,310.10971186,536.636073384,467.830181914,42.4850247072,26.3208667631
 10/26  08:00:00,1443.96939311,101.418647953,582.435661541,0.0,243.2593065,310.10971186,532.337122237,449.244929981,56.6466996096,26.4454926468
 10/26  09:00:00,1476.37333098,101.905584687,581.142024305,0.0,243.2593065,302.612436532,512.288759152,443.265225663,42.4850247072,26.5385087824
 10/26  10:00:00,1482.83243767,102.352527524,579.672725322,0.0,243.2593065,310.10971186,544.676231722,429.39770834,70.808374512,44.4701488694
 10/26  11:00:00,1483.90555923,102.788713899,579.099492076,0.0,243.2593065,310.10971186,524.09600916,417.645044988,70.808374512,35.6425896598
 10/26  12:00:00,1442.38681434,103.158395798,579.063904523,0.0,243.2593065,310.10971186,518.971391713,412.696085796,70.808374512,35.4669314054
 10/26  13:00:00,1477.23349954,103.549457836,580.003036385,0.0,243.2593065,302.612436532,496.424105369,404.125760178,56.6466996096,35.6516455808
 10/26  14:00:00,1478.35624716,103.838917253,580.891366864,0.0,243.2593065,302.612436532,489.805434903,402.836373016,42.4850247072,44.4840371803
 10/26  15:00:00,1475.95277496,104.114619813,578.52751265,0.0,243.2593065,302.612436532,493.73624312,401.587733442,56.6466996096,35.5018100682
 10/26  16:00:00,1479.95592292,104.375867299,575.68380691,0.0,243.2593065,310.10971186,512.793910779,401.313411595,84.9700494144,26.5104497695
 10/26  17:00:00,1478.09551377,104.608226733,573.56423273,0.0,243.2593065,310.10971186,504.998721839,402.52918475,84.9700494144,17.4994876745
 10/26  18:00:00,1217.17501696,96.6169909531,570.953641736,0.0,166.938926447,199.110933808,500.557074752,398.143334521,84.9700494144,17.4436908164
 10/26  19:00:00,1209.94794491,96.6169909531,570.006881061,0.0,166.938926447,191.61365848,477.037018434,402.949272118,56.6466996096,17.4410467062
 10/26  20:00:00,1075.592536,96.6169909531,569.718714888,0.0,100.150657288,124.558693486,517.426484368,443.33353495,56.6466996096,17.446249808
 10/26  21:00:00,1036.32704289,96.6169909531,569.629050536,0.0,100.150657288,124.558693486,500.967093815,449.770895863,42.4850247072,8.71117324517
 10/26  22:00:00,969.203550172,96.6169909531,568.584372752,0.0,46.0930336215,124.558693486,516.371198762,470.649845724,28.3233498048,17.3980032333
 10/26  23:00:00,967.680210296,96.6169909531,566.467855301,0.0,46.0930336215,124.558693486,508.545315737,476.986485329,14.1616749024,17.397155506
 10/26  24:00:00,957.330073257,96.6169909531,564.571999511,0.0,46.0930336215,113.312780494,495.796073681,481.42249773,5.66466996096,8.70890599062
 10/27  01:00:00,960.779847069,96.6169909531,561.167487055,0.0,46.0930336215,113.312780494,508.939900327,485.876163028,5.66466996096,17.3990673387
 10/27  02:00:00,960.895200881,96.6169909531,558.322459521,0.0,46.0930336215,113.312780494,503.877449242,489.502767164,5.66466996096,8.71001211755
 10/27  03:00:00,959.750948987,96.6169909531,557.265405589,0.0,46.0930336215,113.312780494,516.1111832,493.048401504,5.66466996096,17.3981117352
 10/27  04:00:00,1049.93293658,96.6169909531,556.911903736,0.0,100.150657288,148.969399434,488.427155162,474.054353366,5.66466996096,8.70813183466
 10/27  05:00:00,1051.63937216,97.1323172295,556.794708886,0.0,100.150657288,149.894399434,772.05467856,740.491856604,14.1616749024,17.4011470542
 10/27  06:00:00,1279.07483549,98.7368452224,556.755905728,0.0,176.471037341,302.612436532,566.070687896,529.038475482,28.3233498048,8.70886260991
 10/27  07:00:00,1391.37807379,100.652269088,556.743261767,0.0,243.2593065,310.10971186,554.474165593,485.664863494,42.4850247072,26.3242773915
 10/27  08:00:00,1426.35918685,101.439384573,557.679266279,0.0,243.2593065,310.10971186,549.032248407,465.936896361,56.6466996096,26.448652437
 10/27  09:00:00,1459.91381632,101.948439366,559.598678286,0.0,243.2593065,302.612436532,534.494723293,456.621702314,42.4850247072,35.3879962728
 10/27  10:00:00,1469.70720737,102.380514857,561.542102126,0.0,243.2593065,310.10971186,548.916435241,442.525866045,70.808374512,35.5821946834
 10/27  11:00:00,1473.87351572,102.80491888,564.19659882,0.0,243.2593065,310.10971186,536.300147257,429.832852249,70.808374512,35.6589204966
 10/27  12:00:00,1433.38591516,103.178620601,565.191266802,0.0,243.2593065,310.10971186,528.548540154,422.259063871,70.808374512,35.481101771
 10/27  13:00:00,1467.37013952,103.494463311,565.503929758,0.0,243.2593065,302.612436532,521.279104774,420.066413164,56.6466996096,44.5659920004
 10/27  14:00:00,1469.07151435,103.820006565,566.74647497,0.0,243.2593065,302.612436532,493.679818437,415.61588665,42.4850247072,35.5789070799
 10/27  15:00:00,1471.87517491,104.137065405,569.015991038,0.0,243.2593065,302.612436532,501.554750306,409.390706261,56.6466996096,35.5173444352
 10/27  16:00:00,1476.98467979,104.406319839,570.860808837,0.0,243.2593065,310.10971186,517.258686017,405.784047223,84.9700494144,26.5045893801
 10/27  17:00:00,1476.59664283,104.611391314,571.995182835,0.0,243.2593065,310.10971186,519.895763356,408.683285283,84.9700494144,26.2424286586
 10/27  18:00:00,1216.28513447,96.6169909531,570.5328212,0.0,166.938926447,199.110933808,507.91521056,405.502517947,84.9700494144,17.4426431985
 10/27  19:00:00,1209.31535204,96.6169909531,571.085297664,0.0,166.938926447,191.61365848,474.737409893,409.356765011,56.6466996096,8.73394527299
 10/27  20:00:00,1077.53644033,96.6169909531,573.104406364,0.0,100.150657288,124.558693486,522.344888275,448.251519878,56.6466996096,17.446668787
 10/27  21:00:00,1038.91759142,96.6169909531,573.852746208,0.0,100.150657288,124.558693486,514.893215933,455.003216397,42.4850247072,17.4049748285
 10/27  22:00:00,973.122044194,96.6169909531,575.194214318,0.0,46.0930336215,124.558693486,511.070756285,474.038498944,28.3233498048,8.70890753621
 10/27  23:00:00,975.207227774,96.6169909531,576.528413989,0.0,46.0930336215,124.558693486,512.444694749,480.884376471,14.1616749024,17.3986433749
 10/27  24:00:00,961.490063273,96.6169909531,575.404576895,0.0,46.0930336215,113.312780494,509.454775975,486.392206683,5.66466996096,17.3978993317
 10/28  01:00:00,960.975129609,96.6169909531,574.939402347,0.0,46.0930336215,113.312780494,505.3317567,490.95752581,5.66466996096,8.70956092858
 10/28  02:00:00,960.789105606,96.6169909531,574.798128804,0.0,46.0930336215,113.312780494,517.218183114,494.153325776,5.66466996096,17.4001873769
 10/28  03:00:00,960.687649442,96.6169909531,574.7535912,0.0,46.0930336215,113.312780494,512.360336521,497.98511773,5.66466996096,8.71054883057
 10/28  04:00:00,970.813703375,96.6169909531,574.739021607,0.0,55.6251445156,113.312780494,514.566172112,491.502299017,5.66466996096,17.3992031342
 10/28  05:00:00,970.758042632,96.6169909531,574.733956442,0.0,55.6251445156,113.312780494,517.675443106,494.805078227,14.1616749024,8.70868997629
 10/28  06:00:00,1043.82892492,96.6169909531,574.733845646,0.0,65.1572554096,176.889270242,482.391292239,436.669985579,28.3233498048,17.3979568546
 10/28  07:00:00,1154.6660997,96.9227519238,574.733961723,0.0,109.682768182,220.96816451,757.39196806,706.197434905,42.4850247072,8.70950844745
 10/28  08:00:00,1161.93142184,96.9204189532,575.724921888,0.0,109.682768182,220.96816451,664.060764621,581.199407802,56.6466996096,26.2146572094
 10/28  09:00:00,1271.70503153,97.2989673978,577.649753849,0.0,131.945524568,266.955817592,609.413839562,549.367187111,42.4850247072,17.5616277436
 10/28  10:00:00,1281.27326337,97.3553303322,579.614791752,0.0,131.945524568,274.45309292,631.0929289,533.837974948,70.808374512,26.44657944
 10/28  11:00:00,1286.40822475,97.436539483,583.272450577,0.0,131.945524568,274.45309292,630.523796572,524.458081018,70.808374512,35.2573410418
 10/28  12:00:00,1257.18652987,97.4975128378,586.015397568,0.0,131.945524568,274.45309292,613.15340496,515.901863337,70.808374512,26.4431671116
 10/28  13:00:00,1251.95472949,97.5555999629,587.949168723,0.0,131.945524568,266.955817592,592.128101491,509.040564744,56.6466996096,26.4408371373
