Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  14:00:00,1254.34360698,97.5897875561,590.164548159,0.0,131.945524568,266.955817592,576.760241187,507.832261335,42.4850247072,26.4429551453
 10/28  15:00:00,1178.1329486,96.6169909531,591.941504578,0.0,109.682768182,212.545889182,464.386539289,381.29260908,56.6466996096,26.4472305997
 10/28  16:00:00,1189.24280145,96.6169909531,595.539811484,0.0,109.682768182,220.04316451,497.456640362,386.048810696,84.9700494144,26.4377802521
 10/28  17:00:00,1150.37552265,96.6169909531,598.687941823,0.0,109.682768182,220.04316451,500.678569585,389.391709284,84.9700494144,26.3168108867
 10/28  18:00:00,1126.3874562,96.6169909531,598.416131122,0.0,100.150657288,199.110933808,516.457706549,422.778148556,84.9700494144,8.70950857882
 10/28  19:00:00,1115.79083385,96.6169909531,595.202857279,0.0,100.150657288,191.61365848,501.679592489,427.633011475,56.6466996096,17.3998814049
 10/28  20:00:00,1001.09279285,96.6169909531,592.356418542,0.0,55.6251445156,124.558693486,546.465066793,472.419161559,56.6466996096,17.3992056242
 10/28  21:00:00,999.768836269,96.6169909531,591.426914466,0.0,55.6251445156,124.558693486,529.184746549,477.989715773,42.4850247072,8.71000606837
 10/28  22:00:00,989.420500466,96.6169909531,591.04131769,0.0,46.0930336215,124.558693486,538.614929504,492.893412195,28.3233498048,17.3981675043
 10/28  23:00:00,990.138206633,96.6169909531,590.615005936,0.0,46.0930336215,124.558693486,519.572832349,496.700257745,14.1616749024,8.7108997022
 10/28  24:00:00,977.614390472,96.6169909531,590.669510068,0.0,46.0930336215,113.312780494,524.385410093,501.319391938,5.66466996096,17.4013481947
 10/29  01:00:00,965.499230296,96.6169909531,589.966608303,0.0,34.9616554283,113.312780494,530.135278449,515.761421658,5.66466996096,8.70918683009
 10/29  02:00:00,963.519539355,96.6169909531,588.115726013,0.0,34.9616554283,113.312780494,543.739289758,520.675058933,5.66466996096,17.3995608639
 10/29  03:00:00,962.844764702,96.6169909531,587.460826742,0.0,34.9616554283,113.312780494,548.138628029,525.074904554,5.66466996096,17.399053514
 10/29  04:00:00,972.82197275,96.6169909531,587.270401518,0.0,44.4937663224,113.312780494,533.869495552,519.49486816,5.66466996096,8.70995743095
 10/29  05:00:00,971.680688357,96.6169909531,586.330873076,0.0,44.4937663224,113.312780494,554.75218388,523.189607938,14.1616749024,17.4009010399
 10/29  06:00:00,1042.84305644,96.6169909531,584.523949152,0.0,54.0258772165,176.889270242,498.113877164,461.079606751,28.3233498048,8.7109206084
 10/29  07:00:00,1036.59954171,96.6169909531,582.631884677,0.0,54.0258772165,184.38654557,518.558915389,458.673889635,42.4850247072,17.4000010476
 10/29  08:00:00,1108.31655112,96.6169909531,579.011438495,0.0,65.1572554096,220.04316451,521.459834411,447.338784491,56.6466996096,17.4743503103
 10/29  09:00:00,1099.00904527,96.6169909531,577.115159953,0.0,65.1572554096,212.545889182,498.182584491,438.149368709,42.4850247072,17.5481910751
 10/29  10:00:00,1107.51207324,96.6169909531,578.031685404,0.0,65.1572554096,220.04316451,532.499877487,435.267374313,70.808374512,26.4241286619
 10/29  11:00:00,1106.66365045,96.6169909531,576.239681069,0.0,65.1572554096,220.04316451,542.221341656,436.188872558,70.808374512,35.224094586
 10/29  12:00:00,1101.14042887,96.6169909531,571.9822104,0.0,65.1572554096,220.04316451,539.234734491,442.004843487,70.808374512,26.4215164914
 10/29  13:00:00,1092.11171194,96.6169909531,570.386249177,0.0,65.1572554096,212.545889182,524.843269668,441.77378329,56.6466996096,26.4227867684
 10/29  14:00:00,1091.61025805,96.6169909531,569.888575953,0.0,65.1572554096,212.545889182,507.824576805,438.915490331,42.4850247072,26.4240617664
 10/29  15:00:00,1090.34464208,96.6169909531,568.663438018,0.0,65.1572554096,212.545889182,522.111771032,439.039738015,56.6466996096,26.4253334078
 10/29  16:00:00,1061.45431929,96.6169909531,565.323862213,0.0,65.1572554096,220.04316451,546.492687766,435.101420279,84.9700494144,26.4212180726
 10/29  17:00:00,1011.41974448,96.6169909531,562.161427655,0.0,54.0258772165,184.38654557,556.760987014,454.242095785,84.9700494144,17.5488418146
 10/29  18:00:00,996.487650838,96.6169909531,560.99056853,0.0,44.4937663224,163.454314868,596.282307866,493.912494968,84.9700494144,17.3997634843
 10/29  19:00:00,989.017951258,96.6169909531,560.612284798,0.0,44.4937663224,155.95703954,575.229564281,501.183662792,56.6466996096,17.3992018795
 10/29  20:00:00,957.445226911,96.6169909531,560.491655668,0.0,44.4937663224,124.558693486,602.895484583,537.538754272,56.6466996096,8.71003070216
 10/29  21:00:00,957.036957019,96.6169909531,560.452685666,0.0,44.4937663224,124.558693486,602.776223932,542.890157496,42.4850247072,17.4010417287
 10/29  22:00:00,952.024377344,96.6169909531,559.396769057,0.0,34.9616554283,124.558693486,596.163709412,559.129366856,28.3233498048,8.71099275107
 10/29  23:00:00,957.038602128,96.6169909531,556.184344323,0.0,34.9616554283,124.558693486,595.213012488,563.651200792,14.1616749024,17.4001367933
 10/29  24:00:00,943.406590453,96.6169909531,552.016554933,0.0,34.9616554283,113.312780494,585.404459087,571.030611624,5.66466996096,8.70917750238
 10/30  01:00:00,950.690267425,96.6169909531,548.470492405,0.0,46.0930336215,113.312780494,597.641783728,574.577442402,5.66466996096,17.3996713646
 10/30  02:00:00,949.194047273,96.6169909531,547.098791368,0.0,46.0930336215,113.312780494,594.800588053,578.791278103,5.66466996096,10.3446399887
 10/30  03:00:00,948.795055724,96.6169909531,546.62887237,0.0,46.0930336215,113.312780494,604.659261415,583.228456682,5.66466996096,15.7661347722
 10/30  04:00:00,1036.51399007,96.6169909531,546.469651018,0.0,100.150657288,148.969399434,577.810044859,554.743884029,5.66466996096,17.4014908695
 10/30  05:00:00,1038.75295506,96.6169909531,546.416542591,0.0,100.150657288,149.894399434,1034.96298312,1012.09005267,14.1616749024,8.71125555024
 10/30  06:00:00,1265.73597545,96.8718078767,546.402214331,0.0,176.471037341,302.612436532,716.945835765,671.220251218,28.3233498048,17.4022347424
 10/30  07:00:00,1377.4069074,97.1669947243,546.399982242,0.0,243.2593065,310.10971186,667.186793988,607.141905876,42.4850247072,17.559863405
 10/30  08:00:00,1414.4108324,97.2907579505,546.400803403,0.0,243.2593065,310.10971186,663.811855543,571.896198225,56.6466996096,35.2689577084
 10/30  09:00:00,1449.10898136,97.384519451,547.577335953,0.0,243.2593065,302.612436532,623.776087388,554.734117017,42.4850247072,26.5569456639
 10/30  10:00:00,1459.3002125,97.4652705965,549.968915601,0.0,243.2593065,310.10971186,647.376769336,533.788536688,70.808374512,42.7798581361
 10/30  11:00:00,1461.33958293,97.5378227462,550.922642031,0.0,243.2593065,310.10971186,622.854020344,514.65660712,70.808374512,37.3890387122
 10/30  12:00:00,1420.86890583,97.6132562772,552.495230696,0.0,243.2593065,310.10971186,606.199562799,499.911385489,70.808374512,35.4798027982
 10/30  13:00:00,1454.35362984,97.7934181448,556.085492352,0.0,243.2593065,302.612436532,585.762720246,493.447310593,56.6466996096,35.6687100435
 10/30  14:00:00,1455.5424422,98.1045782202,559.036166901,0.0,243.2593065,302.612436532,574.692664395,487.703132043,42.4850247072,44.5045076443
 10/30  15:00:00,1457.08751382,98.5474593212,560.116767408,0.0,243.2593065,302.612436532,571.048291587,478.881533565,56.6466996096,35.5200584123
 10/30  16:00:00,1464.42348271,98.9627210518,560.471429572,0.0,243.2593065,310.10971186,581.719030285,470.231215253,84.9700494144,26.5177656179
 10/30  17:00:00,1462.16723345,99.346617402,561.695325393,0.0,243.2593065,310.10971186,568.863725597,466.387799448,84.9700494144,17.505876734
 10/30  18:00:00,1209.4379692,96.6169909531,564.083515832,0.0,166.938926447,199.110933808,531.115266337,428.694863416,84.9700494144,17.4503535063
 10/30  19:00:00,1203.31313496,96.6169909531,565.044206342,0.0,166.938926447,191.61365848,507.962630116,433.86791752,56.6466996096,17.4480129864
 10/30  20:00:00,1069.67416074,96.6169909531,565.343834955,0.0,100.150657288,124.558693486,549.922235556,475.827119976,56.6466996096,17.4484159705
 10/30  21:00:00,1030.26934968,96.6169909531,565.43967969,0.0,100.150657288,124.558693486,540.982276257,481.089648827,42.4850247072,17.407602722
 10/30  22:00:00,962.69993929,96.6169909531,565.471076142,0.0,46.0930336215,124.558693486,536.164980259,499.129944161,28.3233498048,8.71168629406
 10/30  23:00:00,963.657262801,96.6169909531,565.481133202,0.0,46.0930336215,124.558693486,535.615128614,504.051906528,14.1616749024,17.4015471842
 10/30  24:00:00,951.135402428,96.6169909531,565.484327388,0.0,46.0930336215,113.312780494,522.430041707,508.055471097,5.66466996096,8.70990064937
 10/31  01:00:00,950.717134363,96.6169909531,564.298018887,0.0,46.0930336215,113.312780494,534.860050829,511.794169094,5.66466996096,17.4012117744
 10/31  02:00:00,950.05513397,96.6169909531,561.867527879,0.0,46.0930336215,113.312780494,538.708126597,515.642380715,5.66466996096,17.4010759209
 10/31  03:00:00,947.731578851,96.6169909531,559.870348044,0.0,46.0930336215,113.312780494,535.538544491,521.162798492,5.66466996096,8.71107603821
 10/31  04:00:00,1039.09870723,96.6169909531,556.193191993,0.0,100.150657288,148.969399434,523.494466797,500.429285571,5.66466996096,17.4005112649
 10/31  05:00:00,1039.84540728,96.7867465287,552.815604643,0.0,100.150657288,149.894399434,863.658492938,840.788048803,14.1616749024,8.70876923277
 10/31  06:00:00,1262.56595265,97.4676657158,552.695950133,0.0,176.471037341,302.612436532,624.373232466,578.645719361,28.3233498048,17.4041633002
 10/31  07:00:00,1375.39977613,97.7593742549,555.792054969,0.0,243.2593065,310.10971186,601.258652569,532.44810195,42.4850247072,26.3255259114
 10/31  08:00:00,1416.36051321,98.2622475017,558.825785262,0.0,243.2593065,310.10971186,597.325054811,514.219526962,56.6466996096,26.4588282388
 10/31  09:00:00,1451.33839265,98.8333595545,559.94876076,0.0,243.2593065,302.612436532,574.562685035,505.52166129,42.4850247072,26.5559990372
 10/31  10:00:00,1461.42718975,99.3116614133,559.273688981,0.0,243.2593065,310.10971186,604.113323836,488.802012039,70.808374512,44.5029372849
 10/31  11:00:00,1464.81065116,99.7425123359,558.364381827,0.0,243.2593065,310.10971186,578.524132864,472.050450017,70.808374512,35.6653083347
 10/31  12:00:00,1424.9424076,100.112565741,559.804708285,0.0,243.2593065,310.10971186,568.993586393,462.696633905,70.808374512,35.4885779758
 10/31  13:00:00,1461.90743367,100.532596906,559.48227823,0.0,243.2593065,302.612436532,558.941663173,458.948345273,56.6466996096,43.3466182909
 10/31  14:00:00,1462.86810003,100.997249546,557.77164552,0.0,243.2593065,302.612436532,531.36486369,452.041300972,42.4850247072,36.8385380115
 10/31  15:00:00,1462.59177688,101.513238235,557.086518552,0.0,243.2593065,302.612436532,526.81706174,434.640172577,56.6466996096,35.5301895533
 10/31  16:00:00,1473.21295158,101.810832321,554.744166931,0.0,243.2593065,310.10971186,549.202524122,437.712883701,84.9700494144,26.5195910069
 10/31  17:00:00,1476.71849008,102.156049528,550.277294758,0.0,243.2593065,310.10971186,550.825942079,439.603312296,84.9700494144,26.2525803686
 10/31  18:00:00,1216.06257926,96.6169909531,547.212075155,0.0,166.938926447,199.110933808,523.211139515,420.794815555,84.9700494144,17.4462745454
 10/31  19:00:00,1205.71370147,96.6169909531,543.910032972,0.0,166.938926447,191.61365848,490.873290533,425.490631602,56.6466996096,8.73595932173
 10/31  20:00:00,1070.24996576,96.6169909531,542.584158052,0.0,100.150657288,124.558693486,540.366530544,466.268914947,56.6466996096,17.4509159875
 10/31  21:00:00,1030.97998887,96.6169909531,542.120159968,0.0,100.150657288,124.558693486,532.502691194,472.611497245,42.4850247072,17.4061692412
 10/31  22:00:00,962.463612454,96.6169909531,544.173313816,0.0,46.0930336215,124.558693486,535.506671936,489.782726091,28.3233498048,17.4005960402
 10/31  23:00:00,961.142898678,96.6169909531,550.928952996,0.0,46.0930336215,124.558693486,516.578927197,493.706451799,14.1616749024,8.71080049582
 10/31  24:00:00,948.956358822,96.6169909531,560.60521122,0.0,46.0930336215,113.312780494,519.757449227,496.690036988,5.66466996096,17.4027422781
 11/01  01:00:00,959.601224973,96.6169909531,573.208718782,0.0,46.0930336215,113.312780494,512.983808881,498.606957865,5.66466996096,8.71218105502
 11/01  02:00:00,972.543107985,96.6169909531,585.564574696,0.0,46.0930336215,113.312780494,524.591017624,501.523517203,5.66466996096,17.4028304594
 11/01  03:00:00,983.147424427,96.6169909531,595.366928454,0.0,46.0930336215,113.312780494,518.287773266,503.912480251,5.66466996096,8.71062305319
 11/01  04:00:00,1081.96765839,96.6169909531,602.662012209,0.0,100.150657288,148.969399434,504.659285012,481.59218361,5.66466996096,17.4024314407
 11/01  05:00:00,1074.90763521,97.0205348515,592.503275743,0.0,100.150657288,149.894399434,809.985839448,778.422028695,14.1616749024,17.4021358499
 11/01  06:00:00,1303.32994837,97.8636412999,590.946255671,0.0,176.471037341,302.612436532,581.326548074,544.291571478,28.3233498048,8.71162679123
 11/01  07:00:00,1416.29473498,99.0590193149,586.857004528,0.0,243.2593065,310.10971186,567.415389282,498.596779427,42.4850247072,26.3335851485
 11/01  08:00:00,1439.40128436,99.6677689883,575.130177483,0.0,243.2593065,310.10971186,556.148809781,473.039754561,56.6466996096,26.4623556102
 11/01  09:00:00,1468.22183956,100.133210709,569.794457891,0.0,243.2593065,302.612436532,540.763501583,462.875414841,42.4850247072,35.4030620353
 11/01  10:00:00,1473.32265744,100.560025543,566.807341466,0.0,243.2593065,310.10971186,551.375767773,444.965249585,70.808374512,35.6021436755
 11/01  11:00:00,1469.94408572,101.007717458,561.666000429,0.0,243.2593065,310.10971186,536.894376987,430.403497542,70.808374512,35.682504933
 11/01  12:00:00,1423.62447126,101.435965386,556.536280946,0.0,243.2593065,310.10971186,525.28793984,418.975967582,70.808374512,35.5035977455
 11/01  13:00:00,1457.76741612,101.878874368,556.982753004,0.0,243.2593065,302.612436532,507.691045896,406.456768833,56.6466996096,44.5875774537
 11/01  14:00:00,1456.76642522,102.287833917,555.738217123,0.0,243.2593065,302.612436532,472.637176632,394.544229531,42.4850247072,35.6079223946
 11/01  15:00:00,1452.73881689,102.663987696,551.103832921,0.0,243.2593065,302.612436532,471.657406477,379.463741141,56.6466996096,35.5469657261
 11/01  16:00:00,1461.49463091,102.86306774,553.155112011,0.0,243.2593065,310.10971186,504.469392243,384.142174743,84.9700494144,35.3571680856
 11/01  17:00:00,1470.82790734,103.095725243,558.760065744,0.0,243.2593065,310.10971186,491.370199408,388.888798029,84.9700494144,17.5113519647
 11/01  18:00:00,1226.33166976,96.6169909531,575.4346177,0.0,166.938926447,199.110933808,488.193595759,385.77055378,84.9700494144,17.4529925647
 11/01  19:00:00,1225.57492987,96.6169909531,581.729456058,0.0,166.938926447,191.61365848,466.588206672,392.48977973,56.6466996096,17.4517273322
 11/01  20:00:00,1094.78115164,96.6169909531,585.041608766,0.0,100.150657288,124.558693486,505.685854056,431.588705336,56.6466996096,17.4504491105
 11/01  21:00:00,1056.12323662,96.6169909531,586.003418128,0.0,100.150657288,124.558693486,487.598386984,436.400304589,42.4850247072,8.713057688
 11/01  22:00:00,997.615731291,96.6169909531,595.795050211,0.0,46.0930336215,124.558693486,500.446875996,454.721506619,28.3233498048,17.4020195715
 11/01  23:00:00,1006.97059628,96.6169909531,604.981561047,0.0,46.0930336215,124.558693486,492.485267375,460.921895705,14.1616749024,17.4016967678
 11/01  24:00:00,996.076938802,96.6169909531,606.687505607,0.0,46.0930336215,113.312780494,479.551698377,465.175625691,5.66466996096,8.71140272516
 11/02  01:00:00,995.862738705,96.6169909531,606.557334833,0.0,46.0930336215,113.312780494,491.567520428,468.501197048,5.66466996096,17.4016534186
 11/02  02:00:00,995.780720976,96.6169909531,606.516283172,0.0,46.0930336215,113.312780494,485.258976138,470.884113181,5.66466996096,8.71019299663
 11/02  03:00:00,998.190735862,96.6169909531,609.122841135,0.0,46.0930336215,113.312780494,497.863417124,474.794382916,5.66466996096,17.4043642467
 11/02  04:00:00,1087.42551453,96.6169909531,608.152323855,0.0,100.150657288,148.969399434,471.392607999,457.01656545,5.66466996096,8.71137258868
 11/02  05:00:00,1086.98505933,97.094065204,605.605550746,0.0,100.150657288,149.894399434,736.601896052,705.035939371,14.1616749024,17.4042817788
 11/02  06:00:00,1314.66008421,98.4385219771,602.934484781,0.0,176.471037341,302.612436532,553.008652001,507.281486414,28.3233498048,17.4038157827
 11/02  07:00:00,1426.54611607,100.010736243,597.388506334,0.0,243.2593065,310.10971186,527.613326808,467.566170199,42.4850247072,17.5621319015
 11/02  08:00:00,1463.55746039,100.590067919,600.805581017,0.0,243.2593065,310.10971186,544.469563854,452.546614543,56.6466996096,35.2762497007
 11/02  09:00:00,1495.66206407,101.018682485,599.397372348,0.0,243.2593065,302.612436532,515.188066562,446.132645462,42.4850247072,26.5703963932
 11/02  10:00:00,1502.94375037,101.384587178,598.93781047,0.0,243.2593065,310.10971186,547.973170342,433.107901728,70.808374512,44.0568941017
 11/02  11:00:00,1502.90680471,101.705340061,597.363926672,0.0,243.2593065,310.10971186,533.328714514,426.380019147,70.808374512,36.1403208553
 11/02  12:00:00,1461.70910529,101.990877933,597.850500449,0.0,243.2593065,310.10971186,528.732918953,422.430755092,70.808374512,35.4937893492
 11/02  13:00:00,1493.62611147,102.258682032,595.944730025,0.0,243.2593065,302.612436532,510.415553324,418.082295025,56.6466996096,35.6865586893
 11/02  14:00:00,1495.41305776,102.552904239,597.46168788,0.0,243.2593065,302.612436532,502.895186408,415.900724172,42.4850247072,44.5094375282
 11/02  15:00:00,1495.38025238,102.895093127,597.38926101,0.0,243.2593065,302.612436532,500.342944621,408.157968801,56.6466996096,35.5382762106
 11/02  16:00:00,1501.66060423,103.120201644,596.784886859,0.0,243.2593065,310.10971186,519.972866462,408.477519182,84.9700494144,26.5252978652
 11/02  17:00:00,1503.78782911,103.271404497,595.228368009,0.0,243.2593065,310.10971186,525.293258054,414.070628474,84.9700494144,26.2525801648
 11/02  18:00:00,1239.34159902,96.6169909531,592.349891623,0.0,166.938926447,199.110933808,504.322154627,401.903275123,84.9700494144,17.4488300896
 11/02  19:00:00,1231.34719235,96.6169909531,591.404934988,0.0,166.938926447,191.61365848,477.017660608,406.059959055,56.6466996096,14.3110019438
 11/02  20:00:00,1097.05532514,96.6169909531,591.12792004,0.0,100.150657288,124.558693486,514.818243935,446.298581061,56.6466996096,11.8729632639
 11/02  21:00:00,1057.42707142,96.6169909531,591.057641702,0.0,100.150657288,124.558693486,512.452643507,452.558729662,42.4850247072,17.4088891372
 11/02  22:00:00,989.756152743,96.6169909531,591.038440056,0.0,46.0930336215,124.558693486,517.182588796,471.455744134,28.3233498048,17.4034948571
 11/02  23:00:00,989.450178868,96.6169909531,590.073181732,0.0,46.0930336215,124.558693486,500.779601867,477.905563387,14.1616749024,8.71236357799
 11/02  24:00:00,974.940972359,96.6169909531,588.145101659,0.0,46.0930336215,113.312780494,505.125911738,482.056569897,5.66466996096,17.40467188
 11/03  01:00:00,973.158248486,96.6169909531,586.59031567,0.0,46.0930336215,113.312780494,501.528156259,487.152487201,5.66466996096,8.71099909741
 11/03  02:00:00,971.041863173,96.6169909531,584.607926126,0.0,46.0930336215,113.312780494,514.675469221,491.607271457,5.66466996096,17.4035278032
 11/03  03:00:00,970.318655466,96.6169909531,583.916716106,0.0,46.0930336215,113.312780494,518.646892335,495.578760533,5.66466996096,17.4034618415
 11/03  04:00:00,1061.69248089,96.6169909531,582.458142861,0.0,100.150657288,148.969399434,491.070697358,476.693658403,5.66466996096,8.7123689939
 11/03  05:00:00,1060.8727702,97.1216081062,579.894851855,0.0,100.150657288,149.894399434,779.107801051,747.540596354,14.1616749024,17.4055297949
 11/03  06:00:00,1288.23277491,98.5719391778,578.03729164,0.0,176.471037341,302.612436532,569.614086141,532.579828359,28.3233498048,8.71090797795
 11/03  07:00:00,1400.95374096,100.171377632,574.624103088,0.0,243.2593065,310.10971186,559.42431933,490.602172571,42.4850247072,26.337122052
 11/03  08:00:00,1431.76057595,100.770038953,571.36825201,0.0,243.2593065,310.10971186,555.068083743,471.955142962,56.6466996096,26.4662411723
 11/03  09:00:00,1464.28407473,101.182309245,570.204475969,0.0,243.2593065,302.612436532,542.873637692,464.971790742,42.4850247072,35.4168222427
 11/03  10:00:00,1471.03107515,101.533129443,569.181926241,0.0,243.2593065,310.10971186,557.784571015,451.356894362,70.808374512,35.6193021406
 11/03  11:00:00,1469.33025835,101.836815624,566.190775528,0.0,243.2593065,310.10971186,558.299320239,442.886108522,70.808374512,44.6048372059
 11/03  12:00:00,1424.3854718,102.105106151,560.290936346,0.0,243.2593065,310.10971186,544.239591877,437.940800129,70.808374512,35.4904172359
 11/03  13:00:00,1454.47229497,102.357803008,554.312205823,0.0,243.2593065,302.612436532,527.864862286,435.535043345,56.6466996096,35.6831193308
 11/03  14:00:00,1454.16833537,102.591895332,549.762495863,0.0,243.2593065,302.612436532,521.912637499,434.89561546,42.4850247072,44.5319973313
 11/03  15:00:00,1456.57807406,102.864448452,543.294148545,0.0,243.2593065,302.612436532,524.64222483,432.4590556,56.6466996096,35.5364696203
 11/03  16:00:00,1462.68849547,103.123212047,538.99014218,0.0,243.2593065,310.10971186,539.005562893,427.506118689,84.9700494144,26.5293947893
 11/03  17:00:00,1463.98179461,103.328524982,536.040166173,0.0,243.2593065,310.10971186,535.018167723,428.943308598,84.9700494144,21.1048097108
 11/03  18:00:00,1196.07523055,96.6169909531,533.773321598,0.0,166.938926447,199.110933808,518.137469503,419.297212423,84.9700494144,13.8702076656
 11/03  19:00:00,1185.81926024,96.6169909531,534.717109962,0.0,166.938926447,191.61365848,498.795064927,424.69489635,56.6466996096,17.4534689675
 11/03  20:00:00,1053.83635794,96.6169909531,536.43980455,0.0,100.150657288,124.558693486,538.910631284,464.81142901,56.6466996096,17.4525026643
 11/03  21:00:00,1017.95061465,96.6169909531,539.153969729,0.0,100.150657288,124.558693486,531.719020663,471.823589008,42.4850247072,17.4104069485
 11/03  22:00:00,959.650459452,96.6169909531,539.270325819,0.0,46.0930336215,124.558693486,528.711055001,491.675941594,28.3233498048,8.711763603
 11/03  23:00:00,963.949439034,96.6169909531,538.794224413,0.0,46.0930336215,124.558693486,528.487911957,496.921367327,14.1616749024,17.4048697284
 11/03  24:00:00,953.25766237,96.6169909531,540.598116707,0.0,46.0930336215,113.312780494,524.124258767,501.054849528,5.66466996096,17.4047392778
 11/04  01:00:00,959.59090638,96.6169909531,540.330802743,0.0,46.0930336215,113.312780494,519.884604892,505.506641943,5.66466996096,8.71329298825
 11/04  02:00:00,961.10904127,96.6169909531,537.384995608,0.0,46.0930336215,113.312780494,533.798992705,510.729070699,5.66466996096,17.4052520449
 11/04  03:00:00,959.072417333,96.6169909531,533.220228859,0.0,46.0930336215,113.312780494,531.115510013,516.738923193,5.66466996096,8.71191685964
 11/04  04:00:00,965.001959569,96.6169909531,528.062620479,0.0,55.6251445156,113.312780494,536.275757743,513.20583817,5.66466996096,17.4052496123
 11/04  05:00:00,955.917684274,96.6169909531,517.384957342,0.0,55.6251445156,113.312780494,549.9745336,518.407655427,14.1616749024,17.4052032706
 11/04  06:00:00,1015.71414263,96.6169909531,512.205091163,0.0,65.1572554096,176.889270242,495.992827837,458.956179898,28.3233498048,8.71329813439
 11/04  07:00:00,1140.91006039,96.9330353041,520.844692325,0.0,109.682768182,220.96816451,815.740567825,755.84853885,42.4850247072,17.4070042686
 11/04  08:00:00,1144.90843682,96.9290274551,519.430620024,0.0,109.682768182,220.96816451,679.368536221,605.227537926,56.6466996096,17.4942986857
 11/04  09:00:00,1255.60969669,97.3558271359,521.766247043,0.0,131.945524568,266.955817592,616.037466715,547.20452842,42.4850247072,26.3479135876
 11/04  10:00:00,1268.22026411,97.4708027185,526.314816522,0.0,131.945524568,274.45309292,618.904009078,521.630854164,70.808374512,26.464780402
 11/04  11:00:00,1282.54425126,97.4943571185,528.594132918,0.0,131.945524568,274.45309292,615.459269502,518.186499592,70.808374512,26.4643953978
 11/04  12:00:00,1256.10535277,97.5261607247,527.637915815,0.0,131.945524568,274.45309292,617.855076607,520.589360784,70.808374512,26.4573413112
 11/04  13:00:00,1250.57138356,97.5688694382,529.30493489,0.0,131.945524568,266.955817592,612.786478109,520.866427504,56.6466996096,35.2733509952
 11/04  14:00:00,1251.44404075,97.6124212974,530.087547755,0.0,131.945524568,266.955817592,584.261464778,515.315027372,42.4850247072,26.4614126995
 11/04  15:00:00,1166.05075899,96.6169909531,530.041989006,0.0,109.682768182,212.545889182,471.411491137,388.299307984,56.6466996096,26.4654835435
 11/04  16:00:00,1166.15834157,96.6169909531,530.269634099,0.0,109.682768182,220.04316451,504.943329742,393.518530841,84.9700494144,26.4547494859
 11/04  17:00:00,1126.31948958,96.6169909531,531.909280712,0.0,109.682768182,220.04316451,511.425652096,400.124639837,84.9700494144,26.330962845
 11/04  18:00:00,1101.03957431,96.6169909531,531.360378945,0.0,100.150657288,199.110933808,539.529359603,437.155372479,84.9700494144,17.40393771
 11/04  19:00:00,1095.71721849,96.6169909531,528.007547637,0.0,100.150657288,191.61365848,507.785704827,442.426383465,56.6466996096,8.71262175251
 11/04  20:00:00,977.773442982,96.6169909531,524.72887798,0.0,55.6251445156,124.558693486,564.28288712,490.230814001,56.6466996096,17.4053735097
 11/04  21:00:00,947.436600939,96.6169909531,498.245682331,0.0,55.6251445156,124.558693486,551.168650957,499.972403534,42.4850247072,8.71122271622
 11/04  22:00:00,911.047934433,96.6169909531,464.449011313,0.0,46.0930336215,124.558693486,564.724565538,518.99744793,28.3233498048,17.4037678035
 11/04  23:00:00,885.769585381,96.6169909531,435.148442068,0.0,46.0930336215,124.558693486,557.484739264,525.9193444,14.1616749024,17.4037199618
 11/04  24:00:00,822.362856779,96.6169909531,384.402830319,0.0,46.0930336215,113.312780494,547.533694298,533.156500251,5.66466996096,8.71252408528
 11/05  01:00:00,777.393402723,96.6169909531,350.609437695,0.0,34.9616554283,113.312780494,564.35832422,541.289562563,5.66466996096,17.4040916965
 11/05  02:00:00,765.964570342,96.6169909531,342.533798696,0.0,34.9616554283,113.312780494,562.781055677,548.404890457,5.66466996096,8.71149525952
 11/05  03:00:00,760.710640768,96.6169909531,339.904073464,0.0,34.9616554283,113.312780494,579.545131912,556.476025672,5.66466996096,17.4044362789
 11/05  04:00:00,754.950295469,96.6169909531,324.304277217,0.0,44.4937663224,113.312780494,585.82657271,562.757405595,5.66466996096,17.4044971543
 11/05  05:00:00,740.771309301,96.6169909531,309.157753536,0.0,44.4937663224,113.312780494,598.010642855,575.136021199,14.1616749024,8.71294675366
 11/05  06:00:00,792.349121943,96.6169909531,292.379281897,0.0,54.0258772165,176.889270242,572.350775103,526.622858945,28.3233498048,17.4045663537
 11/05  07:00:00,774.711078617,96.6169909531,276.934728141,0.0,54.0258772165,184.38654557,579.778552621,528.581910842,42.4850247072,8.7116170715
 11/05  08:00:00,882.735688956,96.6169909531,315.714011342,0.0,65.1572554096,220.04316451,542.846052982,468.716914755,56.6466996096,17.4824386173
 11/05  09:00:00,971.152686225,96.6169909531,415.334152474,0.0,65.1572554096,212.545889182,509.945665263,441.132740758,42.4850247072,26.3278997976
 11/05  10:00:00,1069.90143364,96.6169909531,509.185683326,0.0,65.1572554096,220.04316451,531.617351274,434.369440726,70.808374512,26.4395360355
 11/05  11:00:00,1096.03524141,96.6169909531,527.766715148,0.0,65.1572554096,220.04316451,541.733397261,444.488378004,70.808374512,26.4366447456
 11/05  12:00:00,1102.36804155,96.6169909531,532.672429795,0.0,65.1572554096,220.04316451,542.167565326,444.919954422,70.808374512,26.4392363918
 11/05  13:00:00,1097.86798647,96.6169909531,535.368769632,0.0,65.1572554096,212.545889182,539.213527946,447.320239051,56.6466996096,35.2465892854
 11/05  14:00:00,1096.99933024,96.6169909531,534.065835095,0.0,65.1572554096,212.545889182,517.815286224,448.890123466,42.4850247072,26.4401380508
 11/05  15:00:00,1100.84084392,96.6169909531,532.494219874,0.0,65.1572554096,212.545889182,531.413131388,448.328911321,56.6466996096,26.4375204571
 11/05  16:00:00,1076.56416412,96.6169909531,530.310446206,0.0,65.1572554096,220.04316451,559.836656861,448.426288815,84.9700494144,26.4403186312
 11/05  17:00:00,1037.1908651,96.6169909531,528.459041684,0.0,54.0258772165,184.38654557,571.119451727,459.826913854,84.9700494144,26.3224884589
 11/05  18:00:00,1015.46528088,96.6169909531,525.851708653,0.0,44.4937663224,163.454314868,595.593397583,501.909876214,84.9700494144,8.71347195484
 11/05  19:00:00,999.101702495,96.6169909531,525.042412104,0.0,44.4937663224,155.95703954,583.069455451,509.017203388,56.6466996096,17.4055524536
 11/05  20:00:00,961.861038534,96.6169909531,523.035209769,0.0,44.4937663224,124.558693486,612.652582454,547.29380181,56.6466996096,8.71208103498
 11/05  21:00:00,937.693192148,96.6169909531,505.207649196,0.0,44.4937663224,124.558693486,613.159714228,553.269081433,42.4850247072,17.4056080874
 11/05  22:00:00,920.530369282,96.6169909531,499.215205383,0.0,34.9616554283,124.558693486,615.211339912,569.482341611,28.3233498048,17.4056484964
 11/05  23:00:00,945.792460814,96.6169909531,517.145455381,0.0,34.9616554283,124.558693486,596.755030427,573.879804571,14.1616749024,8.7135509535
 11/05  24:00:00,950.191157425,96.6169909531,525.078238409,0.0,34.9616554283,113.312780494,605.990214063,582.919833683,5.66466996096,17.405710419
 11/06  01:00:00,963.24235706,96.6169909531,523.950964415,0.0,46.0930336215,113.312780494,601.074251065,586.697215537,5.66466996096,8.7123655662
 11/06  02:00:00,953.830636189,96.6169909531,520.504803646,0.0,46.0930336215,113.312780494,615.386112703,592.314946749,5.66466996096,17.4064959936
 11/06  03:00:00,932.164405705,96.6169909531,502.1019113,0.0,46.0930336215,113.312780494,620.092674902,597.021305353,5.66466996096,17.4066995884
 11/06  04:00:00,909.92417627,96.6169909531,474.859267968,0.0,46.0930336215,113.312780494,616.843300771,602.464501035,5.66466996096,8.71412977547
 11/06  05:00:00,968.098124402,96.6169909531,447.221258629,0.0,100.150657288,148.969399434,596.585199477,573.51361462,5.66466996096,17.4069148963
 11/06  06:00:00,986.250434343,96.6169909531,455.601405727,0.0,100.150657288,149.894399434,1089.1672113,1066.29274618,14.1616749024,8.71279022254
 11/06  07:00:00,1165.85695007,96.8621206655,410.852425888,0.0,176.471037341,302.612436532,737.237119319,691.506541151,28.3233498048,17.4072283635
 11/06  08:00:00,1296.13107974,97.1593257299,425.903674817,0.0,243.2593065,310.10971186,684.067086256,615.239766804,42.4850247072,26.3422947457
 11/06  09:00:00,1389.41624084,97.2843825989,476.228991021,0.0,243.2593065,310.10971186,654.752429214,571.631344494,56.6466996096,26.4743851112
 11/06  10:00:00,1450.60594085,97.3792076808,502.104356049,0.0,243.2593065,302.612436532,622.993613027,545.085766182,42.4850247072,35.4228221369
 11/06  11:00:00,1472.00250198,97.4609296149,510.971111208,0.0,243.2593065,310.10971186,618.40669439,511.970524559,70.808374512,35.627795319
 11/06  12:00:00,1481.32452575,97.5347832926,516.585320267,0.0,243.2593065,310.10971186,613.440538288,498.004798685,70.808374512,44.627365091
 11/06  13:00:00,1441.78530474,97.6269865687,518.847896202,0.0,243.2593065,310.10971186,598.751220499,492.442346777,70.808374512,35.5004992105
 11/06  14:00:00,1479.70045625,97.8237045676,518.928714235,0.0,243.2593065,302.612436532,573.614885929,481.271951327,56.6466996096,35.696234993
 11/06  15:00:00,1482.25502647,98.0333964346,519.027340829,0.0,243.2593065,302.612436532,534.573960301,447.546552426,42.4850247072,44.542383168
 11/06  16:00:00,1484.87642999,98.3330397118,521.487433119,0.0,243.2593065,302.612436532,521.775027724,429.577693059,56.6466996096,35.550635056
 11/06  17:00:00,1488.14513827,98.6276810265,519.553714402,0.0,243.2593065,310.10971186,549.325239174,437.821620519,84.9700494144,26.5335692399
 11/06  18:00:00,1483.53264051,98.9087337532,511.131913972,0.0,243.2593065,310.10971186,569.458980875,458.226506602,84.9700494144,26.2624248587
 11/06  19:00:00,1163.18542945,96.6169909531,459.866125483,0.0,166.938926447,199.110933808,528.741797545,426.319559454,84.9700494144,17.4521886766
 11/06  20:00:00,1101.00391314,96.6169909531,405.259109847,0.0,166.938926447,191.61365848,507.327970117,433.229918892,56.6466996096,17.4513516155
 11/06  21:00:00,929.204648282,96.6169909531,368.629061817,0.0,100.150657288,124.558693486,543.418554771,478.033082596,56.6466996096,8.7387725655
 11/06  22:00:00,864.923286157,96.6169909531,340.15881403,0.0,100.150657288,124.558693486,548.06841749,488.170801416,42.4850247072,17.4125913673
 11/06  23:00:00,776.94826726,96.6169909531,317.088920258,0.0,46.0930336215,124.558693486,558.873260606,513.145799194,28.3233498048,17.4041116075
 11/06  24:00:00,756.509107343,96.6169909531,298.0056879,0.0,46.0930336215,124.558693486,556.45880741,533.585406918,14.1616749024,8.71172558919
 11/07  01:00:00,711.168521612,96.6169909531,268.585917853,0.0,46.0930336215,113.312780494,585.645575446,562.575496394,5.66466996096,17.4054090908
 11/07  02:00:00,691.761559717,96.6169909531,250.702111526,0.0,46.0930336215,113.312780494,600.893400346,577.822950314,5.66466996096,17.4057800711
 11/07  03:00:00,687.080518403,96.6169909531,246.401078269,0.0,46.0930336215,113.312780494,599.571699372,585.193339507,5.66466996096,8.71368990364
 11/07  04:00:00,685.872973718,96.6169909531,245.214741517,0.0,46.0930336215,113.312780494,617.013010551,593.942145094,5.66466996096,17.4061954961
 11/07  05:00:00,790.719461727,96.6169909531,258.266844532,0.0,100.150657288,148.969399434,573.980651079,559.603491402,5.66466996096,8.71248971603
 11/07  06:00:00,821.424223428,96.7937715644,286.034522302,0.0,100.150657288,149.894399434,934.22495646,902.655676064,14.1616749024,17.4076054929
 11/07  07:00:00,1028.42350867,97.4768101557,275.161442062,0.0,176.471037341,302.612436532,671.218512424,625.488396594,28.3233498048,17.4067660252
 11/07  08:00:00,1194.72795769,97.8642271879,326.085774726,0.0,243.2593065,310.10971186,608.927172589,548.8738136,42.4850247072,17.5683342815
 11/07  09:00:00,1362.73277723,98.3424668443,447.533609736,0.0,243.2593065,310.10971186,600.250497007,508.310783201,56.6466996096,35.2930141966
 11/07  10:00:00,1444.7790272,98.8792596484,502.043636832,0.0,243.2593065,302.612436532,553.558768473,484.493723051,42.4850247072,26.5800207151
 11/07  11:00:00,1460.40929088,99.4150107831,518.482266445,0.0,243.2593065,310.10971186,577.781854927,462.431603783,70.808374512,44.5418766328
 11/07  12:00:00,1476.27877266,99.6778600495,530.513437916,0.0,243.2593065,310.10971186,564.695579764,458.185739677,70.808374512,35.7014655751
 11/07  13:00:00,1441.20444519,99.965745372,533.575330824,0.0,243.2593065,310.10971186,562.598924146,456.267702295,70.808374512,35.522847339
 11/07  14:00:00,1471.13030439,100.303143727,535.488640393,0.0,243.2593065,302.612436532,555.69880859,454.422853002,56.6466996096,44.6292559786
 11/07  15:00:00,1470.32519271,100.634292924,537.841523689,0.0,243.2593065,302.612436532,528.903492523,450.78380725,42.4850247072,35.6346605662
 11/07  16:00:00,1470.94581319,100.935689709,537.429554174,0.0,243.2593065,302.612436532,540.556666192,448.334838604,56.6466996096,35.5751279787
 11/07  17:00:00,1480.27111665,101.240118877,536.24679417,0.0,243.2593065,310.10971186,561.32315559,440.970442391,84.9700494144,35.3826637841
 11/07  18:00:00,1488.42237454,101.51437061,537.607943831,0.0,243.2593065,310.10971186,542.370257186,439.887216957,84.9700494144,17.512990814
 11/07  19:00:00,1216.88488235,96.6169909531,537.389003737,0.0,166.938926447,199.110933808,521.082481551,418.656924825,84.9700494144,17.4555073111
 11/07  20:00:00,1209.38076163,96.6169909531,537.233281291,0.0,166.938926447,191.61365848,497.540058795,423.438665881,56.6466996096,17.4546933047
 11/07  21:00:00,1068.18784042,96.6169909531,537.063609097,0.0,100.150657288,124.558693486,540.044397413,465.941864685,56.6466996096,17.4558331187
 11/07  22:00:00,1030.01907021,96.6169909531,535.697820698,0.0,100.150657288,124.558693486,533.244015293,473.347244799,42.4850247072,17.411745787
 11/07  23:00:00,960.378471284,96.6169909531,533.13592256,0.0,46.0930336215,124.558693486,530.171066766,493.135145094,28.3233498048,8.71257186669
 11/07  24:00:00,951.26435947,96.6169909531,526.552492864,0.0,46.0930336215,124.558693486,531.176914976,499.608528943,14.1616749024,17.4067111307
 11/08  01:00:00,930.55350029,96.6169909531,518.559696669,0.0,46.0930336215,113.312780494,527.617718319,504.54558009,5.66466996096,17.4074682687
 11/08  02:00:00,927.278158229,96.6169909531,515.196548562,0.0,46.0930336215,113.312780494,523.775903078,509.396573663,5.66466996096,8.7146594542
 11/08  03:00:00,925.164155773,96.6169909531,513.134304528,0.0,46.0930336215,113.312780494,537.214527553,514.141696494,5.66466996096,17.4081610977
 11/08  04:00:00,923.461398562,96.6169909531,511.408754952,0.0,46.0930336215,113.312780494,534.451808875,520.073665313,5.66466996096,8.71347360058
 11/08  05:00:00,1012.01339608,96.6169909531,511.887154968,0.0,100.150657288,148.969399434,523.398765896,500.325451822,5.66466996096,17.4086441126
 11/08  06:00:00,1031.10912009,97.0302549901,528.615380887,0.0,100.150657288,149.894399434,852.05100141,820.480346763,14.1616749024,17.4089797442
 11/08  07:00:00,1246.96840469,97.8302249442,531.172730928,0.0,176.471037341,302.612436532,609.125880998,572.090014005,28.3233498048,8.71251718894
 11/08  08:00:00,1362.04827415,99.0109273509,533.791374346,0.0,243.2593065,310.10971186,595.263924598,526.432055251,42.4850247072,26.3468446393
 11/08  09:00:00,1406.12826187,99.5852330454,536.11272194,0.0,243.2593065,310.10971186,589.002171966,505.881934568,56.6466996096,26.4735377891
 11/08  10:00:00,1441.40446413,100.088097707,541.367242303,0.0,243.2593065,302.612436532,573.725151323,495.801647125,42.4850247072,35.4384794911
 11/08  11:00:00,1454.33477113,100.524875066,548.599443332,0.0,243.2593065,310.10971186,583.795297868,477.339771991,70.808374512,35.6471513657
 11/08  12:00:00,1460.72203149,100.903268263,553.423266721,0.0,243.2593065,310.10971186,580.362264824,464.921290347,70.808374512,44.6325999652
 11/08  13:00:00,1422.40615442,101.322910336,556.295127649,0.0,243.2593065,310.10971186,554.560963503,448.232777407,70.808374512,35.5198115842
 11/08  14:00:00,1461.92996819,101.73676508,558.186617504,0.0,243.2593065,302.612436532,534.098804402,432.81328444,56.6466996096,44.6388203526
 11/08  15:00:00,1463.32957475,101.937544937,557.329068905,0.0,243.2593065,302.612436532,509.161787427,431.044151368,42.4850247072,35.6326113513
 11/08  16:00:00,1463.08590942,102.142104404,556.925050257,0.0,243.2593065,302.612436532,523.732725029,431.512599316,56.6466996096,35.5734261038
 11/08  17:00:00,1473.83645991,102.406678371,556.788922688,0.0,243.2593065,310.10971186,549.814264864,429.462337929,84.9700494144,35.3818775202
 11/08  18:00:00,1485.74194074,102.6885644,556.742021864,0.0,243.2593065,310.10971186,530.222582131,427.736471056,84.9700494144,17.5160616614
 11/08  19:00:00,1215.75736791,96.6169909531,556.730714212,0.0,166.938926447,199.110933808,516.058076996,413.630989816,84.9700494144,17.4570377658
 11/08  20:00:00,1205.84770716,96.6169909531,557.665554762,0.0,166.938926447,191.61365848,492.116270402,418.015991203,56.6466996096,17.4535795891
 11/08  21:00:00,1070.13080295,96.6169909531,558.5070757,0.0,100.150657288,124.558693486,533.780280494,459.678943051,56.6466996096,17.4546378327
 11/08  22:00:00,1029.2238908,96.6169909531,556.998193829,0.0,100.150657288,124.558693486,526.285897724,466.387396474,42.4850247072,17.4134765429
 11/08  23:00:00,962.945151595,96.6169909531,556.351282387,0.0,46.0930336215,124.558693486,522.552527268,485.514288453,28.3233498048,8.71488901051
 11/08  24:00:00,963.572300601,96.6169909531,556.134423078,0.0,46.0930336215,124.558693486,522.236347846,490.666103038,14.1616749024,17.4085699055
 11/09  01:00:00,950.774582758,96.6169909531,556.062384367,0.0,46.0930336215,113.312780494,514.676055257,495.194933789,5.66466996096,13.816451507
 11/09  02:00:00,947.889874509,96.6169909531,557.092631891,0.0,46.0930336215,113.312780494,517.318232158,499.349798794,5.66466996096,12.3037634035
 11/09  03:00:00,947.675058065,96.6169909531,559.238536959,0.0,46.0930336215,113.312780494,526.719538864,503.647473798,5.66466996096,17.4073951051
 11/09  04:00:00,948.451951036,96.6169909531,560.068421813,0.0,46.0930336215,113.312780494,521.990362402,507.61253122,5.66466996096,8.71316122111
 11/09  05:00:00,1037.13339201,96.6169909531,560.335762398,0.0,100.150657288,148.969399434,512.003473425,488.930786926,5.66466996096,17.4080165379
 11/09  06:00:00,1040.7215965,97.1062509705,561.591032685,0.0,100.150657288,149.894399434,815.716813264,784.146690339,14.1616749024,17.4084480223
 11/09  07:00:00,1265.00761944,98.2955771217,563.955944146,0.0,176.471037341,302.612436532,587.809754929,550.771303968,28.3233498048,8.71510115625
 11/09  08:00:00,1383.0050763,99.7276541417,564.8492796,0.0,243.2593065,310.10971186,575.184614241,506.352457224,42.4850247072,26.3471323101
 11/09  09:00:00,1425.08262899,100.352724711,565.132441202,0.0,243.2593065,310.10971186,571.55978507,488.432744803,56.6466996096,26.4803406574
 11/09  10:00:00,1460.14975988,100.82263227,566.276494909,0.0,243.2593065,302.612436532,554.896560873,476.971039816,42.4850247072,35.4404963497
 11/09  11:00:00,1470.21819043,101.195096793,568.391360693,0.0,243.2593065,310.10971186,568.322410754,461.86385874,70.808374512,35.6501775018
 11/09  12:00:00,1473.82401138,101.544400066,570.343689913,0.0,243.2593065,310.10971186,564.67886433,449.232788263,70.808374512,44.637701555
 11/09  13:00:00,1434.61176786,101.776305789,572.892035007,0.0,243.2593065,310.10971186,553.260417181,446.928713424,70.808374512,35.5233292451
 11/09  14:00:00,1470.06460161,102.008759855,574.870681227,0.0,243.2593065,302.612436532,548.306310551,447.015177887,56.6466996096,44.6444330539
 11/09  15:00:00,1475.2646313,102.246438334,579.589270623,0.0,243.2593065,302.612436532,522.375149158,444.252671705,42.4850247072,35.6374527459
 11/09  16:00:00,1481.09896054,102.60633077,584.85095698,0.0,243.2593065,302.612436532,523.658785807,431.433583321,56.6466996096,35.5785028765
 11/09  17:00:00,1496.60979484,102.870627861,589.060280718,0.0,243.2593065,310.10971186,546.585028577,426.228529796,84.9700494144,35.3864493666
 11/09  18:00:00,1514.2162523,103.106286397,594.254405202,0.0,243.2593065,310.10971186,526.955329664,424.467431487,84.9700494144,17.5178487621
 11/09  19:00:00,1246.12261302,96.6169909531,597.993925738,0.0,166.938926447,199.110933808,513.525677084,411.09738697,84.9700494144,17.4582407
 11/09  20:00:00,1243.00637397,96.6169909531,601.614258211,0.0,166.938926447,191.61365848,489.919193506,415.817159969,56.6466996096,17.455333927
 11/09  21:00:00,1111.0726065,96.6169909531,603.143487903,0.0,100.150657288,124.558693486,528.86429873,454.760936083,56.6466996096,17.4566630381
 11/09  22:00:00,1070.83226898,96.6169909531,601.803345954,0.0,100.150657288,124.558693486,519.080280725,459.179921051,42.4850247072,17.4153349673
 11/09  23:00:00,988.641698914,96.6169909531,586.14714885,0.0,46.0930336215,124.558693486,511.258863514,474.222526897,28.3233498048,8.71298681241
 11/09  24:00:00,962.140186219,96.6169909531,556.846292321,0.0,46.0930336215,124.558693486,498.908069908,467.338751771,14.1616749024,17.4076432342
 11/10  01:00:00,935.636352815,96.6169909531,541.762796702,0.0,46.0930336215,113.312780494,485.431832404,462.358577282,5.66466996096,17.4085851602
 11/10  02:00:00,936.189747576,96.6169909531,542.270835874,0.0,46.0930336215,113.312780494,477.764038291,463.384081584,5.66466996096,8.71528674589
 11/10  03:00:00,931.897042739,96.6169909531,537.622780136,0.0,46.0930336215,113.312780494,487.139815221,464.065582846,5.66466996096,17.4095624144
 11/10  04:00:00,949.902474194,96.6169909531,556.793074485,0.0,46.0930336215,113.312780494,486.450571448,472.071663625,5.66466996096,8.71423786197
 11/10  05:00:00,1075.63692492,96.6169909531,591.363022725,0.0,100.150657288,148.969399434,491.45420288,468.379212799,5.66466996096,17.4103201197
 11/10  06:00:00,1078.44277673,97.1176492678,593.328746466,0.0,100.150657288,149.894399434,770.706187708,739.133834756,14.1616749024,17.4106780502
 11/10  07:00:00,1302.67988223,98.6314208598,596.623709194,0.0,176.471037341,302.612436532,554.741406306,517.704571933,28.3233498048,8.71348456881
 11/10  08:00:00,1416.03009746,100.465228374,594.141978112,0.0,243.2593065,310.10971186,531.520300871,462.683398854,42.4850247072,26.3518773098
 11/10  09:00:00,1460.06195684,100.93809672,597.277005878,0.0,243.2593065,310.10971186,530.730262977,447.60401782,56.6466996096,26.4795455472
 11/10  10:00:00,1497.90309019,101.485525956,591.549224813,0.0,243.2593065,302.612436532,510.662799984,432.728846929,42.4850247072,35.4489283479
 11/10  11:00:00,1506.69362932,102.201658385,576.350616537,0.0,243.2593065,310.10971186,517.122365536,401.743480901,70.808374512,44.5705101232
 11/10  12:00:00,1504.37341737,102.852543081,567.571549155,0.0,243.2593065,310.10971186,491.590131526,385.069235528,70.808374512,35.7125214868
 11/10  13:00:00,1466.2390697,103.42952985,564.872255398,0.0,243.2593065,310.10971186,481.304297885,374.962507117,70.808374512,35.5334162559
 11/10  14:00:00,1506.71686867,103.941271747,562.834581735,0.0,243.2593065,302.612436532,461.932046367,360.638565483,56.6466996096,44.6467812738
 11/10  15:00:00,1516.02753274,104.289027489,557.44098276,0.0,243.2593065,302.612436532,422.558065599,344.423804518,42.4850247072,35.6492363731
 11/10  16:00:00,1525.38393251,104.404715457,549.892547575,0.0,243.2593065,302.612436532,433.110840282,340.873727389,56.6466996096,35.5904132833
 11/10  17:00:00,1538.88450493,104.324049185,547.137463621,0.0,243.2593065,310.10971186,476.239895948,355.873417638,84.9700494144,35.3964288952
 11/10  18:00:00,1549.59564959,104.476752576,542.978740937,0.0,243.2593065,310.10971186,476.021242033,373.533018131,84.9700494144,17.518174488
 11/10  19:00:00,1269.37617585,96.6169909531,536.631437172,0.0,166.938926447,199.110933808,483.071275466,380.640292992,84.9700494144,17.460933059
 11/10  20:00:00,1258.58408355,96.6169909531,530.945522146,0.0,166.938926447,191.61365848,463.818457531,389.711747172,56.6466996096,17.4600107501
 11/10  21:00:00,1124.27854048,96.6169909531,524.46612366,0.0,100.150657288,124.558693486,506.173910894,432.067565651,56.6466996096,17.4596456332
 11/10  22:00:00,1083.66321199,96.6169909531,520.584876549,0.0,100.150657288,124.558693486,499.543129707,439.64389869,42.4850247072,17.4142063094
 11/10  23:00:00,1015.23033724,96.6169909531,517.830269324,0.0,46.0930336215,124.558693486,505.79661549,460.063919201,28.3233498048,17.4093464845
 11/10  24:00:00,1007.74896661,96.6169909531,513.907657094,0.0,46.0930336215,124.558693486,492.593672847,469.716403237,14.1616749024,8.71559470817
 11/11  01:00:00,974.884036768,96.6169909531,511.72054889,0.0,34.9616554283,113.312780494,499.584650192,476.507837721,5.66466996096,17.4121425106
 11/11  02:00:00,971.54139836,96.6169909531,510.749081899,0.0,34.9616554283,113.312780494,506.220508452,483.14733704,5.66466996096,17.4085014513
 11/11  03:00:00,966.763468209,96.6169909531,506.533634546,0.0,34.9616554283,113.312780494,503.377884059,488.998024873,5.66466996096,8.71518922478
 11/11  04:00:00,962.037918862,96.6169909531,502.204125461,0.0,34.9616554283,113.312780494,518.461998372,495.387871252,5.66466996096,17.4094571592
 11/11  05:00:00,967.876596772,96.6169909531,500.27077738,0.0,44.4937663224,113.312780494,504.074333129,489.695429191,5.66466996096,8.71423397776
