Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  06:00:00,955.861265953,96.6169909531,488.452545869,0.0,44.4937663224,113.312780494,527.396793217,495.824776504,14.1616749024,17.4103418108
 11/11  07:00:00,992.176914094,96.6169909531,461.868588674,0.0,54.0258772165,176.889270242,483.349353118,437.615064839,28.3233498048,17.4109384742
 11/11  08:00:00,1007.28489189,96.6169909531,477.258103151,0.0,54.0258772165,184.38654557,471.746314629,420.547706473,42.4850247072,8.71358344805
 11/11  09:00:00,1107.81105546,96.6169909531,498.541440338,0.0,65.1572554096,220.04316451,462.612525014,388.477280231,56.6466996096,17.488545174
 11/11  10:00:00,1110.64618199,96.6169909531,508.390349186,0.0,65.1572554096,212.545889182,444.260164338,375.43480768,42.4850247072,26.3403319508
 11/11  11:00:00,1123.41602663,96.6169909531,517.088219035,0.0,65.1572554096,220.04316451,467.19930906,369.941140828,70.808374512,26.44979372
 11/11  12:00:00,1131.03210269,96.6169909531,525.35626584,0.0,65.1572554096,220.04316451,469.343853916,363.273171026,70.808374512,35.262308378
 11/11  13:00:00,1138.25115251,96.6169909531,533.498454815,0.0,65.1572554096,220.04316451,454.549887325,357.288202365,70.808374512,26.4533104481
 11/11  14:00:00,1138.59672076,96.6169909531,540.983742106,0.0,65.1572554096,212.545889182,430.796691048,347.697976639,56.6466996096,26.4520148002
 11/11  15:00:00,1145.24024472,96.6169909531,543.193241995,0.0,65.1572554096,212.545889182,403.354138991,334.418612364,42.4850247072,26.4505019198
 11/11  16:00:00,1147.44887833,96.6169909531,542.701027825,0.0,65.1572554096,212.545889182,419.319485195,336.222554496,56.6466996096,26.4502310888
 11/11  17:00:00,1128.8944489,96.6169909531,538.689011793,0.0,65.1572554096,220.04316451,471.290926662,359.867022116,84.9700494144,26.4538551321
 11/11  18:00:00,1057.04026051,96.6169909531,529.728516201,0.0,54.0258772165,184.38654557,503.853401297,392.545664528,84.9700494144,26.3376873543
 11/11  19:00:00,1016.27011626,96.6169909531,520.341314035,0.0,44.4937663224,163.454314868,540.771284717,438.391754492,84.9700494144,17.4094808109
 11/11  20:00:00,986.972849382,96.6169909531,491.553303059,0.0,44.4937663224,155.95703954,515.478446372,450.117468678,56.6466996096,8.71427808428
 11/11  21:00:00,901.495438215,96.6169909531,437.446024915,0.0,44.4937663224,124.558693486,564.888754133,490.831599414,56.6466996096,17.4104551099
 11/11  22:00:00,869.666157462,96.6169909531,403.808160533,0.0,44.4937663224,124.558693486,560.499314064,500.603232166,42.4850247072,17.4110571901
 11/11  23:00:00,827.518730192,96.6169909531,376.37334633,0.0,34.9616554283,124.558693486,558.52719172,521.490205138,28.3233498048,8.71363677717
 11/11  24:00:00,799.758896037,96.6169909531,348.5108691,0.0,34.9616554283,124.558693486,562.810371552,531.239634736,14.1616749024,17.4090619136
 11/12  01:00:00,745.197611139,96.6169909531,313.157386489,0.0,34.9616554283,113.312780494,586.735627442,563.660786664,5.66466996096,17.4101708168
 11/12  02:00:00,712.947917442,96.6169909531,282.552077694,0.0,34.9616554283,113.312780494,603.709009273,589.328171848,5.66466996096,8.71616746479
 11/12  03:00:00,708.941527101,96.6169909531,276.617216945,0.0,34.9616554283,113.312780494,620.757035614,597.680917967,5.66466996096,17.4114476861
 11/12  04:00:00,707.151776815,96.6169909531,274.971867214,0.0,34.9616554283,113.312780494,628.600595247,605.52666334,5.66466996096,17.4092619455
 11/12  05:00:00,714.321685684,96.6169909531,274.266574008,0.0,44.4937663224,113.312780494,616.206002715,601.825756979,5.66466996096,8.71557577463
 11/12  06:00:00,744.72637874,96.6169909531,300.885730305,0.0,44.4937663224,113.312780494,614.531384616,582.959425155,14.1616749024,17.4102845582
 11/12  07:00:00,825.170718973,96.6169909531,316.543014276,0.0,54.0258772165,176.889270242,554.350285871,517.312262077,28.3233498048,8.71467398932
 11/12  08:00:00,843.625927661,96.6169909531,336.42427025,0.0,54.0258772165,184.38654557,546.633326449,486.737000303,42.4850247072,17.4113014383
 11/12  09:00:00,1036.62420111,96.6169909531,452.422766668,0.0,65.1572554096,220.04316451,516.710899815,442.578309125,56.6466996096,17.48589108
 11/12  10:00:00,1090.75038353,96.6169909531,520.471148647,0.0,65.1572554096,212.545889182,490.619811221,421.797714242,42.4850247072,26.3370722715
 11/12  11:00:00,1126.44206651,96.6169909531,541.91461267,0.0,65.1572554096,220.04316451,504.967323052,407.705796495,70.808374512,26.4531520458
 11/12  12:00:00,1144.95797623,96.6169909531,554.617369784,0.0,65.1572554096,220.04316451,491.664866651,394.404775865,70.808374512,26.4517162733
 11/12  13:00:00,1147.84772134,96.6169909531,563.640305757,0.0,65.1572554096,220.04316451,492.53541902,386.462048216,70.808374512,35.2649962919
 11/12  14:00:00,1142.16939842,96.6169909531,569.652138063,0.0,65.1572554096,212.545889182,456.121121137,373.018858058,56.6466996096,26.4555634694
 11/12  15:00:00,1148.67703506,96.6169909531,570.260728215,0.0,65.1572554096,212.545889182,428.173585446,359.23406816,42.4850247072,26.4544925781
 11/12  16:00:00,1160.30021696,96.6169909531,572.138045808,0.0,65.1572554096,212.545889182,448.532381198,365.432405296,56.6466996096,26.4532762922
 11/12  17:00:00,1131.31197386,96.6169909531,568.105695755,0.0,65.1572554096,220.04316451,497.166810965,385.744991135,84.9700494144,26.4517704154
 11/12  18:00:00,1072.42484875,96.6169909531,559.675068061,0.0,54.0258772165,184.38654557,527.12310225,415.814299231,84.9700494144,26.3387536048
 11/12  19:00:00,1032.22098569,96.6169909531,553.230586431,0.0,44.4937663224,163.454314868,560.673303869,458.292142519,84.9700494144,17.4111119352
 11/12  20:00:00,1025.53815474,96.6169909531,548.777376215,0.0,44.4937663224,155.95703954,533.771988669,468.408725366,56.6466996096,8.71656369347
 11/12  21:00:00,993.47359642,96.6169909531,544.952147228,0.0,44.4937663224,124.558693486,578.916279168,504.860307115,56.6466996096,17.4092724436
 11/12  22:00:00,989.529328715,96.6169909531,546.202487098,0.0,44.4937663224,124.558693486,570.523825119,510.628869323,42.4850247072,17.4099310896
 11/12  23:00:00,979.33563228,96.6169909531,547.052032419,0.0,34.9616554283,124.558693486,567.462649957,530.423359625,28.3233498048,8.71594052778
 11/12  24:00:00,978.595981246,96.6169909531,545.34345127,0.0,34.9616554283,124.558693486,568.980114022,537.407457877,14.1616749024,17.4109812432
 11/13  01:00:00,971.314693546,96.6169909531,545.57079525,0.0,46.0930336215,113.312780494,554.609693857,540.229811292,5.66466996096,8.71521260337
 11/13  02:00:00,967.070726493,96.6169909531,544.867575856,0.0,46.0930336215,113.312780494,572.794020996,549.716623894,5.66466996096,17.4127271413
 11/13  03:00:00,966.087663612,96.6169909531,538.091688426,0.0,46.0930336215,113.312780494,582.440593936,559.365244167,5.66466996096,17.4106798082
 11/13  04:00:00,955.357155966,96.6169909531,536.03100623,0.0,46.0930336215,113.312780494,576.113453586,561.733867805,5.66466996096,8.71491582064
 11/13  05:00:00,1041.78161891,96.6169909531,541.684790342,0.0,100.150657288,148.969399434,555.944725139,532.868086456,5.66466996096,17.4119687222
 11/13  06:00:00,1045.63537193,96.6169909531,543.27985413,0.0,100.150657288,149.894399434,1037.49932541,1005.92499866,14.1616749024,17.4126518488
 11/13  07:00:00,1266.00492386,96.7294025574,544.621694044,0.0,176.471037341,302.612436532,683.637958865,646.600121561,28.3233498048,8.71448749955
 11/13  08:00:00,1386.98119036,97.0127874941,543.208212496,0.0,243.2593065,310.10971186,647.352209061,578.509342025,42.4850247072,26.357842329
 11/13  09:00:00,1428.94804557,97.1448407483,546.270763198,0.0,243.2593065,310.10971186,627.421281313,544.287217762,56.6466996096,26.487363942
 11/13  10:00:00,1481.26817504,97.2457451857,553.247519141,0.0,243.2593065,302.612436532,601.014993579,523.06761895,42.4850247072,35.4623499221
 11/13  11:00:00,1499.09216517,97.3347709605,557.560284544,0.0,243.2593065,310.10971186,610.896826239,495.5060878,70.808374512,44.5823639265
 11/13  12:00:00,1503.39619736,97.4804944724,563.301004817,0.0,243.2593065,310.10971186,574.902635918,468.362558401,70.808374512,35.7317030052
 11/13  13:00:00,1462.56470362,97.7385026829,568.875829466,0.0,243.2593065,310.10971186,554.21708806,447.856987569,70.808374512,35.5517259787
 11/13  14:00:00,1496.10537921,98.0877199443,571.689874264,0.0,243.2593065,302.612436532,529.139039026,427.829960644,56.6466996096,44.6623787724
 11/13  15:00:00,1501.9133457,98.3637841003,571.583655752,0.0,243.2593065,302.612436532,500.42896486,413.357517618,42.4850247072,44.5864225347
 11/13  16:00:00,1503.47139357,98.5872598442,569.639488899,0.0,243.2593065,302.612436532,497.789126547,405.561900775,56.6466996096,35.5805261633
 11/13  17:00:00,1510.61601775,98.7025523181,571.963284475,0.0,243.2593065,310.10971186,529.683849314,418.165889512,84.9700494144,26.5479103872
 11/13  18:00:00,1514.30135648,98.9847178873,567.028936795,0.0,243.2593065,310.10971186,538.508624351,427.265118367,84.9700494144,26.2734565697
 11/13  19:00:00,1240.87453371,96.6169909531,559.980477037,0.0,166.938926447,199.110933808,502.036152031,399.604329065,84.9700494144,17.4617735517
 11/13  20:00:00,1227.46189941,96.6169909531,554.391919066,0.0,166.938926447,191.61365848,481.259213993,407.151004159,56.6466996096,17.4615102243
 11/13  21:00:00,1094.19433609,96.6169909531,549.590198086,0.0,100.150657288,124.558693486,524.758376268,450.650385144,56.6466996096,17.4612915148
 11/13  22:00:00,1049.44455912,96.6169909531,545.789131363,0.0,100.150657288,124.558693486,508.893162366,457.690202527,42.4850247072,8.7179351318
 11/13  23:00:00,979.067217043,96.6169909531,543.721420141,0.0,46.0930336215,124.558693486,521.769547086,476.033751799,28.3233498048,17.4124454823
 11/13  24:00:00,979.135894546,96.6169909531,542.943080069,0.0,46.0930336215,124.558693486,513.347053931,481.775043235,14.1616749024,17.4103357938
 11/14  01:00:00,960.862726523,96.6169909531,539.224084202,0.0,46.0930336215,113.312780494,503.596452815,489.216824317,5.66466996096,8.71495853676
 11/14  02:00:00,950.924447232,96.6169909531,534.921105596,0.0,46.0930336215,113.312780494,516.774107553,493.697235696,5.66466996096,17.4122018964
 11/14  03:00:00,950.047898373,96.6169909531,537.722576364,0.0,46.0930336215,113.312780494,521.206091217,498.128274419,5.66466996096,17.4131468367
 11/14  04:00:00,942.047503418,96.6169909531,541.58300986,0.0,46.0930336215,113.312780494,516.458782928,502.079342604,5.66466996096,8.71477036222
 11/14  05:00:00,1037.03599065,96.6169909531,547.149989522,0.0,100.150657288,148.969399434,506.13804278,483.061828004,5.66466996096,17.411544815
 11/14  06:00:00,1037.91164259,96.7126907538,543.517611892,0.0,100.150657288,149.894399434,849.683204305,818.109090309,14.1616749024,17.4124390933
 11/14  07:00:00,1263.00281326,97.4053976277,539.490712045,0.0,176.471037341,302.612436532,599.933016632,562.892365203,28.3233498048,8.71730162415
 11/14  08:00:00,1362.40201175,97.8394048421,542.217336194,0.0,243.2593065,310.10971186,572.35108714,503.507504049,42.4850247072,26.3585583838
 11/14  09:00:00,1421.44526024,98.6043215123,562.919295931,0.0,243.2593065,310.10971186,544.018521982,460.882875134,56.6466996096,26.4889472384
 11/14  10:00:00,1473.77046364,99.3670610121,580.575299446,0.0,243.2593065,302.612436532,514.979489134,437.029577145,42.4850247072,35.4648872819
 11/14  11:00:00,1491.82494875,100.097312732,590.021455533,0.0,243.2593065,310.10971186,530.899686331,415.503913489,70.808374512,44.5873983307
 11/14  12:00:00,1493.4252307,100.787635364,589.199772429,0.0,243.2593065,310.10971186,502.604770371,396.060225639,70.808374512,35.7361702199
 11/14  13:00:00,1441.70504198,101.466827664,578.05467568,0.0,243.2593065,310.10971186,488.610794419,382.246395303,70.808374512,35.5560246044
 11/14  14:00:00,1465.1210551,102.272164085,566.686144173,0.0,243.2593065,302.612436532,464.909944662,363.594358585,56.6466996096,44.6688864669
 11/14  15:00:00,1463.15969009,102.816538167,564.047297948,0.0,243.2593065,302.612436532,429.744861328,342.670334578,42.4850247072,44.5895020426
 11/14  16:00:00,1463.13626999,102.990000374,564.02485013,0.0,243.2593065,302.612436532,430.347229783,338.11452809,56.6466996096,35.5860020828
 11/14  17:00:00,1482.84318592,103.055949787,569.673183922,0.0,243.2593065,310.10971186,470.155172728,355.174363257,84.9700494144,30.0107600565
 11/14  18:00:00,1496.29034782,103.310852362,575.425513037,0.0,243.2593065,310.10971186,476.13874081,368.318410455,84.9700494144,22.8502809405
 11/14  19:00:00,1243.95522839,96.6169909531,595.831150139,0.0,166.938926447,199.110933808,469.075899767,366.642067628,84.9700494144,17.463782725
 11/14  20:00:00,1244.68554976,96.6169909531,604.620595233,0.0,166.938926447,191.61365848,449.381369676,375.271091417,56.6466996096,17.4635786491
 11/14  21:00:00,1109.14194856,96.6169909531,602.814670076,0.0,100.150657288,124.558693486,491.407013952,417.296873825,56.6466996096,17.4634405174
 11/14  22:00:00,1072.77431038,96.6169909531,605.445984166,0.0,100.150657288,124.558693486,485.457005459,425.555171959,42.4850247072,17.4168087927
 11/14  23:00:00,1005.44402145,96.6169909531,605.195703581,0.0,46.0930336215,124.558693486,479.656793876,442.61679816,28.3233498048,8.71664591106
 11/14  24:00:00,1007.64095344,96.6169909531,606.489849044,0.0,46.0930336215,124.558693486,479.495693667,447.921495217,14.1616749024,17.4125235468
 11/15  01:00:00,992.971323603,96.6169909531,604.655650038,0.0,46.0930336215,113.312780494,475.826184279,453.349532757,5.66466996096,16.811981561
 11/15  02:00:00,988.84846535,96.6169909531,601.008578637,0.0,46.0930336215,113.312780494,472.449081071,457.468976895,5.66466996096,9.31543421468
 11/15  03:00:00,983.864987019,96.6169909531,596.643106021,0.0,46.0930336215,113.312780494,485.740439009,462.663110902,5.66466996096,17.4126581455
 11/15  04:00:00,975.352635488,96.6169909531,588.518924302,0.0,46.0930336215,113.312780494,482.985155505,468.604530242,5.66466996096,8.71595530202
 11/15  05:00:00,1057.00720199,96.6169909531,578.628388046,0.0,100.150657288,148.969399434,476.105478696,453.026701084,5.66466996096,17.4141076517
 11/15  06:00:00,1053.99875599,96.9915227403,569.263203337,0.0,100.150657288,149.894399434,739.93198585,708.355391484,14.1616749024,17.4149194636
 11/15  07:00:00,1281.79444081,98.2482644609,560.499820213,0.0,176.471037341,302.612436532,540.297689714,503.258619249,28.3233498048,8.7157206594
 11/15  08:00:00,1394.7326194,99.8050484407,552.536495013,0.0,243.2593065,310.10971186,528.069772414,459.225863853,42.4850247072,26.3588838536
 11/15  09:00:00,1437.31495571,100.426469991,547.813724323,0.0,243.2593065,310.10971186,534.842681546,442.878892833,56.6466996096,35.3170891036
 11/15  10:00:00,1470.74033739,100.936314139,544.466561949,0.0,243.2593065,302.612436532,500.661396679,431.576749707,42.4850247072,26.5996222642
 11/15  11:00:00,1477.53584471,101.343428205,544.723881847,0.0,243.2593065,310.10971186,531.961041057,416.571319335,70.808374512,44.58134721
 11/15  12:00:00,1480.51328575,101.726119505,548.733995375,0.0,243.2593065,310.10971186,522.057337991,406.566866967,70.808374512,44.6820965121
 11/15  13:00:00,1441.93008354,102.29287167,553.302119952,0.0,243.2593065,310.10971186,496.310918433,389.967365534,70.808374512,35.5351783863
 11/15  14:00:00,1477.64878986,102.986171429,557.008178643,0.0,243.2593065,302.612436532,459.67091781,367.283457555,56.6466996096,35.7407606444
 11/15  15:00:00,1478.44324518,103.137647772,559.773803275,0.0,243.2593065,302.612436532,448.03417239,360.964069567,42.4850247072,44.5850781149
 11/15  16:00:00,1479.74898132,103.464066328,561.44461713,0.0,243.2593065,302.612436532,446.922652089,354.67758871,56.6466996096,35.59836377
 11/15  17:00:00,1493.96855424,103.694135805,560.829428474,0.0,243.2593065,310.10971186,486.50431949,366.128786675,84.9700494144,35.4054834003
 11/15  18:00:00,1495.63729869,103.925202675,555.16506031,0.0,243.2593065,310.10971186,485.052960687,382.558707726,84.9700494144,17.5242035467
 11/15  19:00:00,1216.56668532,96.6169909531,546.919327735,0.0,166.938926447,199.110933808,489.868283656,387.434325194,84.9700494144,17.463909047
 11/15  20:00:00,1205.63156334,96.6169909531,543.719460437,0.0,166.938926447,191.61365848,468.669610473,394.561426557,56.6466996096,17.4614843063
 11/15  21:00:00,1071.05592614,96.6169909531,542.743840664,0.0,100.150657288,124.558693486,510.52369104,436.413620853,56.6466996096,17.4633705766
 11/15  22:00:00,1022.17137568,96.6169909531,541.527111676,0.0,100.150657288,124.558693486,506.044038376,446.140176202,42.4850247072,17.418837467
 11/15  23:00:00,955.019503348,96.6169909531,532.646527076,0.0,46.0930336215,124.558693486,514.297714766,468.562986699,28.3233498048,17.4113782624
 11/15  24:00:00,919.073124349,96.6169909531,491.105213277,0.0,46.0930336215,124.558693486,499.513324008,476.634912212,14.1616749024,8.71673689373
 11/16  01:00:00,864.337274467,96.6169909531,445.633638372,0.0,46.0930336215,113.312780494,507.419973521,484.340454663,5.66466996096,17.414848897
 11/16  02:00:00,842.136138895,96.6169909531,422.299297396,0.0,46.0930336215,113.312780494,502.908618009,488.52757022,5.66466996096,8.71637782816
 11/16  03:00:00,843.84195223,96.6169909531,426.318135183,0.0,46.0930336215,113.312780494,516.266246715,493.186479417,5.66466996096,17.4150973371
 11/16  04:00:00,836.65746028,96.6169909531,415.77498791,0.0,46.0930336215,113.312780494,521.726640126,498.64872233,5.66466996096,17.4132478358
 11/16  05:00:00,912.114362674,96.6169909531,401.960095994,0.0,100.150657288,148.969399434,495.61807168,481.237123699,5.66466996096,8.71627801986
 11/16  06:00:00,950.949345788,97.1007869354,435.179237463,0.0,100.150657288,149.894399434,801.945274725,770.368524907,14.1616749024,17.4150749148
 11/16  07:00:00,1198.97090295,98.4903685638,463.287825145,0.0,176.471037341,302.612436532,591.506938173,545.769034274,28.3233498048,17.4145540942
 11/16  08:00:00,1348.72648751,100.391342286,517.273013438,0.0,243.2593065,310.10971186,557.491784397,488.644888711,42.4850247072,26.3618709788
 11/16  09:00:00,1403.95393526,101.005785496,541.877494718,0.0,243.2593065,310.10971186,545.34225474,462.194176111,56.6466996096,26.5013790186
 11/16  10:00:00,1465.79640871,101.54022696,563.769796989,0.0,243.2593065,302.612436532,523.033680321,445.089500441,42.4850247072,35.4591551719
 11/16  11:00:00,1476.97847812,102.416562109,565.338374481,0.0,243.2593065,310.10971186,510.753656849,404.265770117,70.808374512,35.6795122204
 11/16  12:00:00,1465.24905136,103.170947067,557.874020485,0.0,243.2593065,310.10971186,493.998965592,378.505554715,70.808374512,44.685036364
 11/16  13:00:00,1426.39806722,103.687740904,560.037261278,0.0,243.2593065,310.10971186,470.231631614,363.871273784,70.808374512,35.5519833185
 11/16  14:00:00,1460.29916512,104.222298836,559.782114996,0.0,243.2593065,302.612436532,452.210653435,350.876104438,56.6466996096,44.6878493867
 11/16  15:00:00,1461.60382744,104.613006187,560.616801614,0.0,243.2593065,302.612436532,413.770903382,335.610084917,42.4850247072,35.675793758
 11/16  16:00:00,1464.02609905,104.680235844,563.054459671,0.0,243.2593065,302.612436532,435.092482401,333.935463142,56.6466996096,44.5103196494
 11/16  17:00:00,1486.26456714,104.66479528,571.28732679,0.0,243.2593065,310.10971186,462.816814307,351.281725369,84.9700494144,26.5650395231
 11/16  18:00:00,1502.11505454,104.864048761,579.776240896,0.0,243.2593065,310.10971186,476.847586377,365.598138432,84.9700494144,26.2793985299
 11/16  19:00:00,1245.53312389,96.6169909531,598.534558975,0.0,166.938926447,199.110933808,475.928974867,373.496538009,84.9700494144,17.4623874436
 11/16  20:00:00,1224.70198644,96.6169909531,585.242082356,0.0,166.938926447,191.61365848,459.344329453,385.23522698,56.6466996096,17.4624028629
 11/16  21:00:00,1083.80263579,96.6169909531,570.656296439,0.0,100.150657288,124.558693486,503.314620644,429.205465465,56.6466996096,17.4624555696
 11/16  22:00:00,1043.7984259,96.6169909531,557.512493686,0.0,100.150657288,124.558693486,489.00940577,437.80595482,42.4850247072,8.71842624248
 11/16  23:00:00,975.463130193,96.6169909531,550.999521982,0.0,46.0930336215,124.558693486,502.28211172,456.545261973,28.3233498048,17.4134999431
 11/16  24:00:00,972.77088129,96.6169909531,547.404020238,0.0,46.0930336215,124.558693486,496.367877773,464.791639332,14.1616749024,17.4145635385
 11/17  01:00:00,956.609529322,96.6169909531,543.92884543,0.0,46.0930336215,113.312780494,485.252287014,470.871870225,5.66466996096,8.71574682882
 11/17  02:00:00,958.95203825,96.6169909531,540.351340157,0.0,46.0930336215,113.312780494,500.18609393,477.107493012,5.66466996096,17.4139309566
 11/17  03:00:00,955.572314109,96.6169909531,533.986561571,0.0,46.0930336215,113.312780494,506.722887255,483.643065169,5.66466996096,17.4151521245
 11/17  04:00:00,947.508849199,96.6169909531,526.140241688,0.0,46.0930336215,113.312780494,503.571472444,489.190940457,5.66466996096,8.71586202659
 11/17  05:00:00,1016.02959331,96.6169909531,498.530250027,0.0,100.150657288,148.969399434,496.173208559,473.094603973,5.66466996096,17.4139346251
 11/17  06:00:00,1017.53286571,97.133097722,495.05462998,0.0,100.150657288,149.894399434,770.602655828,739.025870542,14.1616749024,17.4151103836
 11/17  07:00:00,1209.61706575,98.9114552531,463.476147598,0.0,176.471037341,302.612436532,567.387241751,530.348047735,28.3233498048,8.71584421131
 11/17  08:00:00,1345.65911853,100.910096592,492.468648031,0.0,243.2593065,310.10971186,542.6555198,473.804631571,42.4850247072,26.3658635218
 11/17  09:00:00,1404.80711,101.773418347,518.817841456,0.0,243.2593065,310.10971186,527.821753777,435.853006053,56.6466996096,35.3220481145
 11/17  10:00:00,1450.77119128,102.493877023,534.477740372,0.0,243.2593065,302.612436532,483.981623103,414.885535474,42.4850247072,26.6110629218
 11/17  11:00:00,1470.04353402,103.145991942,545.272369777,0.0,243.2593065,310.10971186,508.530364925,393.127303742,70.808374512,44.5946866709
 11/17  12:00:00,1477.41400027,103.701684797,556.467164914,0.0,243.2593065,310.10971186,490.947614809,375.44488929,70.808374512,44.6943510068
 11/17  13:00:00,1443.26722234,104.265069405,567.099798088,0.0,243.2593065,310.10971186,471.402770316,365.050139835,70.808374512,35.544255969
 11/17  14:00:00,1476.75165638,104.89376025,569.848640692,0.0,243.2593065,302.612436532,443.51895101,351.119532719,56.6466996096,35.7527186817
 11/17  15:00:00,1473.21138473,105.265842716,571.769031487,0.0,243.2593065,302.612436532,422.306285174,335.225499965,42.4850247072,44.5957605013
 11/17  16:00:00,1478.18662279,105.409609732,578.600658283,0.0,243.2593065,302.612436532,426.800450133,334.542780808,56.6466996096,35.6109697153
 11/17  17:00:00,1498.52447558,105.297969503,578.675531079,0.0,243.2593065,310.10971186,475.465456728,355.078741354,84.9700494144,35.4166659592
 11/17  18:00:00,1500.39476075,105.387869436,567.753795967,0.0,243.2593065,310.10971186,473.009934165,370.515307054,84.9700494144,17.5245776969
 11/17  19:00:00,1220.49836761,96.6169909531,561.249337509,0.0,166.938926447,199.110933808,479.118531469,376.683154834,84.9700494144,17.4653272202
 11/17  20:00:00,1207.43857753,96.6169909531,555.044335257,0.0,166.938926447,191.61365848,458.794337039,384.681547234,56.6466996096,17.4660901951
 11/17  21:00:00,1070.8326633,96.6169909531,552.643511296,0.0,100.150657288,124.558693486,500.79114899,426.678083198,56.6466996096,17.4663661822
 11/17  22:00:00,1031.20717141,96.6169909531,551.834283099,0.0,100.150657288,124.558693486,494.821061791,434.915602345,42.4850247072,17.4204347383
 11/17  23:00:00,971.250887021,96.6169909531,550.661684907,0.0,46.0930336215,124.558693486,500.509721383,454.773617382,28.3233498048,17.4127541963
 11/17  24:00:00,972.588802135,96.6169909531,547.43416269,0.0,46.0930336215,124.558693486,486.96815158,464.090181184,14.1616749024,8.71629549386
 11/18  01:00:00,954.993057041,96.6169909531,542.781817918,0.0,46.0930336215,113.312780494,494.106355103,471.026310448,5.66466996096,17.415374694
 11/18  02:00:00,949.793190441,96.6169909531,537.572511041,0.0,46.0930336215,113.312780494,501.520494883,478.442149071,5.66466996096,17.413675851
 11/18  03:00:00,946.992001785,96.6169909531,529.081898075,0.0,46.0930336215,113.312780494,497.992253408,483.61089788,5.66466996096,8.71668556755
 11/18  04:00:00,942.397843176,96.6169909531,521.064464929,0.0,46.0930336215,113.312780494,511.02100719,487.940581633,5.66466996096,17.4157555956
 11/18  05:00:00,908.437119638,96.6169909531,473.681213532,0.0,55.6251445156,113.312780494,507.869504521,484.790745704,5.66466996096,17.4140888559
 11/18  06:00:00,887.39026941,96.6169909531,460.012658734,0.0,55.6251445156,113.312780494,512.498305445,489.619865514,14.1616749024,8.71676502858
 11/18  07:00:00,990.141411113,96.6169909531,502.886943311,0.0,65.1572554096,176.889270242,475.221697295,429.482439569,28.3233498048,17.4159079215
 11/18  08:00:00,1121.92433242,96.9321947979,530.350623469,0.0,109.682768182,220.96816451,751.088422212,691.186390136,42.4850247072,17.417007369
 11/18  09:00:00,1140.39075934,96.9278362537,543.008326562,0.0,109.682768182,220.96816451,621.520748637,547.365006507,56.6466996096,17.5090425204
 11/18  10:00:00,1254.55488843,97.828430397,556.225642682,0.0,131.945524568,266.955817592,565.597193292,496.731735698,42.4850247072,26.3804328868
 11/18  11:00:00,1274.76833586,98.2849682257,571.515476158,0.0,131.945524568,274.45309292,568.507607756,471.201262737,70.808374512,26.4979705068
 11/18  12:00:00,1288.59343792,98.6150370123,580.264526526,0.0,131.945524568,274.45309292,557.140602416,451.008132141,70.808374512,35.3240957634
 11/18  13:00:00,1248.41148852,98.8378210687,572.560261343,0.0,131.945524568,274.45309292,531.243815966,433.942743486,70.808374512,26.4926979685
 11/18  14:00:00,1236.92056727,98.9573228036,569.752954944,0.0,131.945524568,266.955817592,502.001338508,418.866123591,56.6466996096,26.4885153078
 11/18  15:00:00,1239.46204841,98.9265366428,572.19578251,0.0,131.945524568,266.955817592,478.651757478,400.849293317,42.4850247072,35.3174394537
 11/18  16:00:00,1174.01920502,96.6169909531,586.4233818,0.0,109.682768182,212.545889182,394.61002814,311.464119199,56.6466996096,26.4992093315
 11/18  17:00:00,1200.71960966,96.6169909531,598.6988428,0.0,109.682768182,220.04316451,444.892702883,333.433861988,84.9700494144,26.4887914801
 11/18  18:00:00,1167.9429117,96.6169909531,600.606295275,0.0,109.682768182,220.04316451,457.320549341,345.991847091,84.9700494144,26.3586528362
 11/18  19:00:00,1129.72452735,96.6169909531,601.282569701,0.0,100.150657288,199.110933808,484.093070064,381.709579611,84.9700494144,17.413441039
 11/18  20:00:00,1125.26094714,96.6169909531,603.508443892,0.0,100.150657288,191.61365848,461.78785382,387.726465452,56.6466996096,17.4146887583
 11/18  21:00:00,1013.94456757,96.6169909531,603.418601527,0.0,55.6251445156,124.558693486,498.48337255,433.118095146,56.6466996096,8.71857779422
 11/18  22:00:00,1015.6646073,96.6169909531,605.222308892,0.0,55.6251445156,124.558693486,501.267527614,441.36883829,42.4850247072,17.4136646167
 11/18  23:00:00,1007.01373755,96.6169909531,606.535878979,0.0,46.0930336215,124.558693486,503.343952941,457.60575468,28.3233498048,17.4148484562
 11/18  24:00:00,1008.60574689,96.6169909531,607.008682119,0.0,46.0930336215,124.558693486,485.264099722,462.383776331,14.1616749024,8.71864848819
 11/19  01:00:00,987.16420397,96.6169909531,609.323537848,0.0,34.9616554283,113.312780494,491.273717441,468.193243486,5.66466996096,17.4158039934
 11/19  02:00:00,986.802390803,96.6169909531,608.932041036,0.0,34.9616554283,113.312780494,494.580122548,471.499713923,5.66466996096,17.4157386644
 11/19  03:00:00,979.944615886,96.6169909531,603.12429854,0.0,34.9616554283,113.312780494,491.82373344,477.439894294,5.66466996096,8.71916918464
 11/19  04:00:00,976.880068744,96.6169909531,584.805480318,0.0,34.9616554283,113.312780494,507.56476301,484.485231775,5.66466996096,17.4148612743
 11/19  05:00:00,983.20497169,96.6169909531,567.066186646,0.0,44.4937663224,113.312780494,504.715708675,481.634862597,5.66466996096,17.4161761172
 11/19  06:00:00,974.047881613,96.6169909531,553.905161329,0.0,44.4937663224,113.312780494,511.547705334,488.666659867,14.1616749024,8.71937056462
 11/19  07:00:00,1037.8516911,96.6169909531,545.958648421,0.0,54.0258772165,176.889270242,474.588309031,428.849752883,28.3233498048,17.4152063435
 11/19  08:00:00,1038.28331908,96.6169909531,542.029567871,0.0,54.0258772165,184.38654557,473.417352413,413.51578923,42.4850247072,17.4165384764
 11/19  09:00:00,1117.48182326,96.6169909531,543.047650062,0.0,65.1572554096,220.04316451,453.67957572,379.5374392,56.6466996096,17.4954369102
 11/19  10:00:00,1111.4014151,96.6169909531,548.287956744,0.0,65.1572554096,212.545889182,435.200140357,366.366540168,42.4850247072,26.3485754821
 11/19  11:00:00,1125.59246512,96.6169909531,554.930629453,0.0,65.1572554096,220.04316451,455.816059388,358.532359571,70.808374512,26.4753253053
 11/19  12:00:00,1133.55883991,96.6169909531,561.084360541,0.0,65.1572554096,220.04316451,448.357770058,351.079498131,70.808374512,26.469897415
 11/19  13:00:00,1136.04204494,96.6169909531,564.469185545,0.0,65.1572554096,220.04316451,445.322703478,348.044890033,70.808374512,26.469438933
 11/19  14:00:00,1131.74744443,96.6169909531,567.43368265,0.0,65.1572554096,212.545889182,443.137347134,351.199547038,56.6466996096,35.2911004857
 11/19  15:00:00,1131.49656582,96.6169909531,567.379186502,0.0,65.1572554096,212.545889182,428.502588443,359.5460728,42.4850247072,26.4714909355
 11/19  16:00:00,1129.40681354,96.6169909531,565.452687193,0.0,65.1572554096,212.545889182,448.455887891,365.33752495,56.6466996096,26.4716633318
 11/19  17:00:00,1101.855271,96.6169909531,564.02182617,0.0,65.1572554096,220.04316451,491.316730143,371.060796808,84.9700494144,35.2858839202
 11/19  18:00:00,1045.85099133,96.6169909531,562.369292411,0.0,54.0258772165,184.38654557,494.025764767,391.483100454,84.9700494144,17.5726148994
 11/19  19:00:00,1009.96307051,96.6169909531,560.664481037,0.0,44.4937663224,163.454314868,536.869665775,434.485132081,84.9700494144,17.4144842795
 11/19  20:00:00,1005.59360132,96.6169909531,557.208013095,0.0,44.4937663224,155.95703954,516.405720761,442.343201997,56.6466996096,17.4158191546
 11/19  21:00:00,962.19938952,96.6169909531,554.025624974,0.0,44.4937663224,124.558693486,555.416344413,490.050459825,56.6466996096,8.71918497905
 11/19  22:00:00,958.041144365,96.6169909531,551.00387646,0.0,44.4937663224,124.558693486,559.015024345,499.115118305,42.4850247072,17.4148813331
 11/19  23:00:00,950.569619465,96.6169909531,548.124836639,0.0,34.9616554283,124.558693486,558.694345512,512.954803449,28.3233498048,17.4161922574
 11/19  24:00:00,950.45281178,96.6169909531,547.002757816,0.0,34.9616554283,124.558693486,543.852886374,520.97183278,14.1616749024,8.71937869112
 11/20  01:00:00,954.14129796,96.6169909531,545.581573737,0.0,46.0930336215,113.312780494,548.742858524,525.662577746,5.66466996096,17.4156108177
 11/20  02:00:00,961.181359852,96.6169909531,542.228203801,0.0,46.0930336215,113.312780494,555.830888087,532.748902689,5.66466996096,17.4173154375
 11/20  03:00:00,961.905120775,96.6169909531,539.059175408,0.0,46.0930336215,113.312780494,554.555365695,540.173659308,5.66466996096,8.71703642631
 11/20  04:00:00,963.801774715,96.6169909531,535.623269636,0.0,46.0930336215,113.312780494,571.994029463,548.912837478,5.66466996096,17.4165220246
 11/20  05:00:00,1046.28472248,96.6169909531,527.676918814,0.0,100.150657288,148.969399434,548.791040625,525.70840512,5.66466996096,17.4179655442
 11/20  06:00:00,1051.62350893,96.6169909531,519.995515769,0.0,100.150657288,149.894399434,989.898868853,967.019867605,14.1616749024,8.71732634609
 11/20  07:00:00,1280.97343508,96.8791680785,510.040561855,0.0,176.471037341,302.612436532,675.648314723,629.907724774,28.3233498048,17.4172401436
 11/20  08:00:00,1390.33772164,97.176145178,501.940124708,0.0,243.2593065,310.10971186,623.868201526,555.015724628,42.4850247072,26.3674521911
 11/20  09:00:00,1430.65766442,97.370995463,501.393966183,0.0,243.2593065,310.10971186,593.576465113,510.422621748,56.6466996096,26.5071437549
 11/20  10:00:00,1471.15353828,97.8378144313,507.746517278,0.0,243.2593065,302.612436532,564.959269403,486.988834646,42.4850247072,35.48541005
 11/20  11:00:00,1480.20612151,98.3460259572,517.339195887,0.0,243.2593065,310.10971186,578.15378227,462.725174069,70.808374512,44.620233689
 11/20  12:00:00,1484.28840557,98.9020234627,530.996142904,0.0,243.2593065,310.10971186,557.924004589,442.40756559,70.808374512,44.708064487
 11/20  13:00:00,1449.57957506,99.3328382442,541.702393948,0.0,243.2593065,310.10971186,533.994749957,427.631629772,70.808374512,35.5547456738
 11/20  14:00:00,1486.63516663,99.71306468,549.964535634,0.0,243.2593065,302.612436532,502.412081646,409.999390599,56.6466996096,35.7659914375
 11/20  15:00:00,1490.4306943,100.133080338,556.256955232,0.0,243.2593065,302.612436532,476.278276042,389.180151999,42.4850247072,44.6130993353
 11/20  16:00:00,1493.12220965,100.393977731,558.566808777,0.0,243.2593065,302.612436532,475.032252505,382.75978485,56.6466996096,35.625768045
 11/20  17:00:00,1505.54838226,100.385469305,556.965543576,0.0,243.2593065,310.10971186,521.182949372,400.782756029,84.9700494144,35.4301439281
 11/20  18:00:00,1513.61508575,100.603707601,551.460076385,0.0,243.2593065,310.10971186,519.484595649,414.157154833,84.9700494144,20.3573914021
 11/20  19:00:00,1237.3267146,96.6169909531,546.464702518,0.0,166.938926447,199.110933808,501.172795082,392.833766445,84.9700494144,23.3689792224
 11/20  20:00:00,1213.35995384,96.6169909531,539.37019528,0.0,166.938926447,191.61365848,476.83376494,402.722869828,56.6466996096,17.4641955022
 11/20  21:00:00,1073.06990285,96.6169909531,530.431081274,0.0,100.150657288,124.558693486,523.86511436,449.753823533,56.6466996096,17.4645912177
 11/20  22:00:00,1038.00199936,96.6169909531,525.339444487,0.0,100.150657288,124.558693486,507.882124292,456.67478854,42.4850247072,8.72231104511
 11/20  23:00:00,965.322344329,96.6169909531,515.090332077,0.0,46.0930336215,124.558693486,524.381026377,478.642113981,28.3233498048,17.4155625906
 11/20  24:00:00,909.580292006,96.6169909531,453.18807307,0.0,46.0930336215,124.558693486,518.821695509,487.243055999,14.1616749024,17.4169646072
 11/21  01:00:00,818.153107981,96.6169909531,373.829796248,0.0,46.0930336215,113.312780494,512.077326067,497.695555968,5.66466996096,8.7171001388
 11/21  02:00:00,742.101354334,96.6169909531,308.526802314,0.0,46.0930336215,113.312780494,546.939867647,523.858360984,5.66466996096,17.4168367021
 11/21  03:00:00,704.754790023,96.6169909531,271.05113198,0.0,46.0930336215,113.312780494,576.018581184,552.935481912,5.66466996096,17.4184293106
 11/21  04:00:00,690.899088506,96.6169909531,252.09667872,0.0,46.0930336215,113.312780494,582.865935753,568.483678356,5.66466996096,8.71758743594
 11/21  05:00:00,780.731868379,96.6169909531,248.90440881,0.0,100.150657288,148.969399434,571.880822261,548.798434015,5.66466996096,17.4177182843
 11/21  06:00:00,797.274400071,96.8000310128,260.050374327,0.0,100.150657288,149.894399434,897.036596775,865.457295957,14.1616749024,17.4176259159
 11/21  07:00:00,1020.95441808,97.4824442199,258.886456001,0.0,176.471037341,302.612436532,637.452407014,600.411085064,28.3233498048,8.71797214536
 11/21  08:00:00,1165.60295793,98.3369917648,293.279807876,0.0,243.2593065,310.10971186,598.815424327,529.959002147,42.4850247072,26.3713974731
 11/21  09:00:00,1304.33023322,99.1917373886,384.120318682,0.0,243.2593065,310.10971186,583.746843209,491.760883239,56.6466996096,35.3392603604
 11/21  10:00:00,1459.08705988,99.9952975879,494.113796519,0.0,243.2593065,302.612436532,544.197864516,466.240945749,42.4850247072,35.4718940596
 11/21  11:00:00,1478.71707625,100.797426149,509.696026714,0.0,243.2593065,310.10971186,545.608827055,439.108331606,70.808374512,35.6921209364
 11/21  12:00:00,1482.9546083,101.497504697,524.647792873,0.0,243.2593065,310.10971186,533.554562598,418.034465141,70.808374512,44.7117229455
 11/21  13:00:00,1445.13854487,102.044861283,540.232117115,0.0,243.2593065,310.10971186,508.78124613,402.401288557,70.808374512,35.5715830612
 11/21  14:00:00,1481.85548685,102.41077407,552.029308471,0.0,243.2593065,302.612436532,488.794576668,387.437482962,56.6466996096,44.7103940957
 11/21  15:00:00,1488.79904181,102.840063327,560.6621658,0.0,243.2593065,302.612436532,445.996533414,367.808944275,42.4850247072,35.7025644316
 11/21  16:00:00,1492.33052039,102.935487886,564.383478944,0.0,243.2593065,302.612436532,465.134747229,363.96194174,56.6466996096,44.5261058791
 11/21  17:00:00,1503.56524159,102.768891186,561.523210409,0.0,243.2593065,310.10971186,504.300019552,383.910987726,84.9700494144,35.418982411
 11/21  18:00:00,1504.65417303,102.848170788,555.158040851,0.0,243.2593065,310.10971186,500.177090868,397.675199762,84.9700494144,17.5318416914
 11/21  19:00:00,1229.89844033,96.6169909531,550.889361607,0.0,166.938926447,199.110933808,493.570125617,391.133078373,84.9700494144,17.4669978298
 11/21  20:00:00,1220.23532721,96.6169909531,547.983707214,0.0,166.938926447,191.61365848,472.739059616,398.627371217,56.6466996096,17.4649887892
 11/21  21:00:00,1077.4095146,96.6169909531,545.777807312,0.0,100.150657288,124.558693486,515.274723913,441.160633597,56.6466996096,17.4673907065
 11/21  22:00:00,1034.27317655,96.6169909531,545.497137747,0.0,100.150657288,124.558693486,509.702081553,449.79455657,42.4850247072,17.4225002766
 11/21  23:00:00,967.678904892,96.6169909531,543.298828717,0.0,46.0930336215,124.558693486,509.747123148,470.144177824,28.3233498048,11.2795955197
 11/21  24:00:00,964.746368472,96.6169909531,539.926179442,0.0,46.0930336215,124.558693486,509.039939674,480.022820275,14.1616749024,14.8554444963
 11/22  01:00:00,948.995933502,96.6169909531,536.852692494,0.0,46.0930336215,113.312780494,507.058538451,483.974089237,5.66466996096,17.4197792536
 11/22  02:00:00,950.725540192,96.6169909531,538.573661935,0.0,46.0930336215,113.312780494,509.958271472,486.87662252,5.66466996096,17.4169789913
 11/22  03:00:00,949.326221654,96.6169909531,537.364670946,0.0,46.0930336215,113.312780494,507.05096878,492.666443925,5.66466996096,8.71985489449
 11/22  04:00:00,952.024010096,96.6169909531,534.278836657,0.0,46.0930336215,113.312780494,523.317827243,500.23667241,5.66466996096,17.4164848724
 11/22  05:00:00,1014.1969367,96.6169909531,499.463682131,0.0,100.150657288,148.969399434,507.823599966,484.740903683,5.66466996096,17.4180263223
 11/22  06:00:00,1014.01312458,97.0331334979,493.783619754,0.0,100.150657288,149.894399434,809.041556585,786.15946858,14.1616749024,8.72041310271
 11/22  07:00:00,1250.06737475,98.1586667503,505.743068206,0.0,176.471037341,302.612436532,596.171259919,550.430314429,28.3233498048,17.4175956852
 11/22  08:00:00,1374.84892446,100.00543364,521.469648585,0.0,243.2593065,310.10971186,562.781781404,493.922831441,42.4850247072,26.373925256
 11/22  09:00:00,1428.99029608,100.871876213,537.811568446,0.0,243.2593065,310.10971186,539.997442593,456.839778584,56.6466996096,26.5109643987
 11/22  10:00:00,1483.56521583,101.665663423,556.602982463,0.0,243.2593065,302.612436532,507.986038743,430.008957247,42.4850247072,35.4920567889
 11/22  11:00:00,1504.97660991,102.278307221,558.084355889,0.0,243.2593065,310.10971186,522.519236015,407.080093085,70.808374512,44.6307684188
 11/22  12:00:00,1503.34044389,102.939787601,548.637934592,0.0,243.2593065,310.10971186,501.395647032,385.86652366,70.808374512,44.7207488599
 11/22  13:00:00,1455.8142862,103.339685926,543.028021266,0.0,243.2593065,310.10971186,479.01806468,372.64555575,70.808374512,35.5641344184
 11/22  14:00:00,1499.04134426,103.429286417,541.568008483,0.0,243.2593065,302.612436532,469.019622587,367.652545266,56.6466996096,44.7203777115
 11/22  15:00:00,1499.53124669,104.084671245,539.099907591,0.0,243.2593065,302.612436532,426.403760647,348.223608087,42.4850247072,35.6951278527
 11/22  16:00:00,1496.93363803,104.296473556,538.866398227,0.0,243.2593065,302.612436532,436.478659126,343.138850488,56.6466996096,36.6931090282
 11/22  17:00:00,1517.04961695,104.172909677,545.298958004,0.0,243.2593065,310.10971186,480.047635072,360.68513082,84.9700494144,34.3924548381
 11/22  18:00:00,1523.55637409,104.425907562,555.74946504,0.0,243.2593065,310.10971186,484.460987396,373.201518936,84.9700494144,26.289419045
 11/22  19:00:00,1255.34528224,96.6169909531,570.730729022,0.0,166.938926447,199.110933808,478.974391609,376.535963013,84.9700494144,17.4683791817
 11/22  20:00:00,1236.2884273,96.6169909531,568.546683999,0.0,166.938926447,191.61365848,458.531704944,384.416088894,56.6466996096,17.4689164401
 11/22  21:00:00,1095.54333471,96.6169909531,566.32243348,0.0,100.150657288,124.558693486,501.382542725,427.266340065,56.6466996096,17.4695030506
 11/22  22:00:00,1055.11658725,96.6169909531,564.827679919,0.0,100.150657288,124.558693486,493.634089861,433.72668167,42.4850247072,17.422383484
 11/22  23:00:00,998.682113389,96.6169909531,566.233666229,0.0,46.0930336215,124.558693486,487.721551938,450.678577882,28.3233498048,8.71962425045
 11/22  24:00:00,1004.66063595,96.6169909531,566.956914651,0.0,46.0930336215,124.558693486,488.25605264,456.675364317,14.1616749024,17.4190134208
 11/23  01:00:00,985.235509549,96.6169909531,566.445582893,0.0,34.9616554283,113.312780494,485.6168699,462.53411204,5.66466996096,17.4180878994
 11/23  02:00:00,979.91263384,96.6169909531,563.590420921,0.0,34.9616554283,113.312780494,483.452731523,469.067523267,5.66466996096,8.72053829525
 11/23  03:00:00,973.476023022,96.6169909531,559.875521091,0.0,34.9616554283,113.312780494,497.378941511,474.296421062,5.66466996096,17.4178504878
 11/23  04:00:00,967.159560609,96.6169909531,560.619759821,0.0,34.9616554283,113.312780494,499.8366275,476.752417977,5.66466996096,17.4195395617
 11/23  05:00:00,976.437273205,96.6169909531,565.654783051,0.0,44.4937663224,113.312780494,482.642003417,468.259126364,5.66466996096,8.71820709211
 11/23  06:00:00,976.932881482,96.6169909531,571.232148067,0.0,44.4937663224,113.312780494,501.122735929,469.541987573,14.1616749024,17.4190734536
 11/23  07:00:00,1045.38377268,96.6169909531,576.329220112,0.0,54.0258772165,176.889270242,455.65035782,409.909802361,28.3233498048,17.4172056538
 11/23  08:00:00,1038.57410368,96.6169909531,579.047393181,0.0,54.0258772165,184.38654557,451.245344723,400.04154241,42.4850247072,8.71877760563
 11/23  09:00:00,1115.86602255,96.6169909531,583.657214108,0.0,65.1572554096,220.04316451,448.82294617,365.938461634,56.6466996096,26.2377849265
 11/23  10:00:00,1114.58101138,96.6169909531,590.587946538,0.0,65.1572554096,212.545889182,406.990990759,346.925512053,42.4850247072,17.5804539984
 11/23  11:00:00,1120.61548561,96.6169909531,588.5874187,0.0,65.1572554096,220.04316451,446.506167538,340.392825779,70.808374512,35.3049672475
 11/23  12:00:00,1118.50817303,96.6169909531,585.036869032,0.0,65.1572554096,220.04316451,434.517319512,337.226108203,70.808374512,26.482836797
 11/23  13:00:00,1116.5301535,96.6169909531,584.087717625,0.0,65.1572554096,220.04316451,428.445505223,331.159640462,70.808374512,26.4774902494
 11/23  14:00:00,1108.46150573,96.6169909531,583.456147722,0.0,65.1572554096,212.545889182,414.139077622,322.189582057,56.6466996096,35.3027959548
 11/23  15:00:00,1110.26964404,96.6169909531,585.44096714,0.0,65.1572554096,212.545889182,380.544981141,311.578703627,42.4850247072,26.4812528075
 11/23  16:00:00,1113.16227356,96.6169909531,588.660959264,0.0,65.1572554096,212.545889182,399.213557688,316.090570284,56.6466996096,26.4762877952
 11/23  17:00:00,1109.20580333,96.6169909531,595.643964366,0.0,65.1572554096,220.04316451,458.677067523,338.406244269,84.9700494144,35.3007738393
 11/23  18:00:00,1061.44301192,96.6169909531,583.355291208,0.0,54.0258772165,184.38654557,468.101959209,365.552079061,84.9700494144,17.5798307338
 11/23  19:00:00,1020.87903254,96.6169909531,571.746585008,0.0,44.4937663224,163.454314868,510.474255613,408.08438272,84.9700494144,17.4198234788
 11/23  20:00:00,1003.3163598,96.6169909531,560.947774093,0.0,44.4937663224,155.95703954,493.942214369,419.876960322,56.6466996096,17.418554438
 11/23  21:00:00,965.826866854,96.6169909531,554.814328133,0.0,44.4937663224,124.558693486,533.69717077,459.633213792,56.6466996096,17.4172573682
 11/23  22:00:00,961.647137923,96.6169909531,551.464178488,0.0,44.4937663224,124.558693486,521.53196885,470.326970042,42.4850247072,8.71997410073
 11/23  23:00:00,954.60766959,96.6169909531,546.110237214,0.0,34.9616554283,124.558693486,538.660256783,492.917119303,28.3233498048,17.419787675
 11/23  24:00:00,932.607220851,96.6169909531,519.858971757,0.0,34.9616554283,124.558693486,536.041403553,504.461307936,14.1616749024,17.4184207146
 11/24  01:00:00,864.892244593,96.6169909531,441.989161313,0.0,46.0930336215,113.312780494,527.22978327,512.844221677,5.66466996096,8.72089163159
 11/24  02:00:00,811.000086043,96.6169909531,381.494204949,0.0,46.0930336215,113.312780494,544.919624111,521.836264042,5.66466996096,17.418690108
 11/24  03:00:00,774.474820655,96.6169909531,345.496907217,0.0,46.0930336215,113.312780494,554.285334601,531.200135295,5.66466996096,17.4205293452
 11/24  04:00:00,767.003640527,96.6169909531,337.520941795,0.0,46.0930336215,113.312780494,554.354076801,539.970688812,5.66466996096,8.71871802828
 11/24  05:00:00,831.618152321,96.6169909531,309.809649314,0.0,100.150657288,148.969399434,562.869361213,539.784492851,5.66466996096,17.4201984009
 11/24  06:00:00,832.443424557,96.6169909531,308.373755812,0.0,100.150657288,149.894399434,970.293685396,938.710165015,14.1616749024,17.4218454778
 11/24  07:00:00,1051.22280199,97.1244599468,300.675544069,0.0,176.471037341,302.612436532,662.830851671,617.089676966,28.3233498048,17.4178249
 11/24  08:00:00,1206.38540297,97.4217489132,342.638815935,0.0,243.2593065,310.10971186,613.604269521,553.528977707,42.4850247072,17.5902671068
 11/24  09:00:00,1373.83856854,97.9632760449,475.53049595,0.0,243.2593065,310.10971186,597.513677081,505.515004997,56.6466996096,35.3519724737
 11/24  10:00:00,1445.6892386,98.7346381502,529.395259297,0.0,243.2593065,302.612436532,550.130754095,472.159117408,42.4850247072,35.486611979
 11/24  11:00:00,1480.9354199,99.3627888686,555.745419017,0.0,243.2593065,310.10971186,550.347527222,443.827611165,70.808374512,35.7115415444
 11/24  12:00:00,1498.71936102,99.89728376,566.227050239,0.0,243.2593065,310.10971186,537.904554566,422.368680855,70.808374512,44.7274991989
 11/24  13:00:00,1456.92012579,100.432333973,562.985618591,0.0,243.2593065,310.10971186,511.846385253,405.445817864,70.808374512,35.5921928766
 11/24  14:00:00,1486.1064164,101.023239658,558.752929653,0.0,243.2593065,302.612436532,487.920315284,386.545425106,56.6466996096,44.7281905684
 11/24  15:00:00,1490.17317042,101.553106855,556.478092457,0.0,243.2593065,302.612436532,453.681202912,366.559208525,42.4850247072,44.6369696794
 11/24  16:00:00,1493.720885,101.71980921,562.412386226,0.0,243.2593065,302.612436532,457.40504423,365.121372339,56.6466996096,35.636972281
 11/24  17:00:00,1519.05567686,101.67344561,571.791723954,0.0,243.2593065,310.10971186,502.439167649,382.027936195,84.9700494144,35.4411820392
 11/24  18:00:00,1523.95725481,101.818885825,566.675220053,0.0,243.2593065,310.10971186,498.533803651,396.030606518,84.9700494144,17.5331477186
 11/24  19:00:00,1249.18886439,96.6169909531,560.205520876,0.0,166.938926447,199.110933808,485.731484151,380.36815146,84.9700494144,20.3932832768
 11/24  20:00:00,1239.2518035,96.6169909531,557.252967474,0.0,166.938926447,191.61365848,468.515181698,388.595454336,56.6466996096,23.2730277516
 11/24  21:00:00,1099.00065958,96.6169909531,551.15420609,0.0,100.150657288,124.558693486,508.246856345,434.131801894,56.6466996096,17.4683548409
