Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  22:00:00,1050.36386425,96.6169909531,547.651252732,0.0,100.150657288,124.558693486,492.084812759,440.875694683,42.4850247072,8.7240933684
 11/24  23:00:00,984.416995687,96.6169909531,549.0543028,0.0,46.0930336215,124.558693486,503.802752372,458.060204082,28.3233498048,17.4191984847
 11/24  24:00:00,990.128723989,96.6169909531,553.954352867,0.0,46.0930336215,124.558693486,493.41915476,461.836474655,14.1616749024,17.421005203
 11/25  01:00:00,983.179442454,96.6169909531,559.891359753,0.0,46.0930336215,113.312780494,478.806034552,464.422223088,5.66466996096,8.71914150316
 11/25  02:00:00,983.524764659,96.6169909531,559.750980635,0.0,46.0930336215,113.312780494,494.480520449,471.394478502,5.66466996096,17.4213719859
 11/25  03:00:00,979.781944193,96.6169909531,555.475355836,0.0,46.0930336215,113.312780494,499.217599376,476.132607123,5.66466996096,17.4203222919
 11/25  04:00:00,979.775087401,96.6169909531,556.194863777,0.0,46.0930336215,113.312780494,500.292519369,477.208678026,5.66466996096,17.4191713824
 11/25  05:00:00,986.586412528,96.6169909531,561.473651972,0.0,55.6251445156,113.312780494,483.083861843,468.698156468,5.66466996096,8.72103541469
 11/25  06:00:00,981.353384509,96.6169909531,565.883728404,0.0,55.6251445156,113.312780494,502.619982436,471.039335007,14.1616749024,17.4189725262
 11/25  07:00:00,1041.35858366,96.6169909531,572.900383974,0.0,65.1572554096,176.889270242,456.088610977,410.344462539,28.3233498048,17.4207986334
 11/25  08:00:00,1157.72440155,96.7074155626,580.982717206,0.0,109.682768182,220.96816451,744.217933343,693.013998835,42.4850247072,8.7189098006
 11/25  09:00:00,1174.69011909,96.7498799888,587.647465145,0.0,109.682768182,220.96816451,639.376742729,556.471052805,56.6466996096,26.2589903152
 11/25  10:00:00,1287.23253408,97.1352971415,590.907611643,0.0,131.945524568,266.955817592,584.100365536,515.22435853,42.4850247072,26.3909822989
 11/25  11:00:00,1294.98632034,97.1752702581,590.590860283,0.0,131.945524568,274.45309292,602.477379587,505.152932961,70.808374512,26.5160721141
 11/25  12:00:00,1296.72675734,97.2119177076,590.878849493,0.0,131.945524568,274.45309292,605.130805769,498.980394875,70.808374512,35.3420363822
 11/25  13:00:00,1253.27215795,97.2666907018,578.42072975,0.0,131.945524568,274.45309292,588.695753239,491.374455012,70.808374512,26.5129237145
 11/25  14:00:00,1244.45063549,97.3479109362,576.676827687,0.0,131.945524568,266.955817592,568.456768421,485.305660131,56.6466996096,26.5044086806
 11/25  15:00:00,1241.2523925,97.5673768466,573.072166922,0.0,131.945524568,266.955817592,531.962791967,454.137111952,42.4850247072,35.3406553076
 11/25  16:00:00,1180.71618495,96.6169909531,591.462688923,0.0,109.682768182,212.545889182,414.222317556,331.060787711,56.6466996096,26.5148302355
 11/25  17:00:00,1211.17776747,96.6169909531,609.147793035,0.0,109.682768182,220.04316451,472.016844581,351.706964926,84.9700494144,35.3398302414
 11/25  18:00:00,1165.00772187,96.6169909531,596.34650924,0.0,109.682768182,220.04316451,478.700149175,367.358985718,84.9700494144,26.3711140431
 11/25  19:00:00,1126.24929142,96.6169909531,586.965340381,0.0,100.150657288,199.110933808,497.257880846,403.567042023,84.9700494144,8.72078940872
 11/25  20:00:00,1118.60513259,96.6169909531,577.008057118,0.0,100.150657288,191.61365848,484.064828045,409.99958776,56.6466996096,17.4185406757
 11/25  21:00:00,1003.06859629,96.6169909531,570.321652875,0.0,55.6251445156,124.558693486,529.059297893,454.992242192,56.6466996096,17.4203560907
 11/25  22:00:00,1005.92653801,96.6169909531,567.099755708,0.0,55.6251445156,124.558693486,512.564703227,461.360990014,42.4850247072,8.71868850564
 11/25  23:00:00,1002.55680565,96.6169909531,562.671042906,0.0,46.0930336215,124.558693486,525.266688373,479.523213483,28.3233498048,17.420125085
 11/25  24:00:00,996.660791873,96.6169909531,553.206979958,0.0,46.0930336215,124.558693486,522.724892861,491.141188197,14.1616749024,17.4220297609
 11/26  01:00:00,964.102347987,96.6169909531,543.481843495,0.0,34.9616554283,113.312780494,512.484625304,498.100291293,5.66466996096,8.7196640496
 11/26  02:00:00,964.71756286,96.6169909531,543.550407606,0.0,34.9616554283,113.312780494,525.676370411,502.589182075,5.66466996096,17.4225183755
 11/26  03:00:00,962.85258984,96.6169909531,542.824905294,0.0,34.9616554283,113.312780494,532.297656451,509.211446622,5.66466996096,17.4215398678
 11/26  04:00:00,955.749399021,96.6169909531,536.985064101,0.0,34.9616554283,113.312780494,542.74295767,519.657848713,5.66466996096,17.4204389957
 11/26  05:00:00,927.116459058,96.6169909531,500.438585376,0.0,44.4937663224,113.312780494,533.315054002,518.928644573,5.66466996096,8.72173946761
 11/26  06:00:00,874.445329422,96.6169909531,436.707717412,0.0,44.4937663224,113.312780494,556.895448452,525.31341746,14.1616749024,17.4203560904
 11/26  07:00:00,969.956821348,96.6169909531,463.916462459,0.0,54.0258772165,176.889270242,505.669165323,459.923496869,28.3233498048,17.4223186492
 11/26  08:00:00,1012.14661305,96.6169909531,518.539086071,0.0,54.0258772165,184.38654557,499.87090206,448.666233887,42.4850247072,8.71964346557
 11/26  09:00:00,1104.32436599,96.6169909531,533.887144018,0.0,65.1572554096,220.04316451,502.939272557,420.050707939,56.6466996096,26.2418650079
 11/26  10:00:00,1099.8222909,96.6169909531,548.082946911,0.0,65.1572554096,212.545889182,461.704484917,395.390401096,42.4850247072,23.8290591137
 11/26  11:00:00,1110.0751102,96.6169909531,564.876371727,0.0,65.1572554096,220.04316451,478.498382928,378.651916392,70.808374512,29.0380920239
 11/26  12:00:00,1133.00513886,96.6169909531,575.997777905,0.0,65.1572554096,220.04316451,463.632598447,366.338906974,70.808374512,26.4853169607
 11/26  13:00:00,1134.86078602,96.6169909531,569.62646032,0.0,65.1572554096,220.04316451,465.11105906,358.996655816,70.808374512,35.3060287326
 11/26  14:00:00,1120.98404572,96.6169909531,563.06486105,0.0,65.1572554096,212.545889182,430.945000221,347.808724316,56.6466996096,26.4895762953
 11/26  15:00:00,1126.60938649,96.6169909531,563.469119578,0.0,65.1572554096,212.545889182,402.325703407,333.354988291,42.4850247072,26.4856904097
 11/26  16:00:00,1131.17883892,96.6169909531,565.256884592,0.0,65.1572554096,212.545889182,423.656248558,331.703020902,56.6466996096,35.306528047
 11/26  17:00:00,1126.28188556,96.6169909531,566.145636934,0.0,65.1572554096,220.04316451,462.964256571,351.50415694,84.9700494144,26.4900502162
 11/26  18:00:00,1094.92579823,96.6169909531,567.684214456,0.0,54.0258772165,184.38654557,490.113235758,378.7808643,84.9700494144,26.3623220433
 11/26  19:00:00,1069.47130529,96.6169909531,571.013768567,0.0,44.4937663224,163.454314868,513.233002173,419.543620188,84.9700494144,8.71933257094
 11/26  20:00:00,1052.24685306,96.6169909531,574.597495315,0.0,44.4937663224,155.95703954,507.894621578,433.826412298,56.6466996096,17.4215096702
 11/26  21:00:00,1003.50131183,96.6169909531,562.719051075,0.0,44.4937663224,124.558693486,552.091053717,478.023863973,56.6466996096,17.4204901341
 11/26  22:00:00,993.348238575,96.6169909531,553.043431931,0.0,44.4937663224,124.558693486,549.558481336,489.654031653,42.4850247072,17.4194249759
 11/26  23:00:00,972.313423201,96.6169909531,545.904875857,0.0,34.9616554283,124.558693486,548.623333855,511.578814567,28.3233498048,8.72116948254
 11/26  24:00:00,961.154024985,96.6169909531,538.148094262,0.0,34.9616554283,124.558693486,554.881448961,523.300432541,14.1616749024,17.4193415174
 11/27  01:00:00,934.15936199,96.6169909531,513.135048326,0.0,46.0930336215,113.312780494,552.432279261,529.345867953,5.66466996096,17.4217413471
 11/27  02:00:00,921.383942883,96.6169909531,500.317199564,0.0,46.0930336215,113.312780494,550.779961117,536.395789577,5.66466996096,8.71950157951
 11/27  03:00:00,880.86373444,96.6169909531,454.22707214,0.0,46.0930336215,113.312780494,570.898608466,547.81196281,5.66466996096,17.4219756948
 11/27  04:00:00,829.746968909,96.6169909531,399.759713939,0.0,46.0930336215,113.312780494,580.542044398,557.456307925,5.66466996096,17.4210665114
 11/27  05:00:00,906.480346696,96.6169909531,388.530303521,0.0,100.150657288,148.969399434,555.334694857,532.249920792,5.66466996096,17.4201041034
 11/27  06:00:00,960.157365714,96.6169909531,439.851319726,0.0,100.150657288,149.894399434,1021.95808396,999.074861939,14.1616749024,8.72154711611
 11/27  07:00:00,1199.25555686,96.818101308,451.1673634,0.0,176.471037341,302.612436532,690.968304353,645.223615126,28.3233498048,17.4213394221
 11/27  08:00:00,1345.16114679,97.1181849387,492.67758552,0.0,243.2593065,310.10971186,646.722709869,577.854960372,42.4850247072,26.38272479
 11/27  09:00:00,1406.44865764,97.244604162,526.604448124,0.0,243.2593065,310.10971186,605.138844763,521.969099353,56.6466996096,26.5230458004
 11/27  10:00:00,1467.4854964,97.6044603896,554.785986117,0.0,243.2593065,302.612436532,563.666510084,485.668762922,42.4850247072,35.512722455
 11/27  11:00:00,1481.60704744,98.131824679,565.806306437,0.0,243.2593065,310.10971186,569.786395373,454.32278155,70.808374512,44.6552393107
 11/27  12:00:00,1475.9809703,98.5720747127,561.597594262,0.0,243.2593065,310.10971186,544.792299739,429.236045026,70.808374512,44.7478802008
 11/27  13:00:00,1424.39469768,99.0414397989,551.410184277,0.0,243.2593065,310.10971186,515.222445615,408.822802204,70.808374512,35.5912688986
 11/27  14:00:00,1452.1422945,99.6409994551,548.649438818,0.0,243.2593065,302.612436532,489.742339606,388.344816431,56.6466996096,44.7508235653
 11/27  15:00:00,1450.05998702,100.109490595,548.005769833,0.0,243.2593065,302.612436532,453.560985749,366.416291627,42.4850247072,44.6596694156
 11/27  16:00:00,1448.84857309,100.321006169,550.802440723,0.0,243.2593065,302.612436532,452.388081203,360.100244938,56.6466996096,35.6411366549
 11/27  17:00:00,1474.68583714,100.32366188,563.944377118,0.0,243.2593065,310.10971186,498.273364168,377.858251611,84.9700494144,35.4450631425
 11/27  18:00:00,1504.16384463,100.489880914,586.74921175,0.0,243.2593065,310.10971186,495.913040608,393.405007713,84.9700494144,17.5379834802
 11/27  19:00:00,1243.26306123,96.6169909531,596.017589329,0.0,166.938926447,199.110933808,476.969124664,374.523187841,84.9700494144,17.4758874079
 11/27  20:00:00,1232.99609594,96.6169909531,592.555737185,0.0,166.938926447,191.61365848,454.575505976,380.453828962,56.6466996096,17.4749774047
 11/27  21:00:00,1098.55421361,96.6169909531,588.377511665,0.0,100.150657288,124.558693486,499.418651748,425.295801599,56.6466996096,17.4761505399
 11/27  22:00:00,1056.92484753,96.6169909531,578.851741736,0.0,100.150657288,124.558693486,495.12259452,435.208016507,42.4850247072,17.4295533067
 11/27  23:00:00,983.178849073,96.6169909531,568.289696575,0.0,46.0930336215,124.558693486,502.186307944,456.443019469,28.3233498048,17.4199386706
 11/27  24:00:00,980.064632061,96.6169909531,558.715713646,0.0,46.0930336215,124.558693486,496.022499797,464.43891449,14.1616749024,17.4219104046
 11/28  01:00:00,962.711932825,96.6169909531,550.33645515,0.0,46.0930336215,113.312780494,486.111699841,471.727304691,5.66466996096,8.7197251889
 11/28  02:00:00,952.167522896,96.6169909531,545.994849213,0.0,46.0930336215,113.312780494,499.171302504,476.08398413,5.66466996096,17.4226484124
 11/28  03:00:00,951.101343771,96.6169909531,542.643248651,0.0,46.0930336215,113.312780494,505.898278473,482.811744058,5.66466996096,17.4218644543
 11/28  04:00:00,946.759882205,96.6169909531,537.248266202,0.0,46.0930336215,113.312780494,510.001595517,486.915960564,5.66466996096,17.420964993
 11/28  05:00:00,1034.74152061,96.6169909531,539.802524927,0.0,100.150657288,148.969399434,481.693366338,467.306674016,5.66466996096,8.72202236053
 11/28  06:00:00,1038.26342329,96.7641864261,543.91492582,0.0,100.150657288,149.894399434,806.367943344,774.784544867,14.1616749024,17.4217235747
 11/28  07:00:00,1266.42157739,97.4962819711,545.557304526,0.0,176.471037341,302.612436532,582.535196028,536.788629745,28.3233498048,17.4232164781
 11/28  08:00:00,1370.49399137,98.3475747395,551.717643622,0.0,243.2593065,310.10971186,558.422995907,489.553317108,42.4850247072,26.3846540919
 11/28  09:00:00,1429.81426519,99.2551747787,570.332982199,0.0,243.2593065,310.10971186,528.836074394,445.657002894,56.6466996096,26.53237189
 11/28  10:00:00,1472.65936888,100.055881418,577.057938327,0.0,243.2593065,302.612436532,499.25161004,421.257577425,42.4850247072,35.5090079081
 11/28  11:00:00,1462.09725002,100.591159444,556.229860891,0.0,243.2593065,310.10971186,514.245441679,398.77443624,70.808374512,44.6626309272
 11/28  12:00:00,1453.59780517,101.43554982,544.350775194,0.0,243.2593065,310.10971186,486.476419332,370.913216299,70.808374512,44.7548285215
 11/28  13:00:00,1397.51922914,102.305210631,528.13410435,0.0,243.2593065,310.10971186,459.929981417,353.53203728,70.808374512,35.5895696245
 11/28  14:00:00,1428.68545617,103.143083818,524.809253697,0.0,243.2593065,302.612436532,437.715537035,336.317151992,56.6466996096,44.751685434
 11/28  15:00:00,1427.10407163,103.6822186,522.6301265,0.0,243.2593065,302.612436532,395.076419547,316.862651622,42.4850247072,35.7287432173
 11/28  16:00:00,1427.47831274,104.043194834,522.707713758,0.0,243.2593065,302.612436532,414.174013612,312.965941897,56.6466996096,44.561372106
 11/28  17:00:00,1454.6210576,104.066901741,536.301556597,0.0,243.2593065,310.10971186,455.808868598,335.394273609,84.9700494144,35.4445455745
 11/28  18:00:00,1470.90222842,104.272656651,545.207862084,0.0,243.2593065,310.10971186,452.990381195,350.483120956,84.9700494144,17.5372108245
 11/28  19:00:00,1210.55501617,96.6169909531,558.421638778,0.0,166.938926447,199.110933808,451.334762208,348.889177289,84.9700494144,17.4755355045
 11/28  20:00:00,1204.35014688,96.6169909531,559.649191249,0.0,166.938926447,191.61365848,428.524336183,354.403446328,56.6466996096,17.4741902455
 11/28  21:00:00,1065.68872536,96.6169909531,554.489087457,0.0,100.150657288,124.558693486,467.410316044,393.288118641,56.6466996096,17.475497793
 11/28  22:00:00,1024.55400608,96.6169909531,552.540654048,0.0,100.150657288,124.558693486,458.71350189,398.799610756,42.4850247072,17.4288664265
 11/28  23:00:00,958.809639646,96.6169909531,553.982481319,0.0,46.0930336215,124.558693486,462.60301068,416.857327108,28.3233498048,17.4223337677
 11/28  24:00:00,969.420434418,96.6169909531,564.418835335,0.0,46.0930336215,124.558693486,458.335092193,426.752023668,14.1616749024,17.4213936226
 11/29  01:00:00,964.629596216,96.6169909531,572.535982014,0.0,46.0930336215,113.312780494,449.365735131,434.978545516,5.66466996096,8.72251965344
 11/29  02:00:00,966.194052615,96.6169909531,574.249694873,0.0,46.0930336215,113.312780494,461.944861524,438.857955009,5.66466996096,17.4222365543
 11/29  03:00:00,976.770233439,96.6169909531,585.51719511,0.0,46.0930336215,113.312780494,470.405742556,447.31655754,5.66466996096,17.4245150551
 11/29  04:00:00,972.908260645,96.6169909531,581.456419688,0.0,46.0930336215,113.312780494,462.834258442,448.44876954,5.66466996096,8.72081894122
 11/29  05:00:00,1057.43964347,96.6169909531,575.297731928,0.0,100.150657288,148.969399434,451.832797907,428.743314816,5.66466996096,17.4248131306
 11/29  06:00:00,1051.66031655,97.0281540214,567.278721586,0.0,100.150657288,149.894399434,674.891808797,643.305594069,14.1616749024,17.4245398251
 11/29  07:00:00,1276.5188607,98.8350840825,561.161118248,0.0,176.471037341,302.612436532,507.939586455,462.193120026,28.3233498048,17.4231166242
 11/29  08:00:00,1382.00066958,100.391904926,557.014183554,0.0,243.2593065,310.10971186,490.69816481,421.827614587,42.4850247072,26.3855255152
 11/29  09:00:00,1419.37140103,101.148209718,552.21923918,0.0,243.2593065,310.10971186,480.950286556,397.7698837,56.6466996096,26.5337032471
 11/29  10:00:00,1442.25734229,102.037213519,540.25846488,0.0,243.2593065,302.612436532,447.777640179,369.780888514,42.4850247072,35.5117269576
 11/29  11:00:00,1435.23249019,102.868473705,523.814326946,0.0,243.2593065,310.10971186,459.85517547,344.379403115,70.808374512,44.6673978423
 11/29  12:00:00,1429.16980264,103.729738989,515.218461712,0.0,243.2593065,310.10971186,444.855886772,329.287234834,70.808374512,44.7602774263
 11/29  13:00:00,1389.09136302,104.258407382,516.602623588,0.0,243.2593065,310.10971186,430.41790819,324.015878109,70.808374512,35.5936555686
 11/29  14:00:00,1423.33024469,104.621084548,517.330046277,0.0,243.2593065,302.612436532,424.195102859,322.790394865,56.6466996096,44.758008384
 11/29  15:00:00,1423.94544276,105.239884,517.358693617,0.0,243.2593065,302.612436532,395.259090612,317.039773816,42.4850247072,35.7342920882
 11/29  16:00:00,1432.40131202,105.475692417,526.241220749,0.0,243.2593065,302.612436532,424.037431056,322.82303881,56.6466996096,44.5676926368
 11/29  17:00:00,1451.89475023,105.649963555,531.634017778,0.0,243.2593065,310.10971186,454.034837279,333.615166135,84.9700494144,35.4496217295
 11/29  18:00:00,1463.03863226,105.91593518,535.018670727,0.0,243.2593065,310.10971186,442.830061185,340.320722024,84.9700494144,17.539289747
 11/29  19:00:00,1208.244652,96.6169909531,555.854472285,0.0,166.938926447,199.110933808,446.900512684,344.453465659,84.9700494144,17.4769976105
 11/29  20:00:00,1204.94518369,96.6169909531,559.413941302,0.0,166.938926447,191.61365848,425.053203341,350.930254406,56.6466996096,17.4762493257
 11/29  21:00:00,1065.77901807,96.6169909531,553.793385499,0.0,100.150657288,124.558693486,464.444273833,390.31996003,56.6466996096,17.4776141935
 11/29  22:00:00,1024.43232497,96.6169909531,551.79557357,0.0,100.150657288,124.558693486,456.611093689,396.695169396,42.4850247072,17.430899585
 11/29  23:00:00,964.36049998,96.6169909531,559.91559163,0.0,46.0930336215,124.558693486,462.485112332,416.740375591,28.3233498048,17.4213869358
 11/29  24:00:00,968.976606467,96.6169909531,564.049085109,0.0,46.0930336215,124.558693486,455.461048604,423.875842477,14.1616749024,17.4235312249
 11/30  01:00:00,956.396826099,96.6169909531,563.918611293,0.0,46.0930336215,113.312780494,441.846566402,427.461322271,5.66466996096,8.72057416967
 11/30  02:00:00,960.968857195,96.6169909531,568.881199116,0.0,46.0930336215,113.312780494,454.656790061,431.567608209,5.66466996096,17.4245118913
 11/30  03:00:00,963.002687649,96.6169909531,571.156962893,0.0,46.0930336215,113.312780494,458.302081736,435.213532574,5.66466996096,17.4238792008
 11/30  04:00:00,962.834496277,96.6169909531,571.036168852,0.0,46.0930336215,113.312780494,461.591567589,438.503799053,5.66466996096,17.4230985747
 11/30  05:00:00,1052.43446103,96.6169909531,570.159395006,0.0,100.150657288,148.969399434,434.863793314,420.475917216,5.66466996096,8.72320613692
 11/30  06:00:00,1045.40475695,97.2399457049,560.649141716,0.0,100.150657288,149.894399434,644.199277663,612.612970416,14.1616749024,17.4246323448
 11/30  07:00:00,1272.291304,99.5817669437,555.988217258,0.0,176.471037341,302.612436532,492.213797594,446.464619116,28.3233498048,17.4258286728
 11/30  08:00:00,1379.57290916,101.208306177,553.66907805,0.0,243.2593065,310.10971186,475.456145341,406.585986194,42.4850247072,26.3851344395
 11/30  09:00:00,1421.10130316,101.775849151,553.427180977,0.0,243.2593065,310.10971186,475.000636462,391.820510219,56.6466996096,26.5334266333
 11/30  10:00:00,1453.33436444,102.169585965,551.912741978,0.0,243.2593065,302.612436532,464.263590524,386.258559349,42.4850247072,35.5200064676
 11/30  11:00:00,1460.41718912,102.552320707,551.1101373,0.0,243.2593065,310.10971186,491.164682717,375.686775434,70.808374512,44.6695327712
 11/30  12:00:00,1458.70464125,103.061037487,547.649633951,0.0,243.2593065,310.10971186,478.444224104,362.871894982,70.808374512,44.7639546109
 11/30  13:00:00,1412.25504449,103.602460025,542.272849853,0.0,243.2593065,310.10971186,463.057097086,356.645318756,70.808374512,35.6034038179
 11/30  14:00:00,1445.75256742,104.65789243,541.424437105,0.0,243.2593065,302.612436532,439.764216255,338.355384803,56.6466996096,44.7621318421
 11/30  15:00:00,1447.27789199,105.101336573,542.574329761,0.0,243.2593065,302.612436532,417.657398015,330.50075561,42.4850247072,44.6716176978
 11/30  16:00:00,1446.96803578,105.223394936,542.167660284,0.0,243.2593065,302.612436532,431.338396978,339.034442504,56.6466996096,35.657254865
 11/30  17:00:00,1472.25957762,105.453407943,553.671794517,0.0,243.2593065,310.10971186,472.806531069,352.376203753,84.9700494144,35.4602779015
 11/30  18:00:00,1487.90747258,105.68462871,561.839592812,0.0,243.2593065,310.10971186,462.896209464,360.386466801,84.9700494144,17.5396932484
 11/30  19:00:00,1243.77406061,96.6169909531,593.812870509,0.0,166.938926447,199.110933808,476.909082556,365.735896953,84.9700494144,26.2031361886
 11/30  20:00:00,1249.69816398,96.6169909531,607.611353975,0.0,166.938926447,191.61365848,447.769581563,373.648736081,56.6466996096,17.4741458723
 11/30  21:00:00,1110.67938211,96.6169909531,603.611727222,0.0,100.150657288,124.558693486,490.667888584,416.545755781,56.6466996096,17.4754331933
 11/30  22:00:00,1061.03742594,96.6169909531,594.597500799,0.0,100.150657288,124.558693486,486.406642284,426.493759964,42.4850247072,17.4278576129
 11/30  23:00:00,982.344750755,96.6169909531,584.178249248,0.0,46.0930336215,124.558693486,485.032041683,447.986128418,28.3233498048,8.72256346021
 11/30  24:00:00,975.403542992,96.6169909531,573.557790681,0.0,46.0930336215,124.558693486,488.775142731,457.191132096,14.1616749024,17.422335733
 12/01  01:00:00,973.63508434,96.6169909531,558.135893705,0.0,46.0930336215,113.312780494,487.013283463,463.923524775,5.66466996096,17.4250887266
 12/01  02:00:00,961.611066025,96.6169909531,541.94696516,0.0,46.0930336215,113.312780494,485.122258915,470.736338561,5.66466996096,8.72125039313
 12/01  03:00:00,934.369872176,96.6169909531,507.210805204,0.0,46.0930336215,113.312780494,501.485159004,478.394670361,5.66466996096,17.4258186817
 12/01  04:00:00,865.587224262,96.6169909531,422.639485726,0.0,46.0930336215,113.312780494,508.787824545,485.697944204,5.66466996096,17.4252103804
 12/01  05:00:00,910.228611746,96.6169909531,369.963944539,0.0,100.150657288,148.969399434,493.390713464,470.301579746,5.66466996096,17.424463757
 12/01  06:00:00,943.068963847,97.1324527053,401.170082246,0.0,100.150657288,149.894399434,728.429382347,705.546794045,14.1616749024,8.72091339962
 12/01  07:00:00,1209.29940478,99.1106639224,439.326308411,0.0,176.471037341,302.612436532,561.833753203,516.085290996,28.3233498048,17.4251124013
 12/01  08:00:00,1364.12023233,100.774559652,487.062126833,0.0,243.2593065,310.10971186,544.836854521,475.962876035,42.4850247072,26.3889537792
 12/01  09:00:00,1417.77636425,101.330262146,494.470793292,0.0,243.2593065,310.10971186,552.491461877,460.479513514,56.6466996096,35.365248753
 12/01  10:00:00,1455.61506852,101.686884243,491.600093567,0.0,243.2593065,302.612436532,535.616831986,457.626822646,42.4850247072,35.504984632
 12/01  11:00:00,1462.44107697,101.990973671,487.63684971,0.0,243.2593065,310.10971186,554.637166837,448.092833239,70.808374512,35.7359590862
 12/01  12:00:00,1423.49333538,102.24801433,446.063437042,0.0,243.2593065,310.10971186,559.593591976,444.017908312,70.808374512,44.7673091512
 12/01  13:00:00,1332.51186742,102.505679808,398.240173384,0.0,243.2593065,310.10971186,547.951127773,439.50477249,70.808374512,37.6379807716
 12/01  14:00:00,1365.19251862,102.708617317,391.602067079,0.0,243.2593065,302.612436532,540.097538004,440.71042014,56.6466996096,42.7404182548
 12/01  15:00:00,1349.72330851,102.966495718,373.62559907,0.0,243.2593065,302.612436532,522.733820652,435.57570091,42.4850247072,44.6730950342
 12/01  16:00:00,1350.28488799,103.237733344,371.292726805,0.0,243.2593065,302.612436532,522.716120794,421.477701096,56.6466996096,44.591720089
 12/01  17:00:00,1369.5422745,103.278997281,374.477450659,0.0,243.2593065,310.10971186,539.213320141,427.640176148,84.9700494144,26.6030945789
 12/01  18:00:00,1355.96346421,103.362603169,354.459870425,0.0,243.2593065,310.10971186,550.215756521,438.941859956,84.9700494144,26.3038471512
 12/01  19:00:00,1010.59642311,96.6169909531,282.826180082,0.0,166.938926447,199.110933808,574.283115719,471.836659688,84.9700494144,17.476406617
 12/01  20:00:00,961.547812926,96.6169909531,241.092097636,0.0,166.938926447,191.61365848,565.322183445,491.201256467,56.6466996096,17.4742273682
 12/01  21:00:00,806.299817734,96.6169909531,219.630592673,0.0,100.150657288,124.558693486,632.57067754,558.446440857,56.6466996096,17.4775370733
 12/01  22:00:00,754.352967963,96.6169909531,207.450264165,0.0,100.150657288,124.558693486,640.486230402,580.57220416,42.4850247072,17.4290015351
 12/01  23:00:00,687.569767904,96.6169909531,205.468469569,0.0,46.0930336215,124.558693486,646.781167122,601.032193935,28.3233498048,17.4256233825
 12/01  24:00:00,693.482110674,96.6169909531,205.214766267,0.0,46.0930336215,124.558693486,632.911337523,610.028227602,14.1616749024,8.72143501891
 12/02  01:00:00,686.120496326,96.6169909531,205.56160482,0.0,46.0930336215,113.312780494,640.665889876,617.574598391,5.66466996096,17.4266215242
 12/02  02:00:00,685.770740389,96.6169909531,205.924800297,0.0,46.0930336215,113.312780494,647.88965836,624.802423806,5.66466996096,17.4225645934
 12/02  03:00:00,684.601723415,96.6169909531,206.021103548,0.0,46.0930336215,113.312780494,657.229760407,634.13948237,5.66466996096,17.4256080761
 12/02  04:00:00,684.807570973,96.6169909531,206.211595507,0.0,46.0930336215,113.312780494,657.076207556,642.690051861,5.66466996096,8.72148573427
 12/02  05:00:00,681.99276457,96.6169909531,196.29817489,0.0,55.6251445156,113.312780494,687.930322969,664.839371369,5.66466996096,17.4262816393
 12/02  06:00:00,683.894848074,96.6169909531,197.907066765,0.0,55.6251445156,113.312780494,689.855194993,658.26777318,14.1616749024,17.4257469113
 12/02  07:00:00,762.476477559,96.6169909531,204.978002509,0.0,65.1572554096,176.889270242,629.405179377,583.656750995,28.3233498048,17.4250785776
 12/02  08:00:00,890.076100127,96.9483047759,223.037027517,0.0,109.682768182,220.96816451,894.65067498,843.444404323,42.4850247072,8.72124594975
 12/02  09:00:00,890.767690649,96.9414523835,213.352378022,0.0,109.682768182,220.96816451,777.705274243,694.788705259,56.6466996096,26.2698693742
 12/02  10:00:00,1009.04021158,97.3237376703,225.425400143,0.0,131.945524568,266.955817592,710.375487341,641.490019329,42.4850247072,26.4004433051
 12/02  11:00:00,1047.25368479,97.3536008285,255.429714932,0.0,131.945524568,274.45309292,683.782250467,586.444812189,70.808374512,26.529063766
 12/02  12:00:00,1084.19270132,97.3668803102,288.269718114,0.0,131.945524568,274.45309292,654.060412878,547.883253178,70.808374512,35.3687851882
 12/02  13:00:00,1092.36627609,97.3991899498,328.395017975,0.0,131.945524568,274.45309292,631.122779412,533.791052606,70.808374512,26.5233522937
 12/02  14:00:00,1137.57297244,97.381784152,378.850326786,0.0,131.945524568,266.955817592,629.92618791,537.918672846,56.6466996096,35.360815454
 12/02  15:00:00,1171.36550441,97.4076271924,412.093447844,0.0,131.945524568,266.955817592,587.404144895,518.396832567,42.4850247072,26.5222876204
 12/02  16:00:00,1018.30292277,96.6169909531,346.907880351,0.0,109.682768182,212.545889182,485.125351136,393.117851582,56.6466996096,35.3607999437
 12/02  17:00:00,964.964013476,96.6169909531,283.983949679,0.0,109.682768182,220.04316451,553.159126136,441.666988983,84.9700494144,26.5220877386
 12/02  18:00:00,906.126078356,96.6169909531,261.149835773,0.0,109.682768182,220.04316451,577.235063257,465.878166664,84.9700494144,26.3868471787
 12/02  19:00:00,864.521832594,96.6169909531,256.018187962,0.0,100.150657288,199.110933808,605.079719492,502.68369514,84.9700494144,17.4259749377
 12/02  20:00:00,855.791205016,96.6169909531,254.324920056,0.0,100.150657288,191.61365848,583.707560025,509.63549657,56.6466996096,17.4253638453
 12/02  21:00:00,742.014501483,96.6169909531,252.28667711,0.0,55.6251445156,124.558693486,624.649804746,559.281721561,56.6466996096,8.72138357499
 12/02  22:00:00,740.253285527,96.6169909531,250.909862474,0.0,55.6251445156,124.558693486,629.143722333,569.232662623,42.4850247072,17.4260350023
 12/02  23:00:00,719.257843094,96.6169909531,238.523239798,0.0,46.0930336215,124.558693486,651.351056572,605.602205793,28.3233498048,17.4255009745
 12/02  24:00:00,716.909263042,96.6169909531,237.747598546,0.0,46.0930336215,124.558693486,635.285466232,603.698948175,14.1616749024,17.4248431545
 12/03  01:00:00,700.161418981,96.6169909531,245.94856141,0.0,34.9616554283,113.312780494,618.828029429,604.438936384,5.66466996096,8.72442308385
 12/03  02:00:00,715.881448857,96.6169909531,260.290098796,0.0,34.9616554283,113.312780494,623.039496732,599.9486895,5.66466996096,17.4261372712
 12/03  03:00:00,731.656621951,96.6169909531,274.878310092,0.0,34.9616554283,113.312780494,623.208174465,600.117755755,5.66466996096,17.4257487487
 12/03  04:00:00,734.878768232,96.6169909531,277.798955565,0.0,34.9616554283,113.312780494,632.353807568,609.26394066,5.66466996096,17.4251969472
 12/03  05:00:00,754.611667617,96.6169909531,291.190668333,0.0,44.4937663224,113.312780494,607.185278877,592.796242959,5.66466996096,8.72436595696
 12/03  06:00:00,768.961533439,96.6169909531,305.687032783,0.0,44.4937663224,113.312780494,622.767050021,591.179441897,14.1616749024,17.4259332223
 12/03  07:00:00,826.747834585,96.6169909531,294.499469697,0.0,54.0258772165,176.889270242,589.561569115,543.812740119,28.3233498048,17.4254791921
 12/03  08:00:00,818.149736472,96.6169909531,293.641837603,0.0,54.0258772165,184.38654557,593.385998924,533.476050066,42.4850247072,17.4249241499
 12/03  09:00:00,926.443957565,96.6169909531,319.621691844,0.0,65.1572554096,220.04316451,570.930237576,496.775066255,56.6466996096,17.5084717113
 12/03  10:00:00,953.314414196,96.6169909531,356.914853695,0.0,65.1572554096,212.545889182,559.712092112,490.851530794,42.4850247072,26.3755366114
 12/03  11:00:00,988.16754989,96.6169909531,385.743136834,0.0,65.1572554096,220.04316451,581.188486298,483.875062086,70.808374512,26.5050496996
 12/03  12:00:00,1015.35007596,96.6169909531,412.061255422,0.0,65.1572554096,220.04316451,589.89943847,483.76458155,70.808374512,35.3264824081
 12/03  13:00:00,1037.7768296,96.6169909531,438.920118506,0.0,65.1572554096,220.04316451,581.738105568,484.423084028,70.808374512,26.5066470284
 12/03  14:00:00,1027.28513585,96.6169909531,443.740320285,0.0,65.1572554096,212.545889182,567.902708425,484.758204678,56.6466996096,26.4978041369
 12/03  15:00:00,991.413668286,96.6169909531,422.678692187,0.0,65.1572554096,212.545889182,564.506223013,486.688949128,42.4850247072,35.3322491777
 12/03  16:00:00,957.828252105,96.6169909531,395.715838291,0.0,65.1572554096,212.545889182,572.513918272,489.361340745,56.6466996096,26.5058779179
 12/03  17:00:00,934.878547021,96.6169909531,390.349495329,0.0,65.1572554096,220.04316451,611.916402206,491.619112518,84.9700494144,35.3272402733
 12/03  18:00:00,893.941361527,96.6169909531,388.614451452,0.0,54.0258772165,184.38654557,608.56347064,506.002010122,84.9700494144,17.5914111028
 12/03  19:00:00,864.639277849,96.6169909531,387.213250245,0.0,44.4937663224,163.454314868,644.937770868,542.540301607,84.9700494144,17.4274198464
 12/03  20:00:00,856.346971458,96.6169909531,386.00886029,0.0,44.4937663224,155.95703954,623.462187604,549.392156031,56.6466996096,17.4233319633
 12/03  21:00:00,812.699822747,96.6169909531,365.309421665,0.0,44.4937663224,124.558693486,661.06530114,586.992242437,56.6466996096,17.4263590937
 12/03  22:00:00,787.950163678,96.6169909531,340.368310491,0.0,44.4937663224,124.558693486,645.220376176,594.013472166,42.4850247072,8.72187930327
 12/03  23:00:00,758.112501596,96.6169909531,320.961433565,0.0,34.9616554283,124.558693486,668.917345555,623.166851885,28.3233498048,17.4271438658
 12/03  24:00:00,746.282027259,96.6169909531,305.667159156,0.0,34.9616554283,124.558693486,668.776685746,637.188326031,14.1616749024,17.4266848123
 12/04  01:00:00,733.627944533,96.6169909531,289.787470287,0.0,46.0930336215,113.312780494,680.566207879,657.474988278,5.66466996096,17.4265496406
 12/04  02:00:00,709.587718654,96.6169909531,262.392411787,0.0,46.0930336215,113.312780494,700.423866567,686.037116267,5.66466996096,8.72208033972
 12/04  03:00:00,698.944954143,96.6169909531,247.071710633,0.0,46.0930336215,113.312780494,722.437049964,699.344734598,5.66466996096,17.4276454048
 12/04  04:00:00,687.198311114,96.6169909531,233.960006018,0.0,46.0930336215,113.312780494,745.655747916,722.563793296,5.66466996096,17.4272846588
 12/04  05:00:00,769.503045145,96.6169909531,225.478350697,0.0,100.150657288,148.969399434,724.605828335,701.514382976,5.66466996096,17.426775398
 12/04  06:00:00,797.205744722,96.6169909531,247.749638819,0.0,100.150657288,149.894399434,1176.74131183,1153.85750906,14.1616749024,8.72212786249
 12/04  07:00:00,1014.02386098,96.8952652966,238.164990772,0.0,176.471037341,302.612436532,810.976108853,765.224986659,28.3233498048,17.4277723891
 12/04  08:00:00,1126.12512676,97.1913149304,239.424895108,0.0,243.2593065,310.10971186,757.881271112,689.000493967,42.4850247072,26.3957524381
 12/04  09:00:00,1168.51600743,97.3152189601,242.147991541,0.0,243.2593065,310.10971186,729.73269946,637.709493421,56.6466996096,35.3765064295
 12/04  10:00:00,1205.20289482,97.4086510736,244.344139852,0.0,243.2593065,302.612436532,694.777814169,616.774224124,42.4850247072,35.5185653376
 12/04  11:00:00,1216.38139865,97.4892201654,246.232701101,0.0,243.2593065,310.10971186,722.878054871,616.315690755,70.808374512,35.7539896037
 12/04  12:00:00,1219.29248635,97.5616629523,247.748139172,0.0,243.2593065,310.10971186,722.270699638,606.674121536,70.808374512,44.7882035897
 12/04  13:00:00,1178.84994031,97.6276265755,249.184552045,0.0,243.2593065,310.10971186,711.613042066,596.280088858,70.808374512,44.5245786962
 12/04  14:00:00,1213.55600917,97.6881971122,250.490979117,0.0,243.2593065,302.612436532,689.00964361,587.57298023,56.6466996096,44.7899637704
 12/04  15:00:00,1214.89224004,97.7761677457,251.649108441,0.0,243.2593065,302.612436532,659.167935685,580.929394761,42.4850247072,35.7535162167
 12/04  16:00:00,1216.34361661,97.9825412969,252.899166781,0.0,243.2593065,302.612436532,674.820987229,573.5815325,56.6466996096,44.5927551189
 12/04  17:00:00,1232.77926111,98.2812257987,254.605101706,0.0,243.2593065,310.10971186,683.11798032,562.679732633,84.9700494144,35.4681982722
 12/04  18:00:00,1243.34957631,98.5884283335,256.871611029,0.0,243.2593065,310.10971186,658.956676683,556.440366459,84.9700494144,17.5462608094
 12/04  19:00:00,951.892839364,96.6169909531,232.383140314,0.0,166.938926447,199.110933808,627.8324678,525.381503,84.9700494144,17.4809153854
 12/04  20:00:00,936.580072131,96.6169909531,224.202082601,0.0,166.938926447,191.61365848,618.900056612,536.045616421,56.6466996096,26.2077405815
 12/04  21:00:00,800.791516696,96.6169909531,222.596292375,0.0,100.150657288,124.558693486,658.229406295,584.104854613,56.6466996096,17.4778520721
 12/04  22:00:00,765.510625779,96.6169909531,223.253833963,0.0,100.150657288,124.558693486,645.150642926,593.940238515,42.4850247072,8.72537970471
 12/04  23:00:00,703.013605296,96.6169909531,223.957262976,0.0,46.0930336215,124.558693486,662.352762601,616.600949054,28.3233498048,17.4284637428
 12/04  24:00:00,704.21330113,96.6169909531,224.160360323,0.0,46.0930336215,124.558693486,657.883701547,626.297066896,14.1616749024,17.424959749
 12/05  01:00:00,680.417213975,96.6169909531,214.221116589,0.0,46.0930336215,113.312780494,679.121616451,656.0289162,5.66466996096,17.4280302908
 12/05  02:00:00,656.040697772,96.6169909531,186.310659736,0.0,46.0930336215,113.312780494,744.640501837,730.253022077,5.66466996096,8.72280979866
 12/05  03:00:00,633.075066791,96.6169909531,159.588030668,0.0,46.0930336215,113.312780494,820.0628775,796.968959416,5.66466996096,17.4292481232
 12/05  04:00:00,615.071716941,96.6169909531,139.313291304,0.0,46.0930336215,113.312780494,867.635491418,844.545016712,5.66466996096,17.4258047447
 12/05  05:00:00,696.776556708,96.6169909531,129.607501257,0.0,100.150657288,148.969399434,845.025497741,821.932334823,5.66466996096,17.428492957
 12/05  06:00:00,706.768559154,96.8133206022,138.051488005,0.0,100.150657288,149.894399434,1137.57952378,1114.6948715,14.1616749024,8.72297737689
 12/05  07:00:00,906.386889239,97.4956236639,110.296742537,0.0,176.471037341,302.612436532,921.06767567,875.314692469,28.3233498048,17.4296333963
 12/05  08:00:00,1004.82198695,97.7179829652,103.183879325,0.0,243.2593065,310.10971186,870.210220786,801.325695526,42.4850247072,26.3995005524
 12/05  09:00:00,1056.55829324,97.9570814686,114.442547082,0.0,243.2593065,310.10971186,796.35698022,704.328299413,56.6466996096,35.3819811979
 12/05  10:00:00,1108.80211633,98.3442093783,131.907849608,0.0,243.2593065,302.612436532,715.493381782,637.483402002,42.4850247072,35.5249550721
 12/05  11:00:00,1137.53376908,98.6596078049,151.834629912,0.0,243.2593065,310.10971186,697.883554444,582.37511025,70.808374512,44.700069682
 12/05  12:00:00,1162.88702937,99.0503857718,176.167041823,0.0,243.2593065,310.10971186,655.485334576,539.887731008,70.808374512,44.789229056
 12/05  13:00:00,1145.60017209,99.5753911923,198.14093316,0.0,243.2593065,310.10971186,628.703788898,522.28031895,70.808374512,35.615095436
 12/05  14:00:00,1201.42491815,100.047829425,219.620236514,0.0,243.2593065,302.612436532,599.847098095,498.408384872,56.6466996096,44.7920136131
 12/05  15:00:00,1237.15009267,100.396968255,252.42286748,0.0,243.2593065,302.612436532,547.508759019,460.32250525,42.4850247072,44.7012290619
 12/05  16:00:00,1259.31938849,100.605340073,273.832484269,0.0,243.2593065,302.612436532,538.521518107,446.199295326,56.6466996096,35.6755231713
 12/05  17:00:00,1263.62371077,100.681085436,265.344555486,0.0,243.2593065,310.10971186,594.447698669,474.000621307,84.9700494144,35.4770279474
 12/05  18:00:00,1217.82468925,100.85794291,214.980471168,0.0,243.2593065,310.10971186,651.689516532,540.41254234,84.9700494144,26.3069247776
 12/05  19:00:00,888.735654475,96.6169909531,157.088960295,0.0,166.938926447,199.110933808,742.201957492,639.751394845,84.9700494144,17.4805132329
 12/05  20:00:00,858.776176591,96.6169909531,138.249281787,0.0,166.938926447,191.61365848,751.811986898,677.685220316,56.6466996096,17.4800669723
 12/05  21:00:00,713.554795843,96.6169909531,126.680900013,0.0,100.150657288,124.558693486,806.553056425,732.424548152,56.6466996096,17.4818086631
 12/05  22:00:00,680.724116433,96.6169909531,133.270544178,0.0,100.150657288,124.558693486,753.976430591,694.057643944,42.4850247072,17.4337619397
 12/05  23:00:00,620.284337756,96.6169909531,140.925332059,0.0,46.0930336215,124.558693486,731.655301807,694.60931378,28.3233498048,8.72263822182
 12/05  24:00:00,621.130103324,96.6169909531,142.30882776,0.0,46.0930336215,124.558693486,735.420636089,703.830168623,14.1616749024,17.4287925636
 12/06  01:00:00,608.948042148,96.6169909531,142.905081572,0.0,46.0930336215,113.312780494,734.597124545,711.505024617,5.66466996096,17.4274299669
 12/06  02:00:00,619.673019774,96.6169909531,152.765918243,0.0,46.0930336215,113.312780494,713.848150216,690.754772569,5.66466996096,17.428707686
 12/06  03:00:00,636.600806183,96.6169909531,171.011687835,0.0,46.0930336215,113.312780494,675.191296083,660.803494469,5.66466996096,8.72313165314
 12/06  04:00:00,645.604802933,96.6169909531,181.065657708,0.0,46.0930336215,113.312780494,684.370953187,661.276365692,5.66466996096,17.4299175335
 12/06  05:00:00,725.83787396,96.6169909531,173.932946835,0.0,100.150657288,148.969399434,698.475599404,675.384398794,5.66466996096,17.4265306493
 12/06  06:00:00,731.442593689,97.0501642367,174.889878168,0.0,100.150657288,149.894399434,1024.87847132,993.287469459,14.1616749024,17.4293269628
 12/06  07:00:00,949.122629064,97.7125671923,163.955798361,0.0,176.471037341,302.612436532,763.556519624,717.80717301,28.3233498048,17.4259968084
 12/06  08:00:00,1066.65105622,98.5972698498,167.353510702,0.0,243.2593065,310.10971186,707.684793363,647.594041209,42.4850247072,17.6057274466
 12/06  09:00:00,1113.30576073,99.2459054348,169.490595608,0.0,243.2593065,310.10971186,701.087467956,609.047402942,56.6466996096,35.3933654047
 12/06  10:00:00,1151.00165793,99.812519305,173.59149374,0.0,243.2593065,302.612436532,665.228555221,587.2068248,42.4850247072,35.5367057145
 12/06  11:00:00,1176.78001783,100.380964914,190.660617947,0.0,243.2593065,310.10971186,667.604641191,552.09118928,70.808374512,44.7050773991
 12/06  12:00:00,1221.36110836,100.986876304,235.838066135,0.0,243.2593065,310.10971186,616.679090842,501.073941032,70.808374512,44.7967752979
 12/06  13:00:00,1246.94271646,101.347797326,304.054195546,0.0,243.2593065,310.10971186,571.905092357,465.468189175,70.808374512,35.6285286694
 12/06  14:00:00,1318.6800258,101.319089463,339.164204251,0.0,243.2593065,302.612436532,573.929563524,472.482712206,56.6466996096,44.800151709
 12/06  15:00:00,1306.90688992,101.473786487,326.679790243,0.0,243.2593065,302.612436532,564.803576689,477.61738524,42.4850247072,44.7011667419
 12/06  16:00:00,1287.58903992,101.669006721,308.744402489,0.0,243.2593065,302.612436532,577.161437741,484.806338145,56.6466996096,35.7083999867
 12/06  17:00:00,1284.39545513,101.880842425,292.160919656,0.0,243.2593065,310.10971186,605.510150566,485.065333048,84.9700494144,35.4747681035
 12/06  18:00:00,1287.47880558,102.089758343,289.967278481,0.0,243.2593065,310.10971186,595.180757061,483.899402561,84.9700494144,26.3113050852
 12/06  19:00:00,977.845337932,96.6169909531,250.240597247,0.0,166.938926447,199.110933808,600.764313983,498.312940177,84.9700494144,17.4813243916
 12/06  20:00:00,938.670115749,96.6169909531,220.944808966,0.0,166.938926447,191.61365848,603.860329629,529.734675406,56.6466996096,17.4789546132
 12/06  21:00:00,779.817396065,96.6169909531,196.961195934,0.0,100.150657288,124.558693486,688.631353177,614.50192955,56.6466996096,17.4827240172
 12/06  22:00:00,716.439752114,96.6169909531,167.808054089,0.0,100.150657288,124.558693486,752.781162573,692.862315922,42.4850247072,17.4338219431
 12/06  23:00:00,637.595620714,96.6169909531,150.011614882,0.0,46.0930336215,124.558693486,786.17281338,740.42169379,28.3233498048,17.4277697858
 12/06  24:00:00,626.226406953,96.6169909531,137.226722186,0.0,46.0930336215,124.558693486,802.539798828,770.950707889,14.1616749024,17.4274160367
 12/07  01:00:00,595.645038965,96.6169909531,118.666628156,0.0,46.0930336215,113.312780494,838.015525932,823.626845495,5.66466996096,8.72401047647
 12/07  02:00:00,590.659580333,96.6169909531,109.220520901,0.0,46.0930336215,113.312780494,855.925085479,832.831262982,5.66466996096,17.4291525362
 12/07  03:00:00,583.063418372,96.6169909531,98.3044826742,0.0,46.0930336215,113.312780494,886.178159125,863.0844156,5.66466996096,17.4290735642
 12/07  04:00:00,565.924650475,96.6169909531,80.6006615768,0.0,46.0930336215,113.312780494,942.508137547,919.414684393,5.66466996096,17.4287831932
 12/07  05:00:00,644.935104812,96.6169909531,71.5932354249,0.0,100.150657288,148.969399434,908.697017201,894.30915508,5.66466996096,8.72319215972
 12/07  06:00:00,662.030610635,97.1344287825,86.2579989145,0.0,100.150657288,149.894399434,1084.21465296,1052.6230527,14.1616749024,17.4299253638
 12/07  07:00:00,882.387507968,97.9673277909,78.7780959195,0.0,176.471037341,302.612436532,864.433076904,818.681289926,28.3233498048,17.4284371732
 12/07  08:00:00,987.509396566,99.1111081431,74.1028617315,0.0,243.2593065,310.10971186,833.574835582,764.687717774,42.4850247072,26.4020931002
 12/07  09:00:00,1025.99545131,99.6714431718,70.6768351976,0.0,243.2593065,310.10971186,832.038544065,740.01073812,56.6466996096,35.3811063359
 12/07  10:00:00,1064.10631737,100.330940018,76.3477352952,0.0,243.2593065,302.612436532,759.872523767,681.862719881,42.4850247072,35.5247791789
 12/07  11:00:00,1093.97926784,100.910603239,99.0006104241,0.0,243.2593065,310.10971186,699.747917796,593.177165741,70.808374512,35.7623775432
 12/07  12:00:00,1140.06778161,101.402858085,141.4922853,0.0,243.2593065,310.10971186,640.001462064,524.390830549,70.808374512,44.8022570029
 12/07  13:00:00,1152.27851716,101.919748778,193.207902743,0.0,243.2593065,310.10971186,603.770041462,488.421077222,70.808374512,44.5405897287
 12/07  14:00:00,1216.28746507,102.296941916,222.947924565,0.0,243.2593065,302.612436532,577.900931057,476.450402731,56.6466996096,44.8038287164
 12/07  15:00:00,1238.0050339,102.52490192,244.706856818,0.0,243.2593065,302.612436532,535.077784821,450.509505166,42.4850247072,42.0832549471
 12/07  16:00:00,1241.56586968,102.54486598,249.20159346,0.0,243.2593065,302.612436532,549.848821637,454.902252101,56.6466996096,38.2998699265
 12/07  17:00:00,1227.42840883,102.460112776,224.376769778,0.0,243.2593065,310.10971186,617.280456118,496.828870499,84.9700494144,35.4815362044
 12/07  18:00:00,1200.98104147,102.555922757,194.754676033,0.0,243.2593065,310.10971186,644.405641927,534.167159952,84.9700494144,25.268432561
 12/07  19:00:00,880.237308641,96.6169909531,147.461611724,0.0,166.938926447,199.110933808,762.352404781,658.864238203,84.9700494144,18.5181171637
 12/07  20:00:00,857.764596378,96.6169909531,130.397527955,0.0,166.938926447,191.61365848,755.498693277,681.370562763,56.6466996096,17.4814309046
 12/07  21:00:00,710.592980672,96.6169909531,116.825043694,0.0,100.150657288,124.558693486,826.561227268,752.431185758,56.6466996096,17.483341901
 12/07  22:00:00,661.942740934,96.6169909531,107.603566313,0.0,100.150657288,124.558693486,828.046883044,768.126674957,42.4850247072,17.4351833797
 12/07  23:00:00,602.082614932,96.6169909531,114.2982331,0.0,46.0930336215,124.558693486,775.711960224,738.66523318,28.3233498048,8.723377239
 12/07  24:00:00,609.548181527,96.6169909531,121.569241229,0.0,46.0930336215,124.558693486,757.007901795,725.415808003,14.1616749024,17.4304188896
 12/08  01:00:00,599.245005089,96.6169909531,124.112159565,0.0,46.0930336215,113.312780494,755.511647753,732.417820423,5.66466996096,17.4291573692
 12/08  02:00:00,600.389834324,96.6169909531,124.97786123,0.0,46.0930336215,113.312780494,768.284766324,745.189471368,5.66466996096,17.4306249956
 12/08  03:00:00,610.266992237,96.6169909531,134.036570872,0.0,46.0930336215,113.312780494,748.167816546,725.075683544,5.66466996096,17.4274630413
 12/08  04:00:00,617.089940904,96.6169909531,142.385729358,0.0,46.0930336215,113.312780494,734.104021595,719.713747289,5.66466996096,8.72560434455
 12/08  05:00:00,708.564838409,96.6169909531,144.486509027,0.0,100.150657288,148.969399434,727.90431638,704.810892806,5.66466996096,17.4287536126
 12/08  06:00:00,738.513620389,97.1592691285,171.044398899,0.0,100.150657288,149.894399434,967.627800436,936.03611144,14.1616749024,17.4300140944
 12/08  07:00:00,965.356286085,98.0885974911,170.593156928,0.0,176.471037341,302.612436532,725.353084722,679.601249876,28.3233498048,17.4284850408
 12/08  08:00:00,1069.85670863,99.3303790124,169.719238219,0.0,243.2593065,310.10971186,697.257222712,628.370449221,42.4850247072,26.401748784
 12/08  09:00:00,1106.89885926,99.9130681086,172.390273178,0.0,243.2593065,310.10971186,690.195157965,606.992613435,56.6466996096,26.5558449197
 12/08  10:00:00,1135.74863156,100.128233886,174.509300864,0.0,243.2593065,302.612436532,700.043576617,622.011039825,42.4850247072,35.547512084
 12/08  11:00:00,1142.59044748,100.387638049,175.574524328,0.0,243.2593065,310.10971186,736.984745433,621.463030417,70.808374512,44.7133405042
 12/08  12:00:00,1151.32428328,100.873119636,179.143636354,0.0,243.2593065,310.10971186,713.155788921,597.542416824,70.808374512,44.8049975851
 12/08  13:00:00,1115.86560023,101.163335888,183.078914171,0.0,243.2593065,310.10971186,697.725919075,591.274564522,70.808374512,35.6429800417
