Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  14:00:00,1152.54809865,101.437484498,185.938813409,0.0,243.2593065,302.612436532,689.329659096,587.873349273,56.6466996096,44.809610213
 12/08  15:00:00,1154.99118827,101.654615655,188.128437535,0.0,243.2593065,302.612436532,674.192963491,586.996800087,42.4850247072,44.7111386974
 12/08  16:00:00,1156.88180343,101.85151011,189.843263596,0.0,243.2593065,302.612436532,686.377673265,585.114474691,56.6466996096,44.6164989651
 12/08  17:00:00,1176.16464857,102.028006313,191.568627967,0.0,243.2593065,310.10971186,700.116969065,579.670300012,84.9700494144,35.4766196391
 12/08  18:00:00,1180.86355113,102.193781603,181.971834678,0.0,243.2593065,310.10971186,695.593748592,593.075081946,84.9700494144,17.5486172315
 12/08  19:00:00,876.997036577,96.6169909531,142.419272207,0.0,166.938926447,199.110933808,803.154000904,700.698479499,84.9700494144,17.4854719901
 12/08  20:00:00,850.599465112,96.6169909531,120.154999806,0.0,166.938926447,191.61365848,840.248351058,757.386490523,56.6466996096,26.2151609249
 12/08  21:00:00,697.808596526,96.6169909531,99.7816734092,0.0,100.150657288,124.558693486,924.200414121,850.073094665,56.6466996096,17.4806198463
 12/08  22:00:00,642.473818631,96.6169909531,80.9276483103,0.0,100.150657288,124.558693486,951.333251786,900.121624655,42.4850247072,8.72660242375
 12/08  23:00:00,568.743096157,96.6169909531,70.8973658909,0.0,46.0930336215,124.558693486,955.50605672,909.751608041,28.3233498048,17.4310988749
 12/08  24:00:00,566.465120663,96.6169909531,67.7637178378,0.0,46.0930336215,124.558693486,919.126521362,887.536987201,14.1616749024,17.4278592592
 12/09  01:00:00,545.42278897,96.6169909531,59.6681037648,0.0,46.0930336215,113.312780494,952.466592056,929.370668462,5.66466996096,17.431253633
 12/09  02:00:00,540.007677215,96.6169909531,54.4609657152,0.0,46.0930336215,113.312780494,964.938816454,941.845891045,5.66466996096,17.4282554483
 12/09  03:00:00,538.885080872,96.6169909531,53.4165636359,0.0,46.0930336215,113.312780494,942.27330402,927.882571982,5.66466996096,8.72606207688
 12/09  04:00:00,532.479791547,96.6169909531,47.1361574675,0.0,46.0930336215,113.312780494,1004.47581173,981.381445954,5.66466996096,17.4296958121
 12/09  05:00:00,535.733506744,96.6169909531,42.5738674021,0.0,55.6251445156,113.312780494,1012.01312081,988.918762643,5.66466996096,17.4296882036
 12/09  06:00:00,535.212388723,96.6169909531,41.7998446422,0.0,55.6251445156,113.312780494,1023.23558391,991.644358273,14.1616749024,17.4295507309
 12/09  07:00:00,600.724040416,96.6169909531,35.2838787068,0.0,65.1572554096,176.889270242,1037.52699056,1000.48000795,28.3233498048,8.72363281084
 12/09  08:00:00,723.410652469,96.9554761918,50.1786106095,0.0,109.682768182,220.96816451,1173.50164564,1113.58492367,42.4850247072,17.4316972668
 12/09  09:00:00,733.215936182,96.9470159855,51.5632777111,0.0,109.682768182,220.96816451,1006.1333877,923.206283916,56.6466996096,26.2804041719
 12/09  10:00:00,845.679029459,97.3293154949,58.9683659499,0.0,131.945524568,266.955817592,903.237988411,834.336964808,42.4850247072,26.4159988954
 12/09  11:00:00,869.768642504,97.3587981593,78.1478047015,0.0,131.945524568,274.45309292,868.828929864,771.471776363,70.808374512,26.5487789889
 12/09  12:00:00,897.71052606,97.3716256357,105.203682905,0.0,131.945524568,274.45309292,839.698522334,733.500832375,70.808374512,35.3893154463
 12/09  13:00:00,898.967996891,97.3797812619,137.102234225,0.0,131.945524568,274.45309292,785.280331408,687.937421996,70.808374512,26.5345349
 12/09  14:00:00,914.842197161,97.3860324868,160.299971518,0.0,131.945524568,266.955817592,770.086038343,678.054526351,56.6466996096,35.3848123831
 12/09  15:00:00,919.689268126,97.3909271572,165.881920394,0.0,131.945524568,266.955817592,766.007007186,688.150029976,42.4850247072,35.3719525021
 12/09  16:00:00,828.436880299,96.6169909531,154.822975295,0.0,109.682768182,212.545889182,672.055566805,588.864184805,56.6466996096,26.5446823903
 12/09  17:00:00,832.789999734,96.6169909531,141.715266098,0.0,109.682768182,220.04316451,797.863598944,677.518449224,84.9700494144,35.3751003057
 12/09  18:00:00,776.407827199,96.6169909531,119.944645278,0.0,109.682768182,220.04316451,863.545253873,752.178580026,84.9700494144,26.3966244322
 12/09  19:00:00,712.66272934,96.6169909531,91.9485211666,0.0,100.150657288,199.110933808,969.462336097,875.765866869,84.9700494144,8.72641981279
 12/09  20:00:00,696.215095539,96.6169909531,83.2418861685,0.0,100.150657288,191.61365848,923.069780976,848.992750893,56.6466996096,17.4303304732
 12/09  21:00:00,576.767189755,96.6169909531,76.4600608816,0.0,55.6251445156,124.558693486,966.707944206,892.629212753,56.6466996096,17.4320318426
 12/09  22:00:00,568.346022771,96.6169909531,68.1053407968,0.0,55.6251445156,124.558693486,966.731620338,906.81642125,42.4850247072,17.4301743807
 12/09  23:00:00,558.986291251,96.6169909531,66.364441633,0.0,46.0930336215,124.558693486,942.623840361,905.576559561,28.3233498048,8.72393099529
 12/09  24:00:00,559.571991479,96.6169909531,65.6088951516,0.0,46.0930336215,124.558693486,935.54147649,903.948146564,14.1616749024,17.4316550234
 12/10  01:00:00,535.377102719,96.6169909531,65.1525474542,0.0,34.9616554283,113.312780494,934.676828484,911.583339108,5.66466996096,17.4288194152
 12/10  02:00:00,542.02106054,96.6169909531,73.5392332514,0.0,34.9616554283,113.312780494,897.075034956,873.978195887,5.66466996096,17.4321691075
 12/10  03:00:00,557.398237052,96.6169909531,89.8281891539,0.0,34.9616554283,113.312780494,852.526944325,829.433173113,5.66466996096,17.4291012511
 12/10  04:00:00,567.632315562,96.6169909531,99.785070748,0.0,34.9616554283,113.312780494,850.116889631,835.725705154,5.66466996096,8.72651451616
 12/10  05:00:00,576.038635313,96.6169909531,102.472824084,0.0,44.4937663224,113.312780494,872.740934254,849.645646037,5.66466996096,17.4306182565
 12/10  06:00:00,586.556384681,96.6169909531,113.292361078,0.0,44.4937663224,113.312780494,859.216810389,827.62444549,14.1616749024,17.4306899962
 12/10  07:00:00,656.705645104,96.6169909531,112.386114256,0.0,54.0258772165,176.889270242,848.8884802,803.134521323,28.3233498048,17.4306090725
 12/10  08:00:00,642.065842795,96.6169909531,106.242568333,0.0,54.0258772165,184.38654557,874.165969084,822.956769357,42.4850247072,8.72417501996
 12/10  09:00:00,758.441975348,96.6169909531,143.319174898,0.0,65.1572554096,220.04316451,751.892363882,668.983515449,56.6466996096,26.2621488236
 12/10  10:00:00,804.110524644,96.6169909531,196.130782148,0.0,65.1572554096,212.545889182,643.410535779,574.539466602,42.4850247072,26.38604447
 12/10  11:00:00,843.717455194,96.6169909531,229.650456498,0.0,65.1572554096,220.04316451,640.529056073,543.201314465,70.808374512,26.5193670953
 12/10  12:00:00,900.165163942,96.6169909531,281.677156963,0.0,65.1572554096,220.04316451,612.783842769,506.628327658,70.808374512,35.3471405989
 12/10  13:00:00,990.769208696,96.6169909531,367.804076228,0.0,65.1572554096,220.04316451,590.532568607,493.205606297,70.808374512,26.5185877974
 12/10  14:00:00,1068.88912462,96.6169909531,450.255184406,0.0,65.1572554096,212.545889182,584.186121959,492.193817512,56.6466996096,35.3456048381
 12/10  15:00:00,1112.01557944,96.6169909531,490.346975229,0.0,65.1572554096,212.545889182,566.950040919,497.942423195,42.4850247072,26.5225930169
 12/10  16:00:00,1112.48805427,96.6169909531,493.442700074,0.0,65.1572554096,212.545889182,594.65407099,503.250069892,56.6466996096,34.7573014893
 12/10  17:00:00,1086.81769199,96.6169909531,496.202204441,0.0,65.1572554096,220.04316451,619.581737636,507.503884563,84.9700494144,27.1078036579
 12/10  18:00:00,1035.26231509,96.6169909531,498.238966004,0.0,54.0258772165,184.38654557,637.134992402,525.774587504,84.9700494144,26.390355484
 12/10  19:00:00,999.506614124,96.6169909531,496.064679286,0.0,44.4937663224,163.454314868,665.226291811,562.825473496,84.9700494144,17.4307689003
 12/10  20:00:00,986.049368425,96.6169909531,494.501944419,0.0,44.4937663224,155.95703954,635.253967637,569.883034148,56.6466996096,8.72423387953
 12/10  21:00:00,951.068343435,96.6169909531,493.776686512,0.0,44.4937663224,124.558693486,681.975438477,607.896434697,56.6466996096,17.4323041701
 12/10  22:00:00,935.910024804,96.6169909531,476.413752234,0.0,44.4937663224,124.558693486,675.901378081,615.987167641,42.4850247072,17.4291857325
 12/10  23:00:00,905.496862926,96.6169909531,452.647740188,0.0,34.9616554283,124.558693486,680.398943334,634.643305336,28.3233498048,17.4322881933
 12/10  24:00:00,894.418780263,96.6169909531,440.74013997,0.0,34.9616554283,124.558693486,672.716589947,641.125740734,14.1616749024,17.4291743115
 12/11  01:00:00,885.624798687,96.6169909531,435.578050597,0.0,46.0930336215,113.312780494,662.313648627,647.922199719,5.66466996096,8.7267789476
 12/11  02:00:00,885.11794869,96.6169909531,436.526096648,0.0,46.0930336215,113.312780494,674.433211436,651.337232961,5.66466996096,17.4313085144
 12/11  03:00:00,891.395472234,96.6169909531,443.147687006,0.0,46.0930336215,113.312780494,676.878196698,653.78201268,5.66466996096,17.4315140563
 12/11  04:00:00,894.042291086,96.6169909531,444.795151213,0.0,46.0930336215,113.312780494,679.132547504,656.036369054,5.66466996096,17.4315084894
 12/11  05:00:00,972.12266199,96.6169909531,434.953149176,0.0,100.150657288,148.969399434,638.314195412,623.924871194,5.66466996096,8.72465425688
 12/11  06:00:00,1030.66387207,96.6169909531,491.930728657,0.0,100.150657288,149.894399434,1183.05033872,1151.45518463,14.1616749024,17.4334791863
 12/11  07:00:00,1262.92853937,96.897039384,496.255711499,0.0,176.471037341,302.612436532,798.642118418,752.886920138,28.3233498048,17.4318484746
 12/11  08:00:00,1345.37963661,97.1916936296,467.372650401,0.0,243.2593065,310.10971186,744.989990881,676.099381121,42.4850247072,26.4055850526
 12/11  09:00:00,1402.15415795,97.3147621755,480.05737867,0.0,243.2593065,310.10971186,734.037596507,641.995497817,56.6466996096,35.3953990804
 12/11  10:00:00,1457.0652114,97.4080772145,500.956735128,0.0,243.2593065,302.612436532,697.791493776,619.764238988,42.4850247072,35.5422300811
 12/11  11:00:00,1470.47575145,97.4882481909,507.357885737,0.0,243.2593065,310.10971186,709.964149986,594.426664169,70.808374512,44.7291113053
 12/11  12:00:00,1476.58910974,97.560083227,511.142550346,0.0,243.2593065,310.10971186,683.368048399,567.736817348,70.808374512,44.8228565396
 12/11  13:00:00,1440.69581744,97.6257375559,517.064729025,0.0,243.2593065,310.10971186,661.43338932,554.9846375,70.808374512,35.6403773085
 12/11  14:00:00,1479.46502732,97.6859559589,522.853806449,0.0,243.2593065,302.612436532,643.281969378,541.813679673,56.6466996096,44.8215900958
 12/11  15:00:00,1478.0621776,97.7510498094,526.060326037,0.0,243.2593065,302.612436532,618.052924318,530.84349028,42.4850247072,44.7244093301
 12/11  16:00:00,1477.98441209,97.9245272584,528.657225734,0.0,243.2593065,302.612436532,617.384247139,519.982624322,56.6466996096,40.7549232081
 12/11  17:00:00,1492.25561486,98.1220048941,528.43880804,0.0,243.2593065,310.10971186,624.806020585,509.34582636,84.9700494144,30.4901448109
 12/11  18:00:00,1498.02162268,98.3197321641,526.060013649,0.0,243.2593065,310.10971186,616.772564119,505.482044106,84.9700494144,26.3204705987
 12/11  19:00:00,1220.6058685,96.6169909531,525.628408736,0.0,166.938926447,199.110933808,555.142599337,452.686900733,84.9700494144,17.4856491895
 12/11  20:00:00,1200.31258742,96.6169909531,519.631788038,0.0,166.938926447,191.61365848,532.04331742,457.91162268,56.6466996096,17.4849951304
 12/11  21:00:00,1024.02147067,96.6169909531,477.728014782,0.0,100.150657288,124.558693486,575.34024846,501.20616457,56.6466996096,17.4873842806
 12/11  22:00:00,969.307858281,96.6169909531,462.041808678,0.0,100.150657288,124.558693486,566.10063538,506.175618484,42.4850247072,17.4399921888
 12/11  23:00:00,883.368914384,96.6169909531,435.966335033,0.0,46.0930336215,124.558693486,572.385377616,526.631047007,28.3233498048,17.4309808036
 12/11  24:00:00,856.571459072,96.6169909531,405.192152703,0.0,46.0930336215,124.558693486,563.650698302,532.057905872,14.1616749024,17.4311175277
 12/12  01:00:00,834.746013385,96.6169909531,396.228885636,0.0,46.0930336215,113.312780494,560.230737609,537.134498659,5.66466996096,17.4315689882
 12/12  02:00:00,874.072310084,96.6169909531,434.774533258,0.0,46.0930336215,113.312780494,555.950375928,541.560939738,5.66466996096,8.72476622857
 12/12  03:00:00,922.491532209,96.6169909531,488.298447656,0.0,46.0930336215,113.312780494,569.565167728,546.466954373,5.66466996096,17.4335433942
 12/12  04:00:00,929.94820288,96.6169909531,499.248992956,0.0,46.0930336215,113.312780494,577.13748867,554.042253081,5.66466996096,17.4305656276
 12/12  05:00:00,1024.03072932,96.6169909531,502.595286558,0.0,100.150657288,148.969399434,555.204464851,532.105950396,5.66466996096,17.4338444942
 12/12  06:00:00,1037.13062659,96.8045015288,519.736017666,0.0,100.150657288,149.894399434,946.545475294,914.952949606,14.1616749024,17.4308507852
 12/12  07:00:00,1264.18522744,97.4840781992,523.842584507,0.0,176.471037341,302.612436532,658.294569682,621.243738076,28.3233498048,8.72748180117
 12/12  08:00:00,1370.98215685,97.7042180491,523.84113519,0.0,243.2593065,310.10971186,642.456750228,573.562334708,42.4850247072,26.4093908125
 12/12  09:00:00,1413.97084816,97.8862474386,520.454072445,0.0,243.2593065,310.10971186,644.762427721,552.707498225,56.6466996096,35.4082298859
 12/12  10:00:00,1448.8239071,98.1428500876,518.653558553,0.0,243.2593065,302.612436532,618.367012722,540.32590399,42.4850247072,35.5560840252
 12/12  11:00:00,1456.60228571,98.465645385,518.881676153,0.0,243.2593065,310.10971186,640.534969559,524.997069951,70.808374512,44.7295250963
 12/12  12:00:00,1455.81733261,98.8057670897,516.763051838,0.0,243.2593065,310.10971186,631.527574829,515.890026309,70.808374512,44.8291740074
 12/12  13:00:00,1414.7831547,99.1275552593,517.11995158,0.0,243.2593065,310.10971186,612.813922265,506.348857144,70.808374512,35.6566906086
 12/12  14:00:00,1449.40891063,99.4219381166,518.304492551,0.0,243.2593065,302.612436532,608.16949701,501.85713147,56.6466996096,49.6656659301
 12/12  15:00:00,1449.36059224,99.7068556581,517.898718575,0.0,243.2593065,302.612436532,574.419259481,492.031307106,42.4850247072,39.9029276672
 12/12  16:00:00,1450.26854249,99.9587475374,518.602643981,0.0,243.2593065,302.612436532,588.338226429,487.055791533,56.6466996096,44.6357352869
 12/12  17:00:00,1462.86119103,100.190696904,516.66036253,0.0,243.2593065,310.10971186,600.636368641,480.172203348,84.9700494144,35.4941158784
 12/12  18:00:00,1469.89509179,100.415029477,515.726044899,0.0,243.2593065,310.10971186,579.489515402,476.968359096,84.9700494144,17.5511068909
 12/12  19:00:00,1171.60919323,96.6169909531,484.893540004,0.0,166.938926447,199.110933808,556.857992205,445.669383499,84.9700494144,26.2185592916
 12/12  20:00:00,1112.72690337,96.6169909531,433.198321781,0.0,166.938926447,191.61365848,523.598537903,449.466243809,56.6466996096,17.485594485
 12/12  21:00:00,962.617288719,96.6169909531,417.208855765,0.0,100.150657288,124.558693486,565.355310977,491.220680925,56.6466996096,17.487930442
 12/12  22:00:00,922.272736229,96.6169909531,410.858799434,0.0,100.150657288,124.558693486,556.690848306,496.766382732,42.4850247072,17.4394408665
 12/12  23:00:00,851.989399276,96.6169909531,407.100690318,0.0,46.0930336215,124.558693486,561.96235432,516.208608224,28.3233498048,17.4303962911
 12/12  24:00:00,857.350614771,96.6169909531,403.89830118,0.0,46.0930336215,124.558693486,546.196344481,523.30745243,14.1616749024,8.72721714866
 12/13  01:00:00,847.77253795,96.6169909531,401.123850907,0.0,46.0930336215,113.312780494,551.673374996,528.576155504,5.66466996096,17.4325495315
 12/13  02:00:00,844.627210757,96.6169909531,398.989838669,0.0,46.0930336215,113.312780494,556.991400525,533.893783428,5.66466996096,17.4329471368
 12/13  03:00:00,842.889541696,96.6169909531,397.421852457,0.0,46.0930336215,113.312780494,563.003024073,539.905233959,5.66466996096,17.4331201531
 12/13  04:00:00,841.606640141,96.6169909531,396.281612274,0.0,46.0930336215,113.312780494,565.337455601,547.475974209,5.66466996096,12.1968114313
 12/13  05:00:00,930.257395022,96.6169909531,396.809378776,0.0,100.150657288,148.969399434,547.105015049,527.47957724,5.66466996096,13.9607678478
 12/13  06:00:00,965.9399633,97.0399496195,426.589679166,0.0,100.150657288,149.894399434,912.212903515,880.617519664,14.1616749024,17.433708949
 12/13  07:00:00,1184.89078237,97.6945181333,417.073943505,0.0,176.471037341,302.612436532,655.00465644,609.24725987,28.3233498048,17.4340467655
 12/13  08:00:00,1280.48356943,98.6586895211,406.357873798,0.0,243.2593065,310.10971186,630.723206707,561.827146349,42.4850247072,26.4110356508
 12/13  09:00:00,1342.7616266,99.3338517273,433.017659815,0.0,243.2593065,310.10971186,611.70721575,519.662852879,56.6466996096,35.3976632614
 12/13  10:00:00,1438.09250196,99.7066436515,498.270685141,0.0,243.2593065,302.612436532,569.71236946,491.682088459,42.4850247072,35.5452562944
 12/13  11:00:00,1461.25143199,100.262221881,512.390894452,0.0,243.2593065,310.10971186,579.952229062,466.945834257,70.808374512,42.1980202931
 12/13  12:00:00,1469.28608802,100.899347382,523.412083073,0.0,243.2593065,310.10971186,565.822924037,447.64025045,70.808374512,47.3742990751
 12/13  13:00:00,1436.27311835,101.448178558,529.884592602,0.0,243.2593065,310.10971186,539.229318251,432.77486596,70.808374512,35.6460777793
 12/13  14:00:00,1476.47760778,101.865662531,533.066893724,0.0,243.2593065,302.612436532,520.557079971,419.079399988,56.6466996096,44.8309803734
 12/13  15:00:00,1477.91826343,102.112414588,534.256352894,0.0,243.2593065,302.612436532,487.288622387,400.070187112,42.4850247072,44.7334105675
 12/13  16:00:00,1481.80893464,102.142729013,532.42466994,0.0,243.2593065,302.612436532,501.993070297,400.701829264,56.6466996096,44.6445414236
 12/13  17:00:00,1493.82316763,102.133663896,526.41565623,0.0,243.2593065,310.10971186,530.373523993,416.018693564,84.9700494144,29.3847810144
 12/13  18:00:00,1491.96432013,102.291110389,522.468904759,0.0,243.2593065,310.10971186,535.670124062,427.11038924,84.9700494144,23.5896854083
 12/13  19:00:00,1217.6564886,96.6169909531,521.344452919,0.0,166.938926447,199.110933808,518.928540202,416.469958752,84.9700494144,17.4885320361
 12/13  20:00:00,1203.59284752,96.6169909531,519.664270487,0.0,166.938926447,191.61365848,495.315343526,421.180836863,56.6466996096,17.4878070527
 12/13  21:00:00,1066.98423509,96.6169909531,520.624765898,0.0,100.150657288,124.558693486,545.382191921,462.517237795,56.6466996096,26.2182545165
 12/13  22:00:00,1033.25816067,96.6169909531,520.120455267,0.0,100.150657288,124.558693486,522.49196675,471.278841628,42.4850247072,8.72810041444
 12/13  23:00:00,974.24309368,96.6169909531,517.125330426,0.0,46.0930336215,124.558693486,536.41635519,490.6591756,28.3233498048,17.4338297855
 12/13  24:00:00,960.485019099,96.6169909531,499.209556664,0.0,46.0930336215,124.558693486,528.040725319,496.448098873,14.1616749024,17.4309515427
 12/14  01:00:00,917.61352197,96.6169909531,468.99703433,0.0,46.0930336215,113.312780494,525.315796405,502.216390836,5.66466996096,17.4347356078
 12/14  02:00:00,881.426776137,96.6169909531,439.313944392,0.0,46.0930336215,113.312780494,534.067236201,510.970570411,5.66466996096,17.4319958284
 12/14  03:00:00,827.296580987,96.6169909531,388.781158986,0.0,46.0930336215,113.312780494,529.539382424,515.14657638,5.66466996096,8.72813608302
 12/14  04:00:00,789.190450504,96.6169909531,354.745319778,0.0,46.0930336215,113.312780494,553.82323602,530.724581664,5.66466996096,17.4339843947
 12/14  05:00:00,869.413332452,96.6169909531,348.179802607,0.0,100.150657288,148.969399434,539.382403778,516.286549844,5.66466996096,17.4311839723
 12/14  06:00:00,919.59627586,97.1173832696,393.501001684,0.0,100.150657288,149.894399434,866.04331735,834.447067856,14.1616749024,17.4345745911
 12/14  07:00:00,1163.24368542,98.0517510241,412.094333719,0.0,176.471037341,302.612436532,632.924752429,587.16967301,28.3233498048,17.4317296148
 12/14  08:00:00,1311.46969231,99.3409062845,453.90301554,0.0,243.2593065,310.10971186,602.991882924,534.095161591,42.4850247072,26.4116966266
 12/14  09:00:00,1395.9863422,99.9290858321,502.26542011,0.0,243.2593065,310.10971186,598.75999829,515.548229342,56.6466996096,26.5650693378
 12/14  10:00:00,1433.79647785,100.39878328,515.632325537,0.0,243.2593065,302.612436532,585.231139123,507.176319455,42.4850247072,35.5697949602
 12/14  11:00:00,1443.21889268,100.796735718,527.106407002,0.0,243.2593065,310.10971186,606.824457919,491.277677372,70.808374512,44.7384060344
 12/14  12:00:00,1446.85119007,101.173561527,540.41017476,0.0,243.2593065,310.10971186,592.864347025,477.218648269,70.808374512,44.8373242438
 12/14  13:00:00,1414.04092315,101.472322535,553.315278175,0.0,243.2593065,310.10971186,584.682877373,469.303781009,70.808374512,44.5707218519
 12/14  14:00:00,1453.83780899,101.777023054,559.282215026,0.0,243.2593065,302.612436532,564.717595249,463.235183988,56.6466996096,44.8357116516
 12/14  15:00:00,1460.61408557,102.161059526,565.369212917,0.0,243.2593065,302.612436532,532.444548305,445.216800723,42.4850247072,44.7427228748
 12/14  16:00:00,1465.4036948,102.32504893,570.082500733,0.0,243.2593065,302.612436532,535.822320672,443.462045059,56.6466996096,35.7135760035
 12/14  17:00:00,1481.87980725,102.487881512,566.876569846,0.0,243.2593065,310.10971186,560.61633558,440.133550862,84.9700494144,35.5127353033
 12/14  18:00:00,1489.3250653,102.661683151,559.195573016,0.0,243.2593065,310.10971186,553.126508594,441.834301657,84.9700494144,26.3221575225
 12/14  19:00:00,1224.18454711,96.6169909531,552.16361716,0.0,166.938926447,199.110933808,528.966138435,426.508573826,84.9700494144,17.4875151942
 12/14  20:00:00,1223.05848834,96.6169909531,544.037777956,0.0,166.938926447,191.61365848,505.357871621,431.225409956,56.6466996096,17.4857620554
 12/14  21:00:00,1085.13103036,96.6169909531,537.219904439,0.0,100.150657288,124.558693486,545.252376428,471.118315834,56.6466996096,17.4873609843
 12/14  22:00:00,1044.87159556,96.6169909531,531.070511924,0.0,100.150657288,124.558693486,540.584327036,480.658491382,42.4850247072,17.440810947
 12/14  23:00:00,969.674112506,96.6169909531,523.634413103,0.0,46.0930336215,124.558693486,546.116205631,500.360844291,28.3233498048,17.4320115354
 12/14  24:00:00,950.366845474,96.6169909531,501.806826082,0.0,46.0930336215,124.558693486,539.581069465,507.983939207,14.1616749024,17.4354553556
 12/15  01:00:00,908.50266268,96.6169909531,469.72967625,0.0,46.0930336215,113.312780494,536.788664836,513.691029266,5.66466996096,17.4329656085
 12/15  02:00:00,843.546843201,96.6169909531,399.608781039,0.0,46.0930336215,113.312780494,538.294396391,523.904191866,5.66466996096,8.7255345642
 12/15  03:00:00,770.433334908,96.6169909531,328.299273123,0.0,46.0930336215,113.312780494,562.557139853,539.457242621,5.66466996096,17.4352272714
 12/15  04:00:00,768.207780941,96.6169909531,328.066668436,0.0,46.0930336215,113.312780494,562.031502272,538.934385784,5.66466996096,17.4324465268
 12/15  05:00:00,878.535944277,96.6169909531,344.050455161,0.0,100.150657288,148.969399434,541.672286141,518.571652287,5.66466996096,17.4359638926
 12/15  06:00:00,898.784851095,97.1423451005,358.139083787,0.0,100.150657288,149.894399434,873.376060227,841.781257555,14.1616749024,17.4331277689
 12/15  07:00:00,1077.09882342,98.2716575918,311.298804018,0.0,176.471037341,302.612436532,638.637413216,601.588505112,28.3233498048,8.72555829862
 12/15  08:00:00,1172.83762054,99.6403987937,296.490627148,0.0,243.2593065,310.10971186,622.492085806,553.591592364,42.4850247072,26.4154687341
 12/15  09:00:00,1270.39145466,100.654776316,359.012548184,0.0,243.2593065,310.10971186,600.655182374,508.589525594,56.6466996096,35.4189571705
 12/15  10:00:00,1427.24569781,101.333167376,476.423439621,0.0,243.2593065,302.612436532,560.474676238,482.420870308,42.4850247072,35.5687812228
 12/15  11:00:00,1464.32685468,101.870491516,499.708852026,0.0,243.2593065,310.10971186,575.32818174,459.771782769,70.808374512,44.7480244591
 12/15  12:00:00,1477.44777387,102.478765253,507.113609925,0.0,243.2593065,310.10971186,554.608989144,438.956155943,70.808374512,44.8444586898
 12/15  13:00:00,1447.97317934,102.936781677,513.908813403,0.0,243.2593065,310.10971186,540.201252098,424.813055081,70.808374512,44.5798225044
 12/15  14:00:00,1489.28033605,103.101625535,514.646114717,0.0,243.2593065,302.612436532,518.150935693,416.662052182,56.6466996096,44.8421839017
 12/15  15:00:00,1492.6512455,102.992298074,511.212158637,0.0,243.2593065,302.612436532,505.158917124,417.925359478,42.4850247072,44.7485329392
 12/15  16:00:00,1493.1998382,103.185421776,505.033008243,0.0,243.2593065,302.612436532,500.437968161,408.076307165,56.6466996096,35.7149613866
 12/15  17:00:00,1504.36135612,103.206260964,499.408115042,0.0,243.2593065,310.10971186,535.207569902,414.723673004,84.9700494144,35.5138474844
 12/15  18:00:00,1504.8708952,103.300639484,493.047298347,0.0,243.2593065,310.10971186,537.014044345,425.721398539,84.9700494144,26.3225963908
 12/15  19:00:00,1215.42611261,96.6169909531,484.754263331,0.0,166.938926447,199.110933808,521.093260371,418.631741276,84.9700494144,17.4914696804
 12/15  20:00:00,1168.24600898,96.6169909531,444.915756983,0.0,166.938926447,191.61365848,498.944397004,424.811726325,56.6466996096,17.4859710691
 12/15  21:00:00,1013.14066236,96.6169909531,427.50855546,0.0,100.150657288,124.558693486,540.170940369,466.033781207,56.6466996096,17.4904595528
 12/15  22:00:00,939.667038375,96.6169909531,400.145111045,0.0,100.150657288,124.558693486,535.478233673,475.552206295,42.4850247072,17.4410026716
 12/15  23:00:00,847.277853367,96.6169909531,371.297891221,0.0,46.0930336215,124.558693486,542.13862067,496.383000061,28.3233498048,17.4322708041
 12/15  24:00:00,848.674844775,96.6169909531,363.340412807,0.0,46.0930336215,124.558693486,533.781564887,502.184134746,14.1616749024,17.4357552387
 12/16  01:00:00,836.341837529,96.6169909531,360.037605491,0.0,46.0930336215,113.312780494,532.080802659,508.982782975,5.66466996096,17.4333497231
 12/16  02:00:00,833.814228762,96.6169909531,357.541838002,0.0,46.0930336215,113.312780494,528.975179596,514.584760936,5.66466996096,8.7257486984
 12/16  03:00:00,831.37742144,96.6169909531,355.394930384,0.0,46.0930336215,113.312780494,542.368642209,519.268278314,5.66466996096,17.4356939347
 12/16  04:00:00,811.152607526,96.6169909531,337.124751188,0.0,46.0930336215,113.312780494,557.773848746,534.676193916,5.66466996096,17.432984869
 12/16  05:00:00,787.636097128,96.6169909531,305.967080636,0.0,55.6251445156,113.312780494,575.358089697,552.256846779,5.66466996096,17.4365729571
 12/16  06:00:00,755.762354505,96.6169909531,275.049659,0.0,55.6251445156,113.312780494,610.758264437,579.162816621,14.1616749024,17.4337729146
 12/16  07:00:00,806.494143291,96.6169909531,256.552184224,0.0,65.1572554096,176.889270242,561.922183532,524.8729373,28.3233498048,8.72589642757
 12/16  08:00:00,935.897310592,96.9473731042,277.387448805,0.0,109.682768182,220.96816451,862.547060931,802.625356837,42.4850247072,17.4366793863
 12/16  09:00:00,966.18003842,96.9405522501,301.168823065,0.0,109.682768182,220.96816451,701.109956131,618.171841982,56.6466996096,26.2914145394
 12/16  10:00:00,1145.56212633,97.3219999411,367.700677861,0.0,131.945524568,266.955817592,632.916278135,564.00061556,42.4850247072,26.4306378683
 12/16  11:00:00,1197.023835,97.4224436439,408.655205523,0.0,131.945524568,274.45309292,642.190214897,544.827785874,70.808374512,26.5540545116
 12/16  12:00:00,1234.66050812,97.6457000208,439.830439709,0.0,131.945524568,274.45309292,634.83947606,528.615605329,70.808374512,35.4154962193
 12/16  13:00:00,1252.67039289,97.8363002261,484.096018658,0.0,131.945524568,274.45309292,621.32453388,515.119444253,70.808374512,35.3967151155
 12/16  14:00:00,1254.34194406,97.961765735,489.877584691,0.0,131.945524568,266.955817592,588.479232128,505.279907549,56.6466996096,26.5526249699
 12/16  15:00:00,1257.74005685,97.9976660624,489.877599812,0.0,131.945524568,266.955817592,564.790860792,486.90381902,42.4850247072,35.4020170643
 12/16  16:00:00,1177.71469981,96.6169909531,489.877582164,0.0,109.682768182,212.545889182,452.325027423,360.279765759,56.6466996096,35.3985620546
 12/16  17:00:00,1156.76525079,96.6169909531,457.042313158,0.0,109.682768182,220.04316451,496.427832582,384.90227723,84.9700494144,26.555505937
 12/16  18:00:00,1065.37159828,96.6169909531,404.011952521,0.0,109.682768182,220.04316451,513.8157622,402.435095704,84.9700494144,26.410617082
 12/16  19:00:00,923.191950674,96.6169909531,309.857150458,0.0,100.150657288,199.110933808,583.01338621,480.610374089,84.9700494144,17.432962706
 12/16  20:00:00,843.49312167,96.6169909531,243.388387097,0.0,100.150657288,191.61365848,597.114187565,523.030848946,56.6466996096,17.4366390097
 12/16  21:00:00,702.063280427,96.6169909531,218.731026599,0.0,55.6251445156,124.558693486,669.650045021,595.569483582,56.6466996096,17.4338618299
 12/16  22:00:00,668.827240183,96.6169909531,187.05797307,0.0,55.6251445156,124.558693486,723.60767962,672.396719769,42.4850247072,8.72593514304
 12/16  23:00:00,643.044055273,96.6169909531,168.762409338,0.0,46.0930336215,124.558693486,761.97168445,716.212278666,28.3233498048,17.4360559797
 12/16  24:00:00,640.595959444,96.6169909531,165.369386079,0.0,46.0930336215,124.558693486,745.230794099,713.635816667,14.1616749024,17.4333025292
 12/17  01:00:00,614.932374692,96.6169909531,163.86714033,0.0,34.9616554283,113.312780494,739.947223417,716.845202346,5.66466996096,17.4373511096
 12/17  02:00:00,614.732648084,96.6169909531,163.685094753,0.0,34.9616554283,113.312780494,744.453292297,721.353912673,5.66466996096,17.4347096639
 12/17  03:00:00,614.657922188,96.6169909531,163.713458611,0.0,34.9616554283,113.312780494,740.825222223,726.434156761,5.66466996096,8.7263955011
 12/17  04:00:00,611.128893673,96.6169909531,163.549957818,0.0,34.9616554283,113.312780494,756.035779636,732.93401692,5.66466996096,17.4370927546
 12/17  05:00:00,616.566677479,96.6169909531,163.107419799,0.0,44.4937663224,113.312780494,752.529121179,729.430090308,5.66466996096,17.4343609107
 12/17  06:00:00,609.616691066,96.6169909531,153.587333019,0.0,44.4937663224,113.312780494,797.502742302,765.906169393,14.1616749024,17.4348980066
 12/17  07:00:00,673.504887743,96.6169909531,145.533637373,0.0,54.0258772165,176.889270242,768.878959631,723.120319217,28.3233498048,17.4352906092
 12/17  08:00:00,678.125308029,96.6169909531,153.712931871,0.0,54.0258772165,184.38654557,733.914461564,679.046767764,42.4850247072,12.3826690927
 12/17  09:00:00,787.309770366,96.6169909531,190.611934802,0.0,65.1572554096,220.04316451,626.358535139,547.116115075,56.6466996096,22.5957204551
 12/17  10:00:00,838.502322762,96.6169909531,251.35566121,0.0,65.1572554096,212.545889182,521.196886905,452.311836104,42.4850247072,26.4000260935
 12/17  11:00:00,933.365611449,96.6169909531,327.211876975,0.0,65.1572554096,220.04316451,511.220183405,413.884529381,70.808374512,26.5272795123
 12/17  12:00:00,1020.08353849,96.6169909531,401.765139448,0.0,65.1572554096,220.04316451,512.713106054,406.532973706,70.808374512,35.3717578367
 12/17  13:00:00,1060.64089103,96.6169909531,440.420207992,0.0,65.1572554096,220.04316451,500.557748617,403.223603499,70.808374512,26.5257706054
 12/17  14:00:00,1088.03601483,96.6169909531,469.256985833,0.0,65.1572554096,212.545889182,488.807021528,396.786780003,56.6466996096,35.3735419156
 12/17  15:00:00,1111.37514512,96.6169909531,489.877580665,0.0,65.1572554096,212.545889182,452.239500954,382.509065528,42.4850247072,27.2454107189
 12/17  16:00:00,1095.95202562,96.6169909531,478.970737139,0.0,65.1572554096,212.545889182,475.677739455,384.375395411,56.6466996096,34.6556444345
 12/17  17:00:00,1006.70696538,96.6169909531,414.419139985,0.0,65.1572554096,220.04316451,534.415341275,414.082986658,84.9700494144,35.3623052023
 12/17  18:00:00,871.031098443,96.6169909531,329.287998559,0.0,54.0258772165,184.38654557,574.347615724,467.28632182,84.9700494144,22.0912444893
 12/17  19:00:00,795.3917202,96.6169909531,287.240137047,0.0,44.4937663224,163.454314868,619.870645908,521.907807001,84.9700494144,12.9927894919
 12/17  20:00:00,778.842829466,96.6169909531,278.293520951,0.0,44.4937663224,155.95703954,606.098734201,532.017138575,56.6466996096,17.4348960166
 12/17  21:00:00,744.911350726,96.6169909531,275.885518445,0.0,44.4937663224,124.558693486,646.949524209,572.867356338,56.6466996096,17.4354682618
 12/17  22:00:00,729.821478342,96.6169909531,262.156748163,0.0,44.4937663224,124.558693486,657.99401796,598.073147799,42.4850247072,17.4358454537
 12/17  23:00:00,702.771204654,96.6169909531,247.698379213,0.0,34.9616554283,124.558693486,671.102656241,625.346097373,28.3233498048,17.4332090628
 12/17  24:00:00,712.17101006,96.6169909531,256.752840317,0.0,34.9616554283,124.558693486,640.86555405,617.975108533,14.1616749024,8.72877061458
 12/18  01:00:00,714.899348345,96.6169909531,257.296327087,0.0,46.0930336215,113.312780494,659.399491181,636.299068018,5.66466996096,17.4357532022
 12/18  02:00:00,705.360051194,96.6169909531,246.822027976,0.0,46.0930336215,113.312780494,675.825331082,652.727260651,5.66466996096,17.4334004704
 12/18  03:00:00,694.995981067,96.6169909531,234.578753282,0.0,46.0930336215,113.312780494,703.162070003,680.060287362,5.66466996096,17.4371126803
 12/18  04:00:00,690.53922575,96.6169909531,226.132908537,0.0,46.0930336215,113.312780494,720.3323359,697.233169482,5.66466996096,17.4344964575
 12/18  05:00:00,782.485714033,96.6169909531,225.650287739,0.0,100.150657288,148.969399434,681.406017341,667.014374168,5.66466996096,8.72697321124
 12/18  06:00:00,800.651999574,96.6169909531,237.060392977,0.0,100.150657288,149.894399434,1152.39719623,1120.79794165,14.1616749024,17.4375796802
 12/18  07:00:00,1008.27176208,96.8989925876,215.006938221,0.0,176.471037341,302.612436532,799.592170244,753.832836875,28.3233498048,17.4359835644
 12/18  08:00:00,1115.371883,97.19628499,211.540303821,0.0,243.2593065,310.10971186,748.699320493,679.796758501,42.4850247072,26.4175372843
 12/18  09:00:00,1134.00054774,97.3201313181,201.133153724,0.0,243.2593065,310.10971186,743.037862757,650.97477203,56.6466996096,35.4163911171
 12/18  10:00:00,1162.61145238,97.4131420762,200.050231349,0.0,243.2593065,302.612436532,695.141136552,617.08803973,42.4850247072,35.5680721143
 12/18  11:00:00,1183.46809087,97.4930586725,212.624832974,0.0,243.2593065,310.10971186,702.790604442,587.221505431,70.808374512,44.7607244991
 12/18  12:00:00,1202.37444593,97.5649807979,228.943118343,0.0,243.2593065,310.10971186,680.427482443,564.76047464,70.808374512,44.8586332909
 12/18  13:00:00,1165.36425526,97.6306638097,233.803260128,0.0,243.2593065,310.10971186,673.566061146,567.081423753,70.808374512,35.6762628809
 12/18  14:00:00,1187.99538762,97.6919192757,223.761085992,0.0,243.2593065,302.612436532,681.554569503,571.075821016,56.6466996096,53.8320488777
 12/18  15:00:00,1187.14663481,97.8766354415,222.850218666,0.0,243.2593065,302.612436532,640.324598526,559.949491014,42.4850247072,37.8900828043
 12/18  16:00:00,1189.96781273,98.2521835291,225.162747005,0.0,243.2593065,302.612436532,649.632042972,550.407330193,56.6466996096,42.5780131689
 12/18  17:00:00,1207.6679213,98.5986516243,228.007629903,0.0,243.2593065,310.10971186,665.068645843,544.579197592,84.9700494144,35.519398836
 12/18  18:00:00,1218.90907565,98.949531596,230.90865509,0.0,243.2593065,310.10971186,654.358022854,543.058086205,84.9700494144,26.3298872345
 12/18  19:00:00,930.378205084,96.6169909531,209.377031972,0.0,166.938926447,199.110933808,637.096573739,534.633518288,84.9700494144,17.4930060364
 12/18  20:00:00,910.370014628,96.6169909531,194.374101604,0.0,166.938926447,191.61365848,647.33915235,573.204826861,56.6466996096,17.4876258791
 12/18  21:00:00,757.725318953,96.6169909531,175.36299279,0.0,100.150657288,124.558693486,735.844199027,661.705250312,56.6466996096,17.4922491061
 12/18  22:00:00,698.193610714,96.6169909531,156.296214425,0.0,100.150657288,124.558693486,771.830868742,711.903196736,42.4850247072,17.4426472989
 12/18  23:00:00,628.104896479,96.6169909531,146.722109824,0.0,46.0930336215,124.558693486,786.925382703,741.167981115,28.3233498048,17.4340517831
 12/18  24:00:00,632.733296782,96.6169909531,145.088106171,0.0,46.0930336215,124.558693486,770.909315693,739.309877767,14.1616749024,17.4377630243
 12/19  01:00:00,620.83007058,96.6169909531,144.702300448,0.0,46.0930336215,113.312780494,762.7413904,739.641221848,5.66466996096,17.4354985906
 12/19  02:00:00,610.745879752,96.6169909531,135.225936591,0.0,46.0930336215,113.312780494,791.173230083,776.781683619,5.66466996096,8.72687650287
 12/19  03:00:00,598.034862225,96.6169909531,122.69011095,0.0,46.0930336215,113.312780494,837.644994938,814.542140141,5.66466996096,17.4381848353
 12/19  04:00:00,589.341506599,96.6169909531,112.789887611,0.0,46.0930336215,113.312780494,863.029312328,839.92905904,5.66466996096,17.4355833273
 12/19  05:00:00,665.91214547,96.6169909531,98.5647422351,0.0,100.150657288,148.969399434,879.006467069,855.905539511,5.66466996096,17.4362575965
 12/19  06:00:00,678.602846184,96.8159703932,109.336747271,0.0,100.150657288,149.894399434,1125.86547069,1094.26699908,14.1616749024,17.4367967095
 12/19  07:00:00,884.184022503,97.4978560594,89.3651886122,0.0,176.471037341,302.612436532,917.903216502,872.145584999,28.3233498048,17.4342816982
 12/19  08:00:00,988.672710096,97.7218116096,83.0349256939,0.0,243.2593065,310.10971186,871.234380109,802.329863412,42.4850247072,26.4194919894
 12/19  09:00:00,1044.71001976,98.0414548472,101.438755739,0.0,243.2593065,310.10971186,763.853557442,680.633303297,56.6466996096,26.5735545351
 12/19  10:00:00,1106.04461594,98.549539113,128.025193859,0.0,243.2593065,302.612436532,684.427068874,606.354681485,42.4850247072,35.587362682
 12/19  11:00:00,1139.49465424,99.1547754311,151.590441178,0.0,243.2593065,310.10971186,675.292557443,559.71916918,70.808374512,44.7650137517
 12/19  12:00:00,1174.45777284,99.7853649108,182.584419471,0.0,243.2593065,310.10971186,649.182217333,524.538674248,70.808374512,53.8351685731
 12/19  13:00:00,1172.67436836,100.364100609,219.936429799,0.0,243.2593065,310.10971186,601.005237204,494.532048099,70.808374512,35.6648145935
 12/19  14:00:00,1246.61976262,100.812568148,257.969789451,0.0,243.2593065,302.612436532,570.225784041,468.718240618,56.6466996096,44.8608438131
 12/19  15:00:00,1286.12181993,101.142395715,294.575909975,0.0,243.2593065,302.612436532,522.150209651,434.901334379,42.4850247072,44.7638505656
 12/19  16:00:00,1294.42142611,101.298853576,302.528070123,0.0,243.2593065,302.612436532,533.035581887,431.720951036,56.6466996096,44.6679312413
 12/19  17:00:00,1279.97312156,101.280812151,277.604490813,0.0,243.2593065,310.10971186,585.181908281,464.70216541,84.9700494144,35.5096934562
 12/19  18:00:00,1241.72940589,101.423548952,235.192247459,0.0,243.2593065,310.10971186,617.927579081,515.396991985,84.9700494144,17.5605376821
 12/19  19:00:00,907.022972049,96.6169909531,172.257367208,0.0,166.938926447,199.110933808,728.23289201,617.033261467,84.9700494144,26.2295811295
 12/19  20:00:00,868.039208484,96.6169909531,142.296682021,0.0,166.938926447,191.61365848,748.262669203,674.125483371,56.6466996096,17.4904862225
 12/19  21:00:00,716.756407879,96.6169909531,128.243003761,0.0,100.150657288,124.558693486,803.387026758,729.246967624,56.6466996096,17.4933595248
 12/19  22:00:00,663.671456441,96.6169909531,116.10745287,0.0,100.150657288,124.558693486,822.696605171,762.767095539,42.4850247072,17.4444849241
 12/19  23:00:00,582.647141046,96.6169909531,98.3904307896,0.0,46.0930336215,124.558693486,876.606364284,830.847318981,28.3233498048,17.4356954991
 12/19  24:00:00,574.745148452,96.6169909531,88.4218434724,0.0,46.0930336215,124.558693486,863.097029091,840.208442213,14.1616749024,8.72691197522
 12/20  01:00:00,542.429704395,96.6169909531,69.212673213,0.0,46.0930336215,113.312780494,949.516560164,926.413288277,5.66466996096,17.4386019265
 12/20  02:00:00,536.71635101,96.6169909531,63.151509725,0.0,46.0930336215,113.312780494,921.775689939,898.67485842,5.66466996096,17.4361615578
 12/20  03:00:00,539.006384335,96.6169909531,65.2544142329,0.0,46.0930336215,113.312780494,877.387787351,854.286164385,5.66466996096,17.436953005
 12/20  04:00:00,538.322726581,96.6169909531,64.5608073568,0.0,46.0930336215,113.312780494,877.715052368,854.612843446,5.66466996096,17.4375389607
 12/20  05:00:00,626.543768804,96.6169909531,64.6819255157,0.0,100.150657288,148.969399434,855.337929532,832.238189005,5.66466996096,17.4350705657
 12/20  06:00:00,642.015332598,97.0536315281,75.6601827718,0.0,100.150657288,149.894399434,1084.94474885,1062.05326135,14.1616749024,8.72981259436
 12/20  07:00:00,868.251753488,97.7204862462,75.434587184,0.0,176.471037341,302.612436532,841.008187438,795.247098826,28.3233498048,17.4377388066
 12/20  08:00:00,992.834745834,98.5686627611,91.1791258075,0.0,243.2593065,310.10971186,757.511079179,688.60164413,42.4850247072,26.4244103424
 12/20  09:00:00,1050.51000582,99.1051010405,116.862931034,0.0,243.2593065,310.10971186,711.08993997,619.01669692,56.6466996096,35.42654344
 12/20  10:00:00,1121.64565439,99.5379764651,157.237055615,0.0,243.2593065,302.612436532,642.721818488,564.656854869,42.4850247072,35.5799389118
 12/20  11:00:00,1191.42408031,100.023486351,216.955608942,0.0,243.2593065,310.10971186,636.095115955,520.518752868,70.808374512,44.7679885748
 12/20  12:00:00,1255.88775599,100.663598897,275.574214207,0.0,243.2593065,310.10971186,599.199622823,483.523910811,70.808374512,44.8673374998
 12/20  13:00:00,1274.38683458,101.124935848,326.814163118,0.0,243.2593065,310.10971186,585.59286422,470.183354158,70.808374512,44.6011355497
 12/20  14:00:00,1352.1073827,101.471055002,364.991076523,0.0,243.2593065,302.612436532,566.671061854,465.160372122,56.6466996096,44.8639901228
 12/20  15:00:00,1407.03860161,101.74643425,416.480961857,0.0,243.2593065,302.612436532,542.739911252,455.487425942,42.4850247072,44.7674606026
 12/20  16:00:00,1469.78561924,102.001573549,474.903861219,0.0,243.2593065,302.612436532,537.711338983,443.967552332,56.6466996096,37.0970870409
 12/20  17:00:00,1474.72707328,102.080128625,466.46032132,0.0,243.2593065,310.10971186,575.558660537,451.23290584,84.9700494144,39.3557052833
 12/20  18:00:00,1393.80676383,102.18310092,383.910281897,0.0,243.2593065,310.10971186,574.80558014,468.622082327,84.9700494144,21.2134483991
 12/20  19:00:00,1001.95108891,96.6169909531,269.951419517,0.0,166.938926447,199.110933808,595.589949604,493.12581613,84.9700494144,17.4940840602
 12/20  20:00:00,946.904595252,96.6169909531,225.742322973,0.0,166.938926447,191.61365848,605.98788689,523.112337008,56.6466996096,26.2288502719
 12/20  21:00:00,762.696615617,96.6169909531,179.177782175,0.0,100.150657288,124.558693486,738.053215647,663.915808812,56.6466996096,17.4907072259
 12/20  22:00:00,693.860014041,96.6169909531,151.192678958,0.0,100.150657288,124.558693486,776.411090117,716.484121063,42.4850247072,17.4419443462
 12/20  23:00:00,613.391523637,96.6169909531,136.775088794,0.0,46.0930336215,124.558693486,798.554975296,761.504657621,28.3233498048,8.72696786999
 12/20  24:00:00,603.625262451,96.6169909531,126.683752743,0.0,46.0930336215,124.558693486,808.816902839,777.21690181,14.1616749024,17.4383261263
 12/21  01:00:00,598.175240208,96.6169909531,133.522655102,0.0,46.0930336215,113.312780494,761.811650468,738.709117256,5.66466996096,17.4378632508
 12/21  02:00:00,613.618960745,96.6169909531,150.369002959,0.0,46.0930336215,113.312780494,718.779596839,695.677847705,5.66466996096,17.4370791733
 12/21  03:00:00,612.241041696,96.6169909531,150.881989207,0.0,46.0930336215,113.312780494,745.040850449,721.938393186,5.66466996096,17.4377873022
 12/21  04:00:00,598.532638257,96.6169909531,135.503638536,0.0,46.0930336215,113.312780494,804.937693406,781.837627545,5.66466996096,17.4353959
 12/21  05:00:00,679.424195177,96.6169909531,127.190966781,0.0,100.150657288,148.969399434,789.025115869,774.630469752,5.66466996096,8.72997615675
 12/21  06:00:00,697.980331563,97.1308483134,142.595085369,0.0,100.150657288,149.894399434,1043.54852114,1011.94763974,14.1616749024,17.4392065049
 12/21  07:00:00,921.28617409,97.9629775135,140.927339536,0.0,176.471037341,302.612436532,774.318538831,728.557853247,28.3233498048,17.4373357791
 12/21  08:00:00,1053.90130277,99.200674272,163.956683668,0.0,243.2593065,310.10971186,685.64661543,616.739755071,42.4850247072,26.4218356516
 12/21  09:00:00,1140.44567038,100.005186088,217.553124561,0.0,243.2593065,310.10971186,635.667805527,543.596886509,56.6466996096,35.4242194081
 12/21  10:00:00,1244.01292367,100.717815201,289.984025557,0.0,243.2593065,302.612436532,577.229722829,499.166869751,42.4850247072,35.5778283711
 12/21  11:00:00,1376.19831904,101.280903404,409.644138713,0.0,243.2593065,310.10971186,593.137187422,477.55280715,70.808374512,44.7760057605
 12/21  12:00:00,1465.92395305,101.881262655,490.68907058,0.0,243.2593065,310.10971186,575.569316543,459.892559773,70.808374512,44.8683822583
 12/21  13:00:00,1428.768661,102.37957469,495.147233927,0.0,243.2593065,310.10971186,562.097927965,446.680734852,70.808374512,44.608818601
 12/21  14:00:00,1468.90586106,102.767161979,501.380028361,0.0,243.2593065,302.612436532,536.187000079,434.667512053,56.6466996096,44.8727884164
 12/21  15:00:00,1479.76264186,103.016505255,507.184509232,0.0,243.2593065,302.612436532,499.497487679,412.235782212,42.4850247072,44.7766807604
 12/21  16:00:00,1484.95301411,103.068218277,509.127184889,0.0,243.2593065,302.612436532,495.633364598,403.248259485,56.6466996096,35.7384055033
 12/21  17:00:00,1493.94903808,102.917009511,504.582365135,0.0,243.2593065,310.10971186,539.264541084,418.758516501,84.9700494144,35.5359751687
 12/21  18:00:00,1466.95251979,102.914548968,472.6867068,0.0,243.2593065,310.10971186,551.418466899,440.113750109,84.9700494144,26.3346673762
 12/21  19:00:00,1035.26657575,96.6169909531,320.639369933,0.0,166.938926447,199.110933808,560.454723118,457.990287719,84.9700494144,17.4943859851
 12/21  20:00:00,952.317736639,96.6169909531,245.975551666,0.0,166.938926447,191.61365848,573.531306763,499.39046049,56.6466996096,17.4941466635
 12/21  21:00:00,775.974367356,96.6169909531,201.577883284,0.0,100.150657288,124.558693486,676.761468121,593.885909279,56.6466996096,26.2288592317
 12/21  22:00:00,729.888403709,96.6169909531,196.205432247,0.0,100.150657288,124.558693486,650.934451233,591.00770291,42.4850247072,17.4417236157
 12/21  23:00:00,669.045857928,96.6169909531,201.767413046,0.0,46.0930336215,124.558693486,633.959545538,596.906141921,28.3233498048,8.73005381293
 12/21  24:00:00,656.669359283,96.6169909531,183.530244814,0.0,46.0930336215,124.558693486,689.484352634,657.884512711,14.1616749024,17.4381650206
 12/22  01:00:00,626.369068504,96.6169909531,166.949983558,0.0,46.0930336215,113.312780494,717.402675453,694.300207597,5.66466996096,17.4377978948
 12/22  02:00:00,614.689890556,96.6169909531,154.835284844,0.0,46.0930336215,113.312780494,751.091928503,727.987000244,5.66466996096,17.4402582977
 12/22  03:00:00,610.468440276,96.6169909531,146.328907158,0.0,46.0930336215,113.312780494,769.63039104,746.527904021,5.66466996096,17.4378170582
 12/22  04:00:00,607.627620631,96.6169909531,144.680234414,0.0,46.0930336215,113.312780494,765.178446909,747.058415322,5.66466996096,12.4553616263
 12/22  05:00:00,692.843816419,96.6169909531,144.111699716,0.0,100.150657288,148.969399434,742.644307072,723.269424181,5.66466996096,13.7102129302
