Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  06:00:00,712.996404951,97.1544682146,160.446401944,0.0,100.150657288,149.894399434,995.707073162,964.106012736,14.1616749024,17.4393855238
 12/22  07:00:00,955.467914447,98.1446922687,178.75837465,0.0,176.471037341,302.612436532,695.264363137,649.503437752,28.3233498048,17.4375755802
 12/22  08:00:00,1095.63728924,99.6204923146,205.78238418,0.0,243.2593065,310.10971186,653.366670516,584.45874269,42.4850247072,26.422903119
 12/22  09:00:00,1178.74046887,100.589640135,259.373235819,0.0,243.2593065,310.10971186,610.446657657,518.373607997,56.6466996096,35.426350051
 12/22  10:00:00,1372.78988873,101.321340052,418.878506957,0.0,243.2593065,302.612436532,560.3573674,482.287862732,42.4850247072,35.584479961
 12/22  11:00:00,1465.49569992,101.939237671,497.647266155,0.0,243.2593065,310.10971186,575.082822911,459.494034372,70.808374512,44.7804140269
 12/22  12:00:00,1481.66851622,102.594549265,511.410863104,0.0,243.2593065,310.10971186,554.339871319,438.659784985,70.808374512,44.8717118218
 12/22  13:00:00,1456.44847304,103.0968903,526.855174437,0.0,243.2593065,310.10971186,538.098683222,422.68331152,70.808374512,44.60699719
 12/22  14:00:00,1497.91600561,103.468276137,539.628441428,0.0,243.2593065,302.612436532,510.626082468,409.109335168,56.6466996096,44.87004769
 12/22  15:00:00,1508.31067452,103.665760194,547.107492552,0.0,243.2593065,302.612436532,476.304112432,389.045297866,42.4850247072,44.7737898589
 12/22  16:00:00,1509.77792738,103.663708922,545.897237957,0.0,243.2593065,302.612436532,474.401004282,382.010601778,56.6466996096,35.7437028944
 12/22  17:00:00,1517.07339084,103.485357992,539.863039453,0.0,243.2593065,310.10971186,520.56086438,398.079363037,84.9700494144,37.5114519284
 12/22  18:00:00,1522.8185253,103.483209347,533.162263895,0.0,243.2593065,310.10971186,523.182675195,413.824716848,84.9700494144,24.3879089329
 12/22  19:00:00,1247.1735393,96.6169909531,525.718488405,0.0,166.938926447,199.110933808,509.608215505,407.14258193,84.9700494144,17.4955841607
 12/22  20:00:00,1227.08634047,96.6169909531,518.435503605,0.0,166.938926447,191.61365848,498.722061632,415.844048212,56.6466996096,26.2313138108
 12/22  21:00:00,1085.92161354,96.6169909531,513.394710171,0.0,100.150657288,124.558693486,531.021817534,456.882606766,56.6466996096,17.4925111585
 12/22  22:00:00,1043.4405464,96.6169909531,514.291551345,0.0,100.150657288,124.558693486,524.48758894,464.558926795,42.4850247072,17.4436374371
 12/22  23:00:00,976.096908003,96.6169909531,515.155672674,0.0,46.0930336215,124.558693486,522.225286662,485.17410598,28.3233498048,8.7278308773
 12/22  24:00:00,974.904836287,96.6169909531,513.273683223,0.0,46.0930336215,124.558693486,523.036326687,491.434417988,14.1616749024,17.4402337967
 12/23  01:00:00,961.273215857,96.6169909531,512.353347417,0.0,46.0930336215,113.312780494,520.405732156,497.302888139,5.66466996096,17.4381740557
 12/23  02:00:00,943.804796994,96.6169909531,495.007538848,0.0,46.0930336215,113.312780494,528.344822564,505.244021475,5.66466996096,17.4361311289
 12/23  03:00:00,914.349188041,96.6169909531,465.613924256,0.0,46.0930336215,113.312780494,534.071351903,510.966688359,5.66466996096,17.439993583
 12/23  04:00:00,907.03840047,96.6169909531,458.317206071,0.0,46.0930336215,113.312780494,541.191901971,518.089579253,5.66466996096,17.437652757
 12/23  05:00:00,956.23584953,96.6169909531,499.363032955,0.0,55.6251445156,113.312780494,526.51547976,512.122833647,5.66466996096,8.7279761523
 12/23  06:00:00,965.998914538,96.6169909531,509.10880781,0.0,55.6251445156,113.312780494,550.490911713,518.888677697,14.1616749024,17.4405591136
 12/23  07:00:00,975.827033981,96.6169909531,448.803727106,0.0,65.1572554096,176.889270242,507.246724836,461.48521506,28.3233498048,17.4381599717
 12/23  08:00:00,1116.54275612,96.9417330189,478.5654144,0.0,109.682768182,220.96816451,821.944115389,762.018103226,42.4850247072,17.4409874565
 12/23  09:00:00,1143.17316376,96.9361341023,509.900664725,0.0,109.682768182,220.96816451,665.805033711,591.621030797,56.6466996096,17.5373033042
 12/23  10:00:00,1265.36412289,97.409156327,530.225712845,0.0,131.945524568,266.955817592,613.657547403,535.926645992,42.4850247072,35.2458767043
 12/23  11:00:00,1283.59337014,97.7474549146,545.850243748,0.0,131.945524568,274.45309292,607.927171516,510.542145174,70.808374512,26.57665183
 12/23  12:00:00,1295.77534363,98.0913543088,559.476851573,0.0,131.945524568,274.45309292,595.646918979,489.408940648,70.808374512,35.4296038187
 12/23  13:00:00,1273.86987047,98.3473472626,568.415781695,0.0,131.945524568,274.45309292,578.755471753,472.534487802,70.808374512,35.4126094388
 12/23  14:00:00,1261.29282318,98.4884902286,568.152656936,0.0,131.945524568,266.955817592,543.534663024,460.322441363,56.6466996096,26.5655220512
 12/23  15:00:00,1255.21000033,98.5142566734,566.670769247,0.0,131.945524568,266.955817592,518.515899793,440.609925032,42.4850247072,35.420950054
 12/23  16:00:00,1187.44861442,96.6169909531,581.217345407,0.0,109.682768182,212.545889182,423.036419618,330.970628282,56.6466996096,35.4190917258
 12/23  17:00:00,1200.25520839,96.6169909531,577.435891939,0.0,109.682768182,220.04316451,464.965921105,353.432416689,84.9700494144,26.5634550014
 12/23  18:00:00,1165.86750567,96.6169909531,571.177556842,0.0,109.682768182,220.04316451,479.175843767,367.785915807,84.9700494144,26.4198785457
 12/23  19:00:00,1127.33630266,96.6169909531,564.608248555,0.0,100.150657288,199.110933808,507.808217868,405.397518211,84.9700494144,17.440650242
 12/23  20:00:00,1114.98192965,96.6169909531,558.954191276,0.0,100.150657288,191.61365848,486.0961801,412.011215837,56.6466996096,17.4382646535
 12/23  21:00:00,991.445243815,96.6169909531,554.927994363,0.0,55.6251445156,124.558693486,531.830504286,457.744749057,56.6466996096,17.4390556201
 12/23  22:00:00,985.305033369,96.6169909531,553.298663145,0.0,55.6251445156,124.558693486,524.066498046,464.141508032,42.4850247072,17.4399653069
 12/23  23:00:00,975.761371337,96.6169909531,551.582891434,0.0,46.0930336215,124.558693486,527.69399243,481.933024275,28.3233498048,17.43761835
 12/23  24:00:00,975.307016334,96.6169909531,549.005666496,0.0,46.0930336215,124.558693486,511.361113818,488.471480642,14.1616749024,8.72795827392
 12/24  01:00:00,950.711052147,96.6169909531,548.723025007,0.0,34.9616554283,113.312780494,517.802486359,494.69692498,5.66466996096,17.4408914181
 12/24  02:00:00,951.755551661,96.6169909531,550.244724612,0.0,34.9616554283,113.312780494,522.945899323,499.842575024,5.66466996096,17.4386543388
 12/24  03:00:00,953.159473058,96.6169909531,551.63691253,0.0,34.9616554283,113.312780494,528.352578773,505.248719724,5.66466996096,17.439189089
 12/24  04:00:00,952.395754222,96.6169909531,551.003278864,0.0,34.9616554283,113.312780494,536.459520332,513.354324223,5.66466996096,17.4405261477
 12/24  05:00:00,956.949184144,96.6169909531,547.484700012,0.0,44.4937663224,113.312780494,532.795692893,509.692793086,5.66466996096,17.4382298467
 12/24  06:00:00,950.970053832,96.6169909531,541.500223979,0.0,44.4937663224,113.312780494,540.299664295,517.409707605,14.1616749024,8.72828178814
 12/24  07:00:00,998.614105901,96.6169909531,518.340004429,0.0,54.0258772165,176.889270242,502.007270428,456.24268727,28.3233498048,17.4412333538
 12/24  08:00:00,1007.49583621,96.6169909531,531.324908408,0.0,54.0258772165,184.38654557,509.465291502,449.541390715,42.4850247072,17.4388760796
 12/24  09:00:00,1084.97977011,96.6169909531,539.656446733,0.0,65.1572554096,220.04316451,516.432417739,433.507926866,56.6466996096,26.2777912636
 12/24  10:00:00,1074.01988952,96.6169909531,544.937763046,0.0,65.1572554096,212.545889182,501.410370522,432.516212993,42.4850247072,26.4091328223
 12/24  11:00:00,1081.50993614,96.6169909531,550.973272272,0.0,65.1572554096,220.04316451,527.227400262,429.868909101,70.808374512,26.5501166485
 12/24  12:00:00,1088.38118463,96.6169909531,558.216569152,0.0,65.1572554096,220.04316451,533.385047074,427.193842186,70.808374512,35.3828303761
 12/24  13:00:00,1094.26314106,96.6169909531,565.005387223,0.0,65.1572554096,220.04316451,518.295616739,420.945956248,70.808374512,26.5412859784
 12/24  14:00:00,1092.96853687,96.6169909531,571.010781687,0.0,65.1572554096,212.545889182,515.674397485,423.640551132,56.6466996096,35.3871467438
 12/24  15:00:00,1093.95550401,96.6169909531,571.983998398,0.0,65.1572554096,212.545889182,495.895215206,426.871922605,42.4850247072,26.5382678932
 12/24  16:00:00,1091.09766193,96.6169909531,569.343700714,0.0,65.1572554096,212.545889182,522.456152399,430.417317572,56.6466996096,35.392135218
 12/24  17:00:00,1070.54249635,96.6169909531,566.724803751,0.0,65.1572554096,220.04316451,553.404008313,433.053517241,84.9700494144,35.3804416575
 12/24  18:00:00,1028.06804187,96.6169909531,563.591433514,0.0,54.0258772165,184.38654557,561.836675928,450.455931133,84.9700494144,26.4106953815
 12/24  19:00:00,994.844358929,96.6169909531,559.773167027,0.0,44.4937663224,163.454314868,580.887278146,487.188895327,84.9700494144,8.72833340531
 12/24  20:00:00,988.477569834,96.6169909531,560.057587161,0.0,44.4937663224,155.95703954,566.966603871,492.878566376,56.6466996096,17.4413378853
 12/24  21:00:00,955.711460707,96.6169909531,559.232706964,0.0,44.4937663224,124.558693486,605.529903167,531.444234527,56.6466996096,17.4389690305
 12/24  22:00:00,956.335773305,96.6169909531,555.94211218,0.0,44.4937663224,124.558693486,599.280486929,539.358728255,42.4850247072,17.4367339669
 12/24  23:00:00,945.788768323,96.6169909531,546.512227562,0.0,34.9616554283,124.558693486,604.707311912,558.943158036,28.3233498048,17.4408040712
 12/24  24:00:00,923.216183399,96.6169909531,513.021227327,0.0,34.9616554283,124.558693486,597.016608145,565.416448153,14.1616749024,17.4384850895
 12/25  01:00:00,886.28971494,96.6169909531,478.888692168,0.0,34.9616554283,113.312780494,588.711844901,574.318621102,5.66466996096,8.72855383809
 12/25  02:00:00,859.2591364,96.6169909531,448.423985809,0.0,34.9616554283,113.312780494,604.340128626,581.233421177,5.66466996096,17.4420374876
 12/25  03:00:00,836.875589538,96.6169909531,420.546176768,0.0,34.9616554283,113.312780494,611.713061721,588.608642368,5.66466996096,17.4397493918
 12/25  04:00:00,791.176863026,96.6169909531,371.79164124,0.0,34.9616554283,113.312780494,620.101400171,596.999161745,5.66466996096,17.4375684654
 12/25  05:00:00,769.923956557,96.6169909531,340.09808435,0.0,44.4937663224,113.312780494,616.004814404,592.898398364,5.66466996096,17.4417460789
 12/25  06:00:00,758.82698404,96.6169909531,333.355571919,0.0,44.4937663224,113.312780494,628.103486766,596.502367744,14.1616749024,17.4394441198
 12/25  07:00:00,846.241693174,96.6169909531,349.528344529,0.0,54.0258772165,176.889270242,575.753468772,529.992859093,28.3233498048,17.4372598747
 12/25  08:00:00,868.784161807,96.6169909531,374.475473757,0.0,54.0258772165,184.38654557,574.821816294,523.605796831,42.4850247072,8.73099475546
 12/25  09:00:00,950.707962986,96.6169909531,381.038627396,0.0,65.1572554096,220.04316451,590.383012411,507.457086504,56.6466996096,26.2792262975
 12/25  10:00:00,945.413868475,96.6169909531,383.279621968,0.0,65.1572554096,212.545889182,575.208615842,506.313612216,42.4850247072,26.4099789189
 12/25  11:00:00,968.1504061,96.6169909531,404.082854681,0.0,65.1572554096,220.04316451,599.635908832,502.283082041,70.808374512,26.544452279
 12/25  12:00:00,999.493706473,96.6169909531,432.175957656,0.0,65.1572554096,220.04316451,607.45734575,501.257335822,70.808374512,35.391635416
 12/25  13:00:00,1002.50646648,96.6169909531,438.56429823,0.0,65.1572554096,220.04316451,607.529004622,501.3398769,70.808374512,35.3807532104
 12/25  14:00:00,998.10294627,96.6169909531,439.592569241,0.0,65.1572554096,212.545889182,584.585314228,501.386890555,56.6466996096,26.5517240635
 12/25  15:00:00,1001.38937525,96.6169909531,439.619731961,0.0,65.1572554096,212.545889182,579.531206841,501.660955964,42.4850247072,35.3852261692
 12/25  16:00:00,1001.07254334,96.6169909531,439.364865715,0.0,65.1572554096,212.545889182,586.388731133,503.198758661,56.6466996096,26.5432728627
 12/25  17:00:00,983.740968854,96.6169909531,439.67119502,0.0,65.1572554096,220.04316451,625.685463982,505.325440767,84.9700494144,35.3899738007
 12/25  18:00:00,944.332801404,96.6169909531,439.292162869,0.0,54.0258772165,184.38654557,632.796244353,521.413199159,84.9700494144,26.4129957793
 12/25  19:00:00,920.916498009,96.6169909531,438.520860711,0.0,44.4937663224,163.454314868,660.964884509,558.554122428,84.9700494144,17.4407126666
 12/25  20:00:00,916.074398406,96.6169909531,437.640514502,0.0,44.4937663224,155.95703954,637.593026278,563.507892896,56.6466996096,17.4384337724
 12/25  21:00:00,862.193287626,96.6169909531,415.537298101,0.0,44.4937663224,124.558693486,665.607163733,600.232066371,56.6466996096,8.72839775199
 12/25  22:00:00,834.641662678,96.6169909531,388.396700801,0.0,44.4937663224,124.558693486,665.716802099,605.790299476,42.4850247072,17.4414779152
 12/25  23:00:00,820.354667227,96.6169909531,381.812747897,0.0,34.9616554283,124.558693486,665.57997672,619.817428422,28.3233498048,17.4391984929
 12/25  24:00:00,819.634469604,96.6169909531,379.985416358,0.0,34.9616554283,124.558693486,656.468845421,624.867901041,14.1616749024,17.4392694778
 12/26  01:00:00,822.368567362,96.6169909531,379.732872582,0.0,46.0930336215,113.312780494,653.521296238,630.415137032,5.66466996096,17.4414892453
 12/26  02:00:00,824.703334976,96.6169909531,379.986480944,0.0,46.0930336215,113.312780494,656.925907289,633.821818799,5.66466996096,17.4394185283
 12/26  03:00:00,819.969838973,96.6169909531,379.389113079,0.0,46.0930336215,113.312780494,651.220484681,636.826889796,5.66466996096,8.72892492356
 12/26  04:00:00,816.845887233,96.6169909531,378.727517885,0.0,46.0930336215,113.312780494,662.41741504,639.31007736,5.66466996096,17.442667719
 12/26  05:00:00,908.525575465,96.6169909531,379.667704681,0.0,100.150657288,148.969399434,632.005375609,608.900185619,5.66466996096,17.4405200294
 12/26  06:00:00,951.363158864,96.6169909531,416.908353391,0.0,100.150657288,149.894399434,1183.15529912,1151.55321579,14.1616749024,17.440408428
 12/26  07:00:00,1162.18893407,96.6298519776,401.536952362,0.0,176.471037341,302.612436532,796.280770404,750.514912795,28.3233498048,17.4425078043
 12/26  08:00:00,1271.13469132,96.8622782449,399.968252113,0.0,243.2593065,310.10971186,740.136675545,671.220126183,42.4850247072,26.4315246552
 12/26  09:00:00,1310.43345899,96.9980704218,402.132226799,0.0,243.2593065,310.10971186,731.108767118,639.028691203,56.6466996096,35.4333763046
 12/26  10:00:00,1368.8048302,97.1050822502,424.482410549,0.0,243.2593065,302.612436532,698.041912747,619.967383083,42.4850247072,35.5895049572
 12/26  11:00:00,1406.65780948,97.1994216129,453.141703772,0.0,243.2593065,310.10971186,711.288563699,595.68431967,70.808374512,44.7958695174
 12/26  12:00:00,1404.18778732,97.2860391389,459.940661916,0.0,243.2593065,310.10971186,694.522498517,578.824629817,70.808374512,44.8894941884
 12/26  13:00:00,1380.00785974,97.3652384005,484.400610226,0.0,243.2593065,310.10971186,676.371090504,560.940724464,70.808374512,44.6219915286
 12/26  14:00:00,1440.1740499,97.4387215714,510.945782451,0.0,243.2593065,302.612436532,641.743134142,540.205805336,56.6466996096,44.890629196
 12/26  15:00:00,1445.75046317,97.507771085,520.850188377,0.0,243.2593065,302.612436532,591.821848928,504.541896407,42.4850247072,44.7949278142
 12/26  16:00:00,1453.00224698,97.5718474726,530.799501552,0.0,243.2593065,302.612436532,594.752753531,493.406571066,56.6466996096,44.6994828551
 12/26  17:00:00,1469.54925,97.6317762874,533.665827933,0.0,243.2593065,310.10971186,615.624770302,495.128398728,84.9700494144,35.5263221592
 12/26  18:00:00,1479.31870416,97.6877541692,530.408858683,0.0,243.2593065,310.10971186,603.754196589,501.218015193,84.9700494144,17.5661319818
 12/26  19:00:00,1212.368731,96.6169909531,525.078953711,0.0,166.938926447,199.110933808,561.638182738,450.434909616,84.9700494144,26.2332237073
 12/26  20:00:00,1202.72871809,96.6169909531,522.768485796,0.0,166.938926447,191.61365848,527.961176383,453.81837006,56.6466996096,17.4961067139
 12/26  21:00:00,1042.98648334,96.6169909531,497.372819904,0.0,100.150657288,124.558693486,572.144023678,498.001825653,56.6466996096,17.4954984155
 12/26  22:00:00,993.852124852,96.6169909531,487.042690784,0.0,100.150657288,124.558693486,561.987069072,502.055170221,42.4850247072,17.4468741435
 12/26  23:00:00,942.712069372,96.6169909531,505.903852974,0.0,46.0930336215,124.558693486,566.788584039,521.023580613,28.3233498048,17.4416536213
 12/26  24:00:00,924.9908934,96.6169909531,485.240710889,0.0,46.0930336215,124.558693486,560.525641275,528.924503895,14.1616749024,17.4394624777
 12/27  01:00:00,865.217725113,96.6169909531,434.860738259,0.0,46.0930336215,113.312780494,550.521923991,536.128165817,5.66466996096,8.72908821301
 12/27  02:00:00,851.787132376,96.6169909531,421.376355616,0.0,46.0930336215,113.312780494,564.284473323,541.17661527,5.66466996096,17.4431880926
 12/27  03:00:00,870.536967911,96.6169909531,440.209620895,0.0,46.0930336215,113.312780494,569.659041,546.553382529,5.66466996096,17.4409885096
 12/27  04:00:00,874.124558795,96.6169909531,443.741400352,0.0,46.0930336215,113.312780494,576.938661613,553.83509527,5.66466996096,17.4388963815
 12/27  05:00:00,963.758804726,96.6169909531,445.283528911,0.0,100.150657288,148.969399434,555.173463706,532.065553338,5.66466996096,17.4432404067
 12/27  06:00:00,1019.16664714,96.6300507734,498.438183185,0.0,100.150657288,149.894399434,956.588018031,924.98531721,14.1616749024,17.4410259185
 12/27  07:00:00,1255.38282253,97.3374475181,512.451390176,0.0,176.471037341,302.612436532,671.281870058,625.519615291,28.3233498048,17.4389049613
 12/27  08:00:00,1368.43552997,97.5657382519,517.210287522,0.0,243.2593065,310.10971186,639.071056668,570.153725663,42.4850247072,26.4323062985
 12/27  09:00:00,1407.1104147,97.6601252251,522.778688542,0.0,243.2593065,310.10971186,608.939570611,525.710832114,56.6466996096,26.5820388874
 12/27  10:00:00,1448.47947137,97.7354576825,535.38705941,0.0,243.2593065,302.612436532,583.100255045,496.121108436,42.4850247072,44.4941219019
 12/27  11:00:00,1463.86352582,98.0223890279,549.520815698,0.0,243.2593065,310.10971186,584.825661985,469.218552585,70.808374512,44.7987348883
 12/27  12:00:00,1468.85166063,98.6268170271,565.440533672,0.0,243.2593065,310.10971186,564.86645596,449.164372329,70.808374512,44.8937091184
 12/27  13:00:00,1440.29462315,98.9286233407,580.752723851,0.0,243.2593065,310.10971186,549.601515842,443.090886791,70.808374512,35.7022545391
 12/27  14:00:00,1480.8426716,99.3001637291,587.586376534,0.0,243.2593065,302.612436532,548.103678048,437.575084358,56.6466996096,53.8818940806
 12/27  15:00:00,1483.19748728,99.5520387502,589.640410343,0.0,243.2593065,302.612436532,527.845592906,440.560983242,42.4850247072,44.799584957
 12/27  16:00:00,1484.13924918,99.9254026372,590.222906057,0.0,243.2593065,302.612436532,526.201129946,433.79704585,56.6466996096,35.7573844865
 12/27  17:00:00,1498.01487538,100.253845329,589.561010718,0.0,243.2593065,310.10971186,556.656623368,429.644348034,84.9700494144,42.0422259194
 12/27  18:00:00,1504.34566321,100.559562499,587.966385523,0.0,243.2593065,310.10971186,535.98778998,431.092473643,84.9700494144,19.9252669225
 12/27  19:00:00,1232.49470806,96.6169909531,586.192574338,0.0,166.938926447,199.110933808,511.727940242,409.258868487,84.9700494144,17.4990223409
 12/27  20:00:00,1226.72856784,96.6169909531,587.070978337,0.0,166.938926447,191.61365848,494.877335695,411.996823281,56.6466996096,26.2338128043
 12/27  21:00:00,1097.32986423,96.6169909531,591.458416149,0.0,100.150657288,124.558693486,527.205076584,453.061138271,56.6466996096,17.4972387029
 12/27  22:00:00,1059.04983074,96.6169909531,592.597295537,0.0,100.150657288,124.558693486,519.730830047,459.797730444,42.4850247072,17.4480748949
 12/27  23:00:00,994.237731899,96.6169909531,595.072730645,0.0,46.0930336215,124.558693486,523.832069925,478.069087089,28.3233498048,17.4396330312
 12/27  24:00:00,993.169474511,96.6169909531,593.537693683,0.0,46.0930336215,124.558693486,507.372057905,484.48135218,14.1616749024,8.72903082338
 12/28  01:00:00,974.941624969,96.6169909531,588.342744953,0.0,46.0930336215,113.312780494,512.285630835,489.177731095,5.66466996096,17.443229779
 12/28  02:00:00,974.056679623,96.6169909531,587.275818534,0.0,46.0930336215,113.312780494,514.697502138,491.591664349,5.66466996096,17.4411678283
 12/28  03:00:00,980.422627228,96.6169909531,592.799698348,0.0,46.0930336215,113.312780494,516.074648493,492.970816479,5.66466996096,17.4391620532
 12/28  04:00:00,980.697220127,96.6169909531,593.556398383,0.0,46.0930336215,113.312780494,519.355306315,496.247083739,5.66466996096,17.4435526156
 12/28  05:00:00,1061.77788271,96.6169909531,582.057056052,0.0,100.150657288,148.969399434,501.36805471,478.262001556,5.66466996096,17.4413831927
 12/28  06:00:00,1050.96446529,96.9589684521,572.180709477,0.0,100.150657288,149.894399434,812.111478182,780.510447524,14.1616749024,17.4393557563
 12/28  07:00:00,1275.94491624,97.610986966,568.070977174,0.0,176.471037341,302.612436532,584.336578259,547.281062928,28.3233498048,8.7321655259
 12/28  08:00:00,1386.56337018,98.4565679574,558.739252352,0.0,243.2593065,310.10971186,590.279378087,515.270095828,42.4850247072,32.5242575521
 12/28  09:00:00,1426.42729603,98.9418553247,543.216278668,0.0,243.2593065,310.10971186,592.817425609,506.846167216,56.6466996096,29.3245587831
 12/28  10:00:00,1452.76713022,99.4760542954,529.101377336,0.0,243.2593065,302.612436532,579.849178011,492.852310752,42.4850247072,44.5118425525
 12/28  11:00:00,1454.45852321,99.9268589954,523.169835119,0.0,243.2593065,310.10971186,593.858042227,478.252535811,70.808374512,44.7971319042
 12/28  12:00:00,1453.66068239,100.202480214,520.932191844,0.0,243.2593065,310.10971186,596.349780636,480.638707992,70.808374512,44.9026981317
 12/28  13:00:00,1414.40227748,100.550857346,517.731288841,0.0,243.2593065,310.10971186,582.662621042,476.153611369,70.808374512,35.700635161
 12/28  14:00:00,1445.98228734,100.941004111,512.279912107,0.0,243.2593065,302.612436532,579.503481653,468.974352778,56.6466996096,53.8824292649
 12/28  15:00:00,1445.03646497,101.245816043,511.272767446,0.0,243.2593065,302.612436532,552.978890251,465.694226476,42.4850247072,44.7996390678
 12/28  16:00:00,1446.04156097,101.529500094,512.017222018,0.0,243.2593065,302.612436532,553.337138209,460.933224681,56.6466996096,35.7572139186
 12/28  17:00:00,1459.95412752,101.761855233,511.377348259,0.0,243.2593065,310.10971186,576.884871921,456.361441119,84.9700494144,35.5533813883
 12/28  18:00:00,1470.09711421,101.991228915,513.478893197,0.0,243.2593065,310.10971186,566.908906931,455.595022686,84.9700494144,26.3438348308
 12/28  19:00:00,1178.41237057,96.6169909531,490.981342073,0.0,166.938926447,199.110933808,538.543969396,436.074623299,84.9700494144,17.4992966828
 12/28  20:00:00,1119.10375932,96.6169909531,438.177834227,0.0,166.938926447,191.61365848,524.388548882,441.504433029,56.6466996096,26.2374162432
 12/28  21:00:00,973.46820284,96.6169909531,421.575401676,0.0,100.150657288,124.558693486,558.616401513,484.472707818,56.6466996096,17.4969940852
 12/28  22:00:00,930.620885794,96.6169909531,414.82402848,0.0,100.150657288,124.558693486,550.868382405,490.935543482,42.4850247072,17.4478142157
 12/28  23:00:00,867.850926129,96.6169909531,411.378543752,0.0,46.0930336215,124.558693486,557.032614244,511.269823895,28.3233498048,17.4394405439
 12/28  24:00:00,868.542141967,96.6169909531,407.824141713,0.0,46.0930336215,124.558693486,540.326027499,517.43214118,14.1616749024,8.7322114165
 12/29  01:00:00,851.699303547,96.6169909531,404.762147961,0.0,46.0930336215,113.312780494,546.726173672,523.618438709,5.66466996096,17.4430650016
 12/29  02:00:00,849.312663163,96.6169909531,402.458407949,0.0,46.0930336215,113.312780494,552.535518668,529.42976433,5.66466996096,17.4410843767
 12/29  03:00:00,852.039123756,96.6169909531,401.066063954,0.0,46.0930336215,113.312780494,557.658417007,534.555117462,5.66466996096,17.4386295834
 12/29  04:00:00,849.150620778,96.6169909531,399.944526224,0.0,46.0930336215,113.312780494,565.240008391,542.131806074,5.66466996096,17.4435323562
 12/29  05:00:00,937.177911843,96.6169909531,399.961907702,0.0,100.150657288,148.969399434,546.34625362,523.240125343,5.66466996096,17.4414583157
 12/29  06:00:00,989.047231289,97.0956022807,448.688684324,0.0,100.150657288,149.894399434,892.120052509,860.51889043,14.1616749024,17.4394871768
 12/29  07:00:00,1212.11155935,97.9546059211,445.572075718,0.0,176.471037341,302.612436532,644.230683225,607.175105455,28.3233498048,8.73222796514
 12/29  08:00:00,1332.21473929,99.2279266363,459.351698942,0.0,243.2593065,310.10971186,620.919767546,551.510926007,42.4850247072,26.9238168321
 12/29  09:00:00,1406.39096182,99.7024976596,493.678718451,0.0,243.2593065,310.10971186,625.239497402,533.627624118,56.6466996096,34.9651736741
 12/29  10:00:00,1447.31132615,100.14586201,497.624124847,0.0,243.2593065,302.612436532,613.651158368,526.651444563,42.4850247072,44.5146890973
 12/29  11:00:00,1456.15796665,100.541893519,499.001403599,0.0,243.2593065,310.10971186,627.459997446,511.850765214,70.808374512,44.8008577207
 12/29  12:00:00,1461.11348369,100.894607101,501.650616463,0.0,243.2593065,310.10971186,617.526738359,501.812624529,70.808374512,44.905739318
 12/29  13:00:00,1421.80009423,101.212386982,503.602236342,0.0,243.2593065,310.10971186,600.264743997,493.752466511,70.808374512,35.703902974
 12/29  14:00:00,1456.30888818,101.502173019,504.431433148,0.0,243.2593065,302.612436532,599.929524189,489.394655011,56.6466996096,53.8881695684
 12/29  15:00:00,1456.97077115,101.777724499,504.75904568,0.0,243.2593065,302.612436532,570.806595416,483.516884511,42.4850247072,44.8046861975
 12/29  16:00:00,1457.37669563,102.01795719,504.888583799,0.0,243.2593065,302.612436532,570.456120595,478.047921428,56.6466996096,35.761499557
 12/29  17:00:00,1472.10648012,102.222015123,504.941413549,0.0,243.2593065,310.10971186,591.147657389,470.620102476,84.9700494144,35.557505499
 12/29  18:00:00,1480.0586977,102.422366415,504.965209184,0.0,243.2593065,310.10971186,578.734779655,467.423481804,84.9700494144,26.3412484365
 12/29  19:00:00,1193.25939871,96.6169909531,488.525043399,0.0,166.938926447,199.110933808,547.650934394,445.18122022,84.9700494144,17.4996647598
 12/29  20:00:00,1135.3509102,96.6169909531,438.219081511,0.0,166.938926447,191.61365848,532.65032565,449.767859522,56.6466996096,26.2357665186
 12/29  21:00:00,984.137774169,96.6169909531,421.060829588,0.0,100.150657288,124.558693486,565.775941439,491.630548351,56.6466996096,17.4986934785
 12/29  22:00:00,938.524873853,96.6169909531,414.29757733,0.0,100.150657288,124.558693486,558.30392015,498.369465078,42.4850247072,17.4494303649
 12/29  23:00:00,864.453012243,96.6169909531,410.543028675,0.0,46.0930336215,124.558693486,565.91024884,520.145854625,28.3233498048,17.4410444105
 12/29  24:00:00,858.410931875,96.6169909531,407.00486685,0.0,46.0930336215,124.558693486,551.66389705,526.919105126,14.1616749024,10.5831170213
 12/30  01:00:00,842.728755324,96.6169909531,404.164649623,0.0,46.0930336215,113.312780494,553.355985774,532.101767428,5.66466996096,15.5895483846
 12/30  02:00:00,840.735387454,96.6169909531,402.122671632,0.0,46.0930336215,113.312780494,560.708296234,537.60079191,5.66466996096,17.4428343624
 12/30  03:00:00,839.077416671,96.6169909531,400.499264865,0.0,46.0930336215,113.312780494,566.786361586,543.68079424,5.66466996096,17.4408973843
 12/30  04:00:00,837.831810155,96.6169909531,399.24971897,0.0,46.0930336215,113.312780494,574.571886376,551.465012695,5.66466996096,17.4422037197
 12/30  05:00:00,844.800417382,96.6169909531,398.268330696,0.0,55.6251445156,113.312780494,570.577106601,547.469072594,5.66466996096,17.4433640454
 12/30  06:00:00,844.460293797,96.6169909531,397.643419919,0.0,55.6251445156,113.312780494,583.206947011,551.603902527,14.1616749024,17.4413695809
 12/30  07:00:00,914.228940338,96.6169909531,396.626706234,0.0,65.1572554096,176.889270242,526.100570653,489.047266223,28.3233498048,8.72995462431
 12/30  08:00:00,1067.99038835,96.9245749768,444.536368646,0.0,109.682768182,220.96816451,875.122896548,815.19270946,42.4850247072,17.4451623805
 12/30  09:00:00,1081.39197964,96.9225438844,455.143612916,0.0,109.682768182,220.96816451,740.788915192,657.835812565,56.6466996096,26.3064030168
 12/30  10:00:00,1215.90503719,97.30310712,482.334956258,0.0,131.945524568,266.955817592,686.070897215,617.134840246,42.4850247072,26.4510322615
 12/30  11:00:00,1247.9859092,97.3337895638,512.462798628,0.0,131.945524568,274.45309292,699.798576914,593.550842575,70.808374512,35.4393598263
 12/30  12:00:00,1255.5460949,97.347437372,521.95748186,0.0,131.945524568,274.45309292,678.584592259,572.34295554,70.808374512,35.433262207
 12/30  13:00:00,1231.63463461,97.3562353316,529.216313679,0.0,131.945524568,274.45309292,667.056795395,569.666614914,70.808374512,26.581805969
 12/30  14:00:00,1222.47224202,97.3633935989,533.940858551,0.0,131.945524568,266.955817592,665.59785746,573.513936195,56.6466996096,35.4372216558
 12/30  15:00:00,1214.85781621,97.368867831,536.525319161,0.0,131.945524568,266.955817592,659.708255525,581.79482422,42.4850247072,35.4284065979
 12/30  16:00:00,1135.43541651,96.6169909531,540.459418007,0.0,109.682768182,212.545889182,513.639679229,423.460033939,56.6466996096,33.5329456795
 12/30  17:00:00,1160.88530743,96.6169909531,543.105565518,0.0,109.682768182,220.04316451,540.559512446,427.106802767,84.9700494144,28.4826602639
 12/30  18:00:00,1129.34279467,96.6169909531,541.53163561,0.0,109.682768182,220.04316451,541.217895638,429.821602334,84.9700494144,26.4262438896
 12/30  19:00:00,1090.34515892,96.6169909531,539.316521793,0.0,100.150657288,199.110933808,565.815073305,463.402589626,84.9700494144,17.4424342646
 12/30  20:00:00,1081.58045212,96.6169909531,537.955834837,0.0,100.150657288,191.61365848,540.97853926,466.891307631,56.6466996096,17.4405320196
 12/30  21:00:00,970.315258817,96.6169909531,538.186261114,0.0,55.6251445156,124.558693486,587.237673342,513.148507568,56.6466996096,17.4424661649
 12/30  22:00:00,972.562400753,96.6169909531,540.321231164,0.0,55.6251445156,124.558693486,579.114392872,519.186378241,42.4850247072,17.4429899239
 12/30  23:00:00,971.320269596,96.6169909531,540.161856925,0.0,46.0930336215,124.558693486,581.062465067,535.298105703,28.3233498048,17.4410095592
 12/30  24:00:00,979.014810524,96.6169909531,537.336543319,0.0,46.0930336215,124.558693486,562.907992296,540.016541156,14.1616749024,8.72977623717
 12/31  01:00:00,952.200238154,96.6169909531,532.199139564,0.0,34.9616554283,113.312780494,572.994201179,549.884668049,5.66466996096,17.4448631686
 12/31  02:00:00,920.225543911,96.6169909531,495.315844717,0.0,34.9616554283,113.312780494,582.915094934,559.807497946,5.66466996096,17.4429270271
 12/31  03:00:00,891.588822168,96.6169909531,457.546990712,0.0,34.9616554283,113.312780494,591.606838961,568.501122753,5.66466996096,17.441046247
 12/31  04:00:00,886.888176556,96.6169909531,449.082456261,0.0,34.9616554283,113.312780494,598.681525259,575.574864993,5.66466996096,17.4419903046
 12/31  05:00:00,897.564662364,96.6169909531,446.635170648,0.0,44.4937663224,113.312780494,594.296767757,571.188496129,5.66466996096,17.4436016671
 12/31  06:00:00,878.961541263,96.6169909531,424.844942703,0.0,44.4937663224,113.312780494,618.472717672,586.869378481,14.1616749024,17.4416642889
 12/31  07:00:00,896.01727173,96.6169909531,377.577959351,0.0,54.0258772165,176.889270242,560.795075034,523.741605933,28.3233498048,8.73011929602
 12/31  08:00:00,856.400485323,96.6169909531,346.107174816,0.0,54.0258772165,184.38654557,568.48023558,508.549921691,42.4850247072,17.445289182
 12/31  09:00:00,965.248656228,96.6169909531,378.710068916,0.0,65.1572554096,220.04316451,561.175756501,478.243644837,56.6466996096,26.2854120548
 12/31  10:00:00,1032.55099928,96.6169909531,452.386493395,0.0,65.1572554096,212.545889182,546.702935033,477.799421158,42.4850247072,26.4184891674
 12/31  11:00:00,1090.74519531,96.6169909531,502.579957418,0.0,65.1572554096,220.04316451,551.602323291,454.245320161,70.808374512,26.5486286173
 12/31  12:00:00,1105.25787167,96.6169909531,515.652416893,0.0,65.1572554096,220.04316451,542.69872651,436.482602526,70.808374512,35.4077494725
 12/31  13:00:00,1114.92931349,96.6169909531,525.870781885,0.0,65.1572554096,220.04316451,536.523245877,430.317713613,70.808374512,35.3971577518
 12/31  14:00:00,1114.75843404,96.6169909531,533.438342695,0.0,65.1572554096,212.545889182,524.736655398,441.533649423,56.6466996096,26.5563063655
 12/31  15:00:00,1119.1909461,96.6169909531,537.319696692,0.0,65.1572554096,212.545889182,508.765054847,430.875842242,42.4850247072,35.404187898
 12/31  16:00:00,1113.33804171,96.6169909531,537.538176405,0.0,65.1572554096,212.545889182,514.1899371,422.148994808,56.6466996096,35.3942426826
 12/31  17:00:00,1097.2676299,96.6169909531,537.016620798,0.0,65.1572554096,220.04316451,549.917892974,438.391117993,84.9700494144,26.5567255667
 12/31  18:00:00,1052.8499096,96.6169909531,529.338066005,0.0,54.0258772165,184.38654557,576.884312962,465.497009998,84.9700494144,26.4172535496
 12/31  19:00:00,947.705966499,96.6169909531,453.517357077,0.0,44.4937663224,163.454314868,613.389548495,510.977025229,84.9700494144,17.4424738516
 12/31  20:00:00,849.105424068,96.6169909531,359.749384371,0.0,44.4937663224,155.95703954,594.638838156,520.551495528,56.6466996096,17.4406430185
 12/31  21:00:00,794.503906284,96.6169909531,339.825321281,0.0,44.4937663224,124.558693486,632.659909667,558.567974309,56.6466996096,17.4452357485
 12/31  22:00:00,829.608110985,96.6169909531,374.162273917,0.0,44.4937663224,124.558693486,623.163413417,563.235193565,42.4850247072,17.4431951448
 12/31  23:00:00,853.104578945,96.6169909531,404.949001091,0.0,34.9616554283,124.558693486,626.850195668,581.085575659,28.3233498048,17.4412702041
 12/31  24:00:00,836.165590958,96.6169909531,388.968089868,0.0,34.9616554283,124.558693486,611.131825862,588.240227257,14.1616749024,8.72992370198
